Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,15.5,1.4,0.0,32.5,77.07,0.0
2016,1,1,8,0,368.0,31.0,1.6,0.0,65.0,172.08,126.41
2016,1,1,8,15,462.5,39.5,1.6,0.5,105.0,236.91,190.64
2016,1,1,8,30,557.0,48.0,1.6,1.0,145.0,310.66,258.0
2016,1,1,8,45,615.0,53.5,1.6,1.5,186.0,371.77,313.69
2016,1,1,9,0,673.0,59.0,1.6,2.0,227.0,436.76,370.87
2016,1,1,9,15,711.0,63.0,1.6,2.5,265.0,488.7,415.66
2016,1,1,9,30,749.0,67.0,1.6,3.0,303.0,545.27,462.52
2016,1,1,9,45,775.0,70.0,1.65,4.0,337.0,593.66,500.73
2016,1,1,10,0,801.0,73.0,1.7,5.0,371.0,641.38,537.2
2016,1,1,10,15,818.5,75.0,1.6,5.5,399.0,680.97,565.2
2016,1,1,10,30,836.0,77.0,1.5,6.0,427.0,718.72,590.69
2016,1,1,10,45,846.5,79.0,1.45,6.5,448.5,749.11,610.62
2016,1,1,11,0,857.0,81.0,1.4,7.0,470.0,776.87,628.37
2016,1,1,11,15,864.0,82.0,1.3,7.0,484.5,797.84,641.51
2016,1,1,11,30,871.0,83.0,1.2,7.0,499.0,815.71,652.34
2016,1,1,11,45,873.5,83.5,1.15,7.5,505.5,826.11,657.33
2016,1,1,12,0,876.0,84.0,1.1,8.0,512.0,833.13,660.07
2016,1,1,12,15,875.5,84.0,1.05,8.0,511.0,833.68,659.55
2016,1,1,12,30,875.0,84.0,1.0,8.0,510.0,830.78,656.81
2016,1,1,12,45,874.5,82.5,1.0,8.0,502.0,822.64,651.35
2016,1,1,13,0,874.0,81.0,1.0,8.0,494.0,811.11,643.67
2016,1,1,13,15,866.0,79.5,1.0,8.0,478.0,790.36,629.54
2016,1,1,13,30,858.0,78.0,1.0,8.0,462.0,766.61,613.36
2016,1,1,13,45,845.0,76.5,1.0,8.5,439.0,736.28,591.31
2016,1,1,14,0,832.0,75.0,1.0,9.0,416.0,703.49,567.43
2016,1,1,14,15,812.5,73.0,0.95,8.5,386.5,663.41,539.31
2016,1,1,14,30,793.0,71.0,0.9,8.0,357.0,621.73,508.48
2016,1,1,14,45,765.0,67.5,0.9,8.0,322.0,571.74,469.67
2016,1,1,15,0,737.0,64.0,0.9,8.0,287.0,521.4,429.45
2016,1,1,15,15,696.0,60.0,0.85,7.5,248.0,463.44,382.2
2016,1,1,15,30,655.0,56.0,0.8,7.0,209.0,410.52,337.25
2016,1,1,15,45,590.0,50.0,0.75,6.5,168.0,343.11,279.22
2016,1,1,16,0,525.0,44.0,0.7,6.0,127.0,280.51,223.54
2016,1,1,16,15,419.5,35.0,0.75,5.5,88.0,205.72,156.95
2016,1,1,16,30,314.0,26.0,0.8,5.0,49.0,138.62,83.68
2016,1,1,16,45,157.0,13.0,0.9,4.5,24.5,51.73,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,74.5,16.5,1.35,1.5,23.5,46.34,0.0
2016,1,2,8,0,149.0,33.0,1.5,2.0,47.0,102.09,74.09
2016,1,2,8,15,189.0,48.5,1.5,2.5,75.5,142.66,114.25
2016,1,2,8,30,229.0,64.0,1.5,3.0,104.0,179.7,148.88
2016,1,2,8,45,254.0,78.5,1.5,3.5,133.5,218.83,184.67
2016,1,2,9,0,279.0,93.0,1.5,4.0,163.0,259.85,221.19
2016,1,2,9,15,292.5,107.0,1.5,4.5,190.5,295.4,252.12
2016,1,2,9,30,306.0,121.0,1.5,5.0,218.0,331.4,282.55
2016,1,2,9,45,327.0,130.0,1.55,5.5,243.5,366.25,311.58
2016,1,2,10,0,348.0,139.0,1.6,6.0,269.0,401.74,340.52
2016,1,2,10,15,238.5,161.0,1.75,6.5,253.0,361.95,305.55
2016,1,2,10,30,129.0,183.0,1.9,7.0,237.0,303.65,255.01
2016,1,2,10,45,370.5,152.0,2.1,8.0,318.5,474.9,398.89
2016,1,2,11,0,612.0,121.0,2.3,9.0,400.0,638.76,529.54
2016,1,2,11,15,412.0,166.5,2.4,9.5,357.0,538.96,446.05
2016,1,2,11,30,212.0,212.0,2.5,10.0,314.0,412.62,341.46
2016,1,2,11,45,249.5,210.5,2.6,10.5,332.0,455.85,376.72
2016,1,2,12,0,287.0,209.0,2.7,11.0,350.0,485.83,400.53
2016,1,2,12,15,285.0,209.0,2.7,11.0,349.0,484.52,399.27
2016,1,2,12,30,283.0,209.0,2.7,11.0,348.0,482.16,397.4
2016,1,2,12,45,166.5,204.0,2.7,11.5,285.5,366.92,302.7
2016,1,2,13,0,50.0,199.0,2.7,12.0,223.0,253.96,207.98
2016,1,2,13,15,49.5,192.5,2.6,12.0,215.5,245.65,201.63
2016,1,2,13,30,49.0,186.0,2.5,12.0,208.0,237.38,195.0
2016,1,2,13,45,38.5,173.5,2.45,12.0,190.0,214.33,175.94
2016,1,2,14,0,28.0,161.0,2.4,12.0,172.0,191.85,157.28
2016,1,2,14,15,14.0,105.0,2.15,12.0,110.5,110.51,89.14
2016,1,2,14,30,0.0,49.0,1.9,12.0,49.0,45.53,33.63
2016,1,2,14,45,0.0,44.5,1.65,12.0,44.5,41.33,30.11
2016,1,2,15,0,0.0,40.0,1.4,12.0,40.0,37.14,26.53
2016,1,2,15,15,0.0,34.5,1.2,11.0,34.5,32.02,22.2
2016,1,2,15,30,0.0,29.0,1.0,10.0,29.0,26.9,17.8
2016,1,2,15,45,0.0,23.0,0.85,9.5,23.0,21.32,12.88
2016,1,2,16,0,0.0,17.0,0.7,9.0,17.0,15.75,7.93
2016,1,2,16,15,0.0,12.0,0.75,8.5,12.0,11.11,3.71
2016,1,2,16,30,0.0,7.0,0.8,8.0,7.0,6.48,0.0
2016,1,2,16,45,0.0,3.5,0.9,7.5,3.5,3.34,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,86.0,16.0,1.8,5.5,24.0,48.62,0.0
2016,1,3,8,0,172.0,32.0,1.9,6.0,48.0,107.98,77.12
2016,1,3,8,15,215.5,47.0,1.9,6.0,78.0,150.48,119.03
2016,1,3,8,30,259.0,62.0,1.9,6.0,108.0,197.19,161.89
2016,1,3,8,45,285.0,76.5,1.95,6.5,138.0,238.85,199.68
2016,1,3,9,0,311.0,91.0,2.0,7.0,168.0,282.36,238.13
2016,1,3,9,15,325.5,104.5,1.9,7.5,196.5,319.83,270.31
2016,1,3,9,30,340.0,118.0,1.8,8.0,225.0,357.67,301.78
2016,1,3,9,45,355.0,127.0,1.7,8.5,249.5,390.82,328.6
2016,1,3,10,0,370.0,136.0,1.6,9.0,274.0,423.96,354.66
2016,1,3,10,15,373.0,147.0,1.55,9.0,295.0,450.75,375.63
2016,1,3,10,30,376.0,158.0,1.5,9.0,316.0,464.49,386.22
2016,1,3,10,45,428.0,156.5,1.5,9.0,345.0,523.46,432.87
2016,1,3,11,0,480.0,155.0,1.5,9.0,374.0,571.09,469.91
2016,1,3,11,15,456.5,166.0,1.6,9.0,379.0,573.68,471.26
2016,1,3,11,30,433.0,177.0,1.7,9.0,384.0,573.73,471.02
2016,1,3,11,45,366.0,192.5,1.85,9.5,369.5,528.52,434.64
2016,1,3,12,0,299.0,208.0,2.0,10.0,355.0,494.54,406.53
2016,1,3,12,15,357.5,197.0,2.1,10.0,372.0,529.36,435.79
2016,1,3,12,30,416.0,186.0,2.2,10.0,389.0,576.19,473.32
2016,1,3,12,45,298.0,200.0,2.35,10.5,344.5,481.73,396.89
2016,1,3,13,0,180.0,214.0,2.5,11.0,300.0,388.88,320.73
2016,1,3,13,15,339.0,181.5,2.45,11.0,337.0,484.36,401.19
2016,1,3,13,30,498.0,149.0,2.4,11.0,374.0,574.79,474.49
2016,1,3,13,45,470.0,146.0,2.35,11.0,350.0,539.27,445.77
2016,1,3,14,0,442.0,143.0,2.3,11.0,326.0,503.33,417.32
2016,1,3,14,15,471.0,127.0,1.95,11.0,310.0,491.6,407.76
2016,1,3,14,30,500.0,111.0,1.6,11.0,294.0,476.42,394.84
2016,1,3,14,45,465.0,106.5,1.3,11.0,264.0,431.37,357.13
2016,1,3,15,0,430.0,102.0,1.0,11.0,234.0,387.49,320.02
2016,1,3,15,15,403.5,91.5,0.85,10.5,202.0,342.75,282.88
2016,1,3,15,30,377.0,81.0,0.7,10.0,170.0,299.27,245.78
2016,1,3,15,45,328.0,69.0,0.6,9.5,136.0,245.29,199.37
2016,1,3,16,0,279.0,57.0,0.5,9.0,102.0,195.38,155.52
2016,1,3,16,15,214.5,43.0,0.5,8.5,71.0,142.01,108.37
2016,1,3,16,30,150.0,29.0,0.5,8.0,40.0,93.68,59.38
2016,1,3,16,45,75.0,14.5,0.55,8.0,20.0,32.92,0.0
2016,1,3,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,10.0,16.0,2.65,8.5,16.5,18.48,0.0
2016,1,4,8,0,20.0,32.0,2.7,9.0,33.0,41.34,26.78
2016,1,4,8,15,36.0,48.5,2.8,9.0,53.5,66.42,50.05
2016,1,4,8,30,52.0,65.0,2.9,9.0,74.0,92.7,73.63
2016,1,4,8,45,61.5,82.0,3.0,9.5,95.5,117.97,96.11
2016,1,4,9,0,71.0,99.0,3.1,10.0,117.0,144.03,118.95
2016,1,4,9,15,76.0,115.0,3.15,10.5,136.5,167.04,138.79
2016,1,4,9,30,81.0,131.0,3.2,11.0,156.0,190.44,158.57
2016,1,4,9,45,83.0,144.5,3.3,11.5,173.0,209.09,174.0
2016,1,4,10,0,85.0,158.0,3.4,12.0,190.0,227.87,189.29
2016,1,4,10,15,43.5,151.0,3.5,12.0,167.5,190.77,157.29
2016,1,4,10,30,2.0,144.0,3.6,12.0,145.0,143.46,116.38
2016,1,4,10,45,174.5,163.0,3.75,12.5,243.0,315.18,263.25
2016,1,4,11,0,347.0,182.0,3.9,13.0,341.0,487.4,404.1
2016,1,4,11,15,269.0,199.0,3.95,13.0,324.5,452.09,373.2
2016,1,4,11,30,191.0,216.0,4.0,13.0,308.0,400.7,330.23
2016,1,4,11,45,221.5,216.0,4.05,13.5,324.5,426.86,351.46
2016,1,4,12,0,252.0,216.0,4.1,14.0,341.0,466.01,382.27
2016,1,4,12,15,232.0,218.0,4.05,14.0,333.0,439.17,360.49
2016,1,4,12,30,212.0,220.0,4.0,14.0,325.0,424.84,348.63
2016,1,4,12,45,173.0,218.0,4.0,14.0,302.5,389.64,319.71
2016,1,4,13,0,134.0,216.0,4.0,14.0,280.0,354.59,290.78
2016,1,4,13,15,282.5,190.0,3.9,13.5,320.0,450.66,372.42
2016,1,4,13,30,431.0,164.0,3.8,13.0,360.0,541.45,447.7
2016,1,4,13,45,340.0,169.0,3.75,13.0,319.0,457.49,379.36
2016,1,4,14,0,249.0,174.0,3.7,13.0,278.0,389.8,323.51
2016,1,4,14,15,124.5,120.0,3.4,12.5,172.0,219.87,183.2
2016,1,4,14,30,0.0,66.0,3.1,12.0,66.0,61.39,47.13
2016,1,4,14,45,0.0,59.5,2.85,12.0,59.5,55.32,42.1
2016,1,4,15,0,0.0,53.0,2.6,12.0,53.0,49.26,36.93
2016,1,4,15,15,0.0,46.0,2.35,11.5,46.0,42.73,31.37
2016,1,4,15,30,0.0,39.0,2.1,11.0,39.0,36.21,25.74
2016,1,4,15,45,0.0,31.0,1.85,11.0,31.0,28.77,19.18
2016,1,4,16,0,0.0,23.0,1.6,11.0,23.0,21.33,12.59
2016,1,4,16,15,0.0,16.0,1.65,10.5,16.0,14.83,6.78
2016,1,4,16,30,0.0,9.0,1.7,10.0,9.0,8.33,0.56
2016,1,4,16,45,0.0,4.5,1.75,10.0,4.5,4.29,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,197.5,13.5,1.7,9.5,32.0,77.08,0.0
2016,1,5,8,0,395.0,27.0,1.8,10.0,64.0,174.9,123.06
2016,1,5,8,15,485.0,34.0,2.0,10.0,103.0,234.01,181.63
2016,1,5,8,30,575.0,41.0,2.2,10.0,142.0,305.17,245.91
2016,1,5,8,45,633.0,45.5,2.45,10.0,182.5,366.1,301.29
2016,1,5,9,0,691.0,50.0,2.7,10.0,223.0,430.82,358.6
2016,1,5,9,15,345.5,43.5,2.8,10.0,130.0,260.61,220.52
2016,1,5,9,30,0.0,37.0,2.9,10.0,37.0,34.35,24.21
2016,1,5,9,45,0.0,41.0,3.0,10.5,41.0,38.07,27.45
2016,1,5,10,0,0.0,45.0,3.1,11.0,45.0,41.8,30.57
2016,1,5,10,15,17.5,107.0,3.2,11.0,114.0,114.95,93.61
2016,1,5,10,30,35.0,169.0,3.3,11.0,183.0,206.2,170.43
2016,1,5,10,45,17.5,112.5,3.4,11.0,119.5,120.76,98.12
2016,1,5,11,0,0.0,56.0,3.5,11.0,56.0,52.07,39.13
2016,1,5,11,15,0.0,97.5,3.55,11.0,97.5,91.77,72.94
2016,1,5,11,30,0.0,139.0,3.6,11.0,139.0,134.58,108.93
2016,1,5,11,45,0.0,75.0,3.65,11.0,75.0,69.82,54.13
2016,1,5,12,0,0.0,11.0,3.7,11.0,11.0,10.21,3.14
2016,1,5,12,15,108.0,116.0,3.65,10.5,169.0,215.64,181.35
2016,1,5,12,30,216.0,221.0,3.6,10.0,327.0,429.43,357.96
2016,1,5,12,45,108.0,118.5,3.6,10.0,171.5,217.65,182.41
2016,1,5,13,0,0.0,16.0,3.6,10.0,16.0,14.85,7.17
2016,1,5,13,15,0.0,46.5,3.45,10.0,46.5,43.22,31.7
2016,1,5,13,30,0.0,77.0,3.3,10.0,77.0,71.68,56.16
2016,1,5,13,45,159.5,121.5,3.2,10.0,188.5,264.83,224.02
2016,1,5,14,0,319.0,166.0,3.1,10.0,300.0,431.01,362.09
2016,1,5,14,15,200.0,160.5,2.95,10.0,242.5,321.88,270.17
2016,1,5,14,30,81.0,155.0,2.8,10.0,185.0,221.18,184.47
2016,1,5,14,45,75.5,141.5,2.7,10.0,167.5,200.34,167.18
2016,1,5,15,0,70.0,128.0,2.6,10.0,150.0,179.91,149.79
2016,1,5,15,15,63.5,112.0,2.35,9.5,130.0,156.17,129.58
2016,1,5,15,30,57.0,96.0,2.1,9.0,110.0,132.98,109.51
2016,1,5,15,45,47.0,79.0,1.9,9.0,89.0,107.42,86.91
2016,1,5,16,0,37.0,62.0,1.7,9.0,68.0,82.73,64.89
2016,1,5,16,15,18.5,45.0,1.6,8.5,48.0,55.73,41.03
2016,1,5,16,30,0.0,28.0,1.5,8.0,28.0,27.82,15.62
2016,1,5,16,45,0.0,14.0,1.45,7.5,14.0,13.0,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.3,9.5,6.0,5.55,0.0
2016,1,6,8,0,0.0,12.0,3.3,10.0,12.0,11.11,3.15
2016,1,6,8,15,0.0,20.5,3.15,10.0,20.5,19.01,10.42
2016,1,6,8,30,0.0,29.0,3.0,10.0,29.0,26.91,17.49
2016,1,6,8,45,0.0,38.0,2.95,10.0,38.0,35.29,24.94
2016,1,6,9,0,0.0,47.0,2.9,10.0,47.0,43.67,32.33
2016,1,6,9,15,0.0,56.0,2.95,10.0,56.0,52.06,39.66
2016,1,6,9,30,0.0,65.0,3.0,10.0,65.0,60.54,46.98
2016,1,6,9,45,0.0,72.5,3.05,10.0,72.5,67.78,53.18
2016,1,6,10,0,0.0,80.0,3.1,10.0,80.0,75.07,59.36
2016,1,6,10,15,0.0,53.0,3.15,10.0,53.0,49.26,37.07
2016,1,6,10,30,0.0,26.0,3.2,10.0,26.0,24.13,15.3
2016,1,6,10,45,0.0,66.5,3.25,10.0,66.5,61.87,47.81
2016,1,6,11,0,0.0,107.0,3.3,10.0,107.0,101.58,81.61
2016,1,6,11,15,21.0,153.5,3.4,10.0,163.5,167.03,137.48
2016,1,6,11,30,42.0,200.0,3.5,10.0,220.0,248.26,205.41
2016,1,6,11,45,95.5,213.0,3.6,10.0,260.0,307.73,255.79
2016,1,6,12,0,149.0,226.0,3.7,10.0,300.0,380.86,316.49
2016,1,6,12,15,116.0,222.5,3.65,10.0,280.5,349.55,289.83
2016,1,6,12,30,83.0,219.0,3.6,10.0,261.0,305.1,252.78
2016,1,6,12,45,155.5,216.0,3.55,10.0,292.5,372.99,310.41
2016,1,6,13,0,228.0,213.0,3.5,10.0,324.0,426.39,355.3
2016,1,6,13,15,114.0,173.0,3.35,10.0,228.5,284.59,237.27
2016,1,6,13,30,0.0,133.0,3.2,10.0,133.0,128.81,104.37
2016,1,6,13,45,15.0,149.0,3.1,10.0,155.5,157.95,129.81
2016,1,6,14,0,30.0,165.0,3.0,10.0,178.0,197.59,163.56
2016,1,6,14,15,155.5,156.5,2.85,9.5,215.5,286.01,240.89
2016,1,6,14,30,281.0,148.0,2.7,9.0,253.0,366.13,309.21
2016,1,6,14,45,267.0,138.0,2.55,9.0,230.5,336.03,283.47
2016,1,6,15,0,253.0,128.0,2.4,9.0,208.0,306.33,258.16
2016,1,6,15,15,235.5,113.0,2.2,8.5,180.0,268.99,226.44
2016,1,6,15,30,218.0,98.0,2.0,8.0,152.0,232.64,194.9
2016,1,6,15,45,193.0,82.0,1.8,8.0,123.0,192.7,159.36
2016,1,6,16,0,168.0,66.0,1.6,8.0,94.0,154.82,125.11
2016,1,6,16,15,124.5,49.0,1.55,7.5,66.5,111.02,86.0
2016,1,6,16,30,81.0,32.0,1.5,7.0,39.0,71.28,48.02
2016,1,6,16,45,40.5,16.0,1.45,7.0,19.5,31.43,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,98.0,19.0,0.55,6.5,28.0,55.39,0.0
2016,1,7,8,0,196.0,38.0,0.5,7.0,56.0,122.65,87.65
2016,1,7,8,15,290.0,50.0,0.5,7.0,93.0,180.97,141.87
2016,1,7,8,30,384.0,62.0,0.5,7.0,130.0,248.97,201.48
2016,1,7,8,45,471.5,67.0,0.5,7.5,171.0,316.02,259.17
2016,1,7,9,0,559.0,72.0,0.5,8.0,212.0,390.03,320.99
2016,1,7,9,15,386.5,103.0,0.6,8.5,207.0,351.41,291.05
2016,1,7,9,30,214.0,134.0,0.7,9.0,202.0,291.51,242.21
2016,1,7,9,45,249.5,142.0,0.8,9.5,229.5,330.96,275.35
2016,1,7,10,0,285.0,150.0,0.9,10.0,257.0,372.41,308.83
2016,1,7,10,15,251.0,166.0,1.0,10.0,265.5,376.41,311.32
2016,1,7,10,30,217.0,182.0,1.1,10.0,274.0,366.13,302.67
2016,1,7,10,45,184.5,194.0,1.2,10.0,275.0,360.73,297.73
2016,1,7,11,0,152.0,206.0,1.3,10.0,276.0,353.38,291.04
2016,1,7,11,15,502.5,143.0,1.35,10.0,385.0,583.99,479.32
2016,1,7,11,30,853.0,80.0,1.4,10.0,494.0,801.06,639.72
2016,1,7,11,45,855.5,81.0,1.5,10.0,501.0,812.56,646.11
2016,1,7,12,0,858.0,82.0,1.6,10.0,508.0,820.75,652.77
2016,1,7,12,15,857.5,82.0,1.65,10.0,508.0,821.89,653.99
2016,1,7,12,30,857.0,82.0,1.7,10.0,508.0,819.65,652.99
2016,1,7,12,45,854.0,81.0,1.75,10.0,500.0,810.78,647.37
2016,1,7,13,0,851.0,80.0,1.8,10.0,492.0,798.62,639.53
2016,1,7,13,15,843.5,79.0,1.85,10.0,477.0,779.68,626.84
2016,1,7,13,30,836.0,78.0,1.9,10.0,462.0,757.76,612.0
2016,1,7,13,45,823.0,77.0,1.95,10.0,440.0,728.86,591.91
2016,1,7,14,0,810.0,76.0,2.0,10.0,418.0,697.53,569.87
2016,1,7,14,15,792.0,73.5,1.95,10.0,389.5,658.73,541.22
2016,1,7,14,30,774.0,71.0,1.9,10.0,361.0,618.29,510.41
2016,1,7,14,45,751.5,67.5,1.85,10.0,327.5,572.46,473.96
2016,1,7,15,0,729.0,64.0,1.8,10.0,294.0,525.9,436.01
2016,1,7,15,15,691.5,60.0,1.55,9.5,256.0,470.0,389.39
2016,1,7,15,30,654.0,56.0,1.3,9.0,218.0,418.37,344.85
2016,1,7,15,45,601.5,50.0,1.05,8.5,178.0,356.15,290.56
2016,1,7,16,0,549.0,44.0,0.8,8.0,138.0,297.54,237.89
2016,1,7,16,15,455.5,36.0,0.8,7.5,99.5,225.68,174.44
2016,1,7,16,30,362.0,28.0,0.8,7.0,61.0,162.95,113.21
2016,1,7,16,45,181.0,14.0,0.85,7.0,30.5,71.55,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,45,31.5,16.5,0.85,4.5,19.5,27.2,0.0
2016,1,8,8,0,63.0,33.0,0.9,5.0,39.0,61.08,42.37
2016,1,8,8,15,85.5,50.0,0.95,5.0,62.5,91.91,71.86
2016,1,8,8,30,108.0,67.0,1.0,5.0,86.0,124.6,101.66
2016,1,8,8,45,122.0,84.0,1.05,5.0,111.0,155.25,129.49
2016,1,8,9,0,136.0,101.0,1.1,5.0,136.0,187.01,157.82
2016,1,8,9,15,143.0,117.5,1.0,5.5,159.0,215.24,182.1
2016,1,8,9,30,150.0,134.0,0.9,6.0,182.0,243.81,205.99
2016,1,8,9,45,151.0,147.5,0.85,6.5,200.5,265.05,223.19
2016,1,8,10,0,152.0,161.0,0.8,7.0,219.0,286.1,239.82
2016,1,8,10,15,315.5,151.0,0.7,7.5,282.0,403.32,336.5
2016,1,8,10,30,479.0,141.0,0.6,8.0,345.0,532.23,436.7
2016,1,8,10,45,302.0,173.5,0.55,8.5,304.5,436.34,356.93
2016,1,8,11,0,125.0,206.0,0.5,9.0,264.0,332.32,271.0
2016,1,8,11,15,186.0,209.5,0.45,9.0,299.0,386.52,315.64
2016,1,8,11,30,247.0,213.0,0.4,9.0,334.0,455.06,368.67
2016,1,8,11,45,123.5,183.5,0.35,9.5,244.0,307.18,249.8
2016,1,8,12,0,0.0,154.0,0.3,10.0,154.0,150.09,120.11
2016,1,8,12,15,26.5,183.0,0.3,10.0,196.0,214.71,174.59
2016,1,8,12,30,53.0,212.0,0.3,10.0,238.0,271.54,220.43
2016,1,8,12,45,62.0,211.5,0.35,10.5,242.0,278.28,225.44
2016,1,8,13,0,71.0,211.0,0.4,11.0,246.0,284.88,230.78
2016,1,8,13,15,178.5,202.5,0.45,11.0,286.0,371.83,302.4
2016,1,8,13,30,286.0,194.0,0.5,11.0,326.0,454.82,368.29
2016,1,8,13,45,373.5,169.0,0.6,11.0,333.0,484.67,393.26
2016,1,8,14,0,461.0,144.0,0.7,11.0,340.0,522.23,424.01
2016,1,8,14,15,293.5,152.5,0.65,11.0,274.5,389.45,318.52
2016,1,8,14,30,126.0,161.0,0.6,11.0,209.0,268.53,220.21
2016,1,8,14,45,116.0,148.0,0.55,11.0,189.0,243.28,200.33
2016,1,8,15,0,106.0,135.0,0.5,11.0,169.0,218.61,179.98
2016,1,8,15,15,98.0,118.5,0.5,10.5,147.0,191.28,157.55
2016,1,8,15,30,90.0,102.0,0.5,10.0,125.0,164.51,135.07
2016,1,8,15,45,76.5,84.5,0.55,9.5,101.5,134.47,109.34
2016,1,8,16,0,63.0,67.0,0.6,9.0,78.0,105.58,84.09
2016,1,8,16,15,42.5,49.5,0.65,8.5,56.0,69.9,52.88
2016,1,8,16,30,22.0,32.0,0.7,8.0,34.0,41.8,27.21
2016,1,8,16,45,11.0,16.0,0.75,8.0,17.0,18.69,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,16.0,3.25,6.5,16.0,15.93,0.0
2016,1,9,8,0,8.0,32.0,3.4,7.0,32.0,34.67,22.03
2016,1,9,8,15,24.0,49.0,3.35,7.0,52.5,62.17,47.03
2016,1,9,8,30,40.0,66.0,3.3,7.0,73.0,88.41,70.6
2016,1,9,8,45,48.5,83.0,3.25,7.5,93.5,112.54,92.16
2016,1,9,9,0,57.0,100.0,3.2,8.0,114.0,137.42,114.07
2016,1,9,9,15,62.0,115.5,3.1,8.0,133.5,159.15,133.13
2016,1,9,9,30,67.0,131.0,3.0,8.0,153.0,181.32,152.27
2016,1,9,9,45,66.5,144.0,2.95,8.0,167.5,197.23,165.74
2016,1,9,10,0,66.0,157.0,2.9,8.0,182.0,213.13,179.01
2016,1,9,10,15,59.5,167.0,2.8,8.0,191.0,221.06,185.26
2016,1,9,10,30,53.0,177.0,2.7,8.0,200.0,228.64,191.13
2016,1,9,10,45,35.5,175.5,2.65,8.5,191.5,213.53,177.41
2016,1,9,11,0,18.0,174.0,2.6,9.0,183.0,187.27,154.44
2016,1,9,11,15,23.0,183.5,2.45,9.0,195.0,201.5,166.34
2016,1,9,11,30,28.0,193.0,2.3,9.0,207.0,215.98,178.28
2016,1,9,11,45,35.0,200.0,2.2,9.0,217.5,242.02,199.77
2016,1,9,12,0,42.0,207.0,2.1,9.0,228.0,256.21,211.41
2016,1,9,12,15,91.5,217.5,1.95,9.0,263.5,309.94,256.64
2016,1,9,12,30,141.0,228.0,1.8,9.0,299.0,376.62,311.07
2016,1,9,12,45,120.5,223.0,1.65,9.0,283.0,353.05,291.02
2016,1,9,13,0,100.0,218.0,1.5,9.0,267.0,316.87,261.44
2016,1,9,13,15,64.0,200.5,1.45,9.0,231.5,266.05,219.52
2016,1,9,13,30,28.0,183.0,1.4,9.0,196.0,216.48,178.12
2016,1,9,13,45,14.0,118.0,1.35,9.0,124.5,123.75,100.85
2016,1,9,14,0,0.0,53.0,1.3,9.0,53.0,49.27,37.12
2016,1,9,14,15,0.0,69.0,1.2,9.0,69.0,64.2,50.15
2016,1,9,14,30,0.0,85.0,1.1,9.0,85.0,80.11,63.89
2016,1,9,14,45,0.0,77.5,1.0,9.0,77.5,72.82,57.69
2016,1,9,15,0,0.0,70.0,0.9,9.0,70.0,65.58,51.52
2016,1,9,15,15,0.0,61.0,0.85,9.0,61.0,56.85,43.98
2016,1,9,15,30,0.0,52.0,0.8,9.0,52.0,48.34,36.56
2016,1,9,15,45,0.0,42.0,0.8,9.0,42.0,39.02,28.34
2016,1,9,16,0,0.0,32.0,0.8,9.0,32.0,29.7,20.05
2016,1,9,16,15,0.0,23.0,0.8,8.5,23.0,21.33,12.56
2016,1,9,16,30,0.0,14.0,0.8,8.0,14.0,12.97,4.83
2016,1,9,16,45,0.0,7.0,0.8,8.0,7.0,6.48,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,169.5,16.0,1.6,6.5,32.0,71.9,1.03
2016,1,10,8,0,339.0,32.0,1.8,7.0,64.0,160.36,114.88
2016,1,10,8,15,431.5,41.0,1.85,7.0,103.5,223.3,175.55
2016,1,10,8,30,524.0,50.0,1.9,7.0,143.0,295.16,240.36
2016,1,10,8,45,589.5,55.0,2.0,7.5,184.5,358.02,296.68
2016,1,10,9,0,655.0,60.0,2.1,8.0,226.0,425.56,355.4
2016,1,10,9,15,692.0,64.0,2.1,8.5,264.0,480.15,401.73
2016,1,10,9,30,729.0,68.0,2.1,9.0,302.0,532.82,445.07
2016,1,10,9,45,763.0,69.0,2.15,9.5,337.5,584.09,486.15
2016,1,10,10,0,797.0,70.0,2.2,10.0,373.0,635.29,526.01
2016,1,10,10,15,515.5,127.5,2.1,10.0,329.5,528.41,438.31
2016,1,10,10,30,234.0,185.0,2.0,10.0,286.0,393.59,326.27
2016,1,10,10,45,240.5,193.0,1.95,10.5,301.0,413.67,342.23
2016,1,10,11,0,247.0,201.0,1.9,11.0,316.0,433.27,356.7
2016,1,10,11,15,244.0,209.0,1.8,11.0,326.0,444.73,364.9
2016,1,10,11,30,241.0,217.0,1.7,11.0,336.0,442.26,362.42
2016,1,10,11,45,242.0,220.5,1.6,11.5,341.0,449.41,366.86
2016,1,10,12,0,243.0,224.0,1.5,12.0,346.0,455.79,370.59
2016,1,10,12,15,388.5,194.5,1.45,12.0,390.0,554.1,449.24
2016,1,10,12,30,534.0,165.0,1.4,12.0,434.0,652.77,524.9
2016,1,10,12,45,534.5,161.5,1.35,12.5,427.5,645.9,517.63
2016,1,10,13,0,535.0,158.0,1.3,13.0,421.0,636.87,509.9
2016,1,10,13,15,582.0,139.5,1.25,13.0,417.5,650.23,520.66
2016,1,10,13,30,629.0,121.0,1.2,13.0,414.0,655.7,525.31
2016,1,10,13,45,635.5,113.0,1.15,13.0,397.5,637.69,512.02
2016,1,10,14,0,642.0,105.0,1.1,13.0,381.0,616.97,496.73
2016,1,10,14,15,725.0,84.5,1.05,12.5,377.0,632.66,510.23
2016,1,10,14,30,808.0,64.0,1.0,12.0,373.0,637.8,515.08
2016,1,10,14,45,783.0,61.5,1.0,12.0,339.0,590.46,478.71
2016,1,10,15,0,758.0,59.0,1.0,12.0,305.0,542.46,441.23
2016,1,10,15,15,722.5,55.5,0.9,11.5,267.0,487.04,396.84
2016,1,10,15,30,687.0,52.0,0.8,11.0,229.0,432.56,351.75
2016,1,10,15,45,634.0,47.5,0.75,10.5,188.5,369.96,298.98
2016,1,10,16,0,581.0,43.0,0.7,10.0,148.0,310.71,247.19
2016,1,10,16,15,494.5,36.0,0.75,9.5,108.5,243.37,188.05
2016,1,10,16,30,408.0,29.0,0.8,9.0,69.0,181.29,129.62
2016,1,10,16,45,204.0,14.5,0.9,8.5,34.5,80.78,15.49
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,97.0,16.0,1.05,7.5,25.5,50.75,0.6
2016,1,11,8,0,194.0,32.0,1.1,8.0,51.0,113.09,80.6
2016,1,11,8,15,242.0,46.5,1.25,8.0,82.0,157.74,123.67
2016,1,11,8,30,290.0,61.0,1.4,8.0,113.0,207.11,168.49
2016,1,11,8,45,320.5,74.5,1.55,8.5,145.0,251.36,208.26
2016,1,11,9,0,351.0,88.0,1.7,9.0,177.0,297.89,249.01
2016,1,11,9,15,367.0,101.0,1.7,9.0,207.0,337.67,283.41
2016,1,11,9,30,383.0,114.0,1.7,9.0,237.0,377.87,317.25
2016,1,11,9,45,399.0,123.0,1.7,9.5,264.0,413.63,346.17
2016,1,11,10,0,415.0,132.0,1.7,10.0,291.0,449.36,374.34
2016,1,11,10,15,282.5,160.0,1.65,10.0,272.0,391.05,325.26
2016,1,11,10,30,150.0,188.0,1.6,10.0,253.0,324.17,268.54
2016,1,11,10,45,131.5,198.0,1.55,10.5,257.0,325.21,268.4
2016,1,11,11,0,113.0,208.0,1.5,11.0,261.0,325.09,266.9
2016,1,11,11,15,177.0,212.0,1.45,11.5,298.5,382.32,313.32
2016,1,11,11,30,241.0,216.0,1.4,12.0,336.0,454.09,369.4
2016,1,11,11,45,185.5,223.0,1.4,12.5,316.0,406.2,329.63
2016,1,11,12,0,130.0,230.0,1.4,13.0,296.0,369.87,299.26
2016,1,11,12,15,176.0,228.0,1.4,13.0,317.5,405.74,328.81
2016,1,11,12,30,222.0,226.0,1.4,13.0,339.0,441.09,357.22
2016,1,11,12,45,251.0,219.0,1.4,13.5,345.0,468.51,378.05
2016,1,11,13,0,280.0,212.0,1.4,14.0,351.0,481.27,387.8
2016,1,11,13,15,307.5,201.0,1.4,14.0,349.0,486.27,392.5
2016,1,11,13,30,335.0,190.0,1.4,14.0,347.0,489.34,395.75
2016,1,11,13,45,245.5,190.0,1.4,14.0,302.5,414.51,336.37
2016,1,11,14,0,156.0,190.0,1.4,14.0,258.0,331.44,269.92
2016,1,11,14,15,126.5,177.0,1.3,13.5,230.0,291.27,238.21
2016,1,11,14,30,97.0,164.0,1.2,13.0,202.0,242.52,198.92
2016,1,11,14,45,93.5,150.0,1.1,13.0,184.0,221.75,182.12
2016,1,11,15,0,90.0,136.0,1.0,13.0,166.0,201.16,165.12
2016,1,11,15,15,384.0,94.5,0.95,12.5,198.0,341.78,282.48
2016,1,11,15,30,678.0,53.0,0.9,12.0,230.0,430.62,351.05
2016,1,11,15,45,629.0,48.0,0.85,11.5,189.5,369.65,298.44
