Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,580.0,43.0,0.8,11.0,149.0,311.71,247.84
2016,1,11,16,15,495.5,36.0,0.85,10.5,109.5,244.85,189.22
2016,1,11,16,30,411.0,29.0,0.9,10.0,70.0,183.15,131.78
2016,1,11,16,45,205.5,14.5,0.95,10.0,35.0,82.04,23.49
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,7,45,205.0,14.0,2.0,6.5,34.0,78.72,6.39
2016,1,12,8,0,410.0,28.0,2.1,7.0,68.0,178.44,128.18
2016,1,12,8,15,498.0,35.5,2.05,7.0,108.0,241.41,189.64
2016,1,12,8,30,586.0,43.0,2.0,7.0,148.0,309.9,252.19
2016,1,12,8,45,640.0,47.5,1.95,7.5,189.0,369.91,306.28
2016,1,12,9,0,694.0,52.0,1.9,8.0,230.0,433.39,361.42
2016,1,12,9,15,728.5,55.5,1.75,8.5,268.5,487.82,406.98
2016,1,12,9,30,763.0,59.0,1.6,9.0,307.0,543.13,451.28
2016,1,12,9,45,587.5,96.5,1.45,9.5,299.5,507.52,420.71
2016,1,12,10,0,412.0,134.0,1.3,10.0,292.0,449.75,372.24
2016,1,12,10,15,445.0,139.0,1.35,10.5,321.0,492.55,406.34
2016,1,12,10,30,478.0,144.0,1.4,11.0,350.0,535.82,439.34
2016,1,12,10,45,460.0,156.5,1.5,11.5,363.5,549.17,448.3
2016,1,12,11,0,442.0,169.0,1.6,12.0,377.0,559.93,455.38
2016,1,12,11,15,421.5,180.0,1.6,12.0,383.0,564.52,457.98
2016,1,12,11,30,401.0,191.0,1.6,12.0,389.0,553.74,449.27
2016,1,12,11,45,405.0,193.5,1.6,12.5,396.5,577.25,465.89
2016,1,12,12,0,409.0,196.0,1.6,13.0,404.0,586.15,471.44
2016,1,12,12,15,344.5,208.5,1.6,13.0,383.5,535.37,431.74
2016,1,12,12,30,280.0,221.0,1.6,13.0,363.0,496.54,400.87
2016,1,12,12,45,366.5,200.5,1.6,13.5,384.0,541.4,437.0
2016,1,12,13,0,453.0,180.0,1.6,14.0,405.0,597.47,479.9
2016,1,12,13,15,462.5,172.0,1.55,14.0,396.0,589.51,473.65
2016,1,12,13,30,472.0,164.0,1.5,14.0,387.0,579.4,466.36
2016,1,12,13,45,548.0,137.5,1.45,14.0,385.5,596.14,480.68
2016,1,12,14,0,624.0,111.0,1.4,14.0,384.0,613.24,494.56
2016,1,12,14,15,458.5,132.5,1.3,13.5,326.0,497.18,404.21
2016,1,12,14,30,293.0,154.0,1.2,13.0,268.0,384.11,314.6
2016,1,12,14,45,280.0,142.5,1.1,13.0,243.5,352.26,289.58
2016,1,12,15,0,267.0,131.0,1.0,13.0,219.0,320.63,263.74
2016,1,12,15,15,255.5,116.0,1.0,12.5,192.0,285.9,235.67
2016,1,12,15,30,244.0,101.0,1.0,12.0,165.0,251.57,207.11
2016,1,12,15,45,222.0,85.5,1.0,11.5,136.0,212.12,173.45
2016,1,12,16,0,200.0,70.0,1.0,11.0,107.0,174.36,140.38
2016,1,12,16,15,167.5,53.5,1.0,11.0,79.0,133.13,103.67
2016,1,12,16,30,135.0,37.0,1.0,11.0,51.0,94.88,68.43
2016,1,12,16,45,67.5,18.5,1.05,11.0,25.5,43.23,13.77
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,7,45,169.5,16.0,2.9,10.5,32.5,71.77,7.61
2016,1,13,8,0,339.0,32.0,3.1,11.0,65.0,159.73,113.71
2016,1,13,8,15,434.0,40.5,3.2,11.0,105.0,223.07,173.58
2016,1,13,8,30,529.0,49.0,3.3,11.0,145.0,295.64,238.59
2016,1,13,8,45,581.5,55.5,3.45,11.5,185.5,354.43,291.46
2016,1,13,9,0,634.0,62.0,3.6,12.0,226.0,416.89,345.96
2016,1,13,9,15,673.0,66.5,3.8,12.0,264.5,472.57,394.33
2016,1,13,9,30,712.0,71.0,4.0,12.0,303.0,529.72,442.69
2016,1,13,9,45,720.5,78.5,4.25,12.5,335.0,572.02,477.35
2016,1,13,10,0,729.0,86.0,4.5,13.0,367.0,612.72,510.02
2016,1,13,10,15,749.0,89.0,4.55,13.0,396.0,654.35,543.24
2016,1,13,10,30,769.0,92.0,4.6,13.0,425.0,694.62,573.76
2016,1,13,10,45,522.0,146.5,4.7,13.0,377.5,584.95,484.95
2016,1,13,11,0,275.0,201.0,4.8,13.0,330.0,455.28,376.96
2016,1,13,11,15,164.0,205.5,4.85,13.0,283.5,363.85,301.05
2016,1,13,11,30,53.0,210.0,4.9,13.0,237.0,268.24,219.89
2016,1,13,11,45,150.5,218.0,4.95,13.0,295.0,371.22,306.81
2016,1,13,12,0,248.0,226.0,5.0,13.0,353.0,476.07,393.0
2016,1,13,12,15,124.0,192.5,4.95,12.5,256.0,319.24,264.13
2016,1,13,12,30,0.0,159.0,4.9,12.0,159.0,154.99,125.17
2016,1,13,12,45,0.0,147.5,4.9,12.0,147.5,142.86,115.28
2016,1,13,13,0,0.0,136.0,4.9,12.0,136.0,130.92,105.37
2016,1,13,13,15,0.0,110.5,4.8,12.0,110.5,104.74,83.46
2016,1,13,13,30,0.0,85.0,4.7,12.0,85.0,79.25,62.01
2016,1,13,13,45,97.0,138.0,4.6,12.0,181.0,226.76,189.23
2016,1,13,14,0,194.0,191.0,4.5,12.0,277.0,360.93,301.41
2016,1,13,14,15,128.0,177.0,4.3,11.5,232.0,292.3,243.73
2016,1,13,14,30,62.0,163.0,4.1,11.0,187.0,217.15,180.39
2016,1,13,14,45,57.5,149.5,3.95,11.0,170.5,197.53,164.09
2016,1,13,15,0,53.0,136.0,3.8,11.0,154.0,178.28,147.85
2016,1,13,15,15,48.0,120.5,3.25,10.5,135.0,156.64,129.58
2016,1,13,15,30,43.0,105.0,2.7,10.0,116.0,135.47,111.45
2016,1,13,15,45,301.5,77.5,2.2,10.0,136.5,249.11,206.86
2016,1,13,16,0,560.0,50.0,1.7,10.0,157.0,316.77,256.35
2016,1,13,16,15,470.5,42.5,1.55,9.5,116.5,244.91,192.19
2016,1,13,16,30,381.0,35.0,1.4,9.0,76.0,181.36,133.77
2016,1,13,16,45,234.5,23.0,1.25,8.5,44.5,101.85,45.46
2016,1,13,17,0,88.0,11.0,1.1,8.0,13.0,30.19,0.0
2016,1,13,17,15,44.0,5.5,1.1,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,71.5,17.0,1.15,6.5,24.0,41.14,3.97
2016,1,14,8,0,143.0,34.0,1.2,7.0,48.0,98.83,71.3
2016,1,14,8,15,174.0,50.5,1.35,7.5,76.5,130.13,102.15
2016,1,14,8,30,205.0,67.0,1.5,8.0,105.0,170.83,139.05
2016,1,14,8,45,226.5,82.5,1.7,8.5,134.0,208.5,172.95
2016,1,14,9,0,248.0,98.0,1.9,9.0,163.0,247.84,207.54
2016,1,14,9,15,257.5,113.5,1.95,9.0,190.0,281.91,237.18
2016,1,14,9,30,267.0,129.0,2.0,9.0,217.0,316.22,266.34
2016,1,14,9,45,275.0,142.0,2.15,9.5,240.5,346.6,291.34
2016,1,14,10,0,283.0,155.0,2.3,10.0,264.0,376.85,315.75
2016,1,14,10,15,202.5,173.0,2.3,10.0,254.5,339.31,283.53
2016,1,14,10,30,122.0,191.0,2.3,10.0,245.0,306.93,255.05
2016,1,14,10,45,105.5,199.5,2.35,10.5,248.0,295.29,244.69
2016,1,14,11,0,89.0,208.0,2.4,11.0,251.0,293.85,242.42
2016,1,14,11,15,73.5,211.0,2.45,11.0,247.0,285.69,235.15
2016,1,14,11,30,58.0,214.0,2.5,11.0,243.0,277.01,227.48
2016,1,14,11,45,57.0,217.5,2.55,11.0,246.5,280.51,230.23
2016,1,14,12,0,56.0,221.0,2.6,11.0,250.0,283.99,232.94
2016,1,14,12,15,80.0,226.5,2.65,11.0,268.0,310.75,255.42
2016,1,14,12,30,104.0,232.0,2.7,11.0,286.0,337.49,277.68
2016,1,14,12,45,134.0,230.0,2.8,11.0,298.5,372.54,306.72
2016,1,14,13,0,164.0,228.0,2.9,11.0,311.0,393.73,324.67
2016,1,14,13,15,118.5,218.0,2.9,11.0,277.0,343.11,282.89
2016,1,14,13,30,73.0,208.0,2.9,11.0,243.0,281.39,231.97
2016,1,14,13,45,36.5,121.5,2.95,11.0,139.0,151.15,124.01
2016,1,14,14,0,0.0,35.0,3.0,11.0,35.0,32.51,22.38
2016,1,14,14,15,0.0,66.0,2.85,10.5,66.0,61.4,47.39
2016,1,14,14,30,0.0,97.0,2.7,10.0,97.0,92.21,73.97
2016,1,14,14,45,0.0,87.5,2.55,10.0,87.5,82.86,66.04
2016,1,14,15,0,0.0,78.0,2.4,10.0,78.0,73.56,58.15
2016,1,14,15,15,0.0,68.5,2.15,9.5,68.5,64.3,50.32
2016,1,14,15,30,0.0,59.0,1.9,9.0,59.0,55.1,42.42
2016,1,14,15,45,0.0,48.0,1.7,9.0,48.0,44.61,33.23
2016,1,14,16,0,0.0,37.0,1.5,9.0,37.0,34.36,24.15
2016,1,14,16,15,0.0,27.5,1.65,9.0,27.5,25.52,16.22
2016,1,14,16,30,0.0,18.0,1.8,9.0,18.0,16.69,8.21
2016,1,14,16,45,0.0,10.5,1.95,9.5,10.5,9.73,0.22
2016,1,14,17,0,0.0,3.0,2.1,10.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,2.3,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,7,45,179.0,16.0,0.25,8.5,33.5,74.34,13.94
2016,1,15,8,0,358.0,32.0,0.2,9.0,67.0,165.48,118.41
2016,1,15,8,15,448.5,40.0,0.3,9.0,107.0,227.64,176.08
2016,1,15,8,30,539.0,48.0,0.4,9.0,147.0,298.56,238.42
2016,1,15,8,45,593.5,54.0,0.5,9.5,187.5,358.29,290.57
2016,1,15,9,0,648.0,60.0,0.6,10.0,228.0,421.87,344.29
2016,1,15,9,15,685.0,64.0,0.7,10.0,266.5,476.57,390.17
2016,1,15,9,30,722.0,68.0,0.8,10.0,305.0,529.64,433.68
2016,1,15,9,45,735.5,73.5,0.9,10.0,338.0,573.15,468.59
2016,1,15,10,0,749.0,79.0,1.0,10.0,371.0,615.34,501.76
2016,1,15,10,15,767.5,81.5,1.05,10.0,400.0,656.11,532.23
2016,1,15,10,30,786.0,84.0,1.1,10.0,429.0,695.34,560.5
2016,1,15,10,45,798.5,86.0,1.2,10.5,451.5,727.6,582.93
2016,1,15,11,0,811.0,88.0,1.3,11.0,474.0,757.5,603.55
2016,1,15,11,15,819.5,89.0,1.3,11.0,489.5,780.45,619.06
2016,1,15,11,30,828.0,90.0,1.3,11.0,505.0,800.5,632.58
2016,1,15,11,45,665.5,134.0,1.35,11.5,471.5,731.07,581.52
2016,1,15,12,0,503.0,178.0,1.4,12.0,438.0,645.47,516.47
2016,1,15,12,15,495.0,180.0,1.3,12.0,436.0,642.49,514.09
2016,1,15,12,30,487.0,182.0,1.2,12.0,434.0,637.45,509.36
2016,1,15,12,45,296.5,205.0,1.15,12.0,357.5,490.25,395.03
2016,1,15,13,0,106.0,228.0,1.1,12.0,281.0,333.39,269.66
2016,1,15,13,15,468.5,155.0,1.0,12.0,381.5,577.05,467.11
2016,1,15,13,30,831.0,82.0,0.9,12.0,482.0,771.61,608.16
2016,1,15,13,45,822.0,80.0,0.8,12.0,461.0,744.96,585.84
2016,1,15,14,0,813.0,78.0,0.7,12.0,440.0,715.68,564.65
2016,1,15,14,15,795.5,75.5,0.65,12.0,411.5,677.24,537.51
2016,1,15,14,30,778.0,73.0,0.6,12.0,383.0,637.06,508.93
2016,1,15,14,45,760.5,68.5,0.6,12.0,350.0,593.08,476.45
2016,1,15,15,0,743.0,64.0,0.6,12.0,317.0,547.94,442.02
2016,1,15,15,15,708.0,60.5,0.5,11.5,278.5,493.03,398.74
2016,1,15,15,30,673.0,57.0,0.4,11.0,240.0,438.99,354.85
2016,1,15,15,45,624.5,51.5,0.35,11.0,200.0,377.43,303.43
2016,1,15,16,0,576.0,46.0,0.3,11.0,160.0,321.74,255.07
2016,1,15,16,15,495.0,39.0,0.35,10.5,119.5,252.63,195.88
2016,1,15,16,30,414.0,32.0,0.4,10.0,79.0,191.1,140.85
2016,1,15,16,45,273.0,22.0,0.45,10.0,47.0,114.19,61.43
2016,1,15,17,0,132.0,12.0,0.5,10.0,15.0,41.55,0.0
2016,1,15,17,15,66.0,6.0,0.55,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.0,18.0,2.85,10.0,32.0,64.25,13.84
2016,1,16,8,0,276.0,36.0,2.9,10.0,64.0,143.21,103.45
2016,1,16,8,15,367.0,46.0,2.85,10.0,102.5,203.52,159.39
2016,1,16,8,30,458.0,56.0,2.8,10.0,141.0,272.97,221.35
2016,1,16,8,45,528.0,61.5,2.8,10.5,182.0,335.98,277.16
2016,1,16,9,0,598.0,67.0,2.8,11.0,223.0,404.26,335.96
2016,1,16,9,15,299.0,80.0,2.75,11.5,158.0,274.29,229.77
2016,1,16,9,30,0.0,93.0,2.7,12.0,93.0,89.44,71.04
2016,1,16,9,45,0.0,102.5,2.7,12.5,102.5,98.7,78.87
2016,1,16,10,0,0.0,112.0,2.7,13.0,112.0,108.04,86.45
2016,1,16,10,15,0.0,109.5,2.65,13.0,109.5,104.79,83.55
2016,1,16,10,30,0.0,107.0,2.6,13.0,107.0,101.78,80.88
2016,1,16,10,45,0.0,99.0,2.6,13.5,99.0,93.35,73.54
2016,1,16,11,0,0.0,91.0,2.6,14.0,91.0,85.18,66.47
2016,1,16,11,15,0.0,68.0,2.55,14.0,68.0,63.28,48.01
2016,1,16,11,30,0.0,45.0,2.5,14.0,45.0,41.83,29.89
2016,1,16,11,45,0.0,79.5,2.5,14.5,79.5,74.03,56.88
2016,1,16,12,0,0.0,114.0,2.5,15.0,114.0,107.97,84.93
2016,1,16,12,15,0.0,109.0,2.4,15.0,109.0,102.9,80.67
2016,1,16,12,30,0.0,104.0,2.3,15.0,104.0,97.89,76.52
2016,1,16,12,45,0.0,93.5,2.25,15.0,93.5,87.46,67.88
2016,1,16,13,0,0.0,83.0,2.2,15.0,83.0,77.3,59.47
2016,1,16,13,15,0.0,115.0,2.1,15.0,115.0,109.2,86.06
2016,1,16,13,30,0.0,147.0,2.0,15.0,147.0,142.81,113.83
2016,1,16,13,45,0.0,90.0,1.95,15.0,90.0,84.25,65.4
2016,1,16,14,0,0.0,33.0,1.9,15.0,33.0,30.65,20.42
2016,1,16,14,15,65.5,103.0,1.8,15.0,129.5,159.35,130.36
2016,1,16,14,30,131.0,173.0,1.7,15.0,226.0,286.74,234.81
2016,1,16,14,45,123.5,159.5,1.6,15.0,206.0,262.18,214.31
2016,1,16,15,0,116.0,146.0,1.5,15.0,186.0,237.98,194.55
2016,1,16,15,15,109.5,129.5,1.3,14.5,164.0,211.02,172.53
2016,1,16,15,30,103.0,113.0,1.1,14.0,142.0,184.47,150.44
2016,1,16,15,45,90.0,95.5,0.9,13.5,117.5,153.92,124.56
2016,1,16,16,0,77.0,78.0,0.7,13.0,93.0,124.5,99.2
2016,1,16,16,15,58.5,60.0,0.75,12.5,69.5,93.41,72.24
2016,1,16,16,30,40.0,42.0,0.8,12.0,46.0,59.08,42.33
2016,1,16,16,45,20.0,25.5,0.85,12.0,27.5,32.65,16.08
2016,1,16,17,0,0.0,9.0,0.9,12.0,9.0,8.58,0.0
2016,1,16,17,15,0.0,4.5,0.9,11.5,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.7,12.0,1.0,0.92,0.0
2016,1,17,8,0,0.0,2.0,2.7,12.0,2.0,1.85,0.0
2016,1,17,8,15,0.0,3.5,2.75,12.0,3.5,3.24,0.0
2016,1,17,8,30,0.0,5.0,2.8,12.0,5.0,4.63,0.0
2016,1,17,8,45,0.0,6.5,2.85,12.5,6.5,6.02,0.0
2016,1,17,9,0,0.0,8.0,2.9,13.0,8.0,7.41,0.74
2016,1,17,9,15,0.0,9.5,2.95,13.0,9.5,8.8,1.95
2016,1,17,9,30,0.0,11.0,3.0,13.0,11.0,10.19,3.15
2016,1,17,9,45,0.0,15.0,3.1,13.0,15.0,13.91,6.35
2016,1,17,10,0,0.0,19.0,3.2,13.0,19.0,17.62,9.53
2016,1,17,10,15,7.0,91.0,3.2,13.0,94.0,90.66,71.99
2016,1,17,10,30,14.0,163.0,3.2,13.0,169.0,172.02,140.03
2016,1,17,10,45,7.0,152.5,3.2,13.5,155.5,154.68,124.85
2016,1,17,11,0,0.0,142.0,3.2,14.0,142.0,137.57,110.05
2016,1,17,11,15,0.0,120.5,3.2,14.0,120.5,114.85,91.11
2016,1,17,11,30,0.0,99.0,3.2,14.0,99.0,92.97,72.82
2016,1,17,11,45,6.5,144.0,3.2,14.0,147.5,144.3,115.69
2016,1,17,12,0,13.0,189.0,3.2,14.0,196.0,197.9,159.78
2016,1,17,12,15,11.5,186.5,3.1,14.0,192.5,193.86,156.25
2016,1,17,12,30,10.0,184.0,3.0,14.0,189.0,189.89,152.95
2016,1,17,12,45,6.5,175.5,2.95,14.0,178.5,177.82,142.98
2016,1,17,13,0,3.0,167.0,2.9,14.0,168.0,165.92,133.18
2016,1,17,13,15,1.5,153.5,2.85,13.5,154.0,150.49,120.78
2016,1,17,13,30,0.0,140.0,2.8,13.0,140.0,135.29,108.48
2016,1,17,13,45,0.0,108.0,2.75,13.0,108.0,102.37,81.15
2016,1,17,14,0,0.0,76.0,2.7,13.0,76.0,70.74,54.67
2016,1,17,14,15,0.0,84.0,2.65,13.0,84.0,78.54,61.39
2016,1,17,14,30,0.0,92.0,2.6,13.0,92.0,86.89,68.55
2016,1,17,14,45,0.0,84.0,2.55,13.0,84.0,79.09,62.05
2016,1,17,15,0,0.0,76.0,2.5,13.0,76.0,71.34,55.56
2016,1,17,15,15,0.0,67.0,2.3,12.5,67.0,62.61,48.27
2016,1,17,15,30,0.0,58.0,2.1,12.0,58.0,53.94,40.93
2016,1,17,15,45,0.0,48.5,1.95,12.0,48.5,45.07,33.25
2016,1,17,16,0,0.0,39.0,1.8,12.0,39.0,36.22,25.48
2016,1,17,16,15,0.0,29.5,1.75,12.0,29.5,27.38,17.65
2016,1,17,16,30,0.0,20.0,1.7,12.0,20.0,18.55,9.76
2016,1,17,16,45,0.0,12.0,1.65,12.0,12.0,11.12,2.23
2016,1,17,17,0,0.0,4.0,1.6,12.0,4.0,3.81,0.0
2016,1,17,17,15,0.0,2.0,1.65,12.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,212.5,14.5,0.5,9.5,36.5,81.47,24.96
2016,1,18,8,0,425.0,29.0,0.6,10.0,73.0,183.24,131.89
2016,1,18,8,15,511.5,36.0,0.65,10.5,114.5,243.38,187.85
2016,1,18,8,30,598.0,43.0,0.7,11.0,156.0,314.95,250.52
2016,1,18,8,45,654.5,47.5,0.8,12.0,198.5,377.11,304.14
2016,1,18,9,0,711.0,52.0,0.9,13.0,241.0,443.07,358.91
2016,1,18,9,15,592.5,77.0,1.0,13.0,251.0,440.57,359.3
2016,1,18,9,30,474.0,102.0,1.1,13.0,261.0,419.13,343.72
2016,1,18,9,45,646.0,84.0,1.2,13.5,325.0,532.71,434.43
2016,1,18,10,0,818.0,66.0,1.3,14.0,389.0,648.73,522.91
2016,1,18,10,15,833.0,68.0,1.45,14.0,418.5,688.79,551.7
2016,1,18,10,30,848.0,70.0,1.6,14.0,448.0,726.94,579.63
2016,1,18,10,45,855.0,72.5,1.8,14.5,470.0,757.41,601.17
2016,1,18,11,0,862.0,75.0,2.0,15.0,492.0,785.1,620.63
2016,1,18,11,15,867.5,76.0,2.15,15.0,507.0,806.78,636.5
2016,1,18,11,30,873.0,77.0,2.3,15.0,522.0,818.46,645.33
2016,1,18,11,45,622.5,144.5,2.45,15.0,464.5,710.18,567.1
2016,1,18,12,0,372.0,212.0,2.6,15.0,407.0,564.03,453.78
2016,1,18,12,15,210.5,217.0,2.55,15.0,327.5,421.52,341.32
2016,1,18,12,30,49.0,222.0,2.5,15.0,248.0,278.5,224.11
2016,1,18,12,45,31.0,204.0,2.45,15.0,220.0,241.82,194.68
2016,1,18,13,0,13.0,186.0,2.4,15.0,192.0,194.69,156.16
2016,1,18,13,15,39.5,199.0,2.3,15.0,218.5,242.98,196.34
2016,1,18,13,30,66.0,212.0,2.2,15.0,245.0,279.96,226.75
2016,1,18,13,45,187.5,199.0,2.15,15.0,286.0,370.12,301.94
2016,1,18,14,0,309.0,186.0,2.1,15.0,327.0,454.02,369.94
2016,1,18,14,15,268.5,179.0,1.9,14.5,296.0,408.01,333.05
2016,1,18,14,30,228.0,172.0,1.7,14.0,265.0,363.57,297.72
2016,1,18,14,45,219.0,159.0,1.55,14.0,242.5,334.66,274.59
2016,1,18,15,0,210.0,146.0,1.4,14.0,220.0,305.84,251.13
2016,1,18,15,15,202.5,129.5,1.2,13.5,194.5,273.82,225.11
2016,1,18,15,30,195.0,113.0,1.0,13.0,169.0,241.99,198.67
2016,1,18,15,45,178.5,96.5,0.8,13.0,141.0,206.0,167.82
2016,1,18,16,0,162.0,80.0,0.6,13.0,113.0,171.28,137.5
2016,1,18,16,15,138.5,62.5,0.6,12.5,86.0,133.87,104.97
2016,1,18,16,30,115.0,45.0,0.6,12.0,59.0,98.6,73.62
2016,1,18,16,45,57.5,29.0,0.65,12.0,36.0,52.2,31.13
2016,1,18,17,0,0.0,13.0,0.7,12.0,13.0,12.39,0.0
2016,1,18,17,15,0.0,6.5,0.7,12.0,6.5,6.2,0.0
2016,1,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,14.5,4.4,12.0,14.5,13.45,0.42
2016,1,19,8,0,0.0,29.0,4.5,12.0,29.0,27.49,16.65
2016,1,19,8,15,0.0,46.0,4.65,12.0,46.0,44.95,32.25
2016,1,19,8,30,0.0,63.0,4.8,12.0,63.0,62.21,47.47
2016,1,19,8,45,3.0,79.5,5.0,12.5,80.5,80.24,63.11
2016,1,19,9,0,6.0,96.0,5.2,13.0,98.0,98.56,78.83
2016,1,19,9,15,11.5,111.0,5.2,13.0,115.0,116.9,94.56
2016,1,19,9,30,17.0,126.0,5.2,13.0,132.0,135.79,110.62
2016,1,19,9,45,32.0,144.0,5.25,13.5,156.5,173.2,142.06
2016,1,19,10,0,47.0,162.0,5.3,14.0,181.0,204.5,168.04
2016,1,19,10,15,188.5,170.5,5.3,14.0,254.0,326.01,271.59
2016,1,19,10,30,330.0,179.0,5.3,14.0,327.0,457.54,380.66
2016,1,19,10,45,165.0,127.0,5.3,14.5,201.0,276.78,230.15
2016,1,19,11,0,0.0,75.0,5.3,15.0,75.0,69.82,53.25
2016,1,19,11,15,0.0,76.5,5.35,15.0,76.5,71.22,54.46
2016,1,19,11,30,0.0,78.0,5.4,15.0,78.0,72.63,55.59
2016,1,19,11,45,0.0,58.5,5.5,15.0,58.5,54.42,40.28
2016,1,19,12,0,0.0,39.0,5.6,15.0,39.0,36.25,24.98
2016,1,19,12,15,0.0,31.0,5.45,14.5,31.0,28.81,18.74
2016,1,19,12,30,0.0,23.0,5.3,14.0,23.0,21.36,12.49
2016,1,19,12,45,0.0,42.0,5.2,14.0,42.0,39.04,27.47
2016,1,19,13,0,0.0,61.0,5.1,14.0,61.0,56.75,42.44
2016,1,19,13,15,0.0,102.0,4.9,14.0,102.0,95.95,75.41
2016,1,19,13,30,0.0,143.0,4.7,14.0,143.0,138.25,110.74
2016,1,19,13,45,382.0,121.5,4.55,14.0,297.0,455.37,380.61
2016,1,19,14,0,764.0,100.0,4.4,14.0,451.0,715.81,587.12
2016,1,19,14,15,489.0,137.5,4.25,13.5,357.0,531.98,440.4
2016,1,19,14,30,214.0,175.0,4.1,13.0,263.0,346.96,288.12
2016,1,19,14,45,107.0,131.0,4.0,13.0,175.0,216.47,179.59
2016,1,19,15,0,0.0,87.0,3.9,13.0,87.0,82.54,64.97
2016,1,19,15,15,0.0,77.0,3.55,12.5,77.0,72.77,56.95
2016,1,19,15,30,0.0,67.0,3.2,12.0,67.0,63.05,48.75
2016,1,19,15,45,0.0,56.0,2.9,12.0,56.0,52.34,39.49
2016,1,19,16,0,0.0,45.0,2.6,12.0,45.0,41.82,30.29
2016,1,19,16,15,0.0,34.0,2.25,11.5,34.0,31.57,21.3
2016,1,19,16,30,0.0,23.0,1.9,11.0,23.0,21.34,12.24
2016,1,19,16,45,0.0,14.0,1.6,11.0,14.0,12.97,4.15
2016,1,19,17,0,0.0,5.0,1.3,11.0,5.0,4.77,0.0
2016,1,19,17,15,0.0,2.5,1.15,10.5,2.5,2.38,0.0
2016,1,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,45,112.0,18.0,0.85,8.5,30.0,57.65,21.09
2016,1,20,8,0,224.0,36.0,0.9,9.0,60.0,125.84,92.15
2016,1,20,8,15,264.5,51.5,1.0,9.0,92.5,170.68,134.19
2016,1,20,8,30,305.0,67.0,1.1,9.0,125.0,219.47,178.25
2016,1,20,8,45,339.0,79.0,1.25,9.5,158.5,264.68,218.45
2016,1,20,9,0,373.0,91.0,1.4,10.0,192.0,312.57,259.93
2016,1,20,9,15,393.0,102.0,1.35,10.5,223.0,353.7,294.35
2016,1,20,9,30,413.0,113.0,1.3,11.0,254.0,395.58,328.27
2016,1,20,9,45,424.5,125.0,1.3,11.5,282.5,433.62,358.18
2016,1,20,10,0,436.0,137.0,1.3,12.0,311.0,471.24,386.96
2016,1,20,10,15,386.0,158.0,1.25,12.0,320.5,474.61,387.98
2016,1,20,10,30,336.0,179.0,1.2,12.0,330.0,462.19,377.0
2016,1,20,10,45,378.0,181.0,1.2,12.5,359.0,505.34,410.14
2016,1,20,11,0,420.0,183.0,1.2,13.0,388.0,562.12,452.12
2016,1,20,11,15,404.0,193.5,1.15,13.0,396.0,569.48,455.96
2016,1,20,11,30,388.0,204.0,1.1,13.0,404.0,561.93,449.44
2016,1,20,11,45,434.5,196.5,1.1,13.5,424.0,609.66,484.6
2016,1,20,12,0,481.0,189.0,1.1,14.0,444.0,643.56,508.87
2016,1,20,12,15,684.5,133.5,1.0,14.0,497.5,759.06,593.02
2016,1,20,12,30,888.0,78.0,0.9,14.0,551.0,852.69,655.04
2016,1,20,12,45,892.0,75.5,0.8,14.5,545.0,848.69,648.25
2016,1,20,13,0,896.0,73.0,0.7,15.0,539.0,841.14,640.56
2016,1,20,13,15,783.5,96.0,0.6,15.0,496.0,772.38,592.42
2016,1,20,13,30,671.0,119.0,0.5,15.0,453.0,700.25,542.18
2016,1,20,13,45,767.5,93.5,0.45,15.0,460.0,727.47,562.16
2016,1,20,14,0,864.0,68.0,0.4,15.0,467.0,745.34,574.16
2016,1,20,14,15,680.0,100.0,0.35,15.0,402.5,634.62,495.94
2016,1,20,14,30,496.0,132.0,0.3,15.0,338.0,515.86,407.74
2016,1,20,14,45,520.0,115.5,0.3,15.0,316.0,494.96,394.04
2016,1,20,15,0,544.0,99.0,0.3,15.0,294.0,475.22,379.3
2016,1,20,15,15,521.0,91.5,0.25,14.5,261.0,430.03,344.38
2016,1,20,15,30,498.0,84.0,0.2,14.0,228.0,385.21,308.94
2016,1,20,15,45,464.5,74.0,0.15,14.0,192.5,333.22,266.22
2016,1,20,16,0,431.0,64.0,0.1,14.0,157.0,283.26,223.92
2016,1,20,16,15,383.5,52.5,0.15,13.5,121.0,228.58,177.49
2016,1,20,16,30,336.0,41.0,0.2,13.0,85.0,178.21,133.19
2016,1,20,16,45,168.0,31.5,0.3,12.5,53.5,99.22,65.38
2016,1,20,17,0,0.0,22.0,0.4,12.0,22.0,22.59,0.0
2016,1,20,17,15,0.0,11.0,0.35,12.0,11.0,10.48,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,21,7,45,188.5,17.0,2.45,8.5,37.0,78.88,32.88
2016,1,21,8,0,377.0,34.0,2.6,9.0,74.0,173.19,127.48
2016,1,21,8,15,462.5,42.0,2.65,9.5,115.0,234.96,184.77
2016,1,21,8,30,548.0,50.0,2.7,10.0,156.0,305.01,247.43
2016,1,21,8,45,608.5,54.0,2.75,10.5,198.0,366.22,302.01
2016,1,21,9,0,669.0,58.0,2.8,11.0,240.0,429.17,356.6
2016,1,21,9,15,704.0,62.0,2.75,11.5,279.5,484.38,403.02
2016,1,21,9,30,739.0,66.0,2.7,12.0,319.0,540.62,448.65
2016,1,21,9,45,766.0,68.0,2.7,13.0,354.0,590.0,486.73
2016,1,21,10,0,793.0,70.0,2.7,14.0,389.0,638.97,523.1
2016,1,21,10,15,809.0,72.0,2.75,14.5,418.5,679.3,551.72
2016,1,21,10,30,825.0,74.0,2.8,15.0,448.0,717.85,578.62
2016,1,21,10,45,834.0,76.0,2.9,15.5,470.5,748.97,599.96
2016,1,21,11,0,843.0,78.0,3.0,16.0,493.0,777.46,619.28
2016,1,21,11,15,849.5,79.0,3.0,16.0,508.5,799.9,634.73
2016,1,21,11,30,856.0,80.0,3.0,16.0,524.0,819.29,648.04
2016,1,21,11,45,850.5,83.5,3.0,16.5,530.5,828.53,652.9
2016,1,21,12,0,845.0,87.0,3.0,17.0,537.0,834.28,655.45
2016,1,21,12,15,573.5,159.5,2.85,16.5,465.0,689.99,549.95
2016,1,21,12,30,302.0,232.0,2.7,16.0,393.0,531.08,425.32
2016,1,21,12,45,565.5,160.5,2.55,16.0,458.5,681.13,545.19
2016,1,21,13,0,829.0,89.0,2.4,16.0,524.0,813.85,640.89
2016,1,21,13,15,538.5,154.5,2.1,15.5,434.5,639.4,510.67
2016,1,21,13,30,248.0,220.0,1.8,15.0,345.0,460.6,369.81
2016,1,21,13,45,346.5,193.0,1.5,15.0,359.0,500.48,403.2
2016,1,21,14,0,445.0,166.0,1.2,15.0,373.0,547.68,439.07
2016,1,21,14,15,257.5,171.5,1.15,14.5,289.5,392.07,317.41
2016,1,21,14,30,70.0,177.0,1.1,14.0,206.0,238.26,193.1
2016,1,21,14,45,125.0,164.0,1.05,14.0,211.0,268.46,219.53
2016,1,21,15,0,180.0,151.0,1.0,14.0,216.0,284.11,232.86
2016,1,21,15,15,169.0,136.0,1.0,13.5,191.5,253.72,208.28
2016,1,21,15,30,158.0,121.0,1.0,13.0,167.0,223.96,183.9
2016,1,21,15,45,146.0,103.5,1.05,13.0,141.0,191.31,156.27
2016,1,21,16,0,134.0,86.0,1.1,13.0,115.0,159.56,128.77
2016,1,21,16,15,114.0,67.5,1.15,12.5,88.5,124.25,98.03
2016,1,21,16,30,94.0,49.0,1.2,12.0,62.0,90.69,68.34
2016,1,21,16,45,47.0,32.5,1.25,12.0,39.0,53.6,34.94
2016,1,21,17,0,0.0,16.0,1.3,12.0,16.0,15.04,0.0
2016,1,21,17,15,0.0,8.0,1.3,12.0,8.0,7.63,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
