Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,12.0,2.0,1.91,0.0
2016,1,22,7,45,0.0,7.5,3.5,12.0,7.5,6.94,0.0
2016,1,22,8,0,0.0,13.0,3.5,12.0,13.0,12.04,4.22
2016,1,22,8,15,0.0,20.5,3.45,12.0,20.5,19.0,10.46
2016,1,22,8,30,0.0,28.0,3.4,12.0,28.0,25.97,16.64
2016,1,22,8,45,0.0,35.5,3.4,12.0,35.5,32.95,22.79
2016,1,22,9,0,0.0,43.0,3.4,12.0,43.0,39.94,28.89
2016,1,22,9,15,0.0,50.5,3.4,12.0,50.5,46.93,34.92
2016,1,22,9,30,0.0,58.0,3.4,12.0,58.0,53.92,40.9
2016,1,22,9,45,0.0,62.0,3.4,12.5,62.0,57.66,43.94
2016,1,22,10,0,0.0,66.0,3.4,13.0,66.0,61.39,46.95
2016,1,22,10,15,0.0,106.5,3.35,13.0,106.5,101.33,80.64
2016,1,22,10,30,0.0,147.0,3.3,13.0,147.0,143.45,115.68
2016,1,22,10,45,0.0,151.5,3.25,13.0,151.5,147.64,118.91
2016,1,22,11,0,0.0,156.0,3.2,13.0,156.0,151.94,122.29
2016,1,22,11,15,5.5,170.5,3.35,13.0,173.5,171.53,138.55
2016,1,22,11,30,11.0,185.0,3.5,13.0,191.0,191.47,155.03
2016,1,22,11,45,6.5,177.0,3.65,13.5,180.5,178.87,144.13
2016,1,22,12,0,2.0,169.0,3.8,14.0,170.0,166.39,133.42
2016,1,22,12,15,1.0,146.0,3.8,13.5,146.5,141.3,112.94
2016,1,22,12,30,0.0,123.0,3.8,13.0,123.0,116.83,92.83
2016,1,22,12,45,9.5,161.0,3.8,13.0,166.0,164.27,132.62
2016,1,22,13,0,19.0,199.0,3.8,13.0,209.0,213.32,173.26
2016,1,22,13,15,13.5,187.0,3.65,13.0,194.5,195.79,158.67
2016,1,22,13,30,8.0,175.0,3.5,13.0,180.0,178.54,144.43
2016,1,22,13,45,4.0,111.5,3.35,13.0,114.0,108.83,86.6
2016,1,22,14,0,0.0,48.0,3.2,13.0,48.0,44.62,32.45
2016,1,22,14,15,0.0,81.5,3.1,13.0,81.5,75.93,59.13
2016,1,22,14,30,0.0,115.0,3.0,13.0,115.0,110.32,88.23
2016,1,22,14,45,6.5,124.5,2.9,13.0,127.0,125.51,101.29
2016,1,22,15,0,13.0,134.0,2.8,13.0,139.0,141.07,114.62
2016,1,22,15,15,8.5,120.0,2.65,12.5,123.5,123.87,100.33
2016,1,22,15,30,4.0,106.0,2.5,12.0,108.0,107.14,86.31
2016,1,22,15,45,2.0,90.0,2.35,12.0,91.0,89.88,71.55
2016,1,22,16,0,0.0,74.0,2.2,12.0,74.0,72.86,56.83
2016,1,22,16,15,0.0,57.0,2.1,11.5,57.0,55.71,41.92
2016,1,22,16,30,0.0,40.0,2.0,11.0,40.0,38.47,26.78
2016,1,22,16,45,0.0,25.5,1.9,11.0,25.5,23.91,13.33
2016,1,22,17,0,0.0,11.0,1.8,11.0,11.0,10.2,0.0
2016,1,22,17,15,0.0,5.5,1.8,11.0,5.5,5.24,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,2.0,2.1,8.5,2.0,0.0,0.0
2016,1,23,7,30,0.0,4.0,2.4,9.0,4.0,3.81,0.0
2016,1,23,7,45,0.0,14.5,2.7,9.5,14.5,13.45,2.44
2016,1,23,8,0,0.0,25.0,3.0,10.0,25.0,23.21,13.56
2016,1,23,8,15,0.0,40.0,3.2,10.0,40.0,37.72,26.53
2016,1,23,8,30,0.0,55.0,3.4,10.0,55.0,52.66,39.77
2016,1,23,8,45,0.0,69.5,3.6,10.5,69.5,67.03,52.32
2016,1,23,9,0,0.0,84.0,3.8,11.0,84.0,81.42,64.7
2016,1,23,9,15,0.0,98.5,3.85,11.0,98.5,95.86,77.07
2016,1,23,9,30,0.0,113.0,3.9,11.0,113.0,110.38,89.36
2016,1,23,9,45,0.0,84.0,4.0,11.0,84.0,79.04,62.5
2016,1,23,10,0,0.0,55.0,4.1,11.0,55.0,51.13,38.49
2016,1,23,10,15,12.0,116.0,4.0,11.0,121.5,119.72,97.27
2016,1,23,10,30,24.0,177.0,3.9,11.0,188.0,194.07,159.7
2016,1,23,10,45,383.5,147.0,3.85,11.0,337.5,483.94,405.57
2016,1,23,11,0,743.0,117.0,3.8,11.0,487.0,750.73,616.13
2016,1,23,11,15,371.5,71.0,3.8,11.0,256.0,404.91,340.96
2016,1,23,11,30,0.0,25.0,3.8,11.0,25.0,23.22,14.21
2016,1,23,11,45,82.0,137.5,3.8,11.0,181.5,219.03,182.28
2016,1,23,12,0,164.0,250.0,3.8,11.0,338.0,422.13,348.13
2016,1,23,12,15,149.5,250.0,3.8,11.0,331.0,410.22,337.33
2016,1,23,12,30,135.0,250.0,3.8,11.0,324.0,397.79,327.0
2016,1,23,12,45,90.5,236.5,3.8,11.0,286.0,329.95,271.4
2016,1,23,13,0,46.0,223.0,3.8,11.0,248.0,275.99,226.39
2016,1,23,13,15,23.0,159.0,3.8,11.0,171.5,182.27,149.0
2016,1,23,13,30,0.0,95.0,3.8,11.0,95.0,88.96,70.23
2016,1,23,13,45,0.0,57.0,3.85,11.0,57.0,53.01,39.84
2016,1,23,14,0,0.0,19.0,3.9,11.0,19.0,17.64,9.56
2016,1,23,14,15,0.0,34.5,3.8,11.0,34.5,32.04,22.01
2016,1,23,14,30,0.0,50.0,3.7,11.0,50.0,46.47,34.47
2016,1,23,14,45,0.0,31.5,3.65,11.0,31.5,29.24,19.67
2016,1,23,15,0,0.0,13.0,3.6,11.0,13.0,12.05,4.81
2016,1,23,15,15,321.5,44.0,3.35,10.5,141.0,256.95,219.55
2016,1,23,15,30,643.0,75.0,3.1,10.0,269.0,459.04,385.06
2016,1,23,15,45,596.5,69.0,2.9,10.0,227.5,398.04,330.96
2016,1,23,16,0,550.0,63.0,2.7,10.0,186.0,339.86,279.24
2016,1,23,16,15,472.0,55.0,2.5,9.5,144.0,270.0,217.53
2016,1,23,16,30,394.0,47.0,2.3,9.0,102.0,207.09,160.87
2016,1,23,16,45,197.0,38.5,2.1,8.5,66.0,116.9,83.31
2016,1,23,17,0,0.0,30.0,1.9,8.0,30.0,32.72,0.56
2016,1,23,17,15,0.0,15.0,1.85,8.0,15.0,14.3,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,6.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,6.0,9.0,8.58,0.0
2016,1,24,7,45,44.0,25.5,1.1,6.5,30.5,41.89,20.11
2016,1,24,8,0,88.0,42.0,1.1,7.0,52.0,78.25,57.85
2016,1,24,8,15,114.0,60.0,1.2,7.0,79.5,112.52,89.2
2016,1,24,8,30,140.0,78.0,1.3,7.0,107.0,149.23,122.31
2016,1,24,8,45,157.0,96.0,1.4,7.5,135.0,184.07,153.28
2016,1,24,9,0,174.0,114.0,1.5,8.0,163.0,220.32,184.79
2016,1,24,9,15,191.5,128.5,1.55,8.0,189.5,253.78,213.69
2016,1,24,9,30,209.0,143.0,1.6,8.0,216.0,297.69,250.6
2016,1,24,9,45,341.5,138.5,1.7,8.5,272.5,385.85,324.56
2016,1,24,10,0,474.0,134.0,1.8,9.0,329.0,495.41,413.21
2016,1,24,10,15,434.5,154.0,1.75,9.0,342.5,506.44,419.95
2016,1,24,10,30,395.0,174.0,1.7,9.0,356.0,513.32,423.84
2016,1,24,10,45,266.0,200.5,1.65,9.5,326.0,443.29,365.07
2016,1,24,11,0,137.0,227.0,1.6,10.0,296.0,365.58,299.63
2016,1,24,11,15,251.5,221.0,1.6,10.0,352.5,466.85,382.56
2016,1,24,11,30,366.0,215.0,1.6,10.0,409.0,558.69,455.05
2016,1,24,11,45,459.5,194.0,1.6,10.5,441.5,630.74,509.69
2016,1,24,12,0,553.0,173.0,1.6,11.0,474.0,689.64,553.85
2016,1,24,12,15,448.5,201.0,1.65,11.0,445.5,634.61,510.18
2016,1,24,12,30,344.0,229.0,1.7,11.0,417.0,564.46,455.76
2016,1,24,12,45,617.0,153.0,1.8,11.5,485.5,725.4,582.65
2016,1,24,13,0,890.0,77.0,1.9,12.0,554.0,848.94,670.44
2016,1,24,13,15,884.0,76.5,2.05,12.0,539.5,832.33,659.17
2016,1,24,13,30,878.0,76.0,2.2,12.0,525.0,812.49,647.01
2016,1,24,13,45,864.0,76.0,2.35,12.0,503.0,790.23,632.96
2016,1,24,14,0,850.0,76.0,2.5,12.0,481.0,758.69,611.88
2016,1,24,14,15,835.0,74.0,2.5,12.0,453.0,721.57,585.45
2016,1,24,14,30,820.0,72.0,2.5,12.0,425.0,682.38,557.21
2016,1,24,14,45,793.5,71.0,2.55,12.0,390.0,634.8,522.17
2016,1,24,15,0,767.0,70.0,2.6,12.0,355.0,586.46,484.27
2016,1,24,15,15,736.5,66.5,2.25,11.5,316.5,532.46,440.3
2016,1,24,15,30,706.0,63.0,1.9,11.0,278.0,478.83,395.47
2016,1,24,15,45,666.0,57.5,1.6,10.5,236.5,418.89,344.52
2016,1,24,16,0,626.0,52.0,1.3,10.0,195.0,363.69,295.86
2016,1,24,16,15,556.0,45.5,1.2,9.5,152.0,295.09,235.8
2016,1,24,16,30,486.0,39.0,1.1,9.0,109.0,232.69,179.62
2016,1,24,16,45,370.5,29.5,1.05,8.5,71.5,160.07,113.99
2016,1,24,17,0,255.0,20.0,1.0,8.0,34.0,93.91,22.2
2016,1,24,17,15,127.5,10.0,1.0,7.5,17.0,34.15,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,74.5,6.0,0.75,7.5,8.0,0.0,0.0
2016,1,25,7,30,149.0,12.0,0.8,8.0,16.0,42.65,0.0
2016,1,25,7,45,292.0,22.5,0.85,8.5,50.0,113.96,62.12
2016,1,25,8,0,435.0,33.0,0.9,9.0,84.0,190.98,141.44
2016,1,25,8,15,516.5,40.0,1.0,9.0,126.0,253.47,198.87
2016,1,25,8,30,598.0,47.0,1.1,9.0,168.0,323.84,261.63
2016,1,25,8,45,648.5,52.0,1.25,9.5,211.0,381.91,313.18
2016,1,25,9,0,699.0,57.0,1.4,10.0,254.0,445.93,367.91
2016,1,25,9,15,732.5,60.5,1.5,10.5,294.0,501.44,414.03
2016,1,25,9,30,766.0,64.0,1.6,11.0,334.0,557.82,459.36
2016,1,25,9,45,759.0,75.0,1.75,11.5,365.0,597.02,490.02
2016,1,25,10,0,752.0,86.0,1.9,12.0,396.0,636.57,520.04
2016,1,25,10,15,770.0,88.5,1.95,12.0,426.5,674.79,548.54
2016,1,25,10,30,788.0,91.0,2.0,12.0,457.0,714.86,577.51
2016,1,25,10,45,800.5,92.5,2.1,12.5,480.5,747.66,600.13
2016,1,25,11,0,813.0,94.0,2.2,13.0,504.0,778.08,620.89
2016,1,25,11,15,485.0,169.0,2.2,13.0,416.0,610.67,493.16
2016,1,25,11,30,157.0,244.0,2.2,13.0,328.0,406.41,328.76
2016,1,25,11,45,87.0,223.5,2.25,13.5,270.5,310.78,252.02
2016,1,25,12,0,17.0,203.0,2.3,14.0,213.0,215.39,173.04
2016,1,25,12,15,17.0,203.5,2.3,14.0,213.5,215.89,173.68
2016,1,25,12,30,17.0,204.0,2.3,14.0,214.0,216.44,174.13
2016,1,25,12,45,16.5,202.0,2.35,14.0,212.0,213.88,172.11
2016,1,25,13,0,16.0,200.0,2.4,14.0,210.0,211.39,170.19
2016,1,25,13,15,240.5,195.0,2.35,14.0,320.0,429.68,351.31
2016,1,25,13,30,465.0,190.0,2.3,14.0,430.0,616.01,497.57
2016,1,25,13,45,472.5,177.5,2.3,14.0,413.0,597.79,483.1
2016,1,25,14,0,480.0,165.0,2.3,14.0,396.0,577.37,468.4
2016,1,25,14,15,499.5,150.0,2.25,13.5,378.0,560.79,457.34
2016,1,25,14,30,519.0,135.0,2.2,13.0,360.0,541.25,443.67
2016,1,25,14,45,498.5,129.5,2.15,13.0,331.5,502.61,413.25
2016,1,25,15,0,478.0,124.0,2.1,13.0,303.0,463.84,382.3
2016,1,25,15,15,582.5,95.0,1.85,12.5,290.5,477.17,393.26
2016,1,25,15,30,687.0,66.0,1.6,12.0,278.0,476.05,391.08
2016,1,25,15,45,644.5,61.0,1.35,12.0,236.5,416.16,339.74
2016,1,25,16,0,602.0,56.0,1.1,12.0,195.0,358.68,289.48
2016,1,25,16,15,532.5,49.0,1.05,11.5,153.0,290.64,230.8
2016,1,25,16,30,463.0,42.0,1.0,11.0,111.0,228.75,175.87
2016,1,25,16,45,350.0,31.5,1.0,10.5,73.0,156.68,111.94
2016,1,25,17,0,237.0,21.0,1.0,10.0,35.0,91.57,30.49
2016,1,25,17,15,118.5,10.5,1.0,9.5,17.5,33.1,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,6.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,7.0,17.0,16.2,0.0
2016,1,26,7,45,216.5,26.0,0.6,7.5,52.0,97.96,56.03
2016,1,26,8,0,433.0,35.0,0.6,8.0,87.0,192.64,143.56
2016,1,26,8,15,515.5,42.5,0.6,8.0,130.0,256.21,201.3
2016,1,26,8,30,598.0,50.0,0.6,8.0,173.0,327.73,264.32
2016,1,26,8,45,652.5,55.0,0.65,8.5,217.0,390.27,318.54
2016,1,26,9,0,707.0,60.0,0.7,9.0,261.0,454.15,372.07
2016,1,26,9,15,741.0,64.0,0.9,9.5,302.0,511.07,419.43
2016,1,26,9,30,775.0,68.0,1.1,10.0,343.0,568.88,466.13
2016,1,26,9,45,792.0,72.5,1.3,10.5,378.5,616.66,503.88
2016,1,26,10,0,809.0,77.0,1.5,11.0,414.0,663.26,539.66
2016,1,26,10,15,826.0,79.0,1.55,11.5,444.5,705.47,569.02
2016,1,26,10,30,843.0,81.0,1.6,12.0,475.0,745.88,596.63
2016,1,26,10,45,855.5,82.5,1.65,12.5,499.5,780.12,619.45
2016,1,26,11,0,868.0,84.0,1.7,13.0,524.0,811.81,640.28
2016,1,26,11,15,875.5,85.0,1.7,13.0,541.0,836.02,656.38
2016,1,26,11,30,883.0,86.0,1.7,13.0,558.0,857.1,670.36
2016,1,26,11,45,887.0,86.5,1.75,13.0,567.5,871.32,680.2
2016,1,26,12,0,891.0,87.0,1.8,13.0,577.0,882.07,687.82
2016,1,26,12,15,891.5,87.0,1.8,13.0,578.5,885.67,690.07
2016,1,26,12,30,892.0,87.0,1.8,13.0,580.0,885.67,690.04
2016,1,26,12,45,884.0,88.5,1.85,13.5,573.0,876.63,683.21
2016,1,26,13,0,876.0,90.0,1.9,14.0,566.0,864.12,674.17
2016,1,26,13,15,727.5,122.0,1.85,14.0,510.5,771.44,608.45
2016,1,26,13,30,579.0,154.0,1.8,14.0,455.0,668.54,533.82
2016,1,26,13,45,590.0,144.0,1.8,14.0,440.0,658.97,528.23
2016,1,26,14,0,601.0,134.0,1.8,14.0,425.0,641.5,515.98
2016,1,26,14,15,588.5,129.0,1.75,13.5,400.5,609.09,492.59
2016,1,26,14,30,576.0,124.0,1.7,13.0,376.0,575.21,467.8
2016,1,26,14,45,535.5,120.5,1.65,13.0,340.5,518.37,423.82
2016,1,26,15,0,495.0,117.0,1.6,13.0,305.0,467.69,383.83
2016,1,26,15,15,465.0,110.5,1.4,12.5,272.5,421.49,346.76
2016,1,26,15,30,435.0,104.0,1.2,12.0,240.0,376.51,309.78
2016,1,26,15,45,530.5,80.5,1.0,11.5,222.5,380.82,311.59
2016,1,26,16,0,626.0,57.0,0.8,11.0,205.0,372.35,300.67
2016,1,26,16,15,556.5,50.0,0.85,10.5,161.5,302.89,240.99
2016,1,26,16,30,487.0,43.0,0.9,10.0,118.0,239.52,185.04
2016,1,26,16,45,369.5,33.0,0.95,9.5,78.5,164.95,119.27
2016,1,26,17,0,252.0,23.0,1.0,9.0,39.0,98.47,41.0
2016,1,26,17,15,126.0,11.5,1.0,9.0,19.5,35.74,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.3,7.0,13.0,12.39,0.0
2016,1,27,7,45,100.0,28.0,1.5,7.5,40.5,64.19,37.3
2016,1,27,8,0,200.0,43.0,1.7,8.0,68.0,125.87,95.13
2016,1,27,8,15,243.5,59.5,1.6,8.0,101.5,171.95,137.3
2016,1,27,8,30,287.0,76.0,1.5,8.0,135.0,222.39,182.56
2016,1,27,8,45,317.0,90.0,1.4,8.5,169.5,267.54,222.31
2016,1,27,9,0,347.0,104.0,1.3,9.0,204.0,315.03,262.78
2016,1,27,9,15,378.5,113.0,1.25,9.5,236.5,359.74,299.93
2016,1,27,9,30,410.0,122.0,1.2,10.0,269.0,406.25,337.41
2016,1,27,9,45,609.0,98.5,1.2,10.5,341.5,531.22,437.42
2016,1,27,10,0,808.0,75.0,1.2,11.0,414.0,661.42,536.52
2016,1,27,10,15,649.5,116.5,1.15,11.5,401.5,625.85,505.06
2016,1,27,10,30,491.0,158.0,1.1,12.0,389.0,569.03,458.67
2016,1,27,10,45,680.5,119.5,1.05,12.5,457.0,692.19,551.48
2016,1,27,11,0,870.0,81.0,1.0,13.0,525.0,811.37,632.36
2016,1,27,11,15,877.5,81.5,0.9,13.0,542.0,835.08,644.87
2016,1,27,11,30,885.0,82.0,0.8,13.0,559.0,848.64,651.54
2016,1,27,11,45,890.5,82.0,0.7,13.5,568.5,863.46,657.94
2016,1,27,12,0,896.0,82.0,0.6,14.0,578.0,874.88,661.94
2016,1,27,12,15,896.5,82.0,0.5,14.0,580.0,878.5,662.02
2016,1,27,12,30,897.0,82.0,0.4,14.0,582.0,878.55,659.97
2016,1,27,12,45,897.0,81.0,0.35,14.5,576.0,873.39,654.5
2016,1,27,13,0,897.0,80.0,0.3,15.0,570.0,864.67,646.96
2016,1,27,13,15,891.5,79.0,0.3,15.0,556.0,847.84,636.42
2016,1,27,13,30,886.0,78.0,0.3,15.0,542.0,827.71,623.89
2016,1,27,13,45,878.5,76.5,0.35,15.0,521.0,802.21,608.71
2016,1,27,14,0,871.0,75.0,0.4,15.0,500.0,779.92,595.7
2016,1,27,14,15,857.5,73.0,0.45,15.0,472.0,743.28,572.6
2016,1,27,14,30,844.0,71.0,0.5,15.0,444.0,704.38,547.71
2016,1,27,14,45,826.0,68.5,0.55,15.0,410.0,659.81,518.26
2016,1,27,15,0,808.0,66.0,0.6,15.0,376.0,613.83,485.74
2016,1,27,15,15,780.5,62.5,0.55,14.5,336.5,559.8,445.44
2016,1,27,15,30,753.0,59.0,0.5,14.0,297.0,505.79,403.82
2016,1,27,15,45,714.0,55.0,0.5,14.0,254.5,445.64,355.65
2016,1,27,16,0,675.0,51.0,0.5,14.0,212.0,387.31,307.09
2016,1,27,16,15,610.5,45.0,0.5,13.5,168.0,318.41,249.15
2016,1,27,16,30,546.0,39.0,0.5,13.0,124.0,254.84,193.73
2016,1,27,16,45,438.5,30.0,0.5,12.5,83.5,183.74,131.36
2016,1,27,17,0,331.0,21.0,0.5,12.0,43.0,117.73,55.48
2016,1,27,17,15,165.5,10.5,0.5,11.5,21.5,42.85,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.5,8.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.5,8.0,8.0,7.63,0.0
2016,1,28,7,45,0.0,22.5,0.5,8.5,22.5,21.15,9.79
2016,1,28,8,0,0.0,37.0,0.5,9.0,37.0,35.71,24.46
2016,1,28,8,15,0.0,55.0,0.6,9.0,55.0,54.02,40.8
2016,1,28,8,30,0.0,73.0,0.7,9.0,73.0,72.19,56.85
2016,1,28,8,45,5.0,89.5,0.85,9.5,91.0,91.01,73.15
2016,1,28,9,0,10.0,106.0,1.0,10.0,109.0,110.36,89.67
2016,1,28,9,15,14.5,121.0,0.95,10.0,126.0,128.26,104.87
2016,1,28,9,30,19.0,136.0,0.9,10.0,143.0,146.63,120.26
2016,1,28,9,45,56.5,159.0,0.85,10.5,182.5,205.06,169.12
2016,1,28,10,0,94.0,182.0,0.8,11.0,222.0,258.96,212.98
2016,1,28,10,15,71.0,189.5,0.85,11.5,221.0,252.69,206.46
2016,1,28,10,30,48.0,197.0,0.9,12.0,220.0,244.98,199.03
2016,1,28,10,45,305.5,177.0,1.0,12.5,333.5,447.0,364.63
2016,1,28,11,0,563.0,157.0,1.1,13.0,447.0,652.16,521.09
2016,1,28,11,15,382.0,202.5,1.35,13.0,402.5,553.27,443.44
2016,1,28,11,30,201.0,248.0,1.6,13.0,358.0,448.02,360.46
2016,1,28,11,45,201.0,253.0,1.85,13.5,364.0,456.06,367.33
2016,1,28,12,0,201.0,258.0,2.1,14.0,370.0,463.44,372.82
2016,1,28,12,15,101.0,215.0,2.0,14.0,271.5,326.26,263.38
2016,1,28,12,30,1.0,172.0,1.9,14.0,173.0,167.92,133.57
2016,1,28,12,45,0.5,158.5,1.8,14.5,159.0,153.4,121.9
2016,1,28,13,0,0.0,145.0,1.7,15.0,145.0,139.09,110.04
2016,1,28,13,15,125.5,189.5,1.65,15.0,256.0,314.57,255.61
2016,1,28,13,30,251.0,234.0,1.6,15.0,367.0,481.86,386.86
2016,1,28,13,45,266.5,222.0,1.6,15.0,358.0,475.02,381.24
2016,1,28,14,0,282.0,210.0,1.6,15.0,349.0,466.55,375.63
2016,1,28,14,15,164.0,196.5,1.5,15.0,276.5,342.64,277.25
2016,1,28,14,30,46.0,183.0,1.4,15.0,204.0,226.7,182.77
2016,1,28,14,45,23.0,132.0,1.3,15.0,142.5,150.99,121.33
2016,1,28,15,0,0.0,81.0,1.2,15.0,81.0,75.88,58.69
2016,1,28,15,15,0.0,72.5,1.0,14.5,72.5,67.67,52.1
2016,1,28,15,30,0.0,64.0,0.8,14.0,64.0,59.53,45.37
2016,1,28,15,45,0.0,55.0,0.65,14.0,55.0,51.13,38.24
2016,1,28,16,0,0.0,46.0,0.5,14.0,46.0,42.74,31.03
2016,1,28,16,15,0.0,36.5,0.45,13.5,36.5,33.89,23.37
2016,1,28,16,30,0.0,27.0,0.4,13.0,27.0,25.05,15.63
2016,1,28,16,45,0.0,18.0,0.4,12.5,18.0,16.69,8.17
2016,1,28,17,0,0.0,9.0,0.4,12.0,9.0,8.33,0.0
2016,1,28,17,15,0.0,4.5,0.35,12.0,4.5,4.29,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.25,12.5,0.5,0.46,0.0
2016,1,29,8,0,0.0,1.0,2.5,13.0,1.0,0.92,0.0
2016,1,29,8,15,0.0,1.5,2.55,13.0,1.5,1.39,0.0
2016,1,29,8,30,0.0,2.0,2.6,13.0,2.0,1.85,0.0
2016,1,29,8,45,0.0,3.0,2.7,13.5,3.0,2.78,0.0
2016,1,29,9,0,0.0,4.0,2.8,14.0,4.0,3.7,0.0
2016,1,29,9,15,0.0,4.5,2.85,14.0,4.5,4.17,0.0
2016,1,29,9,30,0.0,5.0,2.9,14.0,5.0,4.63,0.0
2016,1,29,9,45,0.0,63.5,3.0,14.5,63.5,59.06,44.75
2016,1,29,10,0,0.0,122.0,3.1,15.0,122.0,117.41,93.47
2016,1,29,10,15,0.0,93.0,3.15,15.0,93.0,87.31,68.11
2016,1,29,10,30,0.0,64.0,3.2,15.0,64.0,59.54,44.73
2016,1,29,10,45,0.0,42.5,3.25,15.0,42.5,39.5,27.8
2016,1,29,11,0,0.0,21.0,3.3,15.0,21.0,19.5,10.88
2016,1,29,11,15,0.0,15.5,3.35,15.0,15.5,14.39,6.54
2016,1,29,11,30,0.0,10.0,3.4,15.0,10.0,9.28,2.2
2016,1,29,11,45,0.0,10.0,3.45,15.0,10.0,9.29,2.2
2016,1,29,12,0,0.0,10.0,3.5,15.0,10.0,9.29,2.19
2016,1,29,12,15,0.0,17.0,3.55,15.0,17.0,15.79,7.69
2016,1,29,12,30,0.0,24.0,3.6,15.0,24.0,22.3,13.18
2016,1,29,12,45,0.0,23.5,3.65,15.0,23.5,21.84,12.79
2016,1,29,13,0,0.0,23.0,3.7,15.0,23.0,21.37,12.41
2016,1,29,13,15,0.0,83.5,3.7,15.0,83.5,77.78,59.77
2016,1,29,13,30,0.0,144.0,3.7,15.0,144.0,138.31,109.97
2016,1,29,13,45,0.0,98.0,3.7,15.0,98.0,91.88,71.57
2016,1,29,14,0,0.0,52.0,3.7,15.0,52.0,48.35,35.25
2016,1,29,14,15,0.0,30.5,3.65,14.5,30.5,28.33,18.45
2016,1,29,14,30,0.0,9.0,3.6,14.0,9.0,8.35,1.48
2016,1,29,14,45,18.5,82.0,3.55,14.0,89.5,93.18,74.19
2016,1,29,15,0,37.0,155.0,3.5,14.0,170.0,187.22,153.11
2016,1,29,15,15,33.5,140.0,3.35,14.0,152.5,167.63,136.72
2016,1,29,15,30,30.0,125.0,3.2,14.0,135.0,148.42,120.68
2016,1,29,15,45,24.5,108.0,3.1,14.0,115.5,126.14,101.84
2016,1,29,16,0,19.0,91.0,3.0,14.0,96.0,99.42,79.04
2016,1,29,16,15,11.0,74.0,3.0,13.5,76.5,78.14,60.76
2016,1,29,16,30,3.0,57.0,3.0,13.0,57.0,57.67,43.01
2016,1,29,16,45,1.5,39.0,3.0,13.0,39.0,38.77,26.3
2016,1,29,17,0,0.0,21.0,3.0,13.0,21.0,19.6,7.66
2016,1,29,17,15,0.0,10.5,3.05,13.0,10.5,10.01,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,93.0,7.5,1.5,7.5,10.5,7.15,0.0
2016,1,30,7,30,186.0,15.0,1.8,8.0,21.0,53.67,0.0
2016,1,30,7,45,325.5,25.0,2.1,8.5,58.0,128.7,82.43
2016,1,30,8,0,465.0,35.0,2.4,9.0,95.0,203.94,153.96
2016,1,30,8,15,541.5,41.5,2.45,9.0,138.0,266.26,211.64
2016,1,30,8,30,618.0,48.0,2.5,9.0,181.0,333.65,272.79
2016,1,30,8,45,673.5,51.5,2.6,9.5,225.5,396.63,328.79
2016,1,30,9,0,729.0,55.0,2.7,10.0,270.0,463.37,386.15
2016,1,30,9,15,761.0,58.0,2.7,10.0,311.0,519.3,433.59
2016,1,30,9,30,793.0,61.0,2.7,10.0,352.0,575.93,480.18
2016,1,30,9,45,820.0,62.0,2.75,10.5,389.5,627.14,520.53
2016,1,30,10,0,847.0,63.0,2.8,11.0,427.0,672.68,554.1
2016,1,30,10,15,863.0,65.0,2.8,11.0,458.0,715.33,585.2
2016,1,30,10,30,879.0,67.0,2.8,11.0,489.0,756.09,614.48
2016,1,30,10,45,890.5,67.5,2.85,11.5,514.0,789.27,636.99
2016,1,30,11,0,902.0,68.0,2.9,12.0,539.0,819.78,657.41
2016,1,30,11,15,909.0,69.0,2.9,12.0,556.5,844.29,674.27
2016,1,30,11,30,916.0,70.0,2.9,12.0,574.0,865.57,688.84
2016,1,30,11,45,919.0,71.0,2.95,12.0,583.5,880.05,698.97
2016,1,30,12,0,922.0,72.0,3.0,12.0,593.0,890.95,706.73
2016,1,30,12,15,923.0,72.0,3.0,12.0,595.0,895.25,709.56
2016,1,30,12,30,924.0,72.0,3.0,12.0,597.0,895.86,709.97
2016,1,30,12,45,914.0,75.0,3.0,12.5,589.5,886.98,702.47
2016,1,30,13,0,904.0,78.0,3.0,13.0,582.0,874.56,692.67
2016,1,30,13,15,550.0,162.0,2.95,12.5,466.5,668.38,541.12
2016,1,30,13,30,196.0,246.0,2.9,12.0,351.0,438.37,357.22
2016,1,30,13,45,197.0,235.5,2.85,12.0,337.5,423.16,346.7
2016,1,30,14,0,198.0,225.0,2.8,12.0,324.0,407.31,334.57
2016,1,30,14,15,382.5,178.5,2.8,12.0,356.5,498.31,411.45
2016,1,30,14,30,567.0,132.0,2.8,12.0,389.0,583.0,480.6
2016,1,30,14,45,383.5,149.5,2.8,12.0,317.5,451.6,374.03
2016,1,30,15,0,200.0,167.0,2.8,12.0,246.0,317.27,263.39
2016,1,30,15,15,191.5,151.5,2.55,11.5,221.0,286.75,238.94
2016,1,30,15,30,183.0,136.0,2.3,11.0,196.0,256.57,213.9
2016,1,30,15,45,173.5,118.0,2.05,10.5,168.5,223.25,185.71
2016,1,30,16,0,164.0,100.0,1.8,10.0,141.0,190.55,157.39
2016,1,30,16,15,146.0,81.5,1.65,9.5,113.0,154.3,125.53
2016,1,30,16,30,128.0,63.0,1.5,9.0,85.0,125.26,99.21
2016,1,30,16,45,94.0,45.0,1.35,8.5,58.5,87.25,65.28
2016,1,30,17,0,60.0,27.0,1.2,8.0,32.0,47.45,27.06
2016,1,30,17,15,30.0,13.5,1.2,7.5,16.0,18.98,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,0.8,5.0,9.5,9.05,0.0
2016,1,31,7,30,0.0,19.0,0.9,5.0,19.0,18.71,0.0
2016,1,31,7,45,135.5,32.0,1.0,5.5,49.5,85.01,56.71
2016,1,31,8,0,271.0,45.0,1.1,6.0,80.0,150.97,116.06
2016,1,31,8,15,316.0,59.0,1.3,6.0,116.0,198.89,160.42
2016,1,31,8,30,361.0,73.0,1.5,6.0,152.0,251.31,208.15
2016,1,31,8,45,390.5,86.0,1.75,6.5,188.0,299.15,251.01
2016,1,31,9,0,420.0,99.0,2.0,7.0,224.0,349.14,294.57
2016,1,31,9,15,445.0,108.5,2.2,7.0,258.0,394.32,333.67
2016,1,31,9,30,470.0,118.0,2.4,7.0,292.0,440.59,372.84
2016,1,31,9,45,297.5,154.0,2.65,7.5,268.0,377.06,318.56
2016,1,31,10,0,125.0,190.0,2.9,8.0,244.0,299.71,251.23
2016,1,31,10,15,123.0,204.0,3.05,8.0,260.5,318.21,266.49
2016,1,31,10,30,121.0,218.0,3.2,8.0,277.0,336.32,280.96
2016,1,31,10,45,248.5,215.0,3.4,8.5,343.0,448.1,374.21
2016,1,31,11,0,376.0,212.0,3.6,9.0,409.0,553.82,460.07
2016,1,31,11,15,653.5,144.0,3.75,9.0,500.0,733.03,604.41
2016,1,31,11,30,931.0,76.0,3.9,9.0,591.0,887.62,719.61
2016,1,31,11,45,939.5,75.0,4.05,9.5,602.5,904.6,729.91
2016,1,31,12,0,948.0,74.0,4.2,10.0,614.0,918.03,738.95
2016,1,31,12,15,949.0,74.5,4.25,10.0,616.0,923.09,742.82
2016,1,31,12,30,950.0,75.0,4.3,10.0,618.0,924.35,744.15
2016,1,31,12,45,636.5,159.0,4.4,10.0,521.5,758.92,621.4
2016,1,31,13,0,323.0,243.0,4.5,10.0,425.0,562.34,463.49
2016,1,31,13,15,373.5,225.5,4.55,10.0,431.0,580.31,480.46
2016,1,31,13,30,424.0,208.0,4.6,10.0,437.0,608.37,504.0
2016,1,31,13,45,364.0,211.0,4.65,10.0,402.0,541.94,450.83
2016,1,31,14,0,304.0,214.0,4.7,10.0,367.0,489.76,408.42
2016,1,31,14,15,590.5,143.0,4.65,9.5,420.0,632.96,530.1
2016,1,31,14,30,877.0,72.0,4.6,9.0,473.0,737.84,615.39
2016,1,31,14,45,852.5,71.0,4.6,9.0,437.0,689.2,577.83
2016,1,31,15,0,828.0,70.0,4.6,9.0,401.0,639.47,538.72
2016,1,31,15,15,800.0,67.0,4.4,8.5,360.5,584.51,493.78
2016,1,31,15,30,772.0,64.0,4.2,8.0,320.0,529.51,447.62
2016,1,31,15,45,727.0,60.5,4.05,8.0,275.5,465.31,391.96
2016,1,31,16,0,682.0,57.0,3.9,8.0,231.0,403.4,336.79
2016,1,31,16,15,617.5,51.0,3.85,7.5,185.5,335.93,276.36
2016,1,31,16,30,553.0,45.0,3.8,7.0,140.0,271.4,217.06
2016,1,31,16,45,444.0,36.5,3.75,7.0,97.5,195.98,148.46
2016,1,31,17,0,335.0,28.0,3.7,7.0,55.0,131.52,83.1
2016,1,31,17,15,167.5,14.0,3.95,7.0,27.5,47.8,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,166.5,7.5,3.45,3.5,14.5,33.6,0.0
2016,2,1,7,30,333.0,15.0,3.7,4.0,29.0,92.22,0.0
2016,2,1,7,45,466.0,23.5,3.95,5.0,70.5,163.12,109.43
2016,2,1,8,0,599.0,32.0,4.2,6.0,112.0,242.7,186.15
2016,2,1,8,15,669.5,37.0,4.35,6.0,159.0,308.82,249.36
2016,2,1,8,30,740.0,42.0,4.5,6.0,206.0,381.23,316.92
2016,2,1,8,45,784.0,46.0,4.65,6.5,252.5,445.39,375.73
2016,2,1,9,0,828.0,50.0,4.8,7.0,299.0,508.66,432.02
2016,2,1,9,15,856.0,52.5,4.85,7.5,342.5,565.84,481.27
2016,2,1,9,30,884.0,55.0,4.9,8.0,386.0,623.21,529.04
2016,2,1,9,45,893.5,60.5,4.95,8.5,423.0,671.84,568.07
2016,2,1,10,0,903.0,66.0,5.0,9.0,460.0,718.41,602.73
2016,2,1,10,15,916.5,67.5,4.9,9.0,492.0,760.73,633.96
2016,2,1,10,30,930.0,69.0,4.8,9.0,524.0,800.8,663.01
2016,2,1,10,45,937.0,71.5,4.7,9.5,548.5,834.45,685.52
2016,2,1,11,0,944.0,74.0,4.6,10.0,573.0,865.02,705.43
2016,2,1,11,15,949.5,74.5,4.5,10.0,590.0,888.64,721.31
2016,2,1,11,30,955.0,75.0,4.4,10.0,607.0,908.81,734.62
2016,2,1,11,45,955.0,76.5,4.35,10.0,616.5,921.89,743.17
2016,2,1,12,0,955.0,78.0,4.3,10.0,626.0,931.18,749.1
2016,2,1,12,15,955.0,78.0,4.2,10.0,627.0,934.82,750.63
2016,2,1,12,30,955.0,78.0,4.1,10.0,628.0,934.63,749.75
2016,2,1,12,45,949.5,79.0,4.0,10.0,621.0,927.05,743.83
