Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,944.0,80.0,3.9,10.0,614.0,915.75,735.41
2016,2,1,13,15,938.0,79.0,3.75,10.0,599.5,897.97,722.13
2016,2,1,13,30,932.0,78.0,3.6,10.0,585.0,876.69,706.46
2016,2,1,13,45,923.0,77.0,3.45,10.0,562.5,849.61,686.62
2016,2,1,14,0,914.0,76.0,3.3,10.0,540.0,819.47,664.58
2016,2,1,14,15,900.0,74.0,3.15,10.0,510.5,781.43,636.62
2016,2,1,14,30,886.0,72.0,3.0,10.0,481.0,741.02,606.79
2016,2,1,14,45,870.0,69.0,2.85,10.0,446.0,701.02,577.05
2016,2,1,15,0,854.0,66.0,2.7,10.0,411.0,653.8,540.81
2016,2,1,15,15,827.0,63.0,2.35,9.5,370.0,598.36,496.14
2016,2,1,15,30,800.0,60.0,2.0,9.0,329.0,542.75,450.17
2016,2,1,15,45,762.0,56.0,1.65,8.5,284.5,480.36,397.47
2016,2,1,16,0,724.0,52.0,1.3,8.0,240.0,419.6,344.51
2016,2,1,16,15,664.5,46.5,1.2,7.5,193.5,350.01,283.84
2016,2,1,16,30,605.0,41.0,1.1,7.0,147.0,285.16,225.35
2016,2,1,16,45,508.5,33.0,1.05,7.0,103.5,211.17,158.64
2016,2,1,17,0,412.0,25.0,1.0,7.0,60.0,147.27,94.7
2016,2,1,17,15,206.0,12.5,1.0,6.5,30.0,54.66,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,58.5,9.5,1.4,6.0,12.5,18.37,0.0
2016,2,2,7,30,117.0,19.0,1.5,6.0,25.0,51.12,0.0
2016,2,2,7,45,241.5,32.5,1.6,6.0,61.0,113.89,78.11
2016,2,2,8,0,366.0,46.0,1.7,6.0,97.0,183.96,142.12
2016,2,2,8,15,446.5,55.5,1.75,6.0,140.0,246.73,199.27
2016,2,2,8,30,527.0,65.0,1.8,6.0,183.0,317.32,262.5
2016,2,2,8,45,361.5,95.5,1.85,6.5,184.5,296.59,248.79
2016,2,2,9,0,196.0,126.0,1.9,7.0,186.0,253.4,213.44
2016,2,2,9,15,214.5,140.0,1.9,7.0,214.5,288.96,244.21
2016,2,2,9,30,233.0,154.0,1.9,7.0,243.0,325.76,275.1
2016,2,2,9,45,503.0,121.5,1.9,7.0,336.5,487.35,410.58
2016,2,2,10,0,773.0,89.0,1.9,7.0,430.0,660.92,549.01
2016,2,2,10,15,427.5,152.5,1.8,7.0,343.5,504.84,420.15
2016,2,2,10,30,82.0,216.0,1.7,7.0,257.0,292.28,242.1
2016,2,2,10,45,108.0,230.0,1.65,7.5,286.5,330.62,274.13
2016,2,2,11,0,134.0,244.0,1.6,8.0,316.0,382.48,315.07
2016,2,2,11,15,76.5,227.5,1.45,8.0,269.0,304.09,249.98
2016,2,2,11,30,19.0,211.0,1.3,8.0,222.0,224.62,183.54
2016,2,2,11,45,170.5,231.0,1.2,8.5,329.5,403.83,331.77
2016,2,2,12,0,322.0,251.0,1.1,9.0,437.0,574.75,463.35
2016,2,2,12,15,383.0,237.5,1.0,9.0,459.0,613.44,491.11
2016,2,2,12,30,444.0,224.0,0.9,9.0,481.0,664.54,528.39
2016,2,2,12,45,446.5,222.0,0.85,9.0,478.5,662.44,525.81
2016,2,2,13,0,449.0,220.0,0.8,9.0,476.0,658.35,522.51
2016,2,2,13,15,666.0,153.5,0.85,9.0,523.5,767.12,606.15
2016,2,2,13,30,883.0,87.0,0.9,9.0,571.0,855.83,668.35
2016,2,2,13,45,875.0,85.5,0.95,9.5,549.5,829.63,649.22
2016,2,2,14,0,867.0,84.0,1.0,10.0,528.0,800.44,629.59
2016,2,2,14,15,853.5,82.0,1.1,10.0,499.5,763.64,606.16
2016,2,2,14,30,840.0,80.0,1.2,10.0,471.0,724.55,580.61
2016,2,2,14,45,822.5,77.0,1.3,10.0,436.5,679.45,550.0
2016,2,2,15,0,805.0,74.0,1.4,10.0,402.0,632.88,516.52
2016,2,2,15,15,777.0,70.5,1.3,9.5,362.0,578.03,474.16
2016,2,2,15,30,749.0,67.0,1.2,9.0,322.0,523.21,430.57
2016,2,2,15,45,698.0,64.5,1.1,9.0,277.0,460.1,378.21
2016,2,2,16,0,647.0,62.0,1.0,9.0,232.0,397.76,325.09
2016,2,2,16,15,584.5,55.5,1.0,8.5,187.5,329.38,266.58
2016,2,2,16,30,522.0,49.0,1.0,8.0,143.0,266.29,210.68
2016,2,2,16,45,418.5,39.5,1.0,7.5,100.5,192.6,145.79
2016,2,2,17,0,315.0,30.0,1.0,7.0,58.0,130.09,86.52
2016,2,2,17,15,157.5,15.0,1.05,6.5,29.0,54.96,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,3.0,14.5,13.82,0.0
2016,2,3,7,30,0.0,29.0,1.9,3.0,29.0,30.93,0.0
2016,2,3,7,45,226.0,35.0,1.95,3.5,66.5,112.71,79.35
2016,2,3,8,0,452.0,41.0,2.0,4.0,104.0,207.7,161.63
2016,2,3,8,15,526.0,48.5,2.05,4.5,148.5,270.34,219.5
2016,2,3,8,30,600.0,56.0,2.1,5.0,193.0,340.04,282.44
2016,2,3,8,45,647.5,61.0,2.15,5.5,237.0,400.45,336.35
2016,2,3,9,0,695.0,66.0,2.2,6.0,281.0,464.06,391.14
2016,2,3,9,15,727.5,70.0,2.15,6.5,322.5,518.1,436.13
2016,2,3,9,30,760.0,74.0,2.1,7.0,364.0,575.44,482.07
2016,2,3,9,45,778.0,78.5,2.1,8.0,400.0,624.12,518.92
2016,2,3,10,0,796.0,83.0,2.1,9.0,436.0,671.74,553.17
2016,2,3,10,15,812.5,85.0,2.0,9.0,467.5,714.0,582.94
2016,2,3,10,30,829.0,87.0,1.9,9.0,499.0,754.47,610.84
2016,2,3,10,45,841.0,88.5,1.85,9.5,524.0,788.71,633.0
2016,2,3,11,0,853.0,90.0,1.8,10.0,549.0,820.41,653.05
2016,2,3,11,15,861.0,91.5,1.7,10.5,566.5,846.0,667.94
2016,2,3,11,30,869.0,93.0,1.6,11.0,584.0,868.48,680.49
2016,2,3,11,45,871.5,94.5,1.55,11.5,594.0,882.96,687.97
2016,2,3,12,0,874.0,96.0,1.5,12.0,604.0,893.95,693.17
2016,2,3,12,15,875.5,96.0,1.45,12.0,606.5,898.74,695.49
2016,2,3,12,30,877.0,96.0,1.4,12.0,609.0,899.94,695.55
2016,2,3,12,45,584.0,175.5,1.4,12.0,515.5,730.46,575.99
2016,2,3,13,0,291.0,255.0,1.4,12.0,422.0,550.26,438.2
2016,2,3,13,15,269.0,251.5,1.35,12.0,403.5,523.76,419.32
2016,2,3,13,30,247.0,248.0,1.3,12.0,385.0,483.73,388.95
2016,2,3,13,45,139.0,227.0,1.3,12.0,303.5,365.94,296.1
2016,2,3,14,0,31.0,206.0,1.3,12.0,222.0,240.7,194.51
2016,2,3,14,15,63.5,206.0,1.2,12.0,237.0,265.81,216.49
2016,2,3,14,30,96.0,206.0,1.1,12.0,252.0,289.17,236.08
2016,2,3,14,45,53.0,177.5,1.05,12.0,202.5,223.38,182.12
2016,2,3,15,0,10.0,149.0,1.0,12.0,153.0,153.14,123.94
2016,2,3,15,15,6.5,135.0,0.85,11.5,137.5,136.6,110.71
2016,2,3,15,30,3.0,121.0,0.7,11.0,122.0,120.44,97.46
2016,2,3,15,45,1.5,104.5,0.6,10.5,105.0,103.01,83.0
2016,2,3,16,0,0.0,88.0,0.5,10.0,88.0,85.79,68.48
2016,2,3,16,15,0.0,71.0,0.55,9.5,71.0,68.86,53.96
2016,2,3,16,30,0.0,54.0,0.6,9.0,54.0,51.94,39.17
2016,2,3,16,45,0.0,38.0,0.7,9.0,38.0,36.06,25.02
2016,2,3,17,0,0.0,22.0,0.8,9.0,22.0,20.42,10.62
2016,2,3,17,15,0.0,11.0,0.8,8.5,11.0,10.2,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,1.15,4.5,15.5,14.77,0.0
2016,2,4,7,30,0.0,31.0,1.3,5.0,31.0,33.38,0.0
2016,2,4,7,45,242.5,35.0,1.5,5.5,70.0,117.12,82.62
2016,2,4,8,0,485.0,39.0,1.7,6.0,109.0,216.9,167.61
2016,2,4,8,15,558.0,46.0,1.75,6.0,154.0,280.42,226.23
2016,2,4,8,30,631.0,53.0,1.8,6.0,199.0,350.91,289.89
2016,2,4,8,45,675.0,58.5,1.85,6.5,243.5,409.58,342.03
2016,2,4,9,0,719.0,64.0,1.9,7.0,288.0,473.37,396.47
2016,2,4,9,15,750.0,67.5,1.9,7.0,330.0,529.61,443.66
2016,2,4,9,30,781.0,71.0,1.9,7.0,372.0,586.49,489.87
2016,2,4,9,45,796.0,76.0,1.95,7.5,408.0,634.67,527.23
2016,2,4,10,0,811.0,81.0,2.0,8.0,444.0,681.51,561.74
2016,2,4,10,15,827.0,83.0,1.95,8.0,475.5,723.97,591.92
2016,2,4,10,30,843.0,85.0,1.9,8.0,507.0,764.58,620.26
2016,2,4,10,45,853.5,87.0,1.9,8.5,531.5,798.66,642.74
2016,2,4,11,0,864.0,89.0,1.9,9.0,556.0,830.09,663.1
2016,2,4,11,15,871.0,90.0,1.85,9.5,573.5,854.51,677.78
2016,2,4,11,30,878.0,91.0,1.8,10.0,591.0,875.76,690.16
2016,2,4,11,45,884.0,90.5,1.75,10.5,601.0,891.02,698.32
2016,2,4,12,0,890.0,90.0,1.7,11.0,611.0,895.33,698.95
2016,2,4,12,15,890.5,90.5,1.65,11.0,613.0,899.87,701.26
2016,2,4,12,30,891.0,91.0,1.6,11.0,615.0,900.81,701.22
2016,2,4,12,45,891.0,89.5,1.6,11.5,609.5,895.33,696.29
2016,2,4,13,0,891.0,88.0,1.6,12.0,604.0,886.26,689.13
2016,2,4,13,15,885.5,87.5,1.6,12.0,590.0,870.14,678.49
2016,2,4,13,30,880.0,87.0,1.6,12.0,576.0,857.62,670.57
2016,2,4,13,45,733.5,119.0,1.65,12.0,516.5,761.14,603.32
2016,2,4,14,0,587.0,151.0,1.7,12.0,457.0,662.11,531.91
2016,2,4,14,15,540.5,154.5,1.7,12.0,424.5,608.52,492.42
2016,2,4,14,30,494.0,158.0,1.7,12.0,392.0,560.73,456.04
2016,2,4,14,45,430.0,157.0,1.75,12.0,350.0,496.68,406.55
2016,2,4,15,0,366.0,156.0,1.8,12.0,308.0,425.36,350.53
2016,2,4,15,15,348.5,144.5,1.6,11.5,278.0,386.32,319.57
2016,2,4,15,30,331.0,133.0,1.4,11.0,248.0,347.88,288.23
2016,2,4,15,45,318.0,116.5,1.25,11.0,215.0,306.73,253.71
2016,2,4,16,0,305.0,100.0,1.1,11.0,182.0,266.14,218.83
2016,2,4,16,15,277.0,84.0,1.05,10.0,148.0,220.37,179.65
2016,2,4,16,30,249.0,68.0,1.0,9.0,114.0,183.4,146.69
2016,2,4,16,45,207.0,51.0,1.0,8.5,81.5,136.49,104.81
2016,2,4,17,0,165.0,34.0,1.0,8.0,49.0,94.16,65.08
2016,2,4,17,15,82.5,17.0,1.0,7.5,24.5,41.3,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,104.5,10.5,1.05,4.5,16.0,26.84,0.0
2016,2,5,7,30,209.0,21.0,1.1,5.0,32.0,75.09,12.05
2016,2,5,7,45,330.5,32.5,1.2,5.5,71.5,139.33,98.66
2016,2,5,8,0,452.0,44.0,1.3,6.0,111.0,211.79,164.09
2016,2,5,8,15,527.0,52.0,1.35,6.5,156.5,275.78,222.17
2016,2,5,8,30,602.0,60.0,1.4,7.0,202.0,346.95,285.15
2016,2,5,8,45,652.0,65.5,1.45,7.5,247.5,409.63,339.75
2016,2,5,9,0,702.0,71.0,1.5,8.0,293.0,475.75,395.29
2016,2,5,9,15,735.5,75.0,1.6,8.5,335.0,533.41,442.56
2016,2,5,9,30,769.0,79.0,1.7,9.0,377.0,589.36,487.13
2016,2,5,9,45,797.0,80.5,1.85,10.0,416.0,641.96,527.23
2016,2,5,10,0,825.0,82.0,2.0,11.0,455.0,694.12,564.95
2016,2,5,10,15,841.5,84.5,1.95,11.5,487.0,738.12,594.64
2016,2,5,10,30,858.0,87.0,1.9,12.0,519.0,780.25,622.4
2016,2,5,10,45,869.0,88.5,1.9,12.5,544.5,814.64,644.58
2016,2,5,11,0,880.0,90.0,1.9,13.0,570.0,846.33,664.66
2016,2,5,11,15,887.0,91.0,1.85,13.0,587.5,871.14,680.48
2016,2,5,11,30,894.0,92.0,1.8,13.0,605.0,892.7,694.05
2016,2,5,11,45,895.5,93.5,1.8,13.5,614.5,906.69,701.73
2016,2,5,12,0,897.0,95.0,1.8,14.0,624.0,917.08,707.09
2016,2,5,12,15,897.0,95.5,1.65,14.0,625.5,921.29,707.8
2016,2,5,12,30,897.0,96.0,1.5,14.0,627.0,921.82,706.06
2016,2,5,12,45,686.0,156.5,1.4,14.5,560.5,807.32,624.78
2016,2,5,13,0,475.0,217.0,1.3,15.0,494.0,680.55,530.9
2016,2,5,13,15,557.5,183.5,1.1,15.0,501.5,707.14,551.81
2016,2,5,13,30,640.0,150.0,0.9,15.0,509.0,734.8,570.45
2016,2,5,13,45,751.5,119.5,0.7,15.0,525.5,778.28,598.18
2016,2,5,14,0,863.0,89.0,0.5,15.0,542.0,809.51,616.36
2016,2,5,14,15,850.0,87.0,0.65,14.5,513.0,773.03,595.59
2016,2,5,14,30,837.0,85.0,0.8,14.0,484.0,734.22,573.39
2016,2,5,14,45,825.5,80.0,0.95,14.0,450.5,690.9,546.03
2016,2,5,15,0,814.0,75.0,1.1,14.0,417.0,645.68,515.69
2016,2,5,15,15,788.5,72.0,1.0,13.5,377.0,592.31,475.54
2016,2,5,15,30,763.0,69.0,0.9,13.0,337.0,538.7,434.06
2016,2,5,15,45,726.5,64.5,0.85,12.5,293.5,477.61,385.8
2016,2,5,16,0,690.0,60.0,0.8,12.0,250.0,418.06,336.96
2016,2,5,16,15,633.0,54.0,0.9,11.0,204.0,352.29,282.53
2016,2,5,16,30,576.0,48.0,1.0,10.0,158.0,288.89,227.69
2016,2,5,16,45,473.0,40.0,1.1,9.5,113.5,213.31,161.77
2016,2,5,17,0,370.0,32.0,1.2,9.0,69.0,148.66,102.84
2016,2,5,17,15,185.0,16.0,1.15,8.5,34.5,63.98,6.36
2016,2,5,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,129.0,10.5,1.1,4.5,17.5,30.89,0.0
2016,2,6,7,30,258.0,21.0,1.3,5.0,35.0,86.52,23.35
2016,2,6,7,45,375.5,31.0,1.55,6.0,75.0,150.55,107.08
2016,2,6,8,0,493.0,41.0,1.8,7.0,115.0,222.8,172.4
2016,2,6,8,15,563.5,48.0,1.75,7.5,160.5,286.17,230.24
2016,2,6,8,30,634.0,55.0,1.7,8.0,206.0,356.22,292.36
2016,2,6,8,45,683.5,59.0,1.7,8.5,251.5,416.4,344.95
2016,2,6,9,0,733.0,63.0,1.7,9.0,297.0,482.17,400.11
2016,2,6,9,15,763.0,66.0,1.75,9.5,338.5,538.09,445.78
2016,2,6,9,30,793.0,69.0,1.8,10.0,380.0,594.53,490.34
2016,2,6,9,45,812.5,72.0,1.85,11.0,417.0,644.04,527.22
2016,2,6,10,0,832.0,75.0,1.9,12.0,454.0,692.5,560.81
2016,2,6,10,15,846.5,77.0,1.8,12.0,485.5,734.68,589.66
2016,2,6,10,30,861.0,79.0,1.7,12.0,517.0,774.85,616.51
2016,2,6,10,45,871.5,80.5,1.65,12.5,541.5,802.59,633.35
2016,2,6,11,0,882.0,82.0,1.6,13.0,566.0,833.65,652.43
2016,2,6,11,15,888.5,83.0,1.65,13.0,583.5,857.84,668.85
2016,2,6,11,30,895.0,84.0,1.7,13.0,601.0,878.81,683.16
2016,2,6,11,45,901.0,83.0,1.8,13.5,611.0,893.6,692.61
2016,2,6,12,0,907.0,82.0,1.9,14.0,621.0,904.9,699.8
2016,2,6,12,15,907.5,82.5,1.95,14.0,623.0,909.56,703.29
2016,2,6,12,30,908.0,83.0,2.0,14.0,625.0,910.55,704.48
2016,2,6,12,45,739.5,133.5,2.15,14.5,572.0,829.86,648.35
2016,2,6,13,0,571.0,184.0,2.3,15.0,519.0,727.88,575.25
2016,2,6,13,15,729.0,133.0,2.3,15.0,551.0,804.6,632.94
2016,2,6,13,30,887.0,82.0,2.3,15.0,583.0,854.88,668.61
2016,2,6,13,45,879.5,80.5,2.35,15.0,562.0,829.19,651.07
2016,2,6,14,0,872.0,79.0,2.4,15.0,541.0,800.5,632.05
2016,2,6,14,15,833.0,80.0,2.35,15.0,502.5,753.58,598.95
2016,2,6,14,30,794.0,81.0,2.3,15.0,464.0,699.55,560.38
2016,2,6,14,45,658.0,105.5,2.3,15.0,407.5,606.76,491.19
2016,2,6,15,0,522.0,130.0,2.3,15.0,351.0,512.34,417.34
2016,2,6,15,15,502.5,121.0,2.05,14.5,317.5,467.69,382.58
2016,2,6,15,30,483.0,112.0,1.8,14.0,284.0,423.25,346.85
2016,2,6,15,45,591.0,83.5,1.55,13.5,267.0,429.9,351.24
2016,2,6,16,0,699.0,55.0,1.3,13.0,250.0,418.43,339.03
2016,2,6,16,15,644.0,50.0,1.2,12.0,204.5,351.76,282.42
2016,2,6,16,30,589.0,45.0,1.1,11.0,159.0,289.38,227.76
2016,2,6,16,45,501.5,37.0,1.05,10.5,115.5,220.16,166.53
2016,2,6,17,0,414.0,29.0,1.0,10.0,72.0,158.14,109.6
2016,2,6,17,15,207.0,14.5,1.0,9.5,36.0,67.63,15.21
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,170.0,9.5,1.1,6.5,20.0,36.71,0.0
2016,2,7,7,30,340.0,19.0,1.3,7.0,40.0,101.76,35.64
2016,2,7,7,45,458.0,27.0,1.5,8.0,82.0,167.32,118.17
2016,2,7,8,0,576.0,35.0,1.7,9.0,124.0,242.46,185.83
2016,2,7,8,15,642.0,40.5,1.75,9.5,170.5,307.11,244.96
2016,2,7,8,30,708.0,46.0,1.8,10.0,217.0,377.72,307.6
2016,2,7,8,45,751.0,49.5,1.85,10.5,263.0,440.07,361.85
2016,2,7,9,0,794.0,53.0,1.9,11.0,309.0,504.93,416.12
2016,2,7,9,15,822.0,55.5,1.95,11.5,352.0,557.89,459.3
2016,2,7,9,30,850.0,58.0,2.0,12.0,395.0,614.56,503.78
2016,2,7,9,45,863.5,62.5,2.05,12.5,432.0,663.79,540.5
2016,2,7,10,0,877.0,67.0,2.1,13.0,469.0,711.37,573.81
2016,2,7,10,15,891.0,68.5,2.1,13.5,501.0,753.75,602.36
2016,2,7,10,30,905.0,70.0,2.1,14.0,533.0,794.0,628.9
2016,2,7,10,45,915.0,71.5,2.1,14.5,558.5,828.61,651.06
2016,2,7,11,0,925.0,73.0,2.1,15.0,584.0,860.35,671.01
2016,2,7,11,15,931.0,73.5,2.1,15.0,602.0,884.41,686.73
2016,2,7,11,30,937.0,74.0,2.1,15.0,620.0,905.08,700.2
2016,2,7,11,45,940.0,74.5,2.15,15.5,630.0,919.6,708.72
2016,2,7,12,0,943.0,75.0,2.2,16.0,640.0,930.41,714.87
2016,2,7,12,15,943.5,75.0,2.2,16.0,641.5,934.63,717.48
2016,2,7,12,30,944.0,75.0,2.2,16.0,643.0,935.03,717.71
2016,2,7,12,45,943.5,74.0,2.25,16.5,637.0,929.51,713.26
2016,2,7,13,0,943.0,73.0,2.3,17.0,631.0,920.18,706.41
2016,2,7,13,15,938.0,72.5,2.3,17.0,617.0,903.82,695.72
2016,2,7,13,30,933.0,72.0,2.3,17.0,603.0,883.9,682.72
2016,2,7,13,45,924.5,71.0,2.3,17.0,581.0,857.04,664.95
2016,2,7,14,0,916.0,70.0,2.3,17.0,559.0,827.05,644.99
2016,2,7,14,15,904.0,68.5,2.15,17.0,530.0,790.79,619.33
2016,2,7,14,30,892.0,67.0,2.0,17.0,501.0,752.01,591.8
2016,2,7,14,45,875.0,65.0,1.95,17.0,466.0,706.78,560.17
2016,2,7,15,0,858.0,63.0,1.9,17.0,431.0,659.91,526.95
2016,2,7,15,15,834.0,60.5,1.65,16.5,390.5,606.67,486.45
2016,2,7,15,30,810.0,58.0,1.4,16.0,350.0,556.87,446.94
2016,2,7,15,45,775.5,55.0,1.15,15.5,305.5,496.36,398.11
2016,2,7,16,0,741.0,52.0,0.9,15.0,261.0,437.12,348.78
2016,2,7,16,15,688.5,47.0,0.95,14.5,214.5,369.32,292.64
2016,2,7,16,30,636.0,42.0,1.0,14.0,168.0,305.54,237.52
2016,2,7,16,45,548.5,35.5,1.05,13.5,123.0,232.99,174.36
2016,2,7,17,0,461.0,29.0,1.1,13.0,78.0,169.34,116.76
2016,2,7,17,15,230.5,14.5,1.1,12.5,39.0,73.42,23.38
2016,2,7,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,138.0,11.0,1.3,8.5,20.0,33.06,0.0
2016,2,8,7,30,276.0,22.0,1.4,9.0,40.0,93.1,38.68
2016,2,8,7,45,393.5,32.5,1.55,10.0,81.5,157.9,112.29
2016,2,8,8,0,511.0,43.0,1.7,11.0,123.0,232.22,177.83
2016,2,8,8,15,582.0,49.5,1.75,11.5,169.5,296.59,235.68
2016,2,8,8,30,653.0,56.0,1.8,12.0,216.0,367.64,297.78
2016,2,8,8,45,696.0,61.0,1.9,13.0,262.0,427.05,348.51
2016,2,8,9,0,739.0,66.0,2.0,14.0,308.0,491.33,401.13
2016,2,8,9,15,769.5,69.5,2.0,14.5,350.5,548.68,446.86
2016,2,8,9,30,800.0,73.0,2.0,15.0,393.0,606.58,491.4
2016,2,8,9,45,829.5,73.5,2.0,15.5,432.5,660.46,531.57
2016,2,8,10,0,859.0,74.0,2.0,16.0,472.0,713.94,568.54
2016,2,8,10,15,873.5,76.0,2.0,16.0,504.0,757.2,598.32
2016,2,8,10,30,888.0,78.0,2.0,16.0,536.0,792.37,622.03
2016,2,8,10,45,897.5,79.5,2.0,16.5,561.0,826.19,643.44
2016,2,8,11,0,907.0,81.0,2.0,17.0,586.0,857.17,662.66
2016,2,8,11,15,913.0,82.0,1.95,17.5,604.0,881.54,676.66
2016,2,8,11,30,919.0,83.0,1.9,18.0,622.0,902.58,688.35
2016,2,8,11,45,922.0,83.5,1.85,18.5,631.5,916.91,695.49
2016,2,8,12,0,925.0,84.0,1.8,19.0,641.0,927.61,700.3
2016,2,8,12,15,925.5,84.0,1.75,19.0,643.0,931.78,702.2
2016,2,8,12,30,926.0,84.0,1.7,19.0,645.0,932.2,701.8
2016,2,8,12,45,930.0,81.0,1.65,19.0,640.0,928.34,698.74
2016,2,8,13,0,934.0,78.0,1.6,19.0,635.0,920.67,693.33
2016,2,8,13,15,929.0,77.5,1.5,19.0,621.0,904.4,681.68
2016,2,8,13,30,924.0,77.0,1.4,19.0,607.0,884.6,667.86
2016,2,8,13,45,915.0,76.0,1.35,19.5,585.0,857.47,648.66
2016,2,8,14,0,906.0,75.0,1.3,20.0,563.0,827.25,627.53
2016,2,8,14,15,894.0,73.5,1.2,20.0,534.0,791.2,602.98
2016,2,8,14,30,882.0,72.0,1.1,20.0,505.0,752.66,576.66
2016,2,8,14,45,864.5,70.5,1.0,20.0,470.0,707.95,545.84
2016,2,8,15,0,847.0,69.0,0.9,20.0,435.0,666.39,516.99
2016,2,8,15,15,823.0,66.0,0.85,19.5,394.5,612.42,478.35
2016,2,8,15,30,799.0,63.0,0.8,19.0,354.0,558.01,438.11
2016,2,8,15,45,763.5,59.5,0.8,18.5,309.5,496.68,391.57
2016,2,8,16,0,728.0,56.0,0.8,18.0,265.0,436.72,344.17
2016,2,8,16,15,675.0,51.0,0.85,17.5,218.5,369.12,289.13
2016,2,8,16,30,622.0,46.0,0.9,17.0,172.0,305.55,235.11
2016,2,8,16,45,534.0,38.5,1.0,16.5,126.5,232.2,172.41
2016,2,8,17,0,446.0,31.0,1.1,16.0,81.0,170.37,117.44
2016,2,8,17,15,223.0,15.5,1.15,15.5,40.5,73.74,28.52
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,157.5,11.5,1.3,8.5,22.0,36.89,0.0
2016,2,9,7,30,315.0,23.0,1.4,9.0,44.0,103.67,48.9
2016,2,9,7,45,430.0,32.0,1.5,10.0,86.5,168.03,120.02
2016,2,9,8,0,545.0,41.0,1.6,11.0,129.0,242.16,185.53
2016,2,9,8,15,613.0,47.5,1.7,11.5,176.5,305.23,242.54
2016,2,9,8,30,681.0,54.0,1.8,12.0,224.0,376.83,305.22
2016,2,9,8,45,724.5,58.5,1.9,12.5,270.5,439.7,359.28
2016,2,9,9,0,768.0,63.0,2.0,13.0,317.0,505.17,413.55
2016,2,9,9,15,797.5,66.5,2.0,13.5,360.5,563.32,459.91
2016,2,9,9,30,827.0,70.0,2.0,14.0,404.0,621.88,504.92
2016,2,9,9,45,850.0,71.5,2.05,14.5,443.0,673.68,543.57
2016,2,9,10,0,873.0,73.0,2.1,15.0,482.0,724.55,578.86
2016,2,9,10,15,781.5,96.5,2.05,15.5,480.5,713.86,567.97
2016,2,9,10,30,690.0,120.0,2.0,16.0,479.0,698.11,554.1
2016,2,9,10,45,671.5,133.5,1.95,17.0,496.5,718.38,565.63
2016,2,9,11,0,653.0,147.0,1.9,18.0,514.0,734.95,574.04
2016,2,9,11,15,607.5,167.5,1.85,18.0,517.5,732.46,570.73
2016,2,9,11,30,562.0,188.0,1.8,18.0,521.0,721.26,560.95
2016,2,9,11,45,750.0,135.5,1.75,18.5,586.5,840.54,644.02
2016,2,9,12,0,938.0,83.0,1.7,19.0,652.0,940.2,708.18
2016,2,9,12,15,938.0,83.0,1.6,19.0,653.5,943.99,708.02
2016,2,9,12,30,938.0,83.0,1.5,19.0,655.0,943.97,706.56
2016,2,9,12,45,936.0,82.5,1.4,19.5,649.0,937.76,699.83
2016,2,9,13,0,934.0,82.0,1.3,20.0,643.0,927.78,690.83
2016,2,9,13,15,928.5,81.0,1.15,20.0,628.5,910.45,677.69
2016,2,9,13,30,923.0,80.0,1.0,20.0,614.0,889.6,662.36
2016,2,9,13,45,911.0,80.0,0.9,20.0,591.0,861.15,642.93
2016,2,9,14,0,899.0,80.0,0.8,20.0,568.0,829.75,621.64
2016,2,9,14,15,735.0,113.0,0.8,20.0,498.5,724.89,551.83
2016,2,9,14,30,571.0,146.0,0.8,20.0,429.0,609.85,471.36
2016,2,9,14,45,464.5,156.5,0.8,20.0,376.5,525.02,409.84
2016,2,9,15,0,358.0,167.0,0.8,20.0,324.0,435.6,343.02
2016,2,9,15,15,322.0,155.5,0.8,19.0,286.5,384.8,306.08
2016,2,9,15,30,286.0,144.0,0.8,18.0,249.0,336.23,269.39
2016,2,9,15,45,267.0,129.0,0.8,17.5,217.5,295.48,237.48
2016,2,9,16,0,248.0,114.0,0.8,17.0,186.0,256.02,205.6
2016,2,9,16,15,227.0,96.0,0.85,16.0,153.5,213.62,170.82
2016,2,9,16,30,206.0,78.0,0.9,15.0,121.0,173.09,136.42
2016,2,9,16,45,174.0,59.5,1.0,14.5,89.0,130.27,99.26
2016,2,9,17,0,142.0,41.0,1.1,14.0,57.0,90.79,64.27
2016,2,9,17,15,71.0,24.5,1.1,13.5,32.5,46.33,20.47
2016,2,9,17,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,2,9,17,45,0.0,4.0,1.1,13.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,1.0,0.5,9.5,1.0,0.95,0.0
2016,2,10,7,30,0.0,2.0,0.5,10.0,2.0,1.85,0.0
2016,2,10,7,45,0.0,3.5,0.55,10.5,3.5,3.24,0.0
2016,2,10,8,0,0.0,5.0,0.6,11.0,5.0,4.62,0.0
2016,2,10,8,15,0.0,7.5,0.65,11.5,7.5,6.94,0.36
2016,2,10,8,30,0.0,10.0,0.7,12.0,10.0,9.26,2.4
2016,2,10,8,45,0.0,12.0,0.8,12.5,12.0,11.12,4.01
2016,2,10,9,0,0.0,14.0,0.9,13.0,14.0,12.98,5.59
2016,2,10,9,15,269.5,66.5,0.95,13.0,176.5,245.84,205.64
2016,2,10,9,30,539.0,119.0,1.0,13.0,339.0,492.76,402.29
2016,2,10,9,45,517.5,137.5,1.1,13.5,364.5,522.16,422.05
2016,2,10,10,0,496.0,156.0,1.2,14.0,390.0,548.18,440.69
2016,2,10,10,15,680.0,121.0,1.25,14.5,465.0,670.77,533.67
2016,2,10,10,30,864.0,86.0,1.3,15.0,540.0,793.05,618.42
2016,2,10,10,45,873.0,88.0,1.4,15.5,564.5,826.91,639.61
2016,2,10,11,0,882.0,90.0,1.5,16.0,589.0,857.95,659.78
2016,2,10,11,15,889.0,91.0,1.5,16.0,607.0,883.06,675.85
2016,2,10,11,30,896.0,92.0,1.5,16.0,625.0,897.59,684.8
2016,2,10,11,45,899.5,92.5,1.55,16.0,635.0,912.16,694.68
2016,2,10,12,0,903.0,93.0,1.6,16.0,645.0,923.17,702.3
2016,2,10,12,15,904.0,93.0,1.6,16.0,647.0,927.74,705.08
2016,2,10,12,30,905.0,93.0,1.6,16.0,649.0,928.62,705.62
2016,2,10,12,45,904.5,92.0,1.6,16.5,643.5,923.28,700.86
2016,2,10,13,0,904.0,91.0,1.6,17.0,638.0,914.28,693.87
2016,2,10,13,15,899.0,90.0,1.6,17.0,624.0,897.73,683.26
2016,2,10,13,30,894.0,89.0,1.6,17.0,610.0,877.76,670.48
2016,2,10,13,45,887.5,87.0,1.6,17.5,588.5,852.03,652.62
2016,2,10,14,0,881.0,85.0,1.6,18.0,567.0,829.62,637.16
2016,2,10,14,15,665.0,132.5,1.55,18.0,486.0,693.97,542.26
2016,2,10,14,30,449.0,180.0,1.5,18.0,405.0,557.67,440.2
2016,2,10,14,45,521.0,150.0,1.5,18.0,393.0,559.13,444.27
2016,2,10,15,0,593.0,120.0,1.5,18.0,381.0,558.31,444.91
2016,2,10,15,15,542.5,117.0,1.3,17.5,339.0,492.43,394.27
2016,2,10,15,30,492.0,114.0,1.1,17.0,297.0,434.37,348.93
2016,2,10,15,45,457.0,106.0,0.95,16.5,259.5,382.33,307.6
2016,2,10,16,0,422.0,98.0,0.8,16.0,222.0,332.55,266.91
2016,2,10,16,15,387.0,85.0,0.85,15.0,183.5,279.77,223.79
2016,2,10,16,30,352.0,72.0,0.9,14.0,145.0,230.01,181.52
2016,2,10,16,45,301.0,56.5,0.95,13.5,107.5,175.35,134.03
2016,2,10,17,0,250.0,41.0,1.0,13.0,70.0,126.21,90.36
2016,2,10,17,15,125.0,26.5,1.0,12.5,41.0,65.07,33.28
2016,2,10,17,30,0.0,12.0,1.0,12.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,7,15,68.5,13.0,1.1,9.5,18.0,23.83,0.0
2016,2,11,7,30,137.0,26.0,1.2,10.0,36.0,67.78,37.23
2016,2,11,7,45,187.0,43.0,1.35,11.0,68.0,111.05,81.14
2016,2,11,8,0,237.0,60.0,1.5,12.0,100.0,158.07,122.74
2016,2,11,8,15,267.0,77.0,1.45,12.5,135.5,202.62,162.35
2016,2,11,8,30,297.0,94.0,1.4,13.0,171.0,243.1,197.84
2016,2,11,8,45,319.0,108.0,1.35,13.5,204.5,285.06,233.55
2016,2,11,9,0,341.0,122.0,1.3,14.0,238.0,337.32,276.22
2016,2,11,9,15,497.5,108.0,1.15,14.5,301.0,431.85,351.95
2016,2,11,9,30,654.0,94.0,1.0,15.0,364.0,544.33,437.95
2016,2,11,9,45,590.5,122.5,0.9,15.5,383.0,560.77,446.75
2016,2,11,10,0,527.0,151.0,0.8,16.0,402.0,565.79,447.41
2016,2,11,10,15,595.0,141.0,0.75,16.0,442.0,630.06,494.51
2016,2,11,10,30,663.0,131.0,0.7,16.0,482.0,692.37,538.15
2016,2,11,10,45,562.5,172.0,0.65,16.5,479.5,670.25,517.72
2016,2,11,11,0,462.0,213.0,0.6,17.0,477.0,646.42,496.61
2016,2,11,11,15,551.0,189.5,0.55,17.0,513.5,706.36,539.87
2016,2,11,11,30,640.0,166.0,0.5,17.0,550.0,772.7,584.72
2016,2,11,11,45,629.0,175.5,0.5,17.0,558.0,781.64,589.37
2016,2,11,12,0,618.0,185.0,0.5,17.0,566.0,787.51,592.77
2016,2,11,12,15,580.0,196.5,0.5,17.0,555.0,764.06,576.04
2016,2,11,12,30,542.0,208.0,0.5,17.0,544.0,743.02,561.17
2016,2,11,12,45,489.0,224.0,0.55,17.5,525.0,711.26,538.25
2016,2,11,13,0,436.0,240.0,0.6,18.0,506.0,677.69,514.03
2016,2,11,13,15,379.0,247.5,0.6,18.0,475.0,617.81,471.93
2016,2,11,13,30,322.0,255.0,0.6,18.0,444.0,571.36,438.65
2016,2,11,13,45,387.0,230.5,0.6,18.0,449.5,590.66,455.11
2016,2,11,14,0,452.0,206.0,0.6,18.0,455.0,618.4,476.34
2016,2,11,14,15,529.5,172.0,0.6,17.5,449.5,627.84,485.99
2016,2,11,14,30,607.0,138.0,0.6,17.0,444.0,635.71,494.41
2016,2,11,14,45,652.5,124.0,0.6,17.0,432.0,630.79,491.68
2016,2,11,15,0,698.0,110.0,0.6,17.0,420.0,620.25,484.72
2016,2,11,15,15,669.0,105.0,0.6,16.5,380.5,566.06,445.71
2016,2,11,15,30,640.0,100.0,0.6,16.0,341.0,512.26,406.2
2016,2,11,15,45,600.5,93.0,0.65,16.0,297.5,451.28,359.48
2016,2,11,16,0,561.0,86.0,0.7,16.0,254.0,392.47,312.76
2016,2,11,16,15,503.5,77.5,0.75,15.5,209.0,326.6,259.34
2016,2,11,16,30,446.0,69.0,0.8,15.0,164.0,265.6,208.05
2016,2,11,16,45,363.0,56.5,0.85,14.5,121.0,196.7,149.6
2016,2,11,17,0,280.0,44.0,0.9,14.0,78.0,138.33,99.2
2016,2,11,17,15,140.0,28.0,0.9,13.5,45.0,70.83,38.82
2016,2,11,17,30,0.0,12.0,0.9,13.0,12.0,11.44,0.0
2016,2,11,17,45,0.0,6.0,0.95,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
