Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,14.0,0.75,10.0,24.5,35.38,0.0
2016,2,12,7,30,262.0,28.0,0.8,10.0,49.0,99.72,58.07
2016,2,12,7,45,369.0,39.5,0.85,10.5,91.0,160.14,116.5
2016,2,12,8,0,476.0,51.0,0.9,11.0,133.0,231.66,178.75
2016,2,12,8,15,543.0,58.5,0.9,11.5,179.0,294.57,234.2
2016,2,12,8,30,610.0,66.0,0.9,12.0,225.0,363.76,293.33
2016,2,12,8,45,640.5,68.0,0.9,12.5,263.0,414.12,335.99
2016,2,12,9,0,671.0,70.0,0.9,13.0,301.0,465.83,378.12
2016,2,12,9,15,607.0,96.0,0.9,13.0,324.5,489.61,396.96
2016,2,12,9,30,543.0,122.0,0.9,13.0,348.0,500.71,405.25
2016,2,12,9,45,492.5,147.0,0.95,13.5,366.5,517.68,416.92
2016,2,12,10,0,442.0,172.0,1.0,14.0,385.0,528.88,423.57
2016,2,12,10,15,636.5,134.0,1.1,14.5,462.5,655.22,520.1
2016,2,12,10,30,831.0,96.0,1.2,15.0,540.0,782.58,609.66
2016,2,12,10,45,839.0,98.5,1.3,15.5,564.0,815.47,630.14
2016,2,12,11,0,847.0,101.0,1.4,16.0,588.0,845.58,649.73
2016,2,12,11,15,853.5,102.5,1.5,16.0,606.0,870.29,666.83
2016,2,12,11,30,860.0,104.0,1.6,16.0,624.0,891.83,681.88
2016,2,12,11,45,860.5,106.0,1.7,16.0,633.0,905.3,691.57
2016,2,12,12,0,861.0,108.0,1.8,16.0,642.0,915.24,699.07
2016,2,12,12,15,861.5,108.0,1.8,16.0,644.0,919.27,701.54
2016,2,12,12,30,862.0,108.0,1.8,16.0,646.0,919.71,701.78
2016,2,12,12,45,856.5,108.5,1.8,16.0,639.0,911.74,696.51
2016,2,12,13,0,851.0,109.0,1.8,16.0,632.0,900.27,689.09
2016,2,12,13,15,845.0,108.0,1.8,15.5,618.0,883.21,679.27
2016,2,12,13,30,839.0,107.0,1.8,15.0,604.0,862.89,667.27
2016,2,12,13,45,827.5,106.5,1.8,15.0,581.5,835.36,649.05
2016,2,12,14,0,816.0,106.0,1.8,15.0,559.0,805.07,628.91
2016,2,12,14,15,691.0,129.5,1.7,15.0,499.5,714.05,564.1
2016,2,12,14,30,566.0,153.0,1.6,15.0,440.0,617.54,492.35
2016,2,12,14,45,460.0,163.5,1.5,15.0,387.0,532.23,427.22
2016,2,12,15,0,354.0,174.0,1.4,15.0,334.0,442.45,357.37
2016,2,12,15,15,471.0,136.5,1.25,14.5,328.5,470.56,381.43
2016,2,12,15,30,588.0,99.0,1.1,14.0,323.0,481.23,390.07
2016,2,12,15,45,536.5,97.0,0.95,14.0,282.5,421.27,340.99
2016,2,12,16,0,485.0,95.0,0.8,14.0,242.0,362.1,292.17
2016,2,12,16,15,440.0,83.5,0.8,13.5,200.0,303.02,243.4
2016,2,12,16,30,395.0,72.0,0.8,13.0,158.0,247.91,196.33
2016,2,12,16,45,326.5,58.5,0.8,12.5,118.0,186.89,143.75
2016,2,12,17,0,258.0,45.0,0.8,12.0,78.0,133.39,96.95
2016,2,12,17,15,129.0,29.5,0.8,12.0,46.0,70.76,41.26
2016,2,12,17,30,0.0,14.0,0.8,12.0,14.0,13.34,0.0
2016,2,12,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,13.0,1.3,8.5,27.5,42.24,0.0
2016,2,13,7,30,352.0,26.0,1.4,9.0,55.0,119.48,72.21
2016,2,13,7,45,461.0,35.0,1.55,9.5,100.0,182.4,133.28
2016,2,13,8,0,570.0,44.0,1.7,10.0,145.0,257.31,199.71
2016,2,13,8,15,633.5,50.0,1.7,10.5,193.0,320.34,256.66
2016,2,13,8,30,697.0,56.0,1.7,11.0,241.0,391.18,318.41
2016,2,13,8,45,741.0,59.5,1.75,11.5,288.5,454.56,372.45
2016,2,13,9,0,785.0,63.0,1.8,12.0,336.0,520.52,426.59
2016,2,13,9,15,812.5,66.0,1.85,12.5,379.5,578.12,472.36
2016,2,13,9,30,840.0,69.0,1.9,13.0,423.0,635.9,516.75
2016,2,13,9,45,869.0,68.5,2.0,13.5,463.0,685.55,553.36
2016,2,13,10,0,898.0,68.0,2.1,14.0,503.0,739.04,590.82
2016,2,13,10,15,911.5,69.5,2.15,14.5,536.0,782.28,619.8
2016,2,13,10,30,925.0,71.0,2.2,15.0,569.0,823.24,646.82
2016,2,13,10,45,937.0,71.5,2.25,15.5,595.5,859.22,670.04
2016,2,13,11,0,949.0,72.0,2.3,16.0,622.0,892.33,691.09
2016,2,13,11,15,955.0,73.0,2.3,16.0,640.5,917.76,707.58
2016,2,13,11,30,961.0,74.0,2.3,16.0,659.0,939.68,721.74
2016,2,13,11,45,967.0,73.0,2.35,16.5,670.0,955.51,730.99
2016,2,13,12,0,973.0,72.0,2.4,17.0,681.0,967.56,737.82
2016,2,13,12,15,974.0,72.5,2.4,17.0,683.0,973.03,741.23
2016,2,13,12,30,975.0,73.0,2.4,17.0,685.0,974.52,742.19
2016,2,13,12,45,967.0,75.5,2.45,17.5,678.0,966.35,735.91
2016,2,13,13,0,959.0,78.0,2.5,18.0,671.0,954.32,727.27
2016,2,13,13,15,954.5,77.5,2.55,18.0,656.5,938.05,717.24
2016,2,13,13,30,950.0,77.0,2.6,18.0,642.0,918.1,704.79
2016,2,13,13,45,941.0,76.0,2.65,18.0,619.5,890.2,686.86
2016,2,13,14,0,932.0,75.0,2.7,18.0,597.0,859.1,666.68
2016,2,13,14,15,920.0,73.5,2.75,17.5,567.5,822.01,643.32
2016,2,13,14,30,908.0,72.0,2.8,17.0,538.0,782.31,617.77
2016,2,13,14,45,890.5,70.5,2.9,17.0,501.5,736.27,586.27
2016,2,13,15,0,873.0,69.0,3.0,17.0,465.0,688.53,552.97
2016,2,13,15,15,850.0,66.0,2.7,16.5,423.5,638.4,515.24
2016,2,13,15,30,827.0,63.0,2.4,16.0,382.0,582.9,471.62
2016,2,13,15,45,791.5,60.5,2.1,15.5,336.0,520.81,421.63
2016,2,13,16,0,756.0,58.0,1.8,15.0,290.0,460.0,371.16
2016,2,13,16,15,706.0,53.0,1.65,14.0,242.0,391.53,314.16
2016,2,13,16,30,656.0,48.0,1.5,13.0,194.0,326.78,258.12
2016,2,13,16,45,570.0,41.5,1.35,12.5,146.0,252.23,192.79
2016,2,13,17,0,484.0,35.0,1.2,12.0,98.0,188.59,135.78
2016,2,13,17,15,242.0,28.0,1.2,11.5,59.5,96.16,57.88
2016,2,13,17,30,0.0,21.0,1.2,11.0,21.0,20.02,0.0
2016,2,13,17,45,0.0,10.5,1.2,10.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,201.5,12.5,1.4,9.5,29.5,46.38,0.0
2016,2,14,7,30,403.0,25.0,1.6,10.0,59.0,128.85,79.4
2016,2,14,7,45,497.5,32.5,1.85,10.5,103.0,189.08,137.85
2016,2,14,8,0,592.0,40.0,2.1,11.0,147.0,259.71,201.28
2016,2,14,8,15,650.0,45.0,2.15,11.5,194.0,322.74,258.49
2016,2,14,8,30,708.0,50.0,2.2,12.0,241.0,390.86,318.34
2016,2,14,8,45,744.0,54.0,2.3,13.0,287.0,451.25,369.65
2016,2,14,9,0,780.0,58.0,2.4,14.0,333.0,513.51,420.43
2016,2,14,9,15,592.0,105.5,2.6,14.5,329.0,493.32,404.11
2016,2,14,9,30,404.0,153.0,2.8,15.0,325.0,447.38,366.09
2016,2,14,9,45,233.0,180.5,3.0,15.5,282.0,367.61,300.22
2016,2,14,10,0,62.0,208.0,3.2,16.0,239.0,262.59,211.96
2016,2,14,10,15,230.5,210.5,3.35,16.5,334.5,417.46,338.73
2016,2,14,10,30,399.0,213.0,3.5,17.0,430.0,561.54,452.09
2016,2,14,10,45,390.5,226.5,3.7,17.5,446.5,581.41,465.24
2016,2,14,11,0,382.0,240.0,3.9,18.0,463.0,599.41,477.51
2016,2,14,11,15,311.0,262.0,3.95,18.0,447.5,571.33,453.98
2016,2,14,11,30,240.0,284.0,4.0,18.0,432.0,525.86,417.56
2016,2,14,11,45,358.5,260.5,4.05,18.5,485.0,621.23,491.87
2016,2,14,12,0,477.0,237.0,4.1,19.0,538.0,718.07,564.76
2016,2,14,12,15,698.0,159.5,4.1,19.0,601.0,839.31,655.95
2016,2,14,12,30,919.0,82.0,4.1,19.0,664.0,936.99,724.44
2016,2,14,12,45,918.0,82.0,4.1,19.0,658.5,932.29,720.58
2016,2,14,13,0,917.0,82.0,4.1,19.0,653.0,923.87,715.02
2016,2,14,13,15,913.5,81.5,4.05,19.0,640.0,908.96,704.8
2016,2,14,13,30,910.0,81.0,4.0,19.0,627.0,890.5,692.23
2016,2,14,13,45,900.5,81.0,3.95,19.0,605.5,864.12,674.13
2016,2,14,14,0,891.0,81.0,3.9,19.0,584.0,834.7,653.93
2016,2,14,14,15,734.0,116.5,3.8,19.0,517.5,736.21,583.04
2016,2,14,14,30,577.0,152.0,3.7,19.0,451.0,626.96,501.14
2016,2,14,14,45,606.0,133.0,3.6,19.0,428.0,610.84,490.16
2016,2,14,15,0,635.0,114.0,3.5,19.0,405.0,585.49,471.42
2016,2,14,15,15,464.5,133.5,3.3,18.5,336.0,464.53,376.3
2016,2,14,15,30,294.0,153.0,3.1,18.0,267.0,352.82,286.6
2016,2,14,15,45,276.0,137.5,2.9,17.5,235.0,311.38,253.48
2016,2,14,16,0,258.0,122.0,2.7,17.0,203.0,271.12,220.29
2016,2,14,16,15,239.0,104.0,2.55,16.5,169.5,228.87,184.71
2016,2,14,16,30,220.0,86.0,2.4,16.0,136.0,188.27,149.65
2016,2,14,16,45,189.5,67.0,2.25,15.5,103.0,144.32,111.32
2016,2,14,17,0,159.0,48.0,2.1,15.0,70.0,103.58,75.39
2016,2,14,17,15,79.5,31.5,2.05,14.5,42.5,58.11,35.67
2016,2,14,17,30,0.0,15.0,2.0,14.0,15.0,14.3,0.0
2016,2,14,17,45,0.0,7.5,2.0,14.0,7.5,7.15,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,223.0,13.0,1.6,11.5,33.0,56.11,0.0
2016,2,15,7,30,446.0,26.0,1.8,12.0,66.0,140.43,87.97
2016,2,15,7,45,543.5,33.0,2.05,12.5,112.0,203.82,148.05
2016,2,15,8,0,641.0,40.0,2.3,13.0,158.0,277.84,214.08
2016,2,15,8,15,697.5,44.5,2.35,13.5,207.0,342.58,272.53
2016,2,15,8,30,754.0,49.0,2.4,14.0,256.0,412.15,333.22
2016,2,15,8,45,790.5,52.5,2.45,14.5,303.0,474.7,386.42
2016,2,15,9,0,827.0,56.0,2.5,15.0,350.0,535.62,436.47
2016,2,15,9,15,852.0,58.5,2.45,15.0,394.0,592.71,482.25
2016,2,15,9,30,877.0,61.0,2.4,15.0,438.0,649.71,526.44
2016,2,15,9,45,894.5,62.5,2.4,15.5,476.5,699.83,561.82
2016,2,15,10,0,912.0,64.0,2.4,16.0,515.0,748.52,594.86
2016,2,15,10,15,924.0,65.5,2.4,16.5,547.0,791.23,622.97
2016,2,15,10,30,936.0,67.0,2.4,17.0,579.0,831.52,648.95
2016,2,15,10,45,944.5,68.0,2.45,17.5,604.5,865.64,670.69
2016,2,15,11,0,953.0,69.0,2.5,18.0,630.0,896.67,690.17
2016,2,15,11,15,958.0,69.5,2.5,18.0,647.5,920.78,705.7
2016,2,15,11,30,963.0,70.0,2.5,18.0,665.0,941.3,718.88
2016,2,15,11,45,965.5,70.5,2.55,18.5,675.0,955.89,727.21
2016,2,15,12,0,968.0,71.0,2.6,19.0,685.0,966.61,733.09
2016,2,15,12,15,968.5,71.0,2.65,19.0,687.0,970.99,736.25
2016,2,15,12,30,969.0,71.0,2.7,19.0,689.0,971.41,736.95
2016,2,15,12,45,961.0,74.0,2.75,19.0,682.0,963.8,732.4
2016,2,15,13,0,953.0,77.0,2.8,19.0,675.0,952.34,725.43
2016,2,15,13,15,948.5,76.5,2.8,19.0,660.5,936.07,714.9
2016,2,15,13,30,944.0,76.0,2.8,19.0,646.0,916.13,701.99
2016,2,15,13,45,935.5,75.0,2.8,19.5,624.0,888.66,682.64
2016,2,15,14,0,927.0,74.0,2.8,20.0,602.0,857.98,661.15
2016,2,15,14,15,916.0,73.0,2.65,19.5,572.5,822.28,637.57
2016,2,15,14,30,905.0,72.0,2.5,19.0,543.0,783.92,611.96
2016,2,15,14,45,888.0,70.5,2.45,19.0,507.0,738.16,580.3
2016,2,15,15,0,871.0,69.0,2.4,19.0,471.0,690.67,547.05
2016,2,15,15,15,849.0,66.5,2.1,18.5,430.0,641.66,510.77
2016,2,15,15,30,827.0,64.0,1.8,18.0,389.0,587.19,468.46
2016,2,15,15,45,794.5,60.5,1.55,18.0,343.5,525.34,418.86
2016,2,15,16,0,762.0,57.0,1.3,18.0,298.0,464.54,368.76
2016,2,15,16,15,715.0,53.0,1.25,17.0,250.0,397.99,314.79
2016,2,15,16,30,668.0,49.0,1.2,16.0,202.0,334.79,261.28
2016,2,15,16,45,593.0,42.5,1.15,15.5,154.5,263.0,199.15
2016,2,15,17,0,518.0,36.0,1.1,15.0,107.0,198.66,142.14
2016,2,15,17,15,380.5,26.0,1.1,14.5,66.5,126.8,78.52
2016,2,15,17,30,243.0,16.0,1.1,14.0,26.0,62.81,0.0
2016,2,15,17,45,121.5,8.0,1.1,14.0,13.0,21.58,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,210.0,14.0,1.0,10.5,33.5,56.03,0.0
2016,2,16,7,30,420.0,28.0,1.1,11.0,67.0,139.26,89.73
2016,2,16,7,45,516.0,35.5,1.2,12.0,113.0,199.29,145.47
2016,2,16,8,0,612.0,43.0,1.3,13.0,159.0,272.07,209.36
2016,2,16,8,15,669.0,48.5,1.3,13.5,207.5,336.78,266.75
2016,2,16,8,30,726.0,54.0,1.3,14.0,256.0,406.43,326.29
2016,2,16,8,45,762.5,58.0,1.3,14.5,303.0,468.35,377.71
2016,2,16,9,0,799.0,62.0,1.3,15.0,350.0,532.11,428.49
2016,2,16,9,15,824.5,65.0,1.35,15.5,393.5,589.44,472.79
2016,2,16,9,30,850.0,68.0,1.4,16.0,437.0,646.74,515.57
2016,2,16,9,45,871.5,69.0,1.45,16.5,476.0,693.7,548.44
2016,2,16,10,0,893.0,70.0,1.5,17.0,515.0,743.93,582.19
2016,2,16,10,15,905.0,71.5,1.5,17.5,547.0,786.05,609.07
2016,2,16,10,30,917.0,73.0,1.5,18.0,579.0,825.8,633.93
2016,2,16,10,45,924.0,75.0,1.5,18.5,604.0,859.4,654.26
2016,2,16,11,0,931.0,77.0,1.5,19.0,629.0,889.91,672.35
2016,2,16,11,15,806.0,119.5,1.5,19.0,607.5,856.5,648.62
2016,2,16,11,30,681.0,162.0,1.5,19.0,586.0,812.24,618.19
2016,2,16,11,45,813.0,121.0,1.5,19.5,635.0,888.1,668.55
2016,2,16,12,0,945.0,80.0,1.5,20.0,684.0,958.96,713.01
2016,2,16,12,15,945.5,80.0,1.5,20.0,685.5,963.25,714.77
2016,2,16,12,30,946.0,80.0,1.5,20.0,687.0,963.65,714.98
2016,2,16,12,45,945.5,79.0,1.55,20.5,681.0,958.06,710.84
2016,2,16,13,0,945.0,78.0,1.6,21.0,675.0,948.61,704.38
2016,2,16,13,15,940.5,77.5,1.65,21.0,661.0,932.39,694.95
2016,2,16,13,30,936.0,77.0,1.7,21.0,647.0,912.54,683.23
2016,2,16,13,45,703.5,145.0,1.75,21.0,565.0,785.71,598.56
2016,2,16,14,0,471.0,213.0,1.8,21.0,483.0,646.12,498.6
2016,2,16,14,15,685.0,142.5,1.75,21.0,514.0,729.63,563.74
2016,2,16,14,30,899.0,72.0,1.7,21.0,545.0,781.22,599.81
2016,2,16,14,45,884.5,70.0,1.7,21.0,509.5,736.8,569.34
2016,2,16,15,0,870.0,68.0,1.7,21.0,474.0,690.5,538.06
2016,2,16,15,15,848.5,65.5,1.5,20.5,432.5,637.42,500.12
2016,2,16,15,30,827.0,63.0,1.3,20.0,391.0,587.51,462.14
2016,2,16,15,45,795.5,60.0,1.1,19.5,346.0,526.7,414.97
2016,2,16,16,0,764.0,57.0,0.9,19.0,301.0,466.84,367.06
2016,2,16,16,15,718.5,52.5,0.95,18.5,253.0,400.17,313.66
2016,2,16,16,30,673.0,48.0,1.0,18.0,205.0,336.75,260.5
2016,2,16,16,45,595.5,42.0,1.05,17.5,157.0,264.21,198.73
2016,2,16,17,0,518.0,36.0,1.1,17.0,109.0,199.41,142.08
2016,2,16,17,15,259.0,32.0,1.1,16.5,68.5,105.03,66.62
2016,2,16,17,30,0.0,28.0,1.1,16.0,28.0,28.67,0.0
2016,2,16,17,45,0.0,14.0,1.15,15.5,14.0,13.34,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,20.0,17.0,3.45,14.0,19.0,21.46,0.0
2016,2,17,7,30,40.0,34.0,3.6,14.0,38.0,47.59,30.8
2016,2,17,7,45,59.0,54.0,3.8,14.0,63.5,77.16,57.25
2016,2,17,8,0,78.0,74.0,4.0,14.0,89.0,108.7,84.97
2016,2,17,8,15,91.5,94.5,4.1,14.5,117.0,140.65,112.83
2016,2,17,8,30,105.0,115.0,4.2,15.0,145.0,174.0,141.44
2016,2,17,8,45,116.0,134.5,4.35,15.5,172.5,206.24,168.62
2016,2,17,9,0,127.0,154.0,4.5,16.0,200.0,239.48,196.11
2016,2,17,9,15,202.5,167.5,4.65,16.0,251.5,306.09,251.8
2016,2,17,9,30,278.0,181.0,4.8,16.0,303.0,388.7,319.59
2016,2,17,9,45,226.0,204.0,4.95,16.5,309.0,380.27,311.06
2016,2,17,10,0,174.0,227.0,5.1,17.0,315.0,376.62,306.09
2016,2,17,10,15,322.5,215.5,5.25,17.0,390.5,494.72,402.74
2016,2,17,10,30,471.0,204.0,5.4,17.0,466.0,623.38,505.08
2016,2,17,10,45,499.5,204.0,5.55,17.0,492.5,661.17,534.14
2016,2,17,11,0,528.0,204.0,5.7,17.0,519.0,698.4,562.98
2016,2,17,11,15,408.0,245.0,5.8,17.0,493.0,637.67,513.42
2016,2,17,11,30,288.0,286.0,5.9,17.0,467.0,585.07,469.47
2016,2,17,11,45,253.0,296.5,6.0,17.0,457.0,555.42,445.92
2016,2,17,12,0,218.0,307.0,6.1,17.0,447.0,537.82,431.27
2016,2,17,12,15,232.0,306.0,6.1,17.0,456.0,550.29,441.32
2016,2,17,12,30,246.0,305.0,6.1,17.0,465.0,561.9,450.65
2016,2,17,12,45,233.0,306.5,6.15,17.0,456.5,550.83,441.83
2016,2,17,13,0,220.0,308.0,6.2,17.0,448.0,539.02,432.54
2016,2,17,13,15,318.0,278.5,6.1,16.5,476.0,602.89,485.8
2016,2,17,13,30,416.0,249.0,6.0,16.0,504.0,648.96,525.0
2016,2,17,13,45,397.5,248.5,5.95,16.0,485.5,623.91,505.33
2016,2,17,14,0,379.0,248.0,5.9,16.0,467.0,598.15,485.31
2016,2,17,14,15,426.5,219.0,5.75,15.5,454.0,603.55,491.91
2016,2,17,14,30,474.0,190.0,5.6,15.0,441.0,593.62,486.58
2016,2,17,14,45,476.5,175.0,5.5,15.0,413.5,561.08,461.44
2016,2,17,15,0,479.0,160.0,5.4,15.0,386.0,526.74,434.6
2016,2,17,15,15,449.5,150.0,5.25,14.5,347.5,475.3,393.79
2016,2,17,15,30,420.0,140.0,5.1,14.0,309.0,425.06,353.21
2016,2,17,15,45,388.5,130.5,4.95,14.0,273.0,375.82,311.98
2016,2,17,16,0,357.0,121.0,4.8,14.0,237.0,328.66,271.74
2016,2,17,16,15,325.0,105.0,4.7,13.5,198.0,276.66,227.32
2016,2,17,16,30,293.0,89.0,4.6,13.0,159.0,227.51,184.31
2016,2,17,16,45,244.5,72.0,4.6,13.0,121.0,169.32,133.08
2016,2,17,17,0,196.0,55.0,4.6,13.0,83.0,122.49,91.41
2016,2,17,17,15,98.0,38.0,4.75,13.0,52.0,69.74,46.39
2016,2,17,17,30,0.0,21.0,4.9,13.0,21.0,20.29,0.0
2016,2,17,17,45,0.0,10.5,5.1,13.0,10.5,10.01,0.0
2016,2,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,16.0,2.9,9.5,16.0,14.85,0.0
2016,2,18,7,30,0.0,32.0,3.0,10.0,32.0,30.68,19.33
2016,2,18,7,45,9.5,52.5,3.1,10.5,54.0,54.11,40.02
2016,2,18,8,0,19.0,73.0,3.2,11.0,76.0,81.82,64.16
2016,2,18,8,15,29.0,93.0,3.3,11.0,100.5,107.73,86.82
2016,2,18,8,30,39.0,113.0,3.4,11.0,125.0,134.76,110.24
2016,2,18,8,45,49.5,131.5,3.55,11.5,149.0,161.41,132.83
2016,2,18,9,0,60.0,150.0,3.7,12.0,173.0,189.16,156.02
2016,2,18,9,15,110.0,172.0,3.75,12.0,219.0,254.56,211.02
2016,2,18,9,30,160.0,194.0,3.8,12.0,265.0,316.85,262.72
2016,2,18,9,45,462.5,154.0,3.85,12.0,383.5,510.24,423.8
2016,2,18,10,0,765.0,114.0,3.9,12.0,502.0,712.84,584.75
2016,2,18,10,15,382.5,135.5,3.9,12.0,329.5,462.74,383.72
2016,2,18,10,30,0.0,157.0,3.9,12.0,157.0,150.5,120.56
2016,2,18,10,45,42.5,216.0,3.9,12.5,241.5,257.82,209.97
2016,2,18,11,0,85.0,275.0,3.9,13.0,326.0,362.13,293.77
2016,2,18,11,15,190.0,281.0,3.85,13.0,400.0,475.4,385.37
2016,2,18,11,30,295.0,287.0,3.8,13.0,474.0,592.78,477.53
2016,2,18,11,45,287.0,296.5,3.8,13.0,480.5,600.31,481.99
2016,2,18,12,0,279.0,306.0,3.8,13.0,487.0,606.46,486.04
2016,2,18,12,15,146.5,268.0,3.75,13.0,363.5,427.89,345.46
2016,2,18,12,30,14.0,230.0,3.7,13.0,240.0,237.56,190.42
2016,2,18,12,45,71.0,268.0,3.65,13.0,314.5,344.51,278.52
2016,2,18,13,0,128.0,306.0,3.6,13.0,389.0,453.49,365.24
2016,2,18,13,15,271.5,278.0,3.55,13.0,448.0,561.19,452.54
2016,2,18,13,30,415.0,250.0,3.5,13.0,507.0,649.87,523.5
2016,2,18,13,45,327.0,258.0,3.45,13.0,456.5,575.11,464.21
2016,2,18,14,0,239.0,266.0,3.4,13.0,406.0,490.52,397.56
2016,2,18,14,15,324.5,236.5,3.3,13.0,416.0,530.75,431.68
2016,2,18,14,30,410.0,207.0,3.2,13.0,426.0,563.64,459.0
2016,2,18,14,45,594.5,152.0,3.15,13.0,446.5,627.25,511.76
2016,2,18,15,0,779.0,97.0,3.1,13.0,467.0,668.37,545.96
2016,2,18,15,15,753.5,93.5,2.85,12.5,426.0,617.19,505.71
2016,2,18,15,30,728.0,90.0,2.6,12.0,385.0,562.98,462.86
2016,2,18,15,45,699.5,83.5,2.35,12.0,341.0,503.92,414.36
2016,2,18,16,0,671.0,77.0,2.1,12.0,297.0,445.82,365.39
2016,2,18,16,15,619.5,71.0,1.85,11.5,249.5,378.94,308.68
2016,2,18,16,30,568.0,65.0,1.6,11.0,202.0,316.15,253.81
2016,2,18,16,45,495.0,55.5,1.35,10.5,155.5,246.69,192.66
2016,2,18,17,0,422.0,46.0,1.1,10.0,109.0,184.8,137.32
2016,2,18,17,15,292.5,33.5,1.1,9.5,69.5,114.87,76.87
2016,2,18,17,30,163.0,21.0,1.1,9.0,30.0,55.14,3.34
2016,2,18,17,45,81.5,10.5,1.1,9.0,15.0,19.56,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,188.5,16.5,2.75,8.5,36.5,57.07,13.39
2016,2,19,7,30,377.0,33.0,3.0,9.0,73.0,136.13,92.87
2016,2,19,7,45,464.5,42.5,3.25,9.5,118.0,196.02,147.62
2016,2,19,8,0,552.0,52.0,3.5,10.0,163.0,265.73,210.37
2016,2,19,8,15,609.5,58.0,3.6,10.5,210.5,328.39,267.26
2016,2,19,8,30,667.0,64.0,3.7,11.0,258.0,396.22,327.05
2016,2,19,8,45,449.5,108.0,3.85,11.5,248.5,364.4,303.32
2016,2,19,9,0,232.0,152.0,4.0,12.0,239.0,304.65,253.48
2016,2,19,9,15,414.5,136.0,4.0,12.0,313.0,419.62,350.34
2016,2,19,9,30,597.0,120.0,4.0,12.0,387.0,546.6,454.23
2016,2,19,9,45,566.5,141.5,4.05,12.5,412.0,570.16,471.0
2016,2,19,10,0,536.0,163.0,4.1,13.0,437.0,594.43,488.07
2016,2,19,10,15,437.0,201.0,4.1,13.0,433.5,579.6,473.72
2016,2,19,10,30,338.0,239.0,4.1,13.0,430.0,545.48,444.46
2016,2,19,10,45,354.0,247.0,4.15,13.0,455.0,577.7,469.55
2016,2,19,11,0,370.0,255.0,4.2,13.0,480.0,609.43,493.77
2016,2,19,11,15,226.5,274.0,4.15,13.0,413.0,499.39,404.59
2016,2,19,11,30,83.0,293.0,4.1,13.0,346.0,382.95,308.81
2016,2,19,11,45,52.0,270.0,4.05,13.0,303.5,328.96,265.26
2016,2,19,12,0,21.0,247.0,4.0,13.0,261.0,261.78,210.48
2016,2,19,12,15,10.5,203.5,3.85,12.5,210.5,206.59,165.97
2016,2,19,12,30,0.0,160.0,3.7,12.0,160.0,152.6,121.76
2016,2,19,12,45,0.0,143.0,3.55,12.0,143.0,135.62,107.87
2016,2,19,13,0,0.0,126.0,3.4,12.0,126.0,118.83,94.05
2016,2,19,13,15,0.0,126.0,3.2,12.0,126.0,118.85,94.15
2016,2,19,13,30,0.0,126.0,3.0,12.0,126.0,118.9,94.26
2016,2,19,13,45,17.5,182.5,2.9,12.0,193.0,190.98,154.49
2016,2,19,14,0,35.0,239.0,2.8,12.0,260.0,277.26,224.96
2016,2,19,14,15,17.5,176.5,2.8,12.0,187.0,184.53,149.25
2016,2,19,14,30,0.0,114.0,2.8,12.0,114.0,107.42,85.19
2016,2,19,14,45,0.0,115.0,2.8,12.0,115.0,108.59,86.47
2016,2,19,15,0,0.0,116.0,2.8,12.0,116.0,109.85,87.74
2016,2,19,15,15,0.0,71.5,2.55,11.5,71.5,66.54,51.43
2016,2,19,15,30,0.0,27.0,2.3,11.0,27.0,25.06,16.05
2016,2,19,15,45,0.0,23.5,2.1,11.0,23.5,21.8,13.29
2016,2,19,16,0,0.0,20.0,1.9,11.0,20.0,18.54,10.5
2016,2,19,16,15,0.0,17.0,1.65,10.5,17.0,15.75,8.1
2016,2,19,16,30,0.0,14.0,1.4,10.0,14.0,12.97,5.67
2016,2,19,16,45,0.0,10.5,1.15,10.0,10.5,9.72,2.79
2016,2,19,17,0,0.0,7.0,0.9,10.0,7.0,6.48,0.0
2016,2,19,17,15,0.0,4.5,0.85,9.5,4.5,4.16,0.0
2016,2,19,17,30,0.0,2.0,0.8,9.0,2.0,1.85,0.0
2016,2,19,17,45,0.0,1.0,0.8,9.0,1.0,0.95,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,125.0,19.5,1.25,4.5,33.5,48.31,16.31
2016,2,20,7,30,250.0,39.0,1.3,5.0,67.0,111.5,78.94
2016,2,20,7,45,312.5,54.5,1.4,5.5,107.5,162.51,125.47
2016,2,20,8,0,375.0,70.0,1.5,6.0,148.0,220.7,177.87
2016,2,20,8,15,419.5,82.5,1.45,6.5,190.0,274.81,226.41
2016,2,20,8,30,464.0,95.0,1.4,7.0,232.0,333.21,277.17
2016,2,20,8,45,511.0,99.0,1.4,8.0,273.0,387.25,322.54
2016,2,20,9,0,558.0,103.0,1.4,9.0,314.0,449.15,372.54
2016,2,20,9,15,572.5,113.5,1.3,9.5,352.0,497.53,410.11
2016,2,20,9,30,587.0,124.0,1.2,10.0,390.0,545.6,446.05
2016,2,20,9,45,607.0,130.0,1.2,10.5,425.0,592.18,480.47
2016,2,20,10,0,627.0,136.0,1.2,11.0,460.0,638.33,513.64
2016,2,20,10,15,747.5,117.5,1.15,11.0,527.0,734.44,583.25
2016,2,20,10,30,868.0,99.0,1.1,11.0,594.0,831.7,649.27
2016,2,20,10,45,872.0,103.0,1.05,11.5,618.5,864.29,667.49
2016,2,20,11,0,876.0,107.0,1.0,12.0,643.0,893.75,684.13
2016,2,20,11,15,718.5,158.0,0.95,12.0,606.5,835.54,642.39
2016,2,20,11,30,561.0,209.0,0.9,12.0,570.0,757.58,586.27
2016,2,20,11,45,478.0,243.0,0.9,12.0,553.5,727.31,563.39
2016,2,20,12,0,395.0,277.0,0.9,12.0,537.0,680.08,527.99
2016,2,20,12,15,377.5,282.5,0.95,12.0,531.5,671.92,522.73
2016,2,20,12,30,360.0,288.0,1.0,12.0,526.0,662.06,515.78
2016,2,20,12,45,456.5,252.5,1.1,12.5,551.5,722.06,561.46
2016,2,20,13,0,553.0,217.0,1.2,13.0,577.0,766.15,594.86
2016,2,20,13,15,730.5,155.5,1.2,13.0,620.5,854.98,658.33
2016,2,20,13,30,908.0,94.0,1.2,13.0,664.0,916.32,699.56
2016,2,20,13,45,901.0,92.5,1.3,13.0,641.5,889.96,683.17
2016,2,20,14,0,894.0,91.0,1.4,13.0,619.0,860.43,665.56
2016,2,20,14,15,883.0,89.0,1.4,13.0,590.0,830.26,646.01
2016,2,20,14,30,872.0,87.0,1.4,13.0,561.0,790.91,619.87
2016,2,20,14,45,859.0,84.0,1.45,13.0,525.5,746.56,590.45
2016,2,20,15,0,846.0,81.0,1.5,13.0,490.0,700.24,559.09
2016,2,20,15,15,825.0,78.0,1.4,12.5,449.0,646.95,520.57
2016,2,20,15,30,804.0,75.0,1.3,12.0,408.0,592.93,479.57
2016,2,20,15,45,777.5,70.0,1.25,12.0,362.5,533.16,432.42
2016,2,20,16,0,751.0,65.0,1.2,12.0,317.0,473.91,384.13
2016,2,20,16,15,706.0,60.0,1.15,11.0,268.5,406.93,329.27
2016,2,20,16,30,661.0,55.0,1.1,10.0,220.0,343.17,274.79
2016,2,20,16,45,592.5,48.0,1.05,9.5,171.5,274.29,214.13
2016,2,20,17,0,524.0,41.0,1.0,9.0,123.0,210.75,156.86
2016,2,20,17,15,400.5,30.5,1.0,8.5,80.0,137.92,93.22
2016,2,20,17,30,277.0,20.0,1.0,8.0,37.0,76.03,22.33
2016,2,20,17,45,138.5,10.0,1.05,8.0,18.5,25.96,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,224.0,17.0,1.2,6.5,42.5,65.64,27.14
2016,2,21,7,30,448.0,34.0,1.4,7.0,85.0,155.79,108.52
2016,2,21,7,45,539.5,41.5,1.6,8.0,134.0,219.39,166.12
2016,2,21,8,0,631.0,49.0,1.8,9.0,183.0,291.47,230.55
2016,2,21,8,15,685.5,54.5,1.85,9.5,233.0,357.13,289.56
2016,2,21,8,30,740.0,60.0,1.9,10.0,283.0,427.42,350.51
2016,2,21,8,45,779.0,63.5,2.0,10.5,332.0,491.52,404.7
2016,2,21,9,0,818.0,67.0,2.1,11.0,381.0,557.64,458.6
2016,2,21,9,15,843.0,70.0,2.1,11.5,425.5,616.09,504.28
2016,2,21,9,30,868.0,73.0,2.1,12.0,470.0,674.39,548.27
2016,2,21,9,45,887.5,75.0,2.1,12.5,510.0,722.29,581.57
2016,2,21,10,0,907.0,77.0,2.1,13.0,550.0,773.26,616.05
2016,2,21,10,15,919.5,78.5,2.1,13.0,583.0,816.53,645.49
2016,2,21,10,30,932.0,80.0,2.1,13.0,616.0,857.4,672.94
2016,2,21,10,45,941.0,81.0,2.1,13.5,642.5,892.06,694.53
2016,2,21,11,0,950.0,82.0,2.1,14.0,669.0,923.64,713.82
2016,2,21,11,15,955.5,83.0,2.1,14.0,687.0,948.83,729.97
2016,2,21,11,30,961.0,84.0,2.1,14.0,705.0,970.43,743.78
2016,2,21,11,45,964.0,84.5,2.15,14.0,715.0,985.45,753.82
2016,2,21,12,0,967.0,85.0,2.2,14.0,725.0,996.58,761.44
2016,2,21,12,15,967.0,85.0,2.2,14.0,727.0,1000.41,763.74
2016,2,21,12,30,967.0,85.0,2.2,14.0,729.0,1000.23,763.58
2016,2,21,12,45,965.0,85.0,2.25,14.5,722.5,994.22,758.87
2016,2,21,13,0,963.0,85.0,2.3,15.0,716.0,984.26,751.69
2016,2,21,13,15,958.0,84.5,2.35,15.0,701.0,967.12,741.18
2016,2,21,13,30,953.0,84.0,2.4,15.0,686.0,946.26,728.26
2016,2,21,13,45,942.5,84.0,2.5,15.0,662.5,917.67,710.48
2016,2,21,14,0,932.0,84.0,2.6,15.0,639.0,885.9,690.37
2016,2,21,14,15,921.0,82.5,2.6,14.5,609.0,848.99,666.89
2016,2,21,14,30,910.0,81.0,2.6,14.0,579.0,809.38,641.22
2016,2,21,14,45,892.0,79.5,2.6,14.0,542.0,762.1,608.45
2016,2,21,15,0,874.0,78.0,2.6,14.0,505.0,717.95,577.6
2016,2,21,15,15,789.0,80.5,2.4,13.5,441.5,627.34,509.84
2016,2,21,15,30,704.0,83.0,2.2,13.0,378.0,543.48,444.57
2016,2,21,15,45,736.0,74.0,2.0,13.0,352.0,515.14,420.98
2016,2,21,16,0,768.0,65.0,1.8,13.0,326.0,483.84,393.33
2016,2,21,16,15,722.0,60.0,1.65,12.0,276.5,415.38,336.54
2016,2,21,16,30,676.0,55.0,1.5,11.0,227.0,350.23,280.54
2016,2,21,16,45,605.0,48.5,1.4,10.5,177.5,279.93,218.58
2016,2,21,17,0,534.0,42.0,1.3,10.0,128.0,215.32,160.37
2016,2,21,17,15,410.5,32.0,1.3,9.5,84.0,142.19,96.66
2016,2,21,17,30,287.0,22.0,1.3,9.0,40.0,80.48,29.59
2016,2,21,17,45,143.5,11.0,1.3,8.5,20.0,27.6,0.0
2016,2,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,85.5,5.5,1.0,6.5,7.0,0.0,0.0
2016,2,22,7,0,171.0,11.0,1.0,7.0,14.0,32.05,0.0
2016,2,22,7,15,329.5,22.0,1.25,7.5,52.5,91.67,44.01
