Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,488.0,33.0,1.5,8.0,91.0,163.59,113.79
2016,2,22,7,45,571.0,40.0,1.75,9.0,139.5,226.92,171.47
2016,2,22,8,0,654.0,47.0,2.0,10.0,188.0,299.13,236.2
2016,2,22,8,15,706.0,52.0,2.1,10.5,238.0,364.55,295.06
2016,2,22,8,30,758.0,57.0,2.2,11.0,288.0,434.3,355.63
2016,2,22,8,45,791.5,61.0,2.35,11.5,336.5,497.05,408.83
2016,2,22,9,0,825.0,65.0,2.5,12.0,385.0,561.28,461.38
2016,2,22,9,15,849.0,68.0,2.6,12.5,429.5,619.48,507.39
2016,2,22,9,30,873.0,71.0,2.7,13.0,474.0,673.09,548.64
2016,2,22,9,45,889.0,73.5,2.85,13.5,513.0,723.72,584.74
2016,2,22,10,0,905.0,76.0,3.0,14.0,552.0,772.78,619.05
2016,2,22,10,15,917.5,77.5,3.0,14.0,585.5,816.03,649.01
2016,2,22,10,30,930.0,79.0,3.0,14.0,619.0,856.87,676.94
2016,2,22,10,45,937.5,81.0,3.05,14.5,645.0,891.41,699.23
2016,2,22,11,0,945.0,83.0,3.1,15.0,671.0,922.8,719.19
2016,2,22,11,15,951.0,84.0,3.15,15.0,689.0,948.35,736.36
2016,2,22,11,30,957.0,85.0,3.2,15.0,707.0,970.33,751.17
2016,2,22,11,45,959.0,85.5,3.25,15.5,717.5,984.37,759.18
2016,2,22,12,0,961.0,86.0,3.3,16.0,728.0,994.52,764.69
2016,2,22,12,15,962.0,86.5,3.35,16.0,730.0,999.81,768.47
2016,2,22,12,30,963.0,87.0,3.4,16.0,732.0,1001.12,769.72
2016,2,22,12,45,958.0,88.0,3.45,16.5,725.0,993.49,763.57
2016,2,22,13,0,953.0,89.0,3.5,17.0,718.0,981.97,754.97
2016,2,22,13,15,949.0,88.5,3.5,17.0,703.5,965.8,744.39
2016,2,22,13,30,945.0,88.0,3.5,17.0,689.0,945.91,731.36
2016,2,22,13,45,814.0,119.5,3.5,17.0,624.5,856.43,669.16
2016,2,22,14,0,683.0,151.0,3.5,17.0,560.0,765.71,605.19
2016,2,22,14,15,650.5,151.5,3.4,16.5,526.5,719.47,573.44
2016,2,22,14,30,618.0,152.0,3.3,16.0,493.0,672.56,539.41
2016,2,22,14,45,653.0,130.5,3.2,16.0,471.0,651.99,525.14
2016,2,22,15,0,688.0,109.0,3.1,16.0,449.0,626.16,506.35
2016,2,22,15,15,621.0,115.0,2.8,15.5,402.0,558.28,453.42
2016,2,22,15,30,554.0,121.0,2.5,15.0,355.0,493.58,402.22
2016,2,22,15,45,670.0,93.5,2.2,14.5,345.5,502.32,409.03
2016,2,22,16,0,786.0,66.0,1.9,14.0,336.0,495.42,401.36
2016,2,22,16,15,743.0,61.0,1.75,13.0,286.0,427.28,344.93
2016,2,22,16,30,700.0,56.0,1.6,12.0,236.0,362.08,289.11
2016,2,22,16,45,630.0,49.5,1.45,11.5,185.5,289.01,224.97
2016,2,22,17,0,560.0,43.0,1.3,11.0,135.0,224.67,166.98
2016,2,22,17,15,438.0,33.0,1.3,10.5,89.5,150.13,102.25
2016,2,22,17,30,316.0,23.0,1.3,10.0,44.0,87.36,36.95
2016,2,22,17,45,158.0,11.5,1.35,10.0,22.0,29.91,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,0.6,7.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,0.6,7.0,14.0,13.34,0.0
2016,2,23,7,15,180.0,27.0,0.6,7.5,49.5,69.18,37.0
2016,2,23,7,30,360.0,40.0,0.6,8.0,85.0,141.7,100.53
2016,2,23,7,45,436.5,50.0,0.6,8.5,129.0,198.86,151.48
2016,2,23,8,0,513.0,60.0,0.6,9.0,173.0,264.49,209.23
2016,2,23,8,15,559.5,68.0,0.65,9.0,218.5,323.31,261.4
2016,2,23,8,30,606.0,76.0,0.7,9.0,264.0,386.22,315.45
2016,2,23,8,45,654.5,76.0,0.75,9.5,308.0,444.9,364.06
2016,2,23,9,0,703.0,76.0,0.8,10.0,352.0,506.66,413.5
2016,2,23,9,15,792.0,76.0,0.9,10.5,420.0,594.98,481.95
2016,2,23,9,30,881.0,76.0,1.0,11.0,488.0,690.75,553.37
2016,2,23,9,45,900.0,78.0,1.1,12.0,528.0,738.98,585.09
2016,2,23,10,0,919.0,80.0,1.2,13.0,568.0,790.18,618.61
2016,2,23,10,15,931.0,82.0,1.2,13.5,601.5,834.16,646.25
2016,2,23,10,30,943.0,84.0,1.2,14.0,635.0,875.64,671.8
2016,2,23,10,45,951.5,85.0,1.3,14.5,661.5,910.24,693.89
2016,2,23,11,0,960.0,86.0,1.4,15.0,688.0,941.67,713.82
2016,2,23,11,15,965.0,87.0,1.35,15.5,706.0,966.63,727.09
2016,2,23,11,30,970.0,88.0,1.3,16.0,724.0,987.94,737.92
2016,2,23,11,45,971.0,89.0,1.3,16.5,733.5,1001.78,744.78
2016,2,23,12,0,972.0,90.0,1.3,17.0,743.0,1011.67,749.28
2016,2,23,12,15,972.0,90.0,1.2,17.0,744.5,1015.46,749.61
2016,2,23,12,30,972.0,90.0,1.1,17.0,746.0,1015.21,747.49
2016,2,23,12,45,966.5,91.0,1.05,17.5,738.5,1007.02,740.04
2016,2,23,13,0,961.0,92.0,1.0,18.0,731.0,994.9,730.38
2016,2,23,13,15,956.0,91.0,0.9,18.0,715.5,977.08,717.64
2016,2,23,13,30,951.0,90.0,0.8,18.0,700.0,955.55,702.69
2016,2,23,13,45,941.0,90.0,0.75,18.0,676.5,927.25,684.54
2016,2,23,14,0,931.0,90.0,0.7,18.0,653.0,895.75,664.42
2016,2,23,14,15,920.0,88.0,0.65,18.0,622.5,858.12,640.26
2016,2,23,14,30,909.0,86.0,0.6,18.0,592.0,817.78,614.24
2016,2,23,14,45,892.5,84.0,0.55,18.0,554.5,776.16,587.18
2016,2,23,15,0,876.0,82.0,0.5,18.0,517.0,726.97,554.65
2016,2,23,15,15,854.5,79.0,0.5,17.5,474.0,671.78,518.5
2016,2,23,15,30,833.0,76.0,0.5,17.0,431.0,615.84,479.32
2016,2,23,15,45,800.5,72.5,0.55,16.5,383.5,552.6,433.74
2016,2,23,16,0,768.0,69.0,0.6,16.0,336.0,490.38,386.84
2016,2,23,16,15,723.0,64.0,0.7,15.5,286.0,422.07,333.38
2016,2,23,16,30,678.0,59.0,0.8,15.0,236.0,358.61,281.06
2016,2,23,16,45,600.0,53.0,0.9,14.5,185.0,284.34,218.4
2016,2,23,17,0,522.0,47.0,1.0,14.0,134.0,217.99,160.7
2016,2,23,17,15,402.5,36.0,1.0,13.5,89.5,145.0,98.53
2016,2,23,17,30,283.0,25.0,1.0,13.0,45.0,84.06,38.97
2016,2,23,17,45,141.5,12.5,1.05,13.0,22.5,28.97,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,58.5,6.0,0.8,8.0,8.0,0.0,0.0
2016,2,24,7,0,117.0,12.0,0.8,8.0,16.0,26.61,0.0
2016,2,24,7,15,256.5,25.5,0.9,8.5,53.5,83.94,46.98
2016,2,24,7,30,396.0,39.0,1.0,9.0,91.0,150.47,106.74
2016,2,24,7,45,483.5,48.0,1.1,9.5,138.5,212.25,161.65
2016,2,24,8,0,571.0,57.0,1.2,10.0,186.0,283.74,224.66
2016,2,24,8,15,625.0,63.5,1.1,10.5,235.0,347.42,280.33
2016,2,24,8,30,679.0,70.0,1.0,11.0,284.0,415.89,337.74
2016,2,24,8,45,720.5,73.5,0.95,11.5,332.0,478.59,388.61
2016,2,24,9,0,762.0,77.0,0.9,12.0,380.0,542.03,437.98
2016,2,24,9,15,787.5,80.5,0.9,12.5,423.5,599.1,480.93
2016,2,24,9,30,813.0,84.0,0.9,13.0,467.0,656.21,522.39
2016,2,24,9,45,834.5,85.5,0.9,14.0,506.5,707.84,556.39
2016,2,24,10,0,856.0,87.0,0.9,15.0,546.0,758.42,588.07
2016,2,24,10,15,868.5,89.0,0.85,15.5,578.5,801.09,613.88
2016,2,24,10,30,881.0,91.0,0.8,16.0,611.0,841.48,637.63
2016,2,24,10,45,890.0,92.5,0.8,16.5,636.5,869.13,653.34
2016,2,24,11,0,899.0,94.0,0.8,17.0,662.0,900.12,671.31
2016,2,24,11,15,904.5,95.0,0.7,17.0,679.5,924.3,683.93
2016,2,24,11,30,910.0,96.0,0.6,17.0,697.0,945.08,694.25
2016,2,24,11,45,912.0,97.0,0.55,17.5,706.5,959.1,700.01
2016,2,24,12,0,914.0,98.0,0.5,18.0,716.0,969.41,703.57
2016,2,24,12,15,914.0,98.0,0.5,18.0,717.5,972.94,705.47
2016,2,24,12,30,914.0,98.0,0.5,18.0,719.0,972.67,705.25
2016,2,24,12,45,911.0,98.0,0.5,18.5,712.5,965.82,699.79
2016,2,24,13,0,908.0,98.0,0.5,19.0,706.0,955.24,692.24
2016,2,24,13,15,903.0,97.5,0.6,19.0,691.0,938.61,684.51
2016,2,24,13,30,898.0,97.0,0.7,19.0,676.0,918.47,674.55
2016,2,24,13,45,891.0,95.0,0.8,19.0,654.0,891.47,660.02
2016,2,24,14,0,884.0,93.0,0.9,19.0,632.0,861.33,643.22
2016,2,24,14,15,872.5,91.5,0.95,18.5,602.5,831.32,626.62
2016,2,24,14,30,861.0,90.0,1.0,18.0,573.0,792.17,603.47
2016,2,24,14,45,845.0,87.5,1.05,18.0,536.5,746.18,574.09
2016,2,24,15,0,829.0,85.0,1.1,18.0,500.0,698.49,542.96
2016,2,24,15,15,807.0,82.0,1.05,17.5,458.5,644.81,505.88
2016,2,24,15,30,785.0,79.0,1.0,17.0,417.0,590.55,466.35
2016,2,24,15,45,753.0,75.0,1.0,17.0,371.0,529.18,419.74
2016,2,24,16,0,721.0,71.0,1.0,17.0,325.0,468.93,372.38
2016,2,24,16,15,676.5,66.0,1.0,16.0,276.5,404.8,321.51
2016,2,24,16,30,632.0,61.0,1.0,15.0,228.0,342.39,269.83
2016,2,24,16,45,563.0,53.5,1.0,14.5,179.5,272.14,209.87
2016,2,24,17,0,494.0,46.0,1.0,14.0,131.0,208.96,154.51
2016,2,24,17,15,383.0,35.0,1.0,13.5,87.5,139.54,95.26
2016,2,24,17,30,272.0,24.0,1.0,13.0,44.0,81.79,40.54
2016,2,24,17,45,136.0,12.0,1.05,12.5,22.0,27.93,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,53.5,7.0,0.4,10.0,9.0,0.0,0.0
2016,2,25,7,0,107.0,14.0,0.4,10.0,18.0,27.42,0.0
2016,2,25,7,15,238.5,28.0,0.35,10.5,55.0,84.18,49.33
2016,2,25,7,30,370.0,42.0,0.3,11.0,92.0,147.7,104.65
2016,2,25,7,45,446.5,53.0,0.25,11.5,138.0,206.89,156.22
2016,2,25,8,0,523.0,64.0,0.2,12.0,184.0,274.59,214.21
2016,2,25,8,15,577.5,71.5,0.25,12.5,232.5,337.2,267.49
2016,2,25,8,30,632.0,79.0,0.3,13.0,281.0,404.71,322.94
2016,2,25,8,45,664.5,85.5,0.35,13.5,327.0,463.82,370.1
2016,2,25,9,0,697.0,92.0,0.4,14.0,373.0,524.63,416.87
2016,2,25,9,15,724.0,96.5,0.5,14.5,416.0,581.03,459.37
2016,2,25,9,30,751.0,101.0,0.6,15.0,459.0,637.8,500.96
2016,2,25,9,45,772.0,103.5,0.7,16.0,497.0,687.96,535.69
2016,2,25,10,0,793.0,106.0,0.8,17.0,535.0,734.3,565.62
2016,2,25,10,15,806.5,108.5,0.8,17.0,567.0,776.34,592.87
2016,2,25,10,30,820.0,111.0,0.8,17.0,599.0,816.34,618.43
2016,2,25,10,45,835.0,111.0,0.85,17.5,625.0,852.5,640.82
2016,2,25,11,0,850.0,111.0,0.9,18.0,651.0,886.15,661.41
2016,2,25,11,15,657.0,184.5,0.85,18.0,609.0,817.89,613.94
2016,2,25,11,30,464.0,258.0,0.8,18.0,567.0,729.4,549.22
2016,2,25,11,45,466.0,261.0,0.8,18.5,575.5,740.76,556.77
2016,2,25,12,0,468.0,264.0,0.8,19.0,584.0,750.03,561.66
2016,2,25,12,15,671.5,188.0,0.75,19.0,647.5,863.53,640.76
2016,2,25,12,30,875.0,112.0,0.7,19.0,711.0,962.58,702.16
2016,2,25,12,45,883.5,107.0,0.65,19.5,707.0,952.56,692.04
2016,2,25,13,0,892.0,102.0,0.6,20.0,703.0,947.02,686.63
2016,2,25,13,15,887.5,101.0,0.55,20.0,688.5,930.41,675.58
2016,2,25,13,30,883.0,100.0,0.5,20.0,674.0,910.33,662.61
2016,2,25,13,45,874.5,99.0,0.45,20.0,652.0,890.47,649.94
2016,2,25,14,0,866.0,98.0,0.4,20.0,630.0,860.19,630.62
2016,2,25,14,15,855.0,96.5,0.3,20.0,601.0,824.39,606.93
2016,2,25,14,30,844.0,95.0,0.2,20.0,572.0,786.06,581.72
2016,2,25,14,45,824.5,93.5,0.15,20.0,535.5,739.06,551.49
2016,2,25,15,0,805.0,92.0,0.1,20.0,499.0,690.65,520.08
2016,2,25,15,15,783.5,89.0,0.15,19.5,458.0,638.13,486.16
2016,2,25,15,30,762.0,86.0,0.2,19.0,417.0,585.05,450.02
2016,2,25,15,45,728.0,82.0,0.3,19.0,371.0,525.42,407.3
2016,2,25,16,0,694.0,78.0,0.4,19.0,325.0,465.16,362.36
2016,2,25,16,15,649.0,72.0,0.5,18.0,277.0,399.26,312.32
2016,2,25,16,30,604.0,66.0,0.6,17.0,229.0,336.81,262.36
2016,2,25,16,45,541.5,57.5,0.75,16.5,181.0,269.2,205.97
2016,2,25,17,0,479.0,49.0,0.9,16.0,133.0,207.95,153.05
2016,2,25,17,15,371.0,37.5,0.9,15.5,89.5,139.43,95.13
2016,2,25,17,30,263.0,26.0,0.9,15.0,46.0,82.79,43.25
2016,2,25,17,45,131.5,13.0,0.95,14.5,23.0,28.42,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,10.5,6.5,6.2,0.0
2016,2,26,7,0,0.0,13.0,0.8,11.0,13.0,12.39,0.0
2016,2,26,7,15,47.0,32.0,0.95,11.5,38.5,44.25,26.97
2016,2,26,7,30,94.0,51.0,1.1,12.0,64.0,79.09,57.54
2016,2,26,7,45,117.0,72.0,1.3,12.5,95.0,114.2,88.38
2016,2,26,8,0,140.0,93.0,1.5,13.0,126.0,151.9,121.28
2016,2,26,8,15,155.5,114.5,1.5,13.0,158.5,189.46,153.89
2016,2,26,8,30,171.0,136.0,1.5,13.0,191.0,228.59,187.13
2016,2,26,8,45,187.0,153.5,1.5,13.5,222.5,264.88,217.0
2016,2,26,9,0,203.0,171.0,1.5,14.0,254.0,302.52,247.25
2016,2,26,9,15,281.0,179.5,1.6,14.5,307.5,379.32,308.82
2016,2,26,9,30,359.0,188.0,1.7,15.0,361.0,454.62,367.78
2016,2,26,9,45,470.0,174.5,1.8,15.5,419.5,545.86,438.22
2016,2,26,10,0,581.0,161.0,1.9,16.0,478.0,634.34,504.91
2016,2,26,10,15,461.5,208.5,1.95,16.0,469.5,613.44,485.71
2016,2,26,10,30,342.0,256.0,2.0,16.0,461.0,571.48,451.57
2016,2,26,10,45,361.0,263.5,2.05,16.5,487.5,606.14,476.73
2016,2,26,11,0,380.0,271.0,2.1,17.0,514.0,640.41,500.72
2016,2,26,11,15,380.0,279.0,2.1,17.0,528.0,657.51,512.34
2016,2,26,11,30,380.0,287.0,2.1,17.0,542.0,673.07,522.94
2016,2,26,11,45,399.5,287.5,2.15,17.0,558.5,696.51,540.15
2016,2,26,12,0,419.0,288.0,2.2,17.0,575.0,718.62,556.31
2016,2,26,12,15,646.5,202.5,2.25,17.0,647.0,857.1,659.8
2016,2,26,12,30,874.0,117.0,2.3,17.0,719.0,969.32,735.8
2016,2,26,12,45,874.0,115.5,2.4,17.0,713.0,963.53,731.89
2016,2,26,13,0,874.0,114.0,2.5,17.0,707.0,954.05,726.84
2016,2,26,13,15,868.5,113.0,2.55,17.0,691.5,936.46,715.88
2016,2,26,13,30,863.0,112.0,2.6,17.0,676.0,915.45,702.69
2016,2,26,13,45,628.0,183.0,2.7,17.0,587.0,775.29,605.52
2016,2,26,14,0,393.0,254.0,2.8,17.0,498.0,620.64,489.32
2016,2,26,14,15,375.0,245.0,2.8,16.5,469.0,584.05,464.22
2016,2,26,14,30,357.0,236.0,2.8,16.0,440.0,547.2,437.71
2016,2,26,14,45,577.0,165.0,2.85,16.0,469.5,631.61,507.1
2016,2,26,15,0,797.0,94.0,2.9,16.0,499.0,688.41,553.02
2016,2,26,15,15,774.0,90.5,2.85,15.5,457.5,634.56,512.96
2016,2,26,15,30,751.0,87.0,2.8,15.0,416.0,580.31,471.71
2016,2,26,15,45,725.5,81.0,2.8,15.0,371.0,523.71,426.68
2016,2,26,16,0,700.0,75.0,2.8,15.0,326.0,465.7,379.18
2016,2,26,16,15,656.0,69.5,2.55,14.5,278.0,400.46,324.56
2016,2,26,16,30,612.0,64.0,2.3,14.0,230.0,338.55,271.07
2016,2,26,16,45,549.5,56.0,2.1,13.5,182.5,270.95,211.9
2016,2,26,17,0,487.0,48.0,1.9,13.0,135.0,209.71,157.14
2016,2,26,17,15,377.0,37.5,1.65,12.5,92.0,141.12,98.01
2016,2,26,17,30,267.0,27.0,1.4,12.0,49.0,85.19,47.11
2016,2,26,17,45,133.5,13.5,1.2,11.5,24.5,29.23,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,8.5,12.5,11.91,0.0
2016,2,27,7,0,0.0,25.0,0.9,9.0,25.0,24.37,0.0
2016,2,27,7,15,231.0,32.5,1.0,9.5,65.5,87.26,54.83
2016,2,27,7,30,462.0,40.0,1.1,10.0,106.0,170.93,122.42
2016,2,27,7,45,543.5,47.5,1.25,10.5,155.0,233.78,178.55
2016,2,27,8,0,625.0,55.0,1.4,11.0,204.0,305.54,241.98
2016,2,27,8,15,674.0,60.0,1.4,11.5,253.5,367.5,296.47
2016,2,27,8,30,723.0,65.0,1.4,12.0,303.0,434.93,353.42
2016,2,27,8,45,758.0,68.5,1.45,12.5,351.0,496.74,404.15
2016,2,27,9,0,793.0,72.0,1.5,13.0,399.0,560.22,454.33
2016,2,27,9,15,816.5,75.0,1.5,13.0,443.0,617.05,498.32
2016,2,27,9,30,840.0,78.0,1.5,13.0,487.0,673.67,540.81
2016,2,27,9,45,856.5,80.5,1.55,13.5,525.5,724.05,575.15
2016,2,27,10,0,873.0,83.0,1.6,14.0,564.0,767.61,604.03
2016,2,27,10,15,885.0,85.0,1.6,14.5,596.5,810.11,631.28
2016,2,27,10,30,897.0,87.0,1.6,15.0,629.0,850.25,656.47
2016,2,27,10,45,904.5,89.0,1.6,15.5,654.5,883.93,676.9
2016,2,27,11,0,912.0,91.0,1.6,16.0,680.0,914.55,695.12
2016,2,27,11,15,917.0,91.5,1.6,16.0,697.5,937.94,709.72
2016,2,27,11,30,922.0,92.0,1.6,16.0,715.0,957.84,722.11
2016,2,27,11,45,656.0,194.0,1.6,16.0,640.5,850.07,648.56
2016,2,27,12,0,390.0,296.0,1.6,16.0,566.0,701.21,539.21
2016,2,27,12,15,420.5,286.5,1.65,16.0,578.0,733.48,564.41
2016,2,27,12,30,451.0,277.0,1.7,16.0,590.0,751.66,578.19
2016,2,27,12,45,535.0,243.0,1.75,16.0,611.0,790.63,608.39
2016,2,27,13,0,619.0,209.0,1.8,16.0,632.0,830.13,638.43
2016,2,27,13,15,755.5,155.5,1.8,16.0,661.5,887.96,678.81
2016,2,27,13,30,892.0,102.0,1.8,16.0,691.0,924.1,703.4
2016,2,27,13,45,888.5,99.5,1.85,16.0,669.5,899.51,687.63
2016,2,27,14,0,885.0,97.0,1.9,16.0,648.0,878.29,674.83
2016,2,27,14,15,874.5,95.0,1.9,16.0,618.0,841.62,650.71
2016,2,27,14,30,864.0,93.0,1.9,16.0,588.0,802.34,624.71
2016,2,27,14,45,853.0,89.0,1.9,16.0,553.0,758.0,594.84
2016,2,27,15,0,842.0,85.0,1.9,16.0,518.0,711.58,563.09
2016,2,27,15,15,821.0,82.0,1.7,15.5,476.0,657.73,524.34
2016,2,27,15,30,800.0,79.0,1.5,15.0,434.0,603.19,482.91
2016,2,27,15,45,775.5,74.0,1.35,15.0,388.0,544.04,436.37
2016,2,27,16,0,751.0,69.0,1.2,15.0,342.0,485.24,388.79
2016,2,27,16,15,709.5,64.5,1.1,14.0,293.0,419.6,335.94
2016,2,27,16,30,668.0,60.0,1.0,13.0,244.0,358.2,284.38
2016,2,27,16,45,610.0,52.5,0.95,12.5,195.0,289.54,225.08
2016,2,27,17,0,552.0,45.0,0.9,12.0,146.0,226.65,169.14
2016,2,27,17,15,443.0,36.0,0.9,11.5,100.5,155.91,108.15
2016,2,27,17,30,334.0,27.0,0.9,11.0,55.0,98.16,55.8
2016,2,27,17,45,167.0,13.5,0.95,11.0,27.5,33.44,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.25,8.5,7.0,6.67,0.0
2016,2,28,7,0,0.0,14.0,1.3,9.0,14.0,12.99,0.0
2016,2,28,7,15,13.0,33.5,1.5,9.5,35.5,36.2,23.13
2016,2,28,7,30,26.0,53.0,1.7,10.0,57.0,60.26,44.68
2016,2,28,7,45,39.0,74.0,1.95,10.5,82.5,87.48,68.52
2016,2,28,8,0,52.0,95.0,2.2,11.0,108.0,116.21,93.53
2016,2,28,8,15,59.5,116.5,2.2,11.0,134.5,144.61,118.17
2016,2,28,8,30,67.0,138.0,2.2,11.0,161.0,173.85,143.12
2016,2,28,8,45,75.0,157.0,2.25,11.5,185.5,201.35,165.93
2016,2,28,9,0,83.0,176.0,2.3,12.0,210.0,229.65,188.97
2016,2,28,9,15,42.5,167.5,2.3,12.5,185.0,196.95,160.75
2016,2,28,9,30,2.0,159.0,2.3,13.0,160.0,154.41,124.16
2016,2,28,9,45,112.5,205.0,2.3,13.5,267.5,300.92,245.66
2016,2,28,10,0,223.0,251.0,2.3,14.0,375.0,441.32,356.94
2016,2,28,10,15,211.0,268.0,2.3,14.0,390.5,458.58,368.55
2016,2,28,10,30,199.0,285.0,2.3,14.0,406.0,474.4,379.63
2016,2,28,10,45,273.5,284.5,2.35,14.5,458.0,555.82,442.01
2016,2,28,11,0,348.0,284.0,2.4,15.0,510.0,628.03,495.94
2016,2,28,11,15,377.5,284.5,2.45,15.0,536.0,662.61,521.37
2016,2,28,11,30,407.0,285.0,2.5,15.0,562.0,696.67,546.56
2016,2,28,11,45,474.5,263.0,2.6,15.5,590.0,753.48,588.27
2016,2,28,12,0,542.0,241.0,2.7,16.0,618.0,796.76,619.96
2016,2,28,12,15,478.0,267.0,2.7,16.0,600.5,767.23,596.5
2016,2,28,12,30,414.0,293.0,2.7,16.0,583.0,722.23,562.74
2016,2,28,12,45,417.5,289.0,2.75,16.0,579.0,718.92,561.24
2016,2,28,13,0,421.0,285.0,2.8,16.0,575.0,713.75,558.11
2016,2,28,13,15,431.5,275.0,2.75,16.0,567.0,718.96,562.09
2016,2,28,13,30,442.0,265.0,2.7,16.0,559.0,709.34,555.61
2016,2,28,13,45,476.0,242.5,2.65,16.0,549.5,704.46,553.52
2016,2,28,14,0,510.0,220.0,2.6,16.0,540.0,695.92,548.7
2016,2,28,14,15,437.5,229.5,2.55,15.5,494.5,630.65,500.33
2016,2,28,14,30,365.0,239.0,2.5,15.0,449.0,557.4,445.66
2016,2,28,14,45,304.5,233.0,2.45,15.0,401.0,491.38,394.99
2016,2,28,15,0,244.0,227.0,2.4,15.0,353.0,428.92,346.17
2016,2,28,15,15,224.5,209.5,2.15,14.5,318.5,376.11,305.47
2016,2,28,15,30,205.0,192.0,1.9,14.0,284.0,334.5,272.76
2016,2,28,15,45,191.0,175.0,1.7,14.0,253.5,298.06,243.3
2016,2,28,16,0,177.0,158.0,1.5,14.0,223.0,262.67,214.21
2016,2,28,16,15,166.0,136.5,1.35,13.5,191.0,224.82,183.07
2016,2,28,16,30,155.0,115.0,1.2,13.0,159.0,187.97,152.0
2016,2,28,16,45,136.5,93.5,1.1,13.0,126.5,149.47,118.74
2016,2,28,17,0,118.0,72.0,1.0,13.0,94.0,113.0,86.77
2016,2,28,17,15,84.0,51.5,1.0,12.5,65.0,75.97,54.9
2016,2,28,17,30,50.0,31.0,1.0,12.0,36.0,42.87,25.5
2016,2,28,17,45,25.0,15.5,1.0,11.5,18.0,17.87,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,104.5,10.0,1.0,7.5,15.5,18.19,0.0
2016,2,29,7,0,209.0,20.0,1.0,8.0,31.0,54.44,11.91
2016,2,29,7,15,338.5,31.5,1.15,8.5,73.0,110.23,71.85
2016,2,29,7,30,468.0,43.0,1.3,9.0,115.0,178.64,130.43
2016,2,29,7,45,555.0,49.5,1.45,10.0,165.0,243.27,187.8
2016,2,29,8,0,642.0,56.0,1.6,11.0,215.0,317.39,252.66
2016,2,29,8,15,689.5,61.0,1.6,11.5,265.5,380.27,307.74
2016,2,29,8,30,737.0,66.0,1.6,12.0,316.0,448.21,364.92
2016,2,29,8,45,773.0,69.0,1.65,12.5,364.5,511.04,416.27
2016,2,29,9,0,809.0,72.0,1.7,13.0,413.0,575.58,467.12
2016,2,29,9,15,831.0,75.0,1.75,13.5,457.0,632.39,510.36
2016,2,29,9,30,853.0,78.0,1.8,14.0,501.0,688.8,551.51
2016,2,29,9,45,863.5,82.5,1.85,14.5,539.0,737.77,584.71
2016,2,29,10,0,874.0,87.0,1.9,15.0,577.0,784.76,615.97
2016,2,29,10,15,885.5,89.0,1.85,15.5,609.5,821.56,638.64
2016,2,29,10,30,897.0,91.0,1.8,16.0,642.0,861.34,663.09
2016,2,29,10,45,902.0,93.5,1.8,16.5,666.5,893.43,682.39
2016,2,29,11,0,907.0,96.0,1.8,17.0,691.0,922.32,699.44
2016,2,29,11,15,912.5,96.5,1.75,17.0,708.5,946.02,713.65
2016,2,29,11,30,918.0,97.0,1.7,17.0,726.0,966.25,725.58
2016,2,29,11,45,926.5,94.5,1.7,17.0,736.5,982.24,735.46
2016,2,29,12,0,935.0,92.0,1.7,17.0,747.0,994.55,743.07
2016,2,29,12,15,935.5,92.0,1.75,17.0,749.0,998.37,746.0
2016,2,29,12,30,936.0,92.0,1.8,17.0,751.0,998.29,746.62
2016,2,29,12,45,939.0,90.0,1.85,17.5,745.5,994.34,743.47
2016,2,29,13,0,942.0,88.0,1.9,18.0,740.0,986.43,737.91
2016,2,29,13,15,938.0,87.0,1.9,18.0,725.0,969.31,727.15
2016,2,29,13,30,934.0,86.0,1.9,18.0,710.0,948.49,714.13
2016,2,29,13,45,925.5,86.0,1.9,18.5,687.5,921.3,695.59
2016,2,29,14,0,917.0,86.0,1.9,19.0,665.0,890.88,674.98
2016,2,29,14,15,906.5,84.5,1.8,19.0,634.5,854.04,650.2
2016,2,29,14,30,896.0,83.0,1.7,19.0,604.0,814.51,623.54
2016,2,29,14,45,874.5,83.0,1.6,19.0,566.0,765.9,590.39
2016,2,29,15,0,853.0,83.0,1.5,19.0,528.0,720.7,559.42
2016,2,29,15,15,832.5,80.5,1.35,18.5,486.0,667.03,522.24
2016,2,29,15,30,812.0,78.0,1.2,18.0,444.0,612.6,482.02
2016,2,29,15,45,777.0,75.5,1.05,18.0,396.5,549.26,433.18
2016,2,29,16,0,742.0,73.0,0.9,18.0,349.0,487.26,384.09
2016,2,29,16,15,700.5,68.0,0.9,17.5,299.5,422.49,332.98
2016,2,29,16,30,659.0,63.0,0.9,17.0,250.0,359.38,281.13
2016,2,29,16,45,588.0,57.0,0.9,16.5,200.0,287.74,221.05
2016,2,29,17,0,517.0,51.0,0.9,16.0,150.0,223.35,165.5
2016,2,29,17,15,413.0,41.0,0.9,15.5,104.5,154.35,107.07
2016,2,29,17,30,309.0,31.0,0.9,15.0,59.0,97.75,58.56
2016,2,29,17,45,154.5,15.5,0.95,15.0,29.5,37.86,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,129.0,10.5,1.15,10.5,18.0,20.93,0.0
2016,3,1,7,0,258.0,21.0,1.1,11.0,36.0,63.44,20.4
2016,3,1,7,15,386.0,31.5,1.35,11.5,79.5,120.71,78.3
2016,3,1,7,30,514.0,42.0,1.6,12.0,123.0,190.91,138.15
2016,3,1,7,45,591.0,49.0,1.85,12.5,174.0,255.75,196.16
2016,3,1,8,0,668.0,56.0,2.1,13.0,225.0,327.79,259.83
2016,3,1,8,15,714.0,61.0,2.15,13.5,276.0,392.8,316.64
2016,3,1,8,30,760.0,66.0,2.2,14.0,327.0,461.45,374.43
2016,3,1,8,45,761.0,69.0,2.3,14.5,362.0,506.33,411.94
2016,3,1,9,0,762.0,72.0,2.4,15.0,397.0,549.35,446.64
2016,3,1,9,15,815.5,74.5,2.45,15.0,455.0,623.81,504.9
2016,3,1,9,30,869.0,77.0,2.5,15.0,513.0,700.81,562.57
2016,3,1,9,45,766.0,109.5,2.65,15.5,515.0,701.41,560.75
2016,3,1,10,0,663.0,142.0,2.8,16.0,517.0,688.76,549.38
2016,3,1,10,15,796.5,111.5,2.8,16.0,587.0,783.29,617.98
2016,3,1,10,30,930.0,81.0,2.8,16.0,657.0,879.62,684.81
2016,3,1,10,45,938.0,82.0,2.85,16.5,682.5,913.47,705.64
2016,3,1,11,0,946.0,83.0,2.9,17.0,708.0,944.13,724.69
2016,3,1,11,15,951.0,84.0,2.9,17.0,726.0,968.7,740.5
2016,3,1,11,30,956.0,85.0,2.9,17.0,744.0,989.63,753.91
2016,3,1,11,45,959.5,85.0,2.9,17.0,754.0,1004.22,763.14
2016,3,1,12,0,963.0,85.0,2.9,17.0,764.0,1014.91,769.92
2016,3,1,12,15,963.5,85.0,2.85,17.0,765.5,1018.78,771.82
2016,3,1,12,30,964.0,85.0,2.8,17.0,767.0,1018.63,771.23
2016,3,1,12,45,962.5,84.5,2.8,17.5,760.5,1011.98,765.49
2016,3,1,13,0,961.0,84.0,2.8,18.0,754.0,1001.35,757.31
2016,3,1,13,15,957.0,83.5,2.8,17.5,739.0,984.49,747.96
2016,3,1,13,30,953.0,83.0,2.8,17.0,724.0,963.86,736.15
2016,3,1,13,45,947.0,81.5,2.8,17.0,701.5,936.64,718.49
2016,3,1,14,0,941.0,80.0,2.8,17.0,679.0,906.01,698.51
2016,3,1,14,15,931.0,79.0,2.8,16.5,648.5,869.4,675.56
2016,3,1,14,30,921.0,78.0,2.8,16.0,618.0,829.98,650.39
2016,3,1,14,45,907.5,76.0,2.8,16.0,581.0,784.15,619.1
2016,3,1,15,0,894.0,74.0,2.8,16.0,544.0,736.27,585.95
2016,3,1,15,15,874.5,71.5,2.65,15.5,501.0,681.97,547.82
2016,3,1,15,30,855.0,69.0,2.5,15.0,458.0,626.73,506.39
2016,3,1,15,45,829.0,65.5,2.45,15.0,410.5,569.18,460.94
2016,3,1,16,0,803.0,62.0,2.4,15.0,363.0,508.3,411.57
2016,3,1,16,15,763.5,58.0,2.1,14.5,312.5,441.13,355.66
2016,3,1,16,30,724.0,54.0,1.8,14.0,262.0,376.57,300.11
2016,3,1,16,45,663.0,49.0,1.5,13.5,211.0,306.01,238.43
2016,3,1,17,0,602.0,44.0,1.2,13.0,160.0,241.39,180.5
2016,3,1,17,15,501.0,35.5,1.15,12.5,112.5,169.61,118.17
2016,3,1,17,30,400.0,27.0,1.1,12.0,65.0,110.77,66.65
2016,3,1,17,45,200.0,13.5,1.05,11.5,32.5,41.73,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,136.0,10.5,0.8,10.5,19.0,21.79,0.0
2016,3,2,7,0,272.0,21.0,0.9,11.0,38.0,66.56,26.23
2016,3,2,7,15,394.0,31.0,1.05,11.5,81.5,122.64,80.11
2016,3,2,7,30,516.0,41.0,1.2,12.0,125.0,191.52,138.84
2016,3,2,7,45,393.5,68.0,1.4,12.5,145.0,209.98,162.8
2016,3,2,8,0,271.0,95.0,1.6,13.0,165.0,209.93,168.34
2016,3,2,8,15,293.0,112.0,1.6,13.5,202.0,253.78,206.25
2016,3,2,8,30,315.0,129.0,1.6,14.0,239.0,299.67,244.59
2016,3,2,8,45,332.0,146.5,1.6,15.0,277.0,345.14,280.94
2016,3,2,9,0,349.0,164.0,1.6,16.0,315.0,391.69,316.91
2016,3,2,9,15,596.0,122.0,1.6,16.0,411.0,537.88,432.58
2016,3,2,9,30,843.0,80.0,1.6,16.0,507.0,688.33,546.13
2016,3,2,9,45,857.5,83.0,1.6,16.5,545.0,738.14,578.11
2016,3,2,10,0,872.0,86.0,1.6,17.0,583.0,780.9,605.45
2016,3,2,10,15,884.0,87.5,1.65,17.0,615.5,822.88,633.57
2016,3,2,10,30,896.0,89.0,1.7,17.0,648.0,862.48,659.82
2016,3,2,10,45,741.5,149.5,1.8,17.5,624.5,832.45,637.53
2016,3,2,11,0,587.0,210.0,1.9,18.0,601.0,774.19,595.06
2016,3,2,11,15,753.5,152.5,1.95,18.0,667.5,880.7,670.37
2016,3,2,11,30,920.0,95.0,2.0,18.0,734.0,969.9,729.36
2016,3,2,11,45,715.0,177.5,2.15,18.5,678.0,894.43,677.41
2016,3,2,12,0,510.0,260.0,2.3,19.0,622.0,791.27,603.44
2016,3,2,12,15,717.5,179.0,2.4,18.5,689.5,906.91,689.64
2016,3,2,12,30,925.0,98.0,2.5,18.0,757.0,998.53,752.8
2016,3,2,12,45,684.5,190.5,2.6,18.0,676.0,884.03,675.13
2016,3,2,13,0,444.0,283.0,2.7,18.0,595.0,748.04,576.29
2016,3,2,13,15,421.0,292.0,2.75,18.0,582.5,717.69,555.79
2016,3,2,13,30,398.0,301.0,2.8,18.0,570.0,699.3,542.59
2016,3,2,13,45,441.5,268.5,2.85,18.0,558.0,704.31,548.43
2016,3,2,14,0,485.0,236.0,2.9,18.0,546.0,694.36,543.51
2016,3,2,14,15,496.0,220.5,2.9,17.5,525.0,671.35,528.81
2016,3,2,14,30,507.0,205.0,2.9,17.0,504.0,645.77,512.06
2016,3,2,14,45,389.5,217.0,2.9,16.5,439.0,538.63,431.07
2016,3,2,15,0,272.0,229.0,2.9,16.0,374.0,451.15,363.11
2016,3,2,15,15,267.0,210.5,2.85,15.5,343.0,415.06,336.35
2016,3,2,15,30,262.0,192.0,2.8,15.0,312.0,378.72,308.56
2016,3,2,15,45,190.0,175.5,2.8,15.0,258.0,297.42,242.82
2016,3,2,16,0,118.0,159.0,2.8,15.0,204.0,231.47,188.6
2016,3,2,16,15,102.5,140.0,2.65,14.5,175.0,197.36,160.62
2016,3,2,16,30,87.0,121.0,2.5,14.0,146.0,159.79,129.2
2016,3,2,16,45,77.5,98.5,2.4,13.5,118.0,132.46,105.79
2016,3,2,17,0,68.0,76.0,2.3,13.0,90.0,101.14,78.59
2016,3,2,17,15,45.5,55.0,2.1,12.5,63.0,66.45,48.74
2016,3,2,17,30,23.0,34.0,1.9,12.0,36.0,38.03,24.15
2016,3,2,17,45,11.5,17.0,1.75,12.0,18.0,17.66,0.0
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,10.5,8.5,8.1,0.0
2016,3,3,7,0,0.0,17.0,0.9,11.0,17.0,15.77,4.97
2016,3,3,7,15,0.0,36.0,0.95,11.5,36.0,33.98,22.7
2016,3,3,7,30,0.0,55.0,1.0,12.0,55.0,52.44,39.01
2016,3,3,7,45,5.5,75.0,1.05,12.5,76.5,73.76,57.4
2016,3,3,8,0,11.0,95.0,1.1,13.0,98.0,95.76,76.14
2016,3,3,8,15,17.5,114.0,1.0,13.0,120.0,117.84,94.79
2016,3,3,8,30,24.0,133.0,0.9,13.0,142.0,140.69,113.79
2016,3,3,8,45,184.5,150.5,0.8,13.5,230.0,260.91,213.24
2016,3,3,9,0,345.0,168.0,0.7,14.0,318.0,394.28,318.62
2016,3,3,9,15,216.5,196.5,0.6,14.0,294.0,349.87,280.88
2016,3,3,9,30,88.0,225.0,0.5,14.0,270.0,292.09,232.93
2016,3,3,9,45,62.5,229.5,0.45,14.5,263.0,280.97,223.07
2016,3,3,10,0,37.0,234.0,0.4,15.0,256.0,267.8,211.18
2016,3,3,10,15,89.0,265.5,0.5,15.0,321.0,345.75,272.59
2016,3,3,10,30,141.0,297.0,0.6,15.0,386.0,439.11,343.25
2016,3,3,10,45,166.5,309.5,0.7,15.0,418.5,479.35,372.89
2016,3,3,11,0,192.0,322.0,0.8,15.0,451.0,520.32,403.36
2016,3,3,11,15,222.5,327.5,1.05,15.0,480.5,558.33,432.87
2016,3,3,11,30,253.0,333.0,1.3,15.0,510.0,610.31,472.09
2016,3,3,11,45,257.5,334.0,1.55,15.5,516.5,618.99,478.6
