Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,0,262.0,335.0,1.8,16.0,523.0,626.58,484.63
2016,3,3,12,15,247.5,341.0,1.9,16.0,518.5,606.25,470.1
2016,3,3,12,30,233.0,347.0,2.0,16.0,514.0,599.06,465.02
2016,3,3,12,45,155.0,337.5,2.1,16.0,448.5,513.13,400.23
2016,3,3,13,0,77.0,328.0,2.2,16.0,383.0,413.78,324.21
2016,3,3,13,15,78.0,321.0,2.05,16.0,375.5,405.98,318.77
2016,3,3,13,30,79.0,314.0,1.9,16.0,368.0,397.91,312.67
2016,3,3,13,45,73.0,301.5,1.8,16.0,350.5,377.17,296.87
2016,3,3,14,0,67.0,289.0,1.7,16.0,333.0,356.54,281.18
2016,3,3,14,15,33.5,204.5,1.6,15.5,226.5,234.1,185.83
2016,3,3,14,30,0.0,120.0,1.5,15.0,120.0,112.87,88.02
2016,3,3,14,45,11.5,162.0,1.45,15.0,168.5,163.49,130.15
2016,3,3,15,0,23.0,204.0,1.4,15.0,217.0,214.88,172.0
2016,3,3,15,15,32.5,195.5,1.3,15.0,211.5,220.41,176.79
2016,3,3,15,30,42.0,187.0,1.2,15.0,206.0,216.54,174.15
2016,3,3,15,45,39.5,168.5,1.1,15.0,185.0,193.73,155.94
2016,3,3,16,0,37.0,150.0,1.0,15.0,164.0,171.23,137.81
2016,3,3,16,15,30.5,130.5,0.9,14.5,141.0,146.01,117.39
2016,3,3,16,30,24.0,111.0,0.8,14.0,118.0,121.57,97.26
2016,3,3,16,45,15.5,91.0,0.7,14.0,95.0,93.45,73.57
2016,3,3,17,0,7.0,71.0,0.6,14.0,72.0,70.38,53.9
2016,3,3,17,15,3.5,50.5,0.6,13.5,51.0,49.07,35.54
2016,3,3,17,30,0.0,30.0,0.6,13.0,30.0,28.16,17.23
2016,3,3,17,45,0.0,15.0,0.65,13.0,15.0,13.92,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,6,45,18.0,12.5,1.2,11.5,14.0,13.55,0.0
2016,3,4,7,0,36.0,25.0,1.3,12.0,28.0,31.51,15.53
2016,3,4,7,15,73.5,45.0,1.35,12.0,56.0,63.04,44.09
2016,3,4,7,30,111.0,65.0,1.4,12.0,84.0,98.69,74.78
2016,3,4,7,45,127.5,86.5,1.5,12.5,115.0,133.45,105.37
2016,3,4,8,0,144.0,108.0,1.6,13.0,146.0,170.11,137.16
2016,3,4,8,15,158.0,128.0,1.75,13.5,178.0,205.78,167.56
2016,3,4,8,30,172.0,148.0,1.9,14.0,210.0,242.85,198.46
2016,3,4,8,45,105.5,162.0,2.05,14.5,201.5,229.63,187.06
2016,3,4,9,0,39.0,176.0,2.2,15.0,193.0,201.82,163.02
2016,3,4,9,15,56.5,200.0,2.35,15.0,228.0,240.56,194.57
2016,3,4,9,30,74.0,224.0,2.5,15.0,263.0,280.96,226.95
2016,3,4,9,45,45.0,217.5,2.65,15.5,241.5,254.52,204.27
2016,3,4,10,0,16.0,211.0,2.8,16.0,220.0,216.93,172.72
2016,3,4,10,15,26.5,236.0,2.8,16.0,252.0,251.48,200.36
2016,3,4,10,30,37.0,261.0,2.8,16.0,284.0,298.8,237.56
2016,3,4,10,45,18.5,205.0,2.85,16.0,216.5,213.43,169.12
2016,3,4,11,0,0.0,149.0,2.9,16.0,149.0,141.09,110.29
2016,3,4,11,15,3.0,174.5,2.8,16.0,176.5,169.07,132.95
2016,3,4,11,30,6.0,200.0,2.7,16.0,204.0,197.41,155.55
2016,3,4,11,45,3.0,151.5,2.65,16.0,153.5,146.31,114.34
2016,3,4,12,0,0.0,103.0,2.6,16.0,103.0,96.34,73.75
2016,3,4,12,15,0.0,97.5,2.65,16.0,97.5,91.07,69.5
2016,3,4,12,30,0.0,92.0,2.7,16.0,92.0,85.85,65.24
2016,3,4,12,45,0.0,112.5,2.75,16.0,112.5,105.48,81.29
2016,3,4,13,0,0.0,133.0,2.8,16.0,133.0,125.36,97.46
2016,3,4,13,15,0.0,130.5,2.8,15.5,130.5,122.93,95.71
2016,3,4,13,30,0.0,128.0,2.8,15.0,128.0,120.5,94.02
2016,3,4,13,45,0.0,105.0,2.85,15.0,105.0,98.23,75.9
2016,3,4,14,0,0.0,82.0,2.9,15.0,82.0,76.43,58.07
2016,3,4,14,15,0.0,93.0,2.7,15.0,93.0,86.71,66.69
2016,3,4,14,30,0.0,104.0,2.5,15.0,104.0,97.31,75.56
2016,3,4,14,45,9.5,151.5,2.35,15.0,157.0,151.36,120.45
2016,3,4,15,0,19.0,199.0,2.2,15.0,210.0,206.61,165.68
2016,3,4,15,15,9.5,173.0,1.95,14.5,178.5,173.12,138.66
2016,3,4,15,30,0.0,147.0,1.7,14.0,147.0,140.67,112.4
2016,3,4,15,45,0.0,95.5,1.45,14.0,95.5,89.61,70.3
2016,3,4,16,0,0.0,44.0,1.2,14.0,44.0,40.87,29.35
2016,3,4,16,15,0.0,37.5,1.1,13.5,37.5,34.82,24.34
2016,3,4,16,30,0.0,31.0,1.0,13.0,31.0,28.76,19.22
2016,3,4,16,45,0.0,25.0,0.95,13.0,25.0,23.18,14.39
2016,3,4,17,0,0.0,19.0,0.9,13.0,19.0,17.61,9.49
2016,3,4,17,15,0.0,13.5,0.95,13.0,13.5,12.5,4.96
2016,3,4,17,30,0.0,8.0,1.0,13.0,8.0,7.4,0.4
2016,3,4,17,45,0.0,4.0,1.1,13.0,4.0,3.7,0.0
2016,3,4,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,2.8,12.5,2.0,1.91,0.0
2016,3,5,7,0,0.0,4.0,3.1,13.0,4.0,3.7,0.0
2016,3,5,7,15,0.0,8.0,3.2,13.0,8.0,7.4,0.53
2016,3,5,7,30,0.0,12.0,3.3,13.0,12.0,11.11,3.83
2016,3,5,7,45,0.0,16.5,3.45,13.5,16.5,15.29,7.49
2016,3,5,8,0,0.0,21.0,3.6,14.0,21.0,19.47,11.1
2016,3,5,8,15,0.0,25.5,3.6,14.0,25.5,23.65,14.7
2016,3,5,8,30,0.0,30.0,3.6,14.0,30.0,27.84,18.25
2016,3,5,8,45,0.0,83.5,3.65,14.5,83.5,77.99,60.69
2016,3,5,9,0,0.0,137.0,3.7,15.0,137.0,130.75,104.38
2016,3,5,9,15,0.0,116.5,3.75,15.0,116.5,109.9,86.72
2016,3,5,9,30,0.0,96.0,3.8,15.0,96.0,89.71,69.73
2016,3,5,9,45,0.0,86.0,3.9,15.0,86.0,80.12,61.59
2016,3,5,10,0,0.0,76.0,4.0,15.0,76.0,70.79,53.69
2016,3,5,10,15,0.0,92.5,4.25,15.5,92.5,86.23,66.26
2016,3,5,10,30,0.0,109.0,4.5,16.0,109.0,102.09,79.04
2016,3,5,10,45,11.5,184.0,4.75,16.5,192.0,186.01,147.41
2016,3,5,11,0,23.0,259.0,5.0,17.0,275.0,273.09,216.72
2016,3,5,11,15,17.5,246.0,5.1,17.0,258.0,254.79,201.69
2016,3,5,11,30,12.0,233.0,5.2,17.0,241.0,236.43,186.8
2016,3,5,11,45,8.5,213.0,5.3,17.5,219.0,212.83,167.5
2016,3,5,12,0,5.0,193.0,5.4,18.0,197.0,189.38,148.34
2016,3,5,12,15,4.0,182.5,5.35,17.5,185.5,177.94,139.41
2016,3,5,12,30,3.0,172.0,5.3,17.0,174.0,166.54,130.49
2016,3,5,12,45,1.5,141.0,5.3,17.0,142.0,134.58,104.67
2016,3,5,13,0,0.0,110.0,5.3,17.0,110.0,103.07,79.09
2016,3,5,13,15,0.0,107.5,5.35,16.5,107.5,100.65,77.35
2016,3,5,13,30,0.0,105.0,5.4,16.0,105.0,98.24,75.61
2016,3,5,13,45,63.0,208.0,5.5,16.0,249.5,265.39,213.75
2016,3,5,14,0,126.0,311.0,5.6,16.0,394.0,443.83,356.19
2016,3,5,14,15,63.0,177.5,5.85,15.5,219.0,229.78,185.63
2016,3,5,14,30,0.0,44.0,6.1,15.0,44.0,40.94,28.68
2016,3,5,14,45,0.0,43.5,6.35,15.0,43.5,40.46,28.39
2016,3,5,15,0,0.0,43.0,6.6,15.0,43.0,39.98,28.07
2016,3,5,15,15,0.0,30.5,6.75,14.5,30.5,28.34,18.37
2016,3,5,15,30,0.0,18.0,6.9,14.0,18.0,16.71,8.58
2016,3,5,15,45,0.0,13.0,7.05,14.0,13.0,12.06,4.65
2016,3,5,16,0,0.0,8.0,7.2,14.0,8.0,7.42,0.7
2016,3,5,16,15,0.0,7.0,7.25,14.0,7.0,6.49,0.0
2016,3,5,16,30,0.0,6.0,7.3,14.0,6.0,5.56,0.0
2016,3,5,16,45,0.0,4.5,7.35,14.0,4.5,4.16,0.0
2016,3,5,17,0,0.0,3.0,7.4,14.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,7.3,13.5,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,7.2,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,7.1,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,78.0,17.5,1.5,9.5,24.0,24.11,0.0
2016,3,6,7,0,156.0,35.0,1.6,10.0,48.0,66.3,39.36
2016,3,6,7,15,272.0,49.5,1.8,10.0,91.5,117.35,82.65
2016,3,6,7,30,388.0,64.0,2.0,10.0,135.0,182.8,138.3
2016,3,6,7,45,469.0,73.5,2.25,10.5,185.5,246.67,194.62
2016,3,6,8,0,550.0,83.0,2.5,11.0,236.0,318.46,257.3
2016,3,6,8,15,376.5,117.0,2.6,11.0,231.0,305.61,251.32
2016,3,6,8,30,203.0,151.0,2.7,11.0,226.0,262.16,217.02
2016,3,6,8,45,205.5,172.5,2.85,11.5,257.0,297.37,246.26
2016,3,6,9,0,208.0,194.0,3.0,12.0,288.0,332.5,274.48
2016,3,6,9,15,104.0,161.0,3.05,12.0,208.0,237.33,195.37
2016,3,6,9,30,0.0,128.0,3.1,12.0,128.0,120.97,96.51
2016,3,6,9,45,38.0,196.0,3.2,12.5,218.0,225.56,183.52
2016,3,6,10,0,76.0,264.0,3.3,13.0,308.0,330.79,268.07
2016,3,6,10,15,457.5,194.0,3.3,13.0,486.5,603.49,490.23
2016,3,6,10,30,839.0,124.0,3.3,13.0,665.0,868.2,687.97
2016,3,6,10,45,485.0,227.0,3.35,13.0,542.5,693.01,553.17
2016,3,6,11,0,131.0,330.0,3.4,13.0,420.0,474.15,377.86
2016,3,6,11,15,273.5,315.5,3.4,13.0,509.5,605.48,482.93
2016,3,6,11,30,416.0,301.0,3.4,13.0,599.0,727.62,576.57
2016,3,6,11,45,223.5,298.0,3.45,13.0,458.5,546.61,435.73
2016,3,6,12,0,31.0,295.0,3.5,13.0,318.0,332.88,264.89
2016,3,6,12,15,238.5,295.5,3.55,13.0,470.5,560.88,449.25
2016,3,6,12,30,446.0,296.0,3.6,13.0,623.0,773.41,611.35
2016,3,6,12,45,272.5,320.0,3.7,13.5,519.5,619.17,490.81
2016,3,6,13,0,99.0,344.0,3.8,14.0,416.0,451.63,358.46
2016,3,6,13,15,97.5,338.0,3.85,13.5,407.5,442.32,352.9
2016,3,6,13,30,96.0,332.0,3.9,13.0,399.0,432.73,346.47
2016,3,6,13,45,165.5,320.5,3.95,13.0,431.5,492.75,395.74
2016,3,6,14,0,235.0,309.0,4.0,13.0,464.0,535.75,431.26
2016,3,6,14,15,233.0,294.5,4.05,13.0,442.0,510.88,412.56
2016,3,6,14,30,231.0,280.0,4.1,13.0,420.0,485.35,393.53
2016,3,6,14,45,178.0,264.0,4.15,13.0,368.5,418.4,340.48
2016,3,6,15,0,125.0,248.0,4.2,13.0,317.0,354.99,289.57
2016,3,6,15,15,62.5,178.5,4.1,12.5,213.0,221.83,181.49
2016,3,6,15,30,0.0,109.0,4.0,12.0,109.0,102.56,81.55
2016,3,6,15,45,0.0,106.5,3.95,12.0,106.5,100.35,80.05
2016,3,6,16,0,0.0,104.0,3.9,12.0,104.0,98.23,78.49
2016,3,6,16,15,0.0,90.0,3.75,11.5,90.0,84.76,67.34
2016,3,6,16,30,0.0,76.0,3.6,11.0,76.0,71.34,56.06
2016,3,6,16,45,0.0,61.0,3.45,11.0,61.0,56.99,43.68
2016,3,6,17,0,0.0,46.0,3.3,11.0,46.0,42.75,31.24
2016,3,6,17,15,0.0,32.5,3.3,10.5,32.5,30.18,20.16
2016,3,6,17,30,0.0,19.0,3.3,10.0,19.0,17.62,9.01
2016,3,6,17,45,0.0,9.5,3.3,10.0,9.5,8.8,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,19.5,15.0,1.7,7.5,16.5,16.58,0.0
2016,3,7,7,0,39.0,30.0,1.8,8.0,33.0,37.43,22.62
2016,3,7,7,15,63.5,50.5,1.95,8.0,60.5,66.57,48.71
2016,3,7,7,30,88.0,71.0,2.1,8.0,88.0,98.7,77.08
2016,3,7,7,45,102.0,93.0,2.3,8.0,118.0,131.84,106.73
2016,3,7,8,0,116.0,115.0,2.5,8.0,148.0,166.63,137.51
2016,3,7,8,15,126.0,136.0,2.6,8.0,178.0,200.05,166.67
2016,3,7,8,30,136.0,157.0,2.7,8.0,208.0,234.5,196.17
2016,3,7,8,45,148.0,178.5,2.85,8.5,240.5,271.57,226.96
2016,3,7,9,0,160.0,200.0,3.0,9.0,273.0,309.67,258.02
2016,3,7,9,15,134.0,219.5,3.0,9.0,284.5,321.23,266.55
2016,3,7,9,30,108.0,239.0,3.0,9.0,296.0,320.97,265.29
2016,3,7,9,45,98.0,254.5,3.0,9.0,309.5,334.3,275.32
2016,3,7,10,0,88.0,270.0,3.0,9.0,323.0,346.66,284.38
2016,3,7,10,15,46.5,230.0,3.0,9.0,258.5,271.15,221.91
2016,3,7,10,30,5.0,190.0,3.0,9.0,194.0,186.2,150.87
2016,3,7,10,45,54.5,259.5,3.05,9.5,297.5,312.52,254.96
2016,3,7,11,0,104.0,329.0,3.1,10.0,401.0,435.46,352.27
2016,3,7,11,15,74.0,319.5,3.15,10.0,372.0,398.81,321.8
2016,3,7,11,30,44.0,310.0,3.2,10.0,343.0,360.98,290.9
2016,3,7,11,45,64.0,328.5,3.3,10.0,376.0,401.05,323.22
2016,3,7,12,0,84.0,347.0,3.4,10.0,409.0,441.4,355.24
2016,3,7,12,15,71.0,340.0,3.45,10.0,392.5,421.23,338.91
2016,3,7,12,30,58.0,333.0,3.5,10.0,376.0,400.81,322.62
2016,3,7,12,45,49.0,320.0,3.6,10.0,356.0,377.42,304.22
2016,3,7,13,0,40.0,307.0,3.7,10.0,336.0,354.06,285.77
2016,3,7,13,15,25.0,264.5,3.7,10.0,282.5,280.64,227.01
2016,3,7,13,30,10.0,222.0,3.7,10.0,229.0,223.04,180.23
2016,3,7,13,45,135.0,265.0,3.7,10.0,354.5,403.41,330.12
2016,3,7,14,0,260.0,308.0,3.7,10.0,480.0,568.52,461.61
2016,3,7,14,15,131.5,244.0,3.7,10.0,331.0,369.54,302.61
2016,3,7,14,30,3.0,180.0,3.7,10.0,182.0,174.58,141.07
2016,3,7,14,45,48.0,213.0,3.7,10.5,240.0,251.9,206.53
2016,3,7,15,0,93.0,246.0,3.7,11.0,298.0,319.56,262.36
2016,3,7,15,15,397.0,182.5,3.5,11.0,376.5,483.06,399.88
2016,3,7,15,30,701.0,119.0,3.3,11.0,455.0,594.23,490.04
2016,3,7,15,45,680.0,110.5,3.15,11.0,409.5,536.79,442.82
2016,3,7,16,0,659.0,102.0,3.0,11.0,364.0,479.69,395.67
2016,3,7,16,15,615.0,95.0,2.55,10.5,314.5,413.6,340.03
2016,3,7,16,30,571.0,88.0,2.1,10.0,265.0,350.96,285.87
2016,3,7,16,45,520.0,77.0,1.7,9.5,216.0,285.53,228.41
2016,3,7,17,0,469.0,66.0,1.3,9.0,167.0,225.28,174.31
2016,3,7,17,15,371.0,54.0,1.25,8.5,120.5,156.39,114.64
2016,3,7,17,30,273.0,42.0,1.2,8.0,74.0,101.25,67.64
2016,3,7,17,45,136.5,21.0,1.15,8.0,37.0,41.93,16.36
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,167.0,15.5,1.2,6.0,31.0,34.07,0.0
2016,3,8,7,0,334.0,31.0,1.2,7.0,62.0,92.19,55.11
2016,3,8,7,15,441.0,41.0,1.3,7.5,109.5,148.84,104.08
2016,3,8,7,30,548.0,51.0,1.4,8.0,157.0,218.49,164.96
2016,3,8,7,45,603.5,59.5,1.5,8.5,207.5,281.17,221.96
2016,3,8,8,0,659.0,68.0,1.6,9.0,258.0,349.6,282.64
2016,3,8,8,15,700.0,73.0,1.6,9.5,309.0,412.8,337.32
2016,3,8,8,30,741.0,78.0,1.6,10.0,360.0,477.9,391.56
2016,3,8,8,45,754.5,87.0,1.6,10.5,405.5,537.02,438.91
2016,3,8,9,0,768.0,96.0,1.6,11.0,451.0,594.45,483.15
2016,3,8,9,15,788.5,99.5,1.6,11.0,494.5,647.62,523.82
2016,3,8,9,30,809.0,103.0,1.6,11.0,538.0,702.18,564.14
2016,3,8,9,45,669.5,151.0,1.65,11.0,528.0,687.12,550.28
2016,3,8,10,0,530.0,199.0,1.7,11.0,518.0,650.84,520.75
2016,3,8,10,15,577.5,194.5,1.75,11.0,558.5,704.81,561.67
2016,3,8,10,30,625.0,190.0,1.8,11.0,599.0,764.69,605.26
2016,3,8,10,45,609.0,205.5,1.9,11.5,616.5,785.31,618.04
2016,3,8,11,0,593.0,221.0,2.0,12.0,634.0,798.58,626.0
2016,3,8,11,15,525.5,253.5,2.0,12.0,625.5,784.12,613.04
2016,3,8,11,30,458.0,286.0,2.0,12.0,617.0,764.59,596.73
2016,3,8,11,45,253.5,305.5,2.0,12.0,489.0,583.76,460.24
2016,3,8,12,0,49.0,325.0,2.0,12.0,361.0,382.81,302.72
2016,3,8,12,15,80.0,342.0,1.95,12.0,401.5,431.83,342.31
2016,3,8,12,30,111.0,359.0,1.9,12.0,442.0,480.75,379.96
2016,3,8,12,45,96.5,351.0,1.85,12.0,422.5,457.3,361.39
2016,3,8,13,0,82.0,343.0,1.8,12.0,403.0,433.74,343.18
2016,3,8,13,15,41.5,254.0,1.85,11.5,284.5,296.7,237.22
2016,3,8,13,30,1.0,165.0,1.9,11.0,166.0,157.6,125.32
2016,3,8,13,45,210.0,218.5,2.0,11.0,358.5,431.38,351.57
2016,3,8,14,0,419.0,272.0,2.1,11.0,551.0,678.12,540.85
2016,3,8,14,15,252.0,276.0,2.15,11.0,441.5,517.8,415.72
2016,3,8,14,30,85.0,280.0,2.2,11.0,332.0,356.23,287.51
2016,3,8,14,45,42.5,174.5,2.3,11.0,200.5,206.47,167.9
2016,3,8,15,0,0.0,69.0,2.4,11.0,69.0,64.24,49.03
2016,3,8,15,15,17.0,130.0,2.2,10.5,138.5,134.62,109.26
2016,3,8,15,30,34.0,191.0,2.0,10.0,208.0,214.38,176.13
2016,3,8,15,45,17.0,148.5,1.8,10.0,157.0,152.35,124.37
2016,3,8,16,0,0.0,106.0,1.6,10.0,106.0,100.09,80.43
2016,3,8,16,15,0.0,92.0,1.35,9.5,92.0,86.62,69.36
2016,3,8,16,30,0.0,78.0,1.1,9.0,78.0,73.21,58.08
2016,3,8,16,45,0.0,63.5,0.85,9.0,63.5,59.36,46.12
2016,3,8,17,0,0.0,49.0,0.6,9.0,49.0,45.57,34.03
2016,3,8,17,15,0.0,35.5,0.55,8.5,35.5,32.97,22.88
2016,3,8,17,30,0.0,22.0,0.5,8.0,22.0,20.41,11.63
2016,3,8,17,45,0.0,11.0,0.5,8.0,11.0,10.19,1.25
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,1.75,8.5,6.0,5.55,0.0
2016,3,9,7,0,0.0,12.0,1.9,9.0,12.0,11.11,3.46
2016,3,9,7,15,0.0,21.5,1.95,9.0,21.5,19.93,11.45
2016,3,9,7,30,0.0,31.0,2.0,9.0,31.0,28.77,19.36
2016,3,9,7,45,0.0,41.5,2.15,9.5,41.5,38.54,27.97
2016,3,9,8,0,0.0,52.0,2.3,10.0,52.0,48.33,36.44
2016,3,9,8,15,0.0,62.0,2.35,10.0,62.0,57.66,44.47
2016,3,9,8,30,0.0,72.0,2.4,10.0,72.0,67.0,52.39
2016,3,9,8,45,0.0,102.5,2.5,10.5,102.5,96.41,77.2
2016,3,9,9,0,0.0,133.0,2.6,11.0,133.0,126.29,101.95
2016,3,9,9,15,25.5,180.5,2.6,11.5,194.5,197.74,161.33
2016,3,9,9,30,51.0,228.0,2.6,12.0,256.0,267.87,218.13
2016,3,9,9,45,81.5,254.0,2.6,12.5,302.0,320.9,260.3
2016,3,9,10,0,112.0,280.0,2.6,13.0,348.0,376.34,303.65
2016,3,9,10,15,103.0,293.5,2.6,13.0,358.5,387.19,311.07
2016,3,9,10,30,94.0,307.0,2.6,13.0,369.0,397.21,318.0
2016,3,9,10,45,106.0,321.5,2.6,13.5,394.0,426.21,339.66
2016,3,9,11,0,118.0,336.0,2.6,14.0,419.0,468.44,370.93
2016,3,9,11,15,172.5,344.5,2.6,14.5,469.0,531.08,418.64
2016,3,9,11,30,227.0,353.0,2.6,15.0,519.0,594.94,466.17
2016,3,9,11,45,188.5,360.0,2.6,15.5,498.5,568.7,444.06
2016,3,9,12,0,150.0,367.0,2.6,16.0,478.0,540.94,421.4
2016,3,9,12,15,107.0,354.5,2.6,16.0,434.0,471.64,368.68
2016,3,9,12,30,64.0,342.0,2.6,16.0,390.0,415.99,325.56
2016,3,9,12,45,40.0,298.5,2.65,16.0,328.5,344.41,270.6
2016,3,9,13,0,16.0,255.0,2.7,16.0,267.0,262.26,206.36
2016,3,9,13,15,12.0,234.5,2.65,16.0,244.0,237.46,187.07
2016,3,9,13,30,8.0,214.0,2.6,16.0,221.0,212.9,167.7
2016,3,9,13,45,45.5,261.5,2.6,16.5,293.5,306.73,242.82
2016,3,9,14,0,83.0,309.0,2.6,17.0,366.0,390.77,308.17
2016,3,9,14,15,77.0,293.0,2.55,17.0,343.5,365.89,288.92
2016,3,9,14,30,71.0,277.0,2.5,17.0,321.0,341.25,270.23
2016,3,9,14,45,54.5,251.5,2.45,17.0,284.5,298.33,236.88
2016,3,9,15,0,38.0,226.0,2.4,17.0,248.0,256.75,204.26
2016,3,9,15,15,19.5,190.5,2.2,16.5,202.0,197.2,157.05
2016,3,9,15,30,1.0,155.0,2.0,16.0,156.0,148.81,118.08
2016,3,9,15,45,0.5,118.5,1.85,16.0,119.0,112.35,88.51
2016,3,9,16,0,0.0,82.0,1.7,16.0,82.0,76.53,58.99
2016,3,9,16,15,0.0,71.0,1.5,15.5,71.0,66.07,50.51
2016,3,9,16,30,0.0,60.0,1.3,15.0,60.0,55.79,42.01
2016,3,9,16,45,0.0,49.5,1.1,14.5,49.5,46.0,33.77
2016,3,9,17,0,0.0,39.0,0.9,14.0,39.0,36.22,25.38
2016,3,9,17,15,0.0,28.5,0.9,13.5,28.5,26.44,16.86
2016,3,9,17,30,0.0,18.0,0.9,13.0,18.0,16.68,8.26
2016,3,9,17,45,0.0,10.0,0.9,12.5,10.0,9.26,0.81
2016,3,9,18,0,0.0,2.0,0.9,12.0,2.0,1.91,0.0
2016,3,9,18,15,0.0,1.0,0.9,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.0,2.5,11.0,6.0,5.55,0.0
2016,3,10,7,0,0.0,12.0,2.7,12.0,12.0,11.11,3.44
2016,3,10,7,15,0.0,21.0,2.8,12.0,21.0,19.47,10.89
2016,3,10,7,30,0.0,30.0,2.9,12.0,30.0,27.83,18.3
2016,3,10,7,45,0.0,39.5,3.0,12.5,39.5,36.68,26.0
2016,3,10,8,0,0.0,49.0,3.1,13.0,49.0,45.53,33.58
2016,3,10,8,15,0.0,58.5,3.3,13.5,58.5,54.39,41.04
2016,3,10,8,30,0.0,68.0,3.5,14.0,68.0,63.26,48.38
2016,3,10,8,45,10.5,122.5,3.7,14.5,127.5,122.15,97.74
2016,3,10,9,0,21.0,177.0,3.9,15.0,187.0,183.83,148.34
2016,3,10,9,15,38.5,204.5,4.0,15.0,225.5,232.08,187.61
2016,3,10,9,30,56.0,232.0,4.1,15.0,264.0,275.58,222.63
2016,3,10,9,45,263.0,229.0,4.2,15.5,389.0,450.87,365.86
2016,3,10,10,0,470.0,226.0,4.3,16.0,514.0,634.2,509.1
2016,3,10,10,15,316.5,272.0,4.3,16.0,470.0,563.25,450.15
2016,3,10,10,30,163.0,318.0,4.3,16.0,426.0,480.52,382.19
2016,3,10,10,45,280.0,309.0,4.3,16.5,503.0,591.7,469.08
2016,3,10,11,0,397.0,300.0,4.3,17.0,580.0,695.65,547.57
2016,3,10,11,15,216.0,301.5,4.2,17.0,454.5,523.56,413.61
2016,3,10,11,30,35.0,303.0,4.1,17.0,329.0,343.85,270.09
2016,3,10,11,45,35.0,306.0,4.1,17.0,332.5,347.48,273.28
2016,3,10,12,0,35.0,309.0,4.1,17.0,336.0,350.99,275.88
2016,3,10,12,15,162.5,332.0,4.05,17.0,454.5,514.07,404.96
2016,3,10,12,30,290.0,355.0,4.0,17.0,573.0,677.02,528.45
2016,3,10,12,45,148.5,279.5,3.95,17.0,391.5,441.18,348.57
2016,3,10,13,0,7.0,204.0,3.9,17.0,210.0,201.94,158.07
2016,3,10,13,15,14.5,236.0,3.75,16.5,247.0,241.22,190.37
2016,3,10,13,30,22.0,268.0,3.6,16.0,284.0,280.78,222.23
2016,3,10,13,45,11.0,184.0,3.45,16.0,192.0,185.35,146.23
2016,3,10,14,0,0.0,100.0,3.3,16.0,100.0,93.41,71.59
2016,3,10,14,15,0.0,81.0,3.1,16.0,81.0,75.5,57.07
2016,3,10,14,30,0.0,62.0,2.9,16.0,62.0,57.74,42.51
2016,3,10,14,45,0.0,41.0,2.75,16.0,41.0,38.14,26.31
2016,3,10,15,0,0.0,20.0,2.6,16.0,20.0,18.58,9.99
2016,3,10,15,15,0.0,49.5,2.35,15.5,49.5,46.03,33.18
2016,3,10,15,30,0.0,79.0,2.1,15.0,79.0,73.56,56.45
2016,3,10,15,45,0.0,64.5,1.9,15.0,64.5,60.0,45.21
2016,3,10,16,0,0.0,50.0,1.7,15.0,50.0,46.47,33.93
2016,3,10,16,15,0.0,43.5,1.5,14.5,43.5,40.4,28.95
2016,3,10,16,30,0.0,37.0,1.3,14.0,37.0,34.35,23.9
2016,3,10,16,45,0.0,30.0,1.15,14.0,30.0,27.83,18.32
2016,3,10,17,0,0.0,23.0,1.0,14.0,23.0,21.32,12.67
2016,3,10,17,15,0.0,17.0,1.05,13.5,17.0,15.75,7.78
2016,3,10,17,30,0.0,11.0,1.1,13.0,11.0,10.18,2.86
2016,3,10,17,45,0.0,6.0,1.2,13.0,6.0,5.55,0.0
2016,3,10,18,0,0.0,1.0,1.3,13.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,4.8,11.0,4.5,4.16,0.0
2016,3,11,7,0,0.0,9.0,5.0,11.0,9.0,8.33,1.22
2016,3,11,7,15,0.0,15.0,4.9,11.0,15.0,13.89,6.21
2016,3,11,7,30,0.0,21.0,4.8,11.0,21.0,19.46,11.17
2016,3,11,7,45,0.0,28.0,4.7,11.0,28.0,25.97,16.9
2016,3,11,8,0,0.0,35.0,4.6,11.0,35.0,32.48,22.57
2016,3,11,8,15,0.0,41.5,4.55,11.0,41.5,38.54,27.77
2016,3,11,8,30,0.0,48.0,4.5,11.0,48.0,44.6,32.91
2016,3,11,8,45,0.0,40.5,4.45,11.0,40.5,37.62,26.81
2016,3,11,9,0,0.0,33.0,4.4,11.0,33.0,30.65,20.74
2016,3,11,9,15,0.0,44.0,4.45,11.0,44.0,40.91,29.43
2016,3,11,9,30,0.0,55.0,4.5,11.0,55.0,51.17,38.08
2016,3,11,9,45,0.0,83.5,4.6,11.0,83.5,77.8,60.49
2016,3,11,10,0,0.0,112.0,4.7,11.0,112.0,104.97,83.15
2016,3,11,10,15,1.5,146.5,4.9,11.0,148.0,139.77,112.02
2016,3,11,10,30,3.0,181.0,5.1,11.0,184.0,175.14,141.1
2016,3,11,10,45,64.5,262.5,5.3,11.5,309.0,323.96,263.97
2016,3,11,11,0,126.0,344.0,5.5,12.0,434.0,484.21,391.56
2016,3,11,11,15,68.5,289.5,5.55,12.0,339.0,359.6,290.99
2016,3,11,11,30,11.0,235.0,5.6,12.0,244.0,236.87,190.29
2016,3,11,11,45,5.5,181.0,5.65,12.5,185.5,177.58,141.68
2016,3,11,12,0,0.0,127.0,5.7,13.0,127.0,119.46,93.61
2016,3,11,12,15,146.5,242.5,5.6,13.0,353.0,399.73,325.76
2016,3,11,12,30,293.0,358.0,5.5,13.0,579.0,683.29,547.0
2016,3,11,12,45,192.5,356.5,5.4,13.0,501.5,568.97,455.71
2016,3,11,13,0,92.0,355.0,5.3,13.0,424.0,455.69,364.98
2016,3,11,13,15,143.0,352.5,5.4,12.5,456.5,513.12,412.9
2016,3,11,13,30,194.0,350.0,5.5,12.0,489.0,554.57,447.9
2016,3,11,13,45,97.0,224.5,5.65,12.0,294.0,324.42,264.75
2016,3,11,14,0,0.0,99.0,5.8,12.0,99.0,92.46,71.93
2016,3,11,14,15,16.0,175.5,5.7,11.5,186.0,180.66,146.23
2016,3,11,14,30,32.0,252.0,5.6,11.0,273.0,281.6,229.91
2016,3,11,14,45,119.5,255.0,5.55,11.0,324.0,362.03,298.23
2016,3,11,15,0,207.0,258.0,5.5,11.0,375.0,424.71,351.19
2016,3,11,15,15,103.5,186.0,5.25,10.5,244.5,265.71,220.29
2016,3,11,15,30,0.0,114.0,5.0,10.0,114.0,107.26,86.08
2016,3,11,15,45,0.0,106.5,4.8,10.0,106.5,100.13,80.39
2016,3,11,16,0,0.0,99.0,4.6,10.0,99.0,93.03,74.58
2016,3,11,16,15,0.0,86.0,4.35,9.5,86.0,80.59,64.23
2016,3,11,16,30,0.0,73.0,4.1,9.0,73.0,68.2,53.77
2016,3,11,16,45,0.0,59.5,3.9,9.0,59.5,55.37,42.67
2016,3,11,17,0,0.0,46.0,3.7,9.0,46.0,42.74,31.58
2016,3,11,17,15,0.0,34.0,3.55,8.5,34.0,31.57,21.68
2016,3,11,17,30,0.0,22.0,3.4,8.0,22.0,20.4,11.7
2016,3,11,17,45,0.0,12.5,3.3,8.0,12.5,11.58,3.08
2016,3,11,18,0,0.0,3.0,3.2,8.0,3.0,2.86,0.0
2016,3,11,18,15,0.0,1.5,3.25,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,13.5,1.85,7.5,13.5,12.52,1.99
2016,3,12,7,0,0.0,27.0,2.1,8.0,27.0,25.07,15.43
2016,3,12,7,15,0.0,46.0,2.25,8.0,46.0,43.12,31.57
2016,3,12,7,30,0.0,65.0,2.4,8.0,65.0,61.35,47.8
2016,3,12,7,45,0.0,85.5,2.6,8.5,85.5,81.17,65.08
2016,3,12,8,0,0.0,106.0,2.8,9.0,106.0,101.07,82.1
2016,3,12,8,15,5.5,124.5,2.9,9.0,126.5,121.62,99.55
2016,3,12,8,30,11.0,143.0,3.0,9.0,147.0,142.86,117.41
2016,3,12,8,45,163.5,169.0,3.2,9.5,247.5,270.41,225.81
2016,3,12,9,0,316.0,195.0,3.4,10.0,348.0,410.64,341.49
2016,3,12,9,15,167.5,200.5,3.45,10.0,282.0,323.0,267.68
2016,3,12,9,30,19.0,206.0,3.5,10.0,216.0,212.48,173.43
2016,3,12,9,45,15.0,208.0,3.6,10.5,216.5,211.78,172.29
2016,3,12,10,0,11.0,210.0,3.7,11.0,217.0,210.82,170.71
2016,3,12,10,15,5.5,147.5,3.75,11.0,151.0,144.06,115.43
2016,3,12,10,30,0.0,85.0,3.8,11.0,85.0,79.26,61.23
2016,3,12,10,45,0.0,117.5,3.85,11.0,117.5,110.24,87.0
2016,3,12,11,0,0.0,150.0,3.9,11.0,150.0,141.8,112.95
2016,3,12,11,15,0.0,139.5,3.9,11.0,139.5,131.55,104.35
2016,3,12,11,30,0.0,129.0,3.9,11.0,129.0,121.37,95.88
2016,3,12,11,45,0.0,115.5,3.9,11.5,115.5,108.35,84.91
2016,3,12,12,0,0.0,102.0,3.9,12.0,102.0,95.41,74.05
2016,3,12,12,15,0.0,122.0,3.95,12.0,122.0,114.63,89.91
2016,3,12,12,30,0.0,142.0,4.0,12.0,142.0,133.99,105.82
2016,3,12,12,45,10.5,210.0,4.05,12.0,217.5,211.22,169.21
2016,3,12,13,0,21.0,278.0,4.1,12.0,293.0,290.22,232.91
2016,3,12,13,15,10.5,216.5,4.2,12.0,224.0,217.56,174.28
2016,3,12,13,30,0.0,155.0,4.3,12.0,155.0,146.68,116.41
2016,3,12,13,45,0.0,151.0,4.4,12.0,151.0,142.79,113.45
2016,3,12,14,0,0.0,147.0,4.5,12.0,147.0,138.9,110.43
2016,3,12,14,15,2.0,166.0,4.5,12.0,167.5,159.34,127.56
2016,3,12,14,30,4.0,185.0,4.5,12.0,188.0,179.95,144.79
2016,3,12,14,45,2.0,147.0,4.5,12.0,148.5,140.68,112.59
2016,3,12,15,0,0.0,109.0,4.5,12.0,109.0,102.13,80.69
2016,3,12,15,15,0.0,92.5,4.3,12.0,92.5,86.29,67.62
2016,3,12,15,30,0.0,76.0,4.1,12.0,76.0,70.75,54.7
2016,3,12,15,45,0.0,90.0,3.9,12.0,90.0,84.06,66.17
2016,3,12,16,0,0.0,104.0,3.7,12.0,104.0,97.89,78.09
2016,3,12,16,15,0.0,90.5,3.55,11.5,90.5,84.95,67.43
2016,3,12,16,30,0.0,77.0,3.4,11.0,77.0,72.07,56.66
2016,3,12,16,45,0.0,63.0,3.25,11.0,63.0,58.75,45.23
2016,3,12,17,0,0.0,49.0,3.1,11.0,49.0,45.54,33.75
2016,3,12,17,15,0.0,36.0,3.05,11.0,36.0,33.43,23.06
2016,3,12,17,30,0.0,23.0,3.0,11.0,23.0,21.33,12.34
2016,3,12,17,45,0.0,13.0,3.0,11.0,13.0,12.04,3.54
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.86,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,11.5,0.5,0.46,0.0
2016,3,13,7,0,0.0,1.0,2.9,12.0,1.0,0.92,0.0
2016,3,13,7,15,0.0,2.5,2.9,12.0,2.5,2.31,0.0
2016,3,13,7,30,0.0,4.0,2.9,12.0,4.0,3.7,0.0
2016,3,13,7,45,0.0,5.0,2.95,12.0,5.0,4.63,0.0
2016,3,13,8,0,0.0,6.0,3.0,12.0,6.0,5.56,0.0
2016,3,13,8,15,0.0,7.0,3.0,12.0,7.0,6.49,0.0
2016,3,13,8,30,0.0,8.0,3.0,12.0,8.0,7.42,0.75
2016,3,13,8,45,0.0,47.0,3.05,12.0,47.0,43.68,31.89
2016,3,13,9,0,0.0,86.0,3.1,12.0,86.0,80.12,62.7
2016,3,13,9,15,0.5,127.0,3.15,12.0,127.5,120.13,96.05
2016,3,13,9,30,1.0,168.0,3.2,12.0,169.0,160.9,129.53
2016,3,13,9,45,0.5,139.0,3.3,12.0,139.5,131.65,104.99
2016,3,13,10,0,0.0,110.0,3.4,12.0,110.0,103.01,81.03
2016,3,13,10,15,0.0,113.5,3.45,12.0,113.5,106.37,83.69
2016,3,13,10,30,0.0,117.0,3.5,12.0,117.0,109.74,86.33
2016,3,13,10,45,0.0,124.0,3.6,12.0,124.0,116.5,91.78
2016,3,13,11,0,0.0,131.0,3.7,12.0,131.0,123.28,97.25
2016,3,13,11,15,0.0,141.5,3.75,12.0,141.5,133.48,105.52
2016,3,13,11,30,0.0,152.0,3.8,12.0,152.0,143.71,113.82
2016,3,13,11,45,2.0,165.0,3.9,12.5,167.0,158.37,125.59
2016,3,13,12,0,4.0,178.0,4.0,13.0,182.0,173.11,137.36
2016,3,13,12,15,8.5,214.0,4.05,13.0,221.5,213.27,169.95
2016,3,13,12,30,13.0,250.0,4.1,13.0,261.0,253.92,202.63
2016,3,13,12,45,11.0,236.0,4.2,13.0,245.0,237.76,189.66
2016,3,13,13,0,9.0,222.0,4.3,13.0,229.0,221.67,176.83
2016,3,13,13,15,4.5,171.5,4.25,13.0,175.0,167.08,132.65
2016,3,13,13,30,0.0,121.0,4.2,13.0,121.0,113.61,88.88
2016,3,13,13,45,7.0,179.0,4.2,13.0,184.0,176.63,140.96
2016,3,13,14,0,14.0,237.0,4.2,13.0,247.0,240.94,193.34
2016,3,13,14,15,7.0,183.0,4.1,13.0,188.0,180.39,144.2
2016,3,13,14,30,0.0,129.0,4.0,13.0,129.0,121.39,95.85
2016,3,13,14,45,0.0,86.5,3.9,13.0,86.5,80.62,62.22
2016,3,13,15,0,0.0,44.0,3.8,13.0,44.0,40.93,29.04
2016,3,13,15,15,0.0,64.0,3.65,13.0,64.0,59.56,44.9
2016,3,13,15,30,0.0,84.0,3.5,13.0,84.0,78.23,60.79
2016,3,13,15,45,0.0,86.5,3.4,13.0,86.5,80.67,63.02
2016,3,13,16,0,0.0,89.0,3.3,13.0,89.0,83.22,65.38
2016,3,13,16,15,0.0,77.5,3.1,12.5,77.5,72.28,56.38
2016,3,13,16,30,0.0,66.0,2.9,12.0,66.0,61.4,47.31
2016,3,13,16,45,0.0,54.0,2.75,12.0,54.0,50.2,37.72
2016,3,13,17,0,0.0,42.0,2.6,12.0,42.0,39.01,28.02
2016,3,13,17,15,0.0,31.0,2.55,12.0,31.0,28.77,19.01
2016,3,13,17,30,0.0,20.0,2.5,12.0,20.0,18.54,9.97
2016,3,13,17,45,0.0,11.5,2.5,12.0,11.5,10.65,2.59
2016,3,13,18,0,0.0,3.0,2.5,12.0,3.0,2.86,0.0
2016,3,13,18,15,0.0,1.5,2.45,12.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
