Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,8.0,10.0,9.53,0.0
2016,3,14,6,45,74.5,29.0,1.8,8.5,38.5,39.02,19.78
2016,3,14,7,0,149.0,48.0,2.0,9.0,67.0,77.5,53.26
2016,3,14,7,15,206.5,67.5,2.1,9.0,106.5,121.26,90.84
2016,3,14,7,30,264.0,87.0,2.2,9.0,146.0,172.12,135.41
2016,3,14,7,45,300.5,105.5,2.3,9.5,189.0,221.14,178.81
2016,3,14,8,0,337.0,124.0,2.4,10.0,232.0,274.2,224.9
2016,3,14,8,15,389.0,130.0,2.45,10.0,274.5,331.42,273.93
2016,3,14,8,30,441.0,136.0,2.5,10.0,317.0,388.39,321.99
2016,3,14,8,45,517.0,134.5,2.55,10.5,371.5,455.89,377.18
2016,3,14,9,0,593.0,133.0,2.6,11.0,426.0,534.18,439.4
2016,3,14,9,15,537.5,166.5,2.6,11.0,450.0,557.33,456.15
2016,3,14,9,30,482.0,200.0,2.6,11.0,474.0,578.15,470.57
2016,3,14,9,45,434.0,230.0,2.6,11.5,488.5,594.6,480.46
2016,3,14,10,0,386.0,260.0,2.6,12.0,503.0,595.75,478.66
2016,3,14,10,15,399.0,271.0,2.6,12.0,533.0,632.83,506.12
2016,3,14,10,30,412.0,282.0,2.6,12.0,563.0,669.31,532.57
2016,3,14,10,45,413.0,293.5,2.6,12.0,583.5,694.76,550.37
2016,3,14,11,0,414.0,305.0,2.6,12.0,604.0,718.63,566.98
2016,3,14,11,15,330.5,334.0,2.6,12.0,576.5,680.74,536.09
2016,3,14,11,30,247.0,363.0,2.6,12.0,549.0,625.01,492.46
2016,3,14,11,45,382.5,322.5,2.6,12.5,614.5,727.81,571.22
2016,3,14,12,0,518.0,282.0,2.6,13.0,680.0,831.66,647.19
2016,3,14,12,15,401.5,324.0,2.6,13.0,632.0,751.96,586.11
2016,3,14,12,30,285.0,366.0,2.6,13.0,584.0,684.36,533.97
2016,3,14,12,45,182.0,360.5,2.65,13.5,499.5,562.71,441.73
2016,3,14,13,0,79.0,355.0,2.7,14.0,415.0,442.2,347.96
2016,3,14,13,15,44.0,287.0,2.75,14.0,320.0,333.47,264.32
2016,3,14,13,30,9.0,219.0,2.8,14.0,225.0,218.4,173.01
2016,3,14,13,45,157.5,266.5,2.85,14.0,375.0,424.33,340.71
2016,3,14,14,0,306.0,314.0,2.9,14.0,525.0,614.52,487.5
2016,3,14,14,15,348.5,288.5,2.9,13.5,519.0,612.57,487.67
2016,3,14,14,30,391.0,263.0,2.9,13.0,513.0,606.73,486.07
2016,3,14,14,45,374.0,255.0,2.95,13.0,483.0,569.44,458.23
2016,3,14,15,0,357.0,247.0,3.0,13.0,453.0,532.22,430.24
2016,3,14,15,15,218.0,232.5,2.95,12.5,355.5,394.71,321.8
2016,3,14,15,30,79.0,218.0,2.9,12.0,258.0,270.95,221.21
2016,3,14,15,45,377.0,162.0,2.9,12.0,325.0,408.33,337.14
2016,3,14,16,0,675.0,106.0,2.9,12.0,392.0,494.57,406.12
2016,3,14,16,15,633.5,99.5,2.65,11.5,341.5,428.9,350.96
2016,3,14,16,30,592.0,93.0,2.4,11.0,291.0,366.4,297.72
2016,3,14,16,45,530.5,84.5,2.15,10.5,239.5,297.91,238.48
2016,3,14,17,0,469.0,76.0,1.9,10.0,188.0,235.77,183.58
2016,3,14,17,15,379.5,64.0,1.8,9.5,140.0,168.59,125.26
2016,3,14,17,30,290.0,52.0,1.7,9.0,92.0,113.98,78.64
2016,3,14,17,45,145.0,35.0,1.65,8.5,55.0,58.13,34.38
2016,3,14,18,0,0.0,18.0,1.6,8.0,18.0,16.66,0.0
2016,3,14,18,15,0.0,9.0,1.6,8.0,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.5,6.0,1.05,5.5,7.0,0.0,0.0
2016,3,15,6,30,61.0,12.0,1.1,6.0,14.0,14.87,0.0
2016,3,15,6,45,207.5,27.0,1.15,6.5,51.0,54.81,27.93
2016,3,15,7,0,354.0,42.0,1.2,7.0,88.0,112.23,74.45
2016,3,15,7,15,445.0,52.0,1.25,7.5,136.5,168.51,122.97
2016,3,15,7,30,536.0,62.0,1.3,8.0,185.0,235.68,182.04
2016,3,15,7,45,602.0,67.5,1.4,8.5,238.0,299.47,238.98
2016,3,15,8,0,668.0,73.0,1.5,9.0,291.0,370.08,300.44
2016,3,15,8,15,706.5,78.0,1.6,9.5,342.0,433.3,354.51
2016,3,15,8,30,745.0,83.0,1.7,10.0,393.0,498.3,408.25
2016,3,15,8,45,775.5,86.0,1.8,11.0,441.5,559.73,456.65
2016,3,15,9,0,806.0,89.0,1.9,12.0,490.0,622.22,504.13
2016,3,15,9,15,825.5,92.0,1.95,12.5,534.0,677.86,545.5
2016,3,15,9,30,845.0,95.0,2.0,13.0,578.0,732.78,583.75
2016,3,15,9,45,861.0,96.5,2.15,13.5,616.5,782.27,617.73
2016,3,15,10,0,877.0,98.0,2.3,14.0,655.0,824.55,646.18
2016,3,15,10,15,887.0,100.0,2.35,14.0,687.0,865.45,673.88
2016,3,15,10,30,897.0,102.0,2.4,14.0,719.0,903.77,699.59
2016,3,15,10,45,905.5,102.5,2.5,14.5,743.5,936.24,720.3
2016,3,15,11,0,914.0,103.0,2.6,15.0,768.0,965.61,738.85
2016,3,15,11,15,918.5,104.0,2.65,15.0,785.0,988.47,753.9
2016,3,15,11,30,923.0,105.0,2.7,15.0,802.0,1007.74,766.66
2016,3,15,11,45,926.0,105.0,2.75,15.0,811.0,1020.75,775.34
2016,3,15,12,0,929.0,105.0,2.8,15.0,820.0,1029.94,781.64
2016,3,15,12,15,929.5,105.0,2.85,15.0,821.0,1032.8,783.87
2016,3,15,12,30,930.0,105.0,2.9,15.0,822.0,1031.75,783.68
2016,3,15,12,45,933.0,102.0,2.95,15.5,815.5,1025.85,778.93
2016,3,15,13,0,936.0,99.0,3.0,16.0,809.0,1015.99,771.71
2016,3,15,13,15,932.0,98.0,3.0,16.0,793.5,997.8,759.99
2016,3,15,13,30,928.0,97.0,3.0,16.0,778.0,975.94,745.92
2016,3,15,13,45,922.5,96.0,3.0,16.0,754.5,949.15,728.55
2016,3,15,14,0,917.0,95.0,3.0,16.0,731.0,919.03,708.88
2016,3,15,14,15,908.0,93.0,2.95,16.0,700.0,881.62,683.72
2016,3,15,14,30,899.0,91.0,2.9,16.0,669.0,841.44,656.53
2016,3,15,14,45,886.5,89.0,2.9,16.0,632.0,795.99,625.67
2016,3,15,15,0,874.0,87.0,2.9,16.0,595.0,748.5,593.0
2016,3,15,15,15,856.5,84.5,2.7,15.5,551.5,699.23,558.61
2016,3,15,15,30,839.0,82.0,2.5,15.0,508.0,644.41,517.77
2016,3,15,15,45,816.0,78.5,2.4,15.0,460.5,584.47,471.03
2016,3,15,16,0,793.0,75.0,2.3,15.0,413.0,524.7,423.1
2016,3,15,16,15,759.0,70.5,2.0,14.0,362.0,458.95,369.81
2016,3,15,16,30,725.0,66.0,1.7,13.0,311.0,395.31,316.35
2016,3,15,16,45,675.5,60.5,1.45,12.5,259.0,327.22,257.34
2016,3,15,17,0,626.0,55.0,1.2,12.0,207.0,264.29,201.19
2016,3,15,17,15,545.5,47.0,1.2,11.5,156.5,195.44,140.87
2016,3,15,17,30,465.0,39.0,1.2,11.0,106.0,136.0,89.2
2016,3,15,17,45,322.5,27.5,1.2,10.5,64.5,74.69,40.26
2016,3,15,18,0,180.0,16.0,1.2,10.0,23.0,28.74,0.0
2016,3,15,18,15,90.0,8.0,1.2,9.5,11.5,8.56,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,6.5,0.9,6.5,8.5,0.0,0.0
2016,3,16,6,30,122.0,13.0,0.9,7.0,17.0,19.54,0.0
2016,3,16,6,45,272.5,26.0,0.95,8.0,56.5,63.19,32.68
2016,3,16,7,0,423.0,39.0,1.0,9.0,96.0,122.82,80.12
2016,3,16,7,15,510.0,48.0,1.2,9.5,146.5,181.53,130.98
2016,3,16,7,30,597.0,57.0,1.4,10.0,197.0,250.58,191.89
2016,3,16,7,45,651.5,63.0,1.6,10.5,249.5,314.36,249.12
2016,3,16,8,0,706.0,69.0,1.8,11.0,302.0,383.57,309.6
2016,3,16,8,15,742.5,73.5,1.9,11.5,354.0,446.78,363.51
2016,3,16,8,30,779.0,78.0,2.0,12.0,406.0,513.06,418.0
2016,3,16,8,45,805.5,81.5,2.1,12.5,454.5,574.41,466.86
2016,3,16,9,0,832.0,85.0,2.2,13.0,503.0,636.37,514.62
2016,3,16,9,15,850.5,88.0,2.25,13.5,547.5,692.5,556.28
2016,3,16,9,30,869.0,91.0,2.3,14.0,592.0,747.76,594.26
2016,3,16,9,45,883.0,93.0,2.35,14.5,630.5,792.22,623.73
2016,3,16,10,0,897.0,95.0,2.4,15.0,669.0,839.3,654.71
2016,3,16,10,15,906.5,96.5,2.4,15.0,701.0,879.87,681.53
2016,3,16,10,30,916.0,98.0,2.4,15.0,733.0,917.74,706.3
2016,3,16,10,45,923.0,99.0,2.45,15.5,757.5,949.87,726.13
2016,3,16,11,0,930.0,100.0,2.5,16.0,782.0,978.76,743.7
2016,3,16,11,15,934.0,101.0,2.5,16.0,798.5,1001.39,757.95
2016,3,16,11,30,938.0,102.0,2.5,16.0,815.0,1020.35,769.86
2016,3,16,11,45,940.5,102.0,2.55,16.5,824.0,1032.96,776.75
2016,3,16,12,0,943.0,102.0,2.6,17.0,833.0,1041.69,781.24
2016,3,16,12,15,942.5,102.0,2.6,17.0,833.0,1043.53,782.27
2016,3,16,12,30,942.0,102.0,2.6,17.0,833.0,1041.41,780.91
2016,3,16,12,45,944.5,99.0,2.6,17.5,826.0,1034.87,775.35
2016,3,16,13,0,947.0,96.0,2.6,18.0,819.0,1024.34,767.34
2016,3,16,13,15,943.0,95.0,2.6,18.0,802.5,1005.91,755.71
2016,3,16,13,30,939.0,94.0,2.6,18.0,786.0,983.77,741.75
2016,3,16,13,45,932.5,92.5,2.6,18.0,762.0,955.2,723.51
2016,3,16,14,0,926.0,91.0,2.6,18.0,738.0,923.29,703.03
2016,3,16,14,15,916.5,89.5,2.55,18.0,706.5,885.68,678.14
2016,3,16,14,30,907.0,88.0,2.5,18.0,675.0,845.3,651.24
2016,3,16,14,45,894.0,86.0,2.5,18.0,637.0,799.09,620.4
2016,3,16,15,0,881.0,84.0,2.5,18.0,599.0,750.87,587.77
2016,3,16,15,15,863.5,81.5,2.35,17.5,555.5,697.22,550.89
2016,3,16,15,30,846.0,79.0,2.2,17.0,512.0,645.97,513.6
2016,3,16,15,45,822.5,76.0,2.05,17.0,464.0,585.91,467.05
2016,3,16,16,0,799.0,73.0,1.9,17.0,416.0,526.06,419.44
2016,3,16,16,15,765.5,68.5,1.65,16.5,365.0,460.2,366.15
2016,3,16,16,30,732.0,64.0,1.4,16.0,314.0,396.39,312.78
2016,3,16,16,45,682.5,59.0,1.2,15.5,261.5,328.42,254.81
2016,3,16,17,0,633.0,54.0,1.0,15.0,209.0,265.47,199.49
2016,3,16,17,15,555.0,46.5,1.0,14.0,158.5,197.34,140.73
2016,3,16,17,30,477.0,39.0,1.0,13.0,108.0,138.29,89.99
2016,3,16,17,45,339.0,27.5,1.0,12.5,66.5,76.75,41.29
2016,3,16,18,0,201.0,16.0,1.0,12.0,25.0,30.25,0.0
2016,3,16,18,15,100.5,8.0,1.0,12.0,12.5,8.64,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,90.0,7.0,0.95,9.5,10.5,6.67,0.0
2016,3,17,6,30,180.0,14.0,1.0,10.0,21.0,24.88,0.0
2016,3,17,6,45,326.5,26.0,1.05,10.5,62.5,70.47,36.66
2016,3,17,7,0,473.0,38.0,1.1,11.0,104.0,132.17,85.51
2016,3,17,7,15,555.5,45.5,1.15,11.5,155.0,191.5,137.02
2016,3,17,7,30,638.0,53.0,1.2,12.0,206.0,260.24,197.46
2016,3,17,7,45,689.5,58.5,1.3,12.5,259.5,324.86,254.91
2016,3,17,8,0,741.0,64.0,1.4,13.0,313.0,394.46,314.88
2016,3,17,8,15,775.5,68.5,1.45,13.5,365.0,459.28,369.12
2016,3,17,8,30,810.0,73.0,1.5,14.0,417.0,526.27,423.02
2016,3,17,8,45,834.5,76.0,1.6,15.0,466.5,587.47,470.02
2016,3,17,9,0,859.0,79.0,1.7,16.0,516.0,648.99,515.51
2016,3,17,9,15,876.5,82.0,1.65,16.5,560.5,701.79,552.53
2016,3,17,9,30,894.0,85.0,1.6,17.0,605.0,756.91,588.43
2016,3,17,9,45,906.5,87.0,1.6,17.5,643.5,805.68,619.47
2016,3,17,10,0,919.0,89.0,1.6,18.0,682.0,852.39,648.57
2016,3,17,10,15,928.0,90.5,1.55,18.0,714.0,893.23,673.87
2016,3,17,10,30,937.0,92.0,1.5,18.0,746.0,931.27,697.01
2016,3,17,10,45,943.0,93.5,1.45,18.5,770.5,963.56,714.76
2016,3,17,11,0,949.0,95.0,1.4,19.0,795.0,992.47,730.13
2016,3,17,11,15,953.0,95.5,1.3,19.0,812.0,1014.83,741.72
2016,3,17,11,30,957.0,96.0,1.2,19.0,829.0,1033.45,750.86
2016,3,17,11,45,958.5,96.5,1.2,19.5,837.0,1045.78,756.54
2016,3,17,12,0,960.0,97.0,1.2,20.0,845.0,1054.13,759.91
2016,3,17,12,15,960.0,97.0,1.2,20.0,845.5,1056.43,761.14
2016,3,17,12,30,960.0,97.0,1.2,20.0,846.0,1054.68,760.08
2016,3,17,12,45,958.0,96.5,1.2,20.5,837.5,1046.39,753.7
2016,3,17,13,0,956.0,96.0,1.2,21.0,829.0,1034.12,745.08
2016,3,17,13,15,951.5,95.5,1.2,21.0,812.5,1015.57,734.12
2016,3,17,13,30,947.0,95.0,1.2,21.0,796.0,993.29,720.95
2016,3,17,13,45,940.5,94.0,1.25,21.0,772.0,965.02,704.86
2016,3,17,14,0,934.0,93.0,1.3,21.0,748.0,933.38,686.54
2016,3,17,14,15,924.5,91.5,1.3,21.0,716.5,895.45,663.21
2016,3,17,14,30,915.0,90.0,1.3,21.0,685.0,854.72,637.88
2016,3,17,14,45,901.5,88.0,1.3,21.0,646.5,807.75,608.08
2016,3,17,15,0,888.0,86.0,1.3,21.0,608.0,758.78,576.53
2016,3,17,15,15,871.0,83.0,1.25,20.5,564.0,704.54,541.31
2016,3,17,15,30,854.0,80.0,1.2,20.0,520.0,652.63,505.5
2016,3,17,15,45,830.0,77.0,1.2,20.0,471.5,591.8,460.83
2016,3,17,16,0,806.0,74.0,1.2,20.0,423.0,531.22,414.84
2016,3,17,16,15,772.5,70.0,1.1,19.5,371.5,465.46,363.45
2016,3,17,16,30,739.0,66.0,1.0,19.0,320.0,401.73,311.75
2016,3,17,16,45,690.5,60.5,0.95,18.5,267.0,333.13,254.78
2016,3,17,17,0,642.0,55.0,0.9,18.0,214.0,269.42,200.0
2016,3,17,17,15,564.0,47.5,0.95,17.0,163.0,200.68,141.57
2016,3,17,17,30,486.0,40.0,1.0,16.0,112.0,141.01,90.92
2016,3,17,17,45,350.5,28.5,1.05,15.5,69.5,79.17,42.56
2016,3,17,18,0,215.0,17.0,1.1,15.0,27.0,32.26,0.0
2016,3,17,18,15,107.5,8.5,1.1,14.5,13.5,9.16,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,90.5,8.0,1.3,8.5,12.0,8.01,0.0
2016,3,18,6,30,181.0,16.0,1.5,9.0,24.0,27.5,0.0
2016,3,18,6,45,321.0,28.5,1.75,10.0,65.5,73.06,39.68
2016,3,18,7,0,461.0,41.0,2.0,11.0,107.0,134.11,88.08
2016,3,18,7,15,543.0,49.0,2.0,11.0,158.5,193.39,140.01
2016,3,18,7,30,625.0,57.0,2.0,11.0,210.0,262.3,201.34
2016,3,18,7,45,312.5,65.0,2.0,11.5,141.5,189.97,151.82
2016,3,18,8,0,0.0,73.0,2.0,12.0,73.0,68.07,52.87
2016,3,18,8,15,0.0,92.5,1.95,12.0,92.5,86.71,68.72
2016,3,18,8,30,0.0,112.0,1.9,12.0,112.0,105.47,84.32
2016,3,18,8,45,2.5,140.0,1.9,12.5,141.0,134.23,107.9
2016,3,18,9,0,5.0,168.0,1.9,13.0,170.0,163.49,131.47
2016,3,18,9,15,102.0,218.5,1.9,13.0,278.0,297.59,241.77
2016,3,18,9,30,199.0,269.0,1.9,13.0,386.0,428.17,345.03
2016,3,18,9,45,203.0,287.5,1.9,13.5,413.5,459.79,367.32
2016,3,18,10,0,207.0,306.0,1.9,14.0,441.0,491.16,389.64
2016,3,18,10,15,326.5,292.0,1.9,14.0,516.5,596.17,470.36
2016,3,18,10,30,446.0,278.0,1.9,14.0,592.0,708.26,553.26
2016,3,18,10,45,688.0,191.5,1.9,14.5,693.5,853.36,658.63
2016,3,18,11,0,930.0,105.0,1.9,15.0,795.0,987.65,746.38
2016,3,18,11,15,934.0,106.0,1.85,15.0,812.0,1010.15,758.33
2016,3,18,11,30,938.0,107.0,1.8,15.0,829.0,1028.97,769.19
2016,3,18,11,45,938.0,109.0,1.8,15.5,837.5,1041.23,775.13
2016,3,18,12,0,938.0,111.0,1.8,16.0,846.0,1049.56,778.7
2016,3,18,12,15,938.0,111.0,1.8,16.0,846.0,1051.73,779.92
2016,3,18,12,30,938.0,111.0,1.8,16.0,846.0,1049.94,778.8
2016,3,18,12,45,927.0,115.5,1.85,16.0,836.0,1038.43,772.29
2016,3,18,13,0,916.0,120.0,1.9,16.0,826.0,1023.19,763.54
2016,3,18,13,15,911.5,119.0,1.9,16.0,809.5,1004.57,752.0
2016,3,18,13,30,907.0,118.0,1.9,16.0,793.0,982.37,738.19
2016,3,18,13,45,899.0,117.0,1.95,16.0,768.5,953.53,720.62
2016,3,18,14,0,891.0,116.0,2.0,16.0,744.0,928.47,705.59
2016,3,18,14,15,881.0,114.0,2.05,16.0,712.5,890.26,681.41
2016,3,18,14,30,871.0,112.0,2.1,16.0,681.0,849.39,655.24
2016,3,18,14,45,859.5,108.0,2.15,16.0,643.5,802.74,624.64
2016,3,18,15,0,848.0,104.0,2.2,16.0,606.0,754.07,592.14
2016,3,18,15,15,829.5,101.0,2.2,15.5,562.0,699.83,555.5
2016,3,18,15,30,811.0,98.0,2.2,15.0,518.0,644.72,515.49
2016,3,18,15,45,629.5,122.0,2.2,14.5,430.0,521.52,420.82
2016,3,18,16,0,448.0,146.0,2.2,14.0,342.0,408.76,331.89
2016,3,18,16,15,416.0,135.5,2.0,13.5,300.5,355.89,289.09
2016,3,18,16,30,384.0,125.0,1.8,13.0,259.0,305.72,247.12
2016,3,18,16,45,359.0,107.0,1.6,12.5,216.5,253.57,202.56
2016,3,18,17,0,334.0,89.0,1.4,12.0,174.0,203.96,159.1
2016,3,18,17,15,287.5,71.5,1.3,11.5,132.5,152.07,113.84
2016,3,18,17,30,241.0,54.0,1.2,11.0,91.0,105.8,73.69
2016,3,18,17,45,120.5,38.5,1.1,10.5,57.0,55.84,34.7
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,21.27,0.0
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,10.96,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.05,9.5,9.0,8.58,0.0
2016,3,19,6,30,0.0,18.0,1.2,10.0,18.0,16.69,0.0
2016,3,19,6,45,71.0,36.0,1.35,10.5,47.0,44.96,27.97
2016,3,19,7,0,142.0,54.0,1.5,11.0,76.0,83.27,58.99
2016,3,19,7,15,170.5,75.0,1.55,11.0,111.0,121.51,92.47
2016,3,19,7,30,199.0,96.0,1.6,11.0,146.0,163.3,129.24
2016,3,19,7,45,224.0,115.0,1.65,11.5,183.0,205.07,165.53
2016,3,19,8,0,249.0,134.0,1.7,12.0,220.0,249.61,203.43
2016,3,19,8,15,253.5,156.0,1.75,12.5,255.5,289.84,236.91
2016,3,19,8,30,258.0,178.0,1.8,13.0,291.0,330.22,269.52
2016,3,19,8,45,154.5,196.5,1.85,13.5,266.0,295.16,240.0
2016,3,19,9,0,51.0,215.0,1.9,14.0,241.0,248.07,199.89
2016,3,19,9,15,164.0,238.0,1.9,14.5,333.0,361.46,291.48
2016,3,19,9,30,277.0,261.0,1.9,15.0,425.0,486.57,388.21
2016,3,19,9,45,568.0,180.5,1.95,15.5,543.5,654.54,518.16
2016,3,19,10,0,859.0,100.0,2.0,16.0,662.0,819.33,635.64
2016,3,19,10,15,868.5,102.0,2.0,16.0,693.0,859.04,660.45
2016,3,19,10,30,878.0,104.0,2.0,16.0,724.0,896.17,684.52
2016,3,19,10,45,882.0,106.5,2.05,16.0,747.5,926.06,704.07
2016,3,19,11,0,886.0,109.0,2.1,16.0,771.0,952.7,721.5
2016,3,19,11,15,890.0,110.0,2.1,16.0,787.0,974.3,735.05
2016,3,19,11,30,894.0,111.0,2.1,16.0,803.0,992.4,746.37
2016,3,19,11,45,895.5,111.5,2.15,16.0,811.5,1003.92,754.04
2016,3,19,12,0,897.0,112.0,2.2,16.0,820.0,1011.71,759.44
2016,3,19,12,15,897.5,112.0,2.2,16.0,820.5,1014.2,760.93
2016,3,19,12,30,898.0,112.0,2.2,16.0,821.0,1012.9,760.11
2016,3,19,12,45,676.0,211.5,2.2,16.5,742.5,913.86,692.48
2016,3,19,13,0,454.0,311.0,2.2,17.0,664.0,793.88,604.24
2016,3,19,13,15,675.0,208.5,2.2,16.5,720.0,891.57,680.34
2016,3,19,13,30,896.0,106.0,2.2,16.0,776.0,959.75,727.68
2016,3,19,13,45,890.5,104.5,2.2,16.0,753.0,932.82,709.5
2016,3,19,14,0,885.0,103.0,2.2,16.0,730.0,902.67,690.14
2016,3,19,14,15,876.5,101.0,2.15,16.0,700.0,866.35,665.99
2016,3,19,14,30,868.0,99.0,2.1,16.0,670.0,827.35,639.91
2016,3,19,14,45,859.0,95.5,2.1,16.0,634.0,783.84,610.88
2016,3,19,15,0,850.0,92.0,2.1,16.0,598.0,742.62,583.19
2016,3,19,15,15,833.5,89.5,2.1,15.5,555.5,690.29,548.03
2016,3,19,15,30,817.0,87.0,2.1,15.0,513.0,636.91,509.51
2016,3,19,15,45,591.0,125.5,2.15,15.0,419.0,502.09,404.66
2016,3,19,16,0,365.0,164.0,2.2,15.0,325.0,374.85,303.43
2016,3,19,16,15,348.5,147.0,2.15,14.5,286.0,328.07,266.09
2016,3,19,16,30,332.0,130.0,2.1,14.0,247.0,282.52,228.27
2016,3,19,16,45,319.0,110.0,2.05,13.5,207.5,236.59,189.0
2016,3,19,17,0,306.0,90.0,2.0,13.0,168.0,195.87,152.94
2016,3,19,17,15,270.0,71.5,1.85,12.5,129.0,147.38,110.36
2016,3,19,17,30,234.0,53.0,1.7,12.0,90.0,103.24,71.74
2016,3,19,17,45,166.0,36.0,1.6,11.5,57.0,60.9,36.96
2016,3,19,18,0,98.0,19.0,1.5,11.0,24.0,25.58,2.03
2016,3,19,18,15,49.0,9.5,1.45,10.5,12.0,9.53,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,1.2,9.5,10.5,10.01,0.0
2016,3,20,6,30,0.0,21.0,1.4,10.0,21.0,19.45,1.79
2016,3,20,6,45,81.5,38.0,1.65,11.0,51.0,49.74,31.66
2016,3,20,7,0,163.0,55.0,1.9,12.0,81.0,88.58,62.53
2016,3,20,7,15,191.5,76.0,2.0,12.0,117.0,128.18,97.25
2016,3,20,7,30,220.0,97.0,2.1,12.0,153.0,171.31,135.25
2016,3,20,7,45,241.0,116.0,2.25,12.5,190.0,212.88,171.54
2016,3,20,8,0,262.0,135.0,2.4,13.0,227.0,256.72,209.0
2016,3,20,8,15,221.0,161.5,2.45,13.5,247.5,279.95,228.59
2016,3,20,8,30,180.0,188.0,2.5,14.0,268.0,291.96,238.04
2016,3,20,8,45,218.0,206.5,2.65,14.5,313.5,343.98,279.86
2016,3,20,9,0,256.0,225.0,2.8,15.0,359.0,407.36,329.66
2016,3,20,9,15,542.0,161.5,2.9,15.0,475.5,561.47,454.09
2016,3,20,9,30,828.0,98.0,3.0,15.0,592.0,732.71,585.19
2016,3,20,9,45,838.5,101.5,3.15,15.5,628.5,779.36,616.31
2016,3,20,10,0,849.0,105.0,3.3,16.0,665.0,823.99,646.54
2016,3,20,10,15,618.5,204.5,3.4,16.0,623.0,767.74,603.64
2016,3,20,10,30,388.0,304.0,3.5,16.0,581.0,674.99,529.84
2016,3,20,10,45,234.5,328.5,3.65,16.5,497.5,573.15,449.88
2016,3,20,11,0,81.0,353.0,3.8,17.0,414.0,437.28,342.27
2016,3,20,11,15,40.5,250.0,3.9,17.0,281.0,289.46,227.96
2016,3,20,11,30,0.0,147.0,4.0,17.0,148.0,138.71,107.25
2016,3,20,11,45,11.0,221.5,4.1,17.0,230.5,222.68,174.79
2016,3,20,12,0,22.0,296.0,4.2,17.0,313.0,308.69,242.36
2016,3,20,12,15,34.5,322.5,4.25,17.0,350.0,362.45,284.16
2016,3,20,12,30,47.0,349.0,4.3,17.0,387.0,403.46,315.93
2016,3,20,12,45,27.5,279.5,4.35,17.0,301.5,309.13,242.73
2016,3,20,13,0,8.0,210.0,4.4,17.0,216.0,208.24,163.11
2016,3,20,13,15,9.5,223.5,4.35,16.5,231.0,223.0,175.47
2016,3,20,13,30,11.0,237.0,4.3,16.0,246.0,237.77,187.69
2016,3,20,13,45,17.0,253.5,4.3,16.0,266.5,259.7,205.46
2016,3,20,14,0,23.0,270.0,4.3,16.0,287.0,281.46,223.08
2016,3,20,14,15,21.5,257.5,4.2,15.5,273.0,266.98,212.21
2016,3,20,14,30,20.0,245.0,4.1,15.0,259.0,252.58,201.44
2016,3,20,14,45,10.0,128.5,4.05,15.0,135.5,128.62,101.37
2016,3,20,15,0,0.0,12.0,4.0,15.0,12.0,11.15,3.73
2016,3,20,15,15,0.0,17.5,3.85,14.5,17.5,16.26,8.1
2016,3,20,15,30,0.0,23.0,3.7,14.0,23.0,21.36,12.5
2016,3,20,15,45,39.5,105.0,3.55,14.0,122.5,125.22,100.8
2016,3,20,16,0,79.0,187.0,3.4,14.0,222.0,229.37,187.09
2016,3,20,16,15,74.0,165.5,3.15,14.0,195.5,200.53,163.11
2016,3,20,16,30,69.0,144.0,2.9,14.0,169.0,172.25,139.58
2016,3,20,16,45,61.0,122.0,2.7,14.0,141.0,142.92,114.84
2016,3,20,17,0,53.0,100.0,2.5,14.0,113.0,114.59,90.61
2016,3,20,17,15,40.5,78.0,2.3,13.5,87.0,86.18,66.32
2016,3,20,17,30,28.0,56.0,2.1,13.0,61.0,59.44,43.37
2016,3,20,17,45,14.0,36.0,1.95,13.0,38.5,36.25,23.38
2016,3,20,18,0,0.0,16.0,1.8,13.0,16.0,14.85,1.03
2016,3,20,18,15,0.0,8.0,1.75,12.5,8.0,7.63,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,10.5,10.5,1.3,9.5,11.0,10.12,0.0
2016,3,21,6,30,21.0,21.0,1.5,10.0,22.0,21.18,4.9
2016,3,21,6,45,74.5,41.5,1.75,10.5,52.0,51.06,33.38
2016,3,21,7,0,128.0,62.0,2.0,11.0,82.0,89.08,64.77
2016,3,21,7,15,161.0,83.0,2.15,11.0,118.5,127.76,98.41
2016,3,21,7,30,194.0,104.0,2.3,11.0,155.0,170.56,135.87
2016,3,21,7,45,229.0,120.5,2.5,11.5,193.0,213.37,172.92
2016,3,21,8,0,264.0,137.0,2.7,12.0,231.0,260.11,212.78
2016,3,21,8,15,278.0,157.5,2.8,12.0,270.0,304.29,250.21
2016,3,21,8,30,292.0,178.0,2.9,12.0,309.0,349.62,287.76
2016,3,21,8,45,321.0,194.5,3.05,12.5,352.5,400.72,328.85
2016,3,21,9,0,350.0,211.0,3.2,13.0,396.0,454.06,370.86
2016,3,21,9,15,573.5,164.5,3.35,13.0,497.0,591.91,481.92
2016,3,21,9,30,797.0,118.0,3.5,13.0,598.0,733.07,591.58
2016,3,21,9,45,455.0,215.0,3.65,13.0,492.5,600.26,484.58
2016,3,21,10,0,113.0,312.0,3.8,13.0,387.0,409.96,329.02
2016,3,21,10,15,101.5,324.5,3.9,13.0,394.5,417.32,334.69
2016,3,21,10,30,90.0,337.0,4.0,13.0,402.0,423.67,338.8
2016,3,21,10,45,209.5,342.0,4.1,13.5,499.0,552.7,440.77
2016,3,21,11,0,329.0,347.0,4.2,14.0,596.0,687.83,543.6
2016,3,21,11,15,171.5,303.5,4.35,14.0,433.5,483.94,385.96
2016,3,21,11,30,14.0,260.0,4.5,14.0,271.0,263.99,209.29
2016,3,21,11,45,19.0,283.0,4.65,14.5,298.5,292.27,231.88
2016,3,21,12,0,24.0,306.0,4.8,15.0,326.0,320.73,253.95
2016,3,21,12,15,24.0,306.0,4.9,15.0,326.0,320.77,253.97
2016,3,21,12,30,24.0,306.0,5.0,15.0,326.0,320.73,254.03
2016,3,21,12,45,26.5,311.0,5.1,15.0,332.5,341.62,270.62
2016,3,21,13,0,29.0,316.0,5.2,15.0,339.0,349.11,276.73
2016,3,21,13,15,29.0,309.0,5.1,14.5,332.0,341.11,271.08
2016,3,21,13,30,29.0,302.0,5.0,14.0,325.0,333.01,265.4
2016,3,21,13,45,20.5,267.0,4.95,14.0,283.0,276.43,220.59
2016,3,21,14,0,12.0,232.0,4.9,14.0,241.0,233.17,186.04
2016,3,21,14,15,8.5,212.0,4.8,14.0,218.5,209.93,167.5
2016,3,21,14,30,5.0,192.0,4.7,14.0,196.0,187.0,149.1
2016,3,21,14,45,3.0,180.5,4.6,14.0,183.0,173.98,138.74
2016,3,21,15,0,1.0,169.0,4.5,14.0,170.0,161.16,128.51
2016,3,21,15,15,0.5,103.0,4.35,13.5,103.5,96.63,75.66
2016,3,21,15,30,0.0,37.0,4.2,13.0,37.0,34.39,23.61
2016,3,21,15,45,0.0,27.0,4.1,13.0,27.0,25.08,15.78
2016,3,21,16,0,0.0,17.0,4.0,13.0,17.0,15.77,7.88
2016,3,21,16,15,0.0,15.0,3.75,12.5,15.0,13.91,6.34
2016,3,21,16,30,0.0,13.0,3.5,12.0,13.0,12.05,4.78
2016,3,21,16,45,200.0,55.0,3.25,12.0,107.5,137.89,110.35
2016,3,21,17,0,400.0,97.0,3.0,12.0,202.0,232.65,182.65
2016,3,21,17,15,320.5,82.0,2.75,11.5,154.0,170.61,128.82
2016,3,21,17,30,241.0,67.0,2.5,11.0,106.0,116.09,82.7
2016,3,21,17,45,171.0,46.0,2.3,10.5,68.5,69.63,44.42
2016,3,21,18,0,101.0,25.0,2.1,10.0,31.0,31.13,8.52
2016,3,21,18,15,50.5,12.5,2.0,9.5,15.5,12.39,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,106.0,12.0,1.2,6.5,18.5,12.82,0.0
2016,3,22,6,30,212.0,24.0,1.4,7.0,37.0,40.27,13.54
2016,3,22,6,45,344.5,35.5,1.65,8.0,81.5,86.32,51.52
2016,3,22,7,0,477.0,47.0,1.9,9.0,126.0,147.96,100.97
2016,3,22,7,15,553.5,55.0,2.05,9.0,178.5,207.72,154.12
2016,3,22,7,30,630.0,63.0,2.2,9.0,231.0,276.38,215.81
2016,3,22,7,45,681.5,68.5,2.35,9.5,284.5,341.26,274.09
2016,3,22,8,0,733.0,74.0,2.5,10.0,338.0,410.66,334.68
2016,3,22,8,15,766.0,78.0,2.55,10.5,390.5,474.13,388.63
2016,3,22,8,30,799.0,82.0,2.6,11.0,443.0,539.57,442.26
2016,3,22,8,45,827.0,84.0,2.65,11.5,492.5,601.4,491.31
2016,3,22,9,0,855.0,86.0,2.7,12.0,542.0,663.86,539.25
2016,3,22,9,15,872.0,88.5,2.75,12.0,586.0,719.4,580.82
2016,3,22,9,30,889.0,91.0,2.8,12.0,630.0,769.42,616.21
2016,3,22,9,45,906.0,91.0,2.85,12.0,669.5,819.17,651.01
2016,3,22,10,0,923.0,91.0,2.9,12.0,709.0,867.16,684.15
2016,3,22,10,15,931.5,92.5,2.9,12.0,740.5,907.47,711.16
2016,3,22,10,30,940.0,94.0,2.9,12.0,772.0,944.89,736.0
2016,3,22,10,45,947.5,94.5,2.95,12.5,796.5,977.2,756.2
2016,3,22,11,0,955.0,95.0,3.0,13.0,821.0,1006.17,774.04
2016,3,22,11,15,958.5,95.5,3.0,13.0,837.5,1027.81,787.86
2016,3,22,11,30,962.0,96.0,3.0,13.0,854.0,1045.65,799.24
2016,3,22,11,45,964.0,96.0,3.05,13.5,862.0,1057.57,805.73
2016,3,22,12,0,966.0,96.0,3.1,14.0,870.0,1065.49,809.7
2016,3,22,12,15,965.5,96.0,3.15,14.0,869.5,1066.9,810.97
2016,3,22,12,30,965.0,96.0,3.2,14.0,869.0,1064.24,809.72
2016,3,22,12,45,622.0,236.5,3.25,14.0,733.5,888.84,688.75
2016,3,22,13,0,279.0,377.0,3.3,14.0,598.0,684.17,533.06
2016,3,22,13,15,191.0,371.5,3.35,14.0,521.5,576.35,452.93
2016,3,22,13,30,103.0,366.0,3.4,14.0,445.0,471.34,372.01
2016,3,22,13,45,104.0,354.0,3.5,14.0,431.5,456.82,362.06
2016,3,22,14,0,105.0,342.0,3.6,14.0,418.0,441.92,351.36
2016,3,22,14,15,511.0,216.5,3.6,13.5,561.5,684.78,549.19
2016,3,22,14,30,917.0,91.0,3.6,13.0,705.0,860.11,682.03
2016,3,22,14,45,905.5,89.0,3.65,13.0,666.5,814.29,648.92
2016,3,22,15,0,894.0,87.0,3.7,13.0,628.0,766.32,615.55
2016,3,22,15,15,531.0,163.0,3.6,13.0,478.0,555.7,452.49
2016,3,22,15,30,168.0,239.0,3.5,13.0,328.0,356.58,290.13
2016,3,22,15,45,84.0,185.0,3.45,13.0,229.5,233.49,190.53
2016,3,22,16,0,0.0,131.0,3.4,13.0,131.0,123.82,99.14
2016,3,22,16,15,114.5,136.5,3.15,12.5,178.0,195.19,160.12
2016,3,22,16,30,229.0,142.0,2.9,12.0,225.0,249.28,204.07
2016,3,22,16,45,442.5,100.0,2.65,11.5,228.5,277.5,223.1
2016,3,22,17,0,656.0,58.0,2.4,11.0,232.0,276.95,213.66
2016,3,22,17,15,582.0,51.0,2.15,10.5,180.0,208.72,152.52
2016,3,22,17,30,508.0,44.0,1.9,10.0,128.0,149.04,99.74
2016,3,22,17,45,380.0,33.5,1.7,9.5,83.0,87.58,50.51
2016,3,22,18,0,252.0,23.0,1.5,9.0,38.0,41.07,12.16
2016,3,22,18,15,126.0,11.5,1.5,8.5,19.0,12.14,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,63.0,12.0,1.2,5.5,16.5,12.41,0.0
2016,3,23,6,30,126.0,24.0,1.4,6.0,33.0,33.75,13.71
2016,3,23,6,45,195.0,41.5,1.6,7.0,68.5,71.03,45.77
2016,3,23,7,0,264.0,59.0,1.8,8.0,104.0,116.38,83.55
2016,3,23,7,15,304.5,76.5,1.9,8.5,145.5,162.81,124.78
2016,3,23,7,30,345.0,94.0,2.0,9.0,187.0,214.09,170.36
2016,3,23,7,45,379.5,107.0,2.15,9.5,229.5,263.09,213.7
2016,3,23,8,0,414.0,120.0,2.3,10.0,272.0,315.65,259.15
2016,3,23,8,15,426.5,138.0,2.35,10.5,314.0,365.61,301.19
2016,3,23,8,30,439.0,156.0,2.4,11.0,356.0,416.18,342.4
2016,3,23,8,45,434.5,176.5,2.5,11.5,392.5,459.4,376.51
2016,3,23,9,0,430.0,197.0,2.6,12.0,429.0,501.13,408.49
2016,3,23,9,15,656.5,146.5,2.65,12.5,532.0,633.99,513.42
2016,3,23,9,30,883.0,96.0,2.7,13.0,635.0,776.71,619.21
2016,3,23,9,45,896.5,97.5,2.8,13.5,674.0,820.59,647.84
2016,3,23,10,0,910.0,99.0,2.9,14.0,713.0,866.98,678.76
2016,3,23,10,15,732.5,172.0,2.9,14.0,680.5,834.65,654.1
2016,3,23,10,30,555.0,245.0,2.9,14.0,648.0,773.14,606.39
2016,3,23,10,45,749.5,174.5,2.9,14.5,736.5,896.6,695.61
2016,3,23,11,0,944.0,104.0,2.9,15.0,825.0,1007.3,768.77
2016,3,23,11,15,947.5,104.5,2.85,15.0,841.5,1028.66,780.97
2016,3,23,11,30,951.0,105.0,2.8,15.0,858.0,1046.27,791.57
2016,3,23,11,45,952.5,105.5,2.75,15.5,866.0,1058.07,796.88
2016,3,23,12,0,954.0,106.0,2.7,16.0,874.0,1065.9,799.7
2016,3,23,12,15,806.5,176.5,2.7,16.0,825.5,1007.0,760.25
2016,3,23,12,30,659.0,247.0,2.7,16.0,777.0,941.08,715.92
2016,3,23,12,45,797.0,180.0,2.7,16.5,815.0,1000.35,755.93
2016,3,23,13,0,935.0,113.0,2.7,17.0,853.0,1038.27,779.63
2016,3,23,13,15,930.5,112.5,2.65,17.0,836.0,1019.53,766.79
2016,3,23,13,30,926.0,112.0,2.6,17.0,819.0,997.14,752.18
2016,3,23,13,45,798.0,157.0,2.6,17.0,753.5,914.93,697.42
2016,3,23,14,0,670.0,202.0,2.6,17.0,688.0,832.07,641.58
2016,3,23,14,15,777.0,155.5,2.55,16.5,696.0,852.25,658.36
2016,3,23,14,30,884.0,109.0,2.5,16.0,704.0,858.75,664.79
2016,3,23,14,45,868.0,107.5,2.5,16.0,664.5,810.55,632.03
2016,3,23,15,0,852.0,106.0,2.5,16.0,625.0,760.63,598.11
2016,3,23,15,15,715.5,129.0,2.4,15.5,544.0,653.33,520.04
2016,3,23,15,30,579.0,152.0,2.3,15.0,463.0,552.89,443.71
2016,3,23,15,45,673.5,121.5,2.2,15.0,451.0,547.54,440.34
2016,3,23,16,0,768.0,91.0,2.1,15.0,439.0,529.31,425.19
2016,3,23,16,15,546.5,111.5,1.85,14.5,345.0,398.31,320.6
2016,3,23,16,30,325.0,132.0,1.6,14.0,251.0,280.78,225.86
2016,3,23,16,45,289.5,117.5,1.4,13.5,211.0,232.41,185.36
2016,3,23,17,0,254.0,103.0,1.2,13.0,171.0,187.91,147.13
2016,3,23,17,15,219.0,82.5,1.2,12.0,132.5,141.51,107.35
2016,3,23,17,30,184.0,62.0,1.2,11.0,94.0,99.42,71.14
2016,3,23,17,45,122.5,43.0,1.2,10.5,61.0,59.76,38.72
2016,3,23,18,0,61.0,24.0,1.2,10.0,28.0,27.42,10.1
2016,3,23,18,15,30.5,12.0,1.15,9.5,14.0,11.72,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
