Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,100.0,13.0,1.25,7.5,20.5,14.16,0.0
2016,3,24,6,30,200.0,26.0,1.5,8.0,41.0,42.17,18.44
2016,3,24,6,45,310.5,39.5,1.75,9.0,84.0,87.08,53.95
2016,3,24,7,0,421.0,53.0,2.0,10.0,127.0,144.77,100.77
2016,3,24,7,15,494.5,62.5,2.05,10.5,178.0,202.23,151.19
2016,3,24,7,30,568.0,72.0,2.1,11.0,229.0,268.29,209.42
2016,3,24,7,45,623.0,72.0,2.2,11.5,276.5,325.44,260.32
2016,3,24,8,0,678.0,72.0,2.3,12.0,324.0,387.76,314.38
2016,3,24,8,15,699.0,87.0,2.35,12.5,378.5,454.14,369.8
2016,3,24,8,30,720.0,102.0,2.4,13.0,433.0,521.39,423.84
2016,3,24,8,45,726.5,113.5,2.45,13.5,478.0,576.62,466.82
2016,3,24,9,0,733.0,125.0,2.5,14.0,523.0,630.67,507.52
2016,3,24,9,15,753.0,129.5,2.55,14.5,566.5,685.35,547.76
2016,3,24,9,30,773.0,134.0,2.6,15.0,610.0,739.52,586.33
2016,3,24,9,45,784.0,139.0,2.65,15.5,647.0,786.29,617.59
2016,3,24,10,0,795.0,144.0,2.7,16.0,684.0,827.64,644.6
2016,3,24,10,15,806.5,146.5,2.7,16.0,715.0,867.96,671.5
2016,3,24,10,30,818.0,149.0,2.7,16.0,746.0,905.96,696.57
2016,3,24,10,45,834.0,146.5,2.7,16.5,772.0,940.22,717.56
2016,3,24,11,0,850.0,144.0,2.7,17.0,798.0,971.84,736.6
2016,3,24,11,15,855.0,145.5,2.7,17.0,814.5,994.35,750.83
2016,3,24,11,30,860.0,147.0,2.7,17.0,831.0,1013.44,762.9
2016,3,24,11,45,855.0,152.0,2.75,17.0,838.0,1022.95,769.19
2016,3,24,12,0,850.0,157.0,2.8,17.0,845.0,1028.67,773.19
2016,3,24,12,15,850.5,157.0,2.8,17.0,845.0,1030.75,774.45
2016,3,24,12,30,851.0,157.0,2.8,17.0,845.0,1029.12,773.43
2016,3,24,12,45,873.0,142.5,2.85,17.5,842.5,1029.22,772.78
2016,3,24,13,0,895.0,128.0,2.9,18.0,840.0,1016.38,763.6
2016,3,24,13,15,891.0,127.0,2.9,18.0,823.5,998.09,751.99
2016,3,24,13,30,887.0,126.0,2.9,18.0,807.0,976.29,738.14
2016,3,24,13,45,881.5,123.5,2.9,18.0,783.0,955.58,725.1
2016,3,24,14,0,876.0,121.0,2.9,18.0,759.0,923.74,704.47
2016,3,24,14,15,866.0,119.0,2.9,17.5,727.5,885.55,680.73
2016,3,24,14,30,856.0,117.0,2.9,17.0,696.0,844.78,654.95
2016,3,24,14,45,838.5,116.0,2.9,17.0,657.0,796.87,622.53
2016,3,24,15,0,821.0,115.0,2.9,17.0,618.0,747.43,588.65
2016,3,24,15,15,802.0,112.0,2.85,16.5,574.5,693.62,551.27
2016,3,24,15,30,783.0,109.0,2.8,16.0,531.0,639.08,511.17
2016,3,24,15,45,743.5,109.0,2.75,16.0,481.0,576.45,462.62
2016,3,24,16,0,704.0,109.0,2.7,16.0,431.0,514.16,413.17
2016,3,24,16,15,668.5,102.5,2.5,15.5,379.5,449.5,360.99
2016,3,24,16,30,633.0,96.0,2.3,15.0,328.0,387.36,309.25
2016,3,24,16,45,595.0,85.5,2.15,14.5,277.0,323.12,254.48
2016,3,24,17,0,557.0,75.0,2.0,14.0,226.0,262.51,201.26
2016,3,24,17,15,484.0,64.5,1.9,13.5,175.5,196.77,144.15
2016,3,24,17,30,411.0,54.0,1.8,13.0,125.0,139.64,94.93
2016,3,24,17,45,314.5,39.0,1.7,12.5,82.5,83.97,50.1
2016,3,24,18,0,218.0,24.0,1.6,12.0,40.0,39.74,14.56
2016,3,24,18,15,109.0,12.0,1.6,11.5,20.0,12.44,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,120.5,14.5,1.0,8.0,23.5,16.25,0.0
2016,3,25,6,30,241.0,29.0,1.1,8.0,47.0,50.05,23.94
2016,3,25,6,45,342.0,42.5,1.25,8.5,91.5,95.35,59.79
2016,3,25,7,0,443.0,56.0,1.4,9.0,136.0,153.35,107.63
2016,3,25,7,15,297.5,85.0,1.5,9.0,146.5,170.69,131.57
2016,3,25,7,30,152.0,114.0,1.6,9.0,157.0,164.55,132.75
2016,3,25,7,45,172.5,133.5,1.7,9.5,191.5,201.9,165.1
2016,3,25,8,0,193.0,153.0,1.8,10.0,226.0,241.55,198.68
2016,3,25,8,15,471.5,124.5,1.9,10.5,335.5,376.11,309.58
2016,3,25,8,30,750.0,96.0,2.0,11.0,445.0,533.33,435.64
2016,3,25,8,45,784.5,96.0,2.15,12.0,494.5,593.72,481.9
2016,3,25,9,0,819.0,96.0,2.3,13.0,544.0,656.4,529.06
2016,3,25,9,15,836.0,99.0,2.3,13.5,587.5,710.82,568.2
2016,3,25,9,30,853.0,102.0,2.3,14.0,631.0,764.22,604.19
2016,3,25,9,45,868.0,103.0,2.35,14.5,669.0,812.49,636.18
2016,3,25,10,0,883.0,104.0,2.4,15.0,707.0,853.32,662.51
2016,3,25,10,15,892.0,106.0,2.4,15.5,738.5,893.1,687.43
2016,3,25,10,30,901.0,108.0,2.4,16.0,770.0,930.16,710.18
2016,3,25,10,45,904.5,111.0,2.4,16.5,793.5,960.31,728.03
2016,3,25,11,0,908.0,114.0,2.4,17.0,817.0,987.09,743.56
2016,3,25,11,15,912.5,115.0,2.4,17.0,833.5,1009.15,757.34
2016,3,25,11,30,917.0,116.0,2.4,17.0,850.0,1027.63,768.85
2016,3,25,11,45,920.0,116.0,2.45,17.5,858.0,1039.85,775.46
2016,3,25,12,0,923.0,116.0,2.5,18.0,866.0,1048.27,779.75
2016,3,25,12,15,923.0,116.0,2.5,18.0,866.0,1049.85,780.63
2016,3,25,12,30,923.0,116.0,2.5,18.0,866.0,1047.55,779.19
2016,3,25,12,45,931.0,110.0,2.55,18.0,859.5,1042.68,776.8
2016,3,25,13,0,939.0,104.0,2.6,18.0,853.0,1033.75,771.89
2016,3,25,13,15,935.0,103.0,2.6,18.0,836.5,1014.74,759.91
2016,3,25,13,30,931.0,102.0,2.6,18.0,820.0,992.05,745.66
2016,3,25,13,45,926.5,100.0,2.65,18.0,796.0,964.26,728.5
2016,3,25,14,0,922.0,98.0,2.7,18.0,772.0,933.09,709.0
2016,3,25,14,15,913.0,96.0,2.7,18.0,740.0,894.82,684.12
2016,3,25,14,30,904.0,94.0,2.7,18.0,708.0,853.8,657.18
2016,3,25,14,45,892.0,92.0,2.7,18.0,670.0,807.89,626.55
2016,3,25,15,0,880.0,90.0,2.7,18.0,632.0,759.93,594.11
2016,3,25,15,15,863.5,87.0,2.65,17.5,588.0,705.95,557.61
2016,3,25,15,30,847.0,84.0,2.6,17.0,544.0,654.08,520.47
2016,3,25,15,45,820.5,82.0,2.6,17.0,494.5,592.77,473.55
2016,3,25,16,0,794.0,80.0,2.6,17.0,445.0,532.0,425.66
2016,3,25,16,15,762.5,76.0,2.45,16.0,393.5,467.53,374.39
2016,3,25,16,30,731.0,72.0,2.3,15.0,342.0,404.93,322.66
2016,3,25,16,45,679.0,67.5,2.2,14.5,288.5,336.37,264.09
2016,3,25,17,0,627.0,63.0,2.1,14.0,235.0,272.63,208.06
2016,3,25,17,15,555.5,55.0,1.95,13.0,183.5,205.67,149.57
2016,3,25,17,30,484.0,47.0,1.8,12.0,132.0,147.02,98.58
2016,3,25,17,45,361.0,36.0,1.7,11.5,87.0,87.15,51.04
2016,3,25,18,0,238.0,25.0,1.6,11.0,42.0,42.21,16.65
2016,3,25,18,15,119.0,12.5,1.6,10.5,21.0,13.01,0.0
2016,3,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,165.0,12.5,1.55,8.5,26.5,15.65,0.0
2016,3,26,6,30,330.0,25.0,1.8,9.0,53.0,54.35,24.68
2016,3,26,6,45,437.5,34.5,2.05,10.0,99.5,102.43,61.43
2016,3,26,7,0,545.0,44.0,2.3,11.0,146.0,163.97,112.22
2016,3,26,7,15,609.0,50.5,2.4,11.5,197.5,223.79,165.82
2016,3,26,7,30,673.0,57.0,2.5,12.0,249.0,290.62,225.66
2016,3,26,7,45,714.5,61.5,2.6,12.5,301.5,353.27,281.66
2016,3,26,8,0,756.0,66.0,2.7,13.0,354.0,419.61,339.07
2016,3,26,8,15,785.0,69.5,2.8,13.5,405.0,481.79,391.43
2016,3,26,8,30,814.0,73.0,2.9,14.0,456.0,545.46,443.17
2016,3,26,8,45,833.5,76.5,3.0,14.5,503.5,604.4,489.56
2016,3,26,9,0,853.0,80.0,3.1,15.0,551.0,659.91,532.03
2016,3,26,9,15,868.5,82.5,3.1,15.5,594.0,713.65,570.01
2016,3,26,9,30,884.0,85.0,3.1,16.0,637.0,766.14,605.62
2016,3,26,9,45,892.0,88.5,3.15,16.5,673.5,812.23,636.24
2016,3,26,10,0,900.0,92.0,3.2,17.0,710.0,855.91,664.78
2016,3,26,10,15,908.0,93.0,3.15,17.0,740.5,894.21,689.86
2016,3,26,10,30,916.0,94.0,3.1,17.0,771.0,929.68,712.78
2016,3,26,10,45,921.5,95.5,3.1,17.5,794.5,960.35,731.27
2016,3,26,11,0,927.0,97.0,3.1,18.0,818.0,987.68,747.4
2016,3,26,11,15,930.0,97.5,3.05,18.0,833.0,1008.01,759.8
2016,3,26,11,30,933.0,98.0,3.0,18.0,848.0,1024.64,769.82
2016,3,26,11,45,936.0,97.5,3.0,18.5,856.0,1036.38,775.66
2016,3,26,12,0,939.0,97.0,3.0,19.0,864.0,1044.25,779.09
2016,3,26,12,15,938.0,97.0,3.0,19.0,863.0,1044.79,779.3
2016,3,26,12,30,937.0,97.0,3.0,19.0,862.0,1041.37,777.13
2016,3,26,12,45,924.0,102.5,3.0,19.0,850.5,1028.3,768.72
2016,3,26,13,0,911.0,108.0,3.0,19.0,839.0,1011.56,758.07
2016,3,26,13,15,906.5,107.0,2.95,19.0,822.5,992.41,745.5
2016,3,26,13,30,902.0,106.0,2.9,19.0,806.0,969.73,730.65
2016,3,26,13,45,713.5,183.5,2.9,19.0,726.5,871.99,664.84
2016,3,26,14,0,525.0,261.0,2.9,19.0,647.0,761.53,585.36
2016,3,26,14,15,685.5,186.5,2.9,19.0,668.0,807.42,623.31
2016,3,26,14,30,846.0,112.0,2.9,19.0,689.0,831.5,641.05
2016,3,26,14,45,711.0,150.0,2.9,19.0,617.0,736.27,574.3
2016,3,26,15,0,576.0,188.0,2.9,19.0,545.0,640.37,503.04
2016,3,26,15,15,590.0,168.0,2.85,18.5,511.5,606.07,479.56
2016,3,26,15,30,604.0,148.0,2.8,18.0,478.0,564.88,449.87
2016,3,26,15,45,525.5,153.0,2.8,17.5,421.5,486.79,390.03
2016,3,26,16,0,447.0,158.0,2.8,17.0,365.0,419.33,337.13
2016,3,26,16,15,516.5,125.0,2.7,16.5,338.0,393.59,316.52
2016,3,26,16,30,586.0,92.0,2.6,16.0,311.0,362.36,289.4
2016,3,26,16,45,570.0,82.0,2.55,15.5,268.5,309.8,243.81
2016,3,26,17,0,554.0,72.0,2.5,15.0,226.0,258.3,197.69
2016,3,26,17,15,481.0,63.0,2.4,14.5,176.5,194.28,142.02
2016,3,26,17,30,408.0,54.0,2.3,14.0,127.0,138.83,94.31
2016,3,26,17,45,294.5,41.0,2.2,13.5,84.0,81.88,49.33
2016,3,26,18,0,181.0,28.0,2.1,13.0,41.0,40.35,17.69
2016,3,26,18,15,90.5,14.0,2.05,12.5,20.5,14.17,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,14.5,2.35,9.5,27.5,16.32,0.0
2016,3,27,6,30,293.0,29.0,2.5,10.0,55.0,55.82,27.61
2016,3,27,6,45,400.0,40.0,2.65,10.5,101.5,103.33,63.92
2016,3,27,7,0,507.0,51.0,2.8,11.0,148.0,164.27,114.32
2016,3,27,7,15,574.5,58.5,2.8,11.0,200.5,223.84,167.65
2016,3,27,7,30,642.0,66.0,2.8,11.0,253.0,291.11,227.98
2016,3,27,7,45,321.0,88.5,2.85,11.5,182.0,223.94,181.24
2016,3,27,8,0,0.0,111.0,2.9,12.0,111.0,104.43,83.57
2016,3,27,8,15,5.5,139.0,2.95,12.0,141.5,134.33,108.65
2016,3,27,8,30,11.0,167.0,3.0,12.0,172.0,165.05,133.94
2016,3,27,8,45,129.5,206.0,3.05,12.5,277.5,290.22,237.74
2016,3,27,9,0,248.0,245.0,3.1,13.0,383.0,424.74,345.57
2016,3,27,9,15,158.5,262.0,3.2,13.0,352.5,383.12,310.24
2016,3,27,9,30,69.0,279.0,3.3,13.0,322.0,331.87,267.17
2016,3,27,9,45,140.5,304.0,3.4,13.5,399.0,427.81,343.55
2016,3,27,10,0,212.0,329.0,3.5,14.0,476.0,519.99,414.73
2016,3,27,10,15,346.0,305.5,3.55,14.0,557.0,629.77,500.47
2016,3,27,10,30,480.0,282.0,3.6,14.0,638.0,747.56,589.79
2016,3,27,10,45,486.5,289.5,3.7,14.5,660.5,775.45,608.08
2016,3,27,11,0,493.0,297.0,3.8,15.0,683.0,801.59,625.59
2016,3,27,11,15,708.0,208.5,3.8,15.0,774.5,929.17,720.66
2016,3,27,11,30,923.0,120.0,3.8,15.0,866.0,1039.97,796.03
2016,3,27,11,45,924.5,120.5,3.85,15.0,874.0,1051.16,802.72
2016,3,27,12,0,926.0,121.0,3.9,15.0,882.0,1058.5,807.79
2016,3,27,12,15,926.5,121.5,3.85,15.0,882.0,1060.96,808.98
2016,3,27,12,30,927.0,122.0,3.8,15.0,882.0,1059.52,807.69
2016,3,27,12,45,928.5,120.0,3.8,15.0,874.5,1052.47,803.15
2016,3,27,13,0,930.0,118.0,3.8,15.0,867.0,1041.52,796.13
2016,3,27,13,15,926.5,117.0,3.8,15.0,850.5,1022.97,784.06
2016,3,27,13,30,923.0,116.0,3.8,15.0,834.0,1000.77,769.62
2016,3,27,13,45,913.5,116.0,3.8,15.0,809.0,970.6,749.71
2016,3,27,14,0,904.0,116.0,3.8,15.0,784.0,937.35,727.64
2016,3,27,14,15,769.5,157.0,3.8,14.5,709.0,848.01,666.66
2016,3,27,14,30,635.0,198.0,3.8,14.0,634.0,752.48,598.53
2016,3,27,14,45,679.5,168.0,3.8,14.0,611.5,730.59,584.75
2016,3,27,15,0,724.0,138.0,3.8,14.0,589.0,702.36,565.36
2016,3,27,15,15,583.5,169.0,3.75,13.5,516.0,602.41,488.11
2016,3,27,15,30,443.0,200.0,3.7,13.0,443.0,509.39,414.86
2016,3,27,15,45,437.0,181.0,3.7,13.0,403.0,462.08,377.92
2016,3,27,16,0,431.0,162.0,3.7,13.0,363.0,414.38,339.51
2016,3,27,16,15,281.0,159.0,3.5,12.5,284.0,305.39,250.38
2016,3,27,16,30,131.0,156.0,3.3,12.0,205.0,214.65,175.46
2016,3,27,16,45,111.0,135.5,3.15,11.5,172.5,177.98,144.76
2016,3,27,17,0,91.0,115.0,3.0,11.0,140.0,143.67,115.54
2016,3,27,17,15,74.5,91.5,2.85,10.5,109.5,109.74,86.3
2016,3,27,17,30,58.0,68.0,2.7,10.0,79.0,76.4,57.45
2016,3,27,17,45,29.5,47.0,2.55,10.0,52.5,48.45,33.85
2016,3,27,18,0,1.0,26.0,2.4,10.0,26.0,24.18,12.37
2016,3,27,18,15,0.5,13.0,2.45,9.5,13.0,12.4,0.0
2016,3,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.0,3.15,6.5,32.0,18.26,0.0
2016,3,28,6,30,368.0,30.0,3.4,7.0,64.0,64.3,32.3
2016,3,28,6,45,483.5,38.5,3.7,7.5,114.0,115.66,71.64
2016,3,28,7,0,599.0,47.0,4.0,8.0,164.0,181.4,127.01
2016,3,28,7,15,661.5,53.0,4.15,8.0,218.5,244.02,184.7
2016,3,28,7,30,724.0,59.0,4.3,8.0,273.0,313.3,248.62
2016,3,28,7,45,766.5,62.5,4.45,8.5,328.0,378.49,308.32
2016,3,28,8,0,809.0,66.0,4.6,9.0,383.0,447.35,369.48
2016,3,28,8,15,836.5,69.5,4.6,9.0,436.0,511.76,425.75
2016,3,28,8,30,864.0,73.0,4.6,9.0,489.0,575.19,479.55
2016,3,28,8,45,884.5,76.0,4.6,9.5,538.0,636.28,528.87
2016,3,28,9,0,905.0,79.0,4.6,10.0,587.0,697.09,576.37
2016,3,28,9,15,919.0,81.0,4.6,10.0,631.0,751.54,616.67
2016,3,28,9,30,933.0,83.0,4.6,10.0,675.0,804.44,654.97
2016,3,28,9,45,943.5,85.0,4.6,10.5,713.0,852.72,688.03
2016,3,28,10,0,954.0,87.0,4.6,11.0,751.0,898.6,718.86
2016,3,28,10,15,961.5,88.5,4.6,11.0,782.5,938.68,746.49
2016,3,28,10,30,969.0,90.0,4.6,11.0,814.0,975.69,771.77
2016,3,28,10,45,973.0,91.0,4.65,11.5,837.5,1005.65,790.87
2016,3,28,11,0,977.0,92.0,4.7,12.0,861.0,1031.98,807.41
2016,3,28,11,15,980.0,93.0,4.65,12.0,876.5,1053.6,821.25
2016,3,28,11,30,983.0,94.0,4.6,12.0,892.0,1071.32,832.43
2016,3,28,11,45,983.0,94.5,4.6,12.0,899.5,1081.53,839.02
2016,3,28,12,0,983.0,95.0,4.6,12.0,907.0,1087.64,842.96
2016,3,28,12,15,522.0,237.5,4.55,12.0,669.0,798.76,633.82
2016,3,28,12,30,61.0,380.0,4.5,12.0,431.0,448.3,355.31
2016,3,28,12,45,44.5,350.5,4.5,12.0,387.5,399.72,318.44
2016,3,28,13,0,28.0,321.0,4.5,12.0,344.0,351.51,280.43
2016,3,28,13,15,238.5,318.0,4.4,12.0,505.0,574.92,461.44
2016,3,28,13,30,449.0,315.0,4.3,12.0,666.0,775.78,615.93
2016,3,28,13,45,224.5,233.5,4.25,12.0,409.0,459.16,371.74
2016,3,28,14,0,0.0,152.0,4.2,12.0,152.0,143.33,113.19
2016,3,28,14,15,112.0,239.0,4.1,12.0,316.5,343.63,279.65
2016,3,28,14,30,224.0,326.0,4.0,12.0,481.0,524.02,422.62
2016,3,28,14,45,233.5,305.5,3.9,12.0,459.5,500.5,404.4
2016,3,28,15,0,243.0,285.0,3.8,12.0,438.0,475.57,385.84
2016,3,28,15,15,121.5,192.5,3.65,12.0,269.0,281.88,230.56
2016,3,28,15,30,0.0,100.0,3.5,12.0,100.0,93.39,73.3
2016,3,28,15,45,355.5,95.5,3.4,12.0,262.5,322.38,269.18
2016,3,28,16,0,711.0,91.0,3.3,12.0,425.0,498.45,409.98
2016,3,28,16,15,723.0,84.0,3.0,11.5,390.5,456.61,373.2
2016,3,28,16,30,735.0,77.0,2.7,11.0,356.0,411.73,333.5
2016,3,28,16,45,692.5,70.5,2.4,11.0,302.5,344.35,274.01
2016,3,28,17,0,650.0,64.0,2.1,11.0,249.0,280.71,216.54
2016,3,28,17,15,580.5,56.5,1.95,10.0,196.0,213.35,157.0
2016,3,28,17,30,511.0,49.0,1.8,9.0,143.0,154.02,104.73
2016,3,28,17,45,398.5,38.5,1.65,8.5,97.0,94.31,56.33
2016,3,28,18,0,286.0,28.0,1.5,8.0,51.0,48.75,22.2
2016,3,28,18,15,143.0,14.0,1.5,8.0,25.5,14.66,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,183.5,15.0,0.95,5.5,33.5,18.77,0.0
2016,3,29,6,30,367.0,30.0,1.0,6.0,67.0,65.11,33.46
2016,3,29,6,45,478.5,38.5,1.1,7.0,116.5,116.06,72.41
2016,3,29,7,0,590.0,47.0,1.2,8.0,166.0,180.88,126.58
2016,3,29,7,15,651.5,53.0,1.35,8.5,220.0,242.83,182.52
2016,3,29,7,30,713.0,59.0,1.5,9.0,274.0,311.27,243.95
2016,3,29,7,45,758.0,62.5,1.65,9.5,329.0,376.86,302.28
2016,3,29,8,0,803.0,66.0,1.8,10.0,384.0,446.42,362.13
2016,3,29,8,15,830.5,69.5,1.8,10.5,436.5,510.5,415.25
2016,3,29,8,30,858.0,73.0,1.8,11.0,489.0,573.62,465.62
2016,3,29,8,45,879.0,75.5,1.85,11.5,538.5,634.14,512.38
2016,3,29,9,0,900.0,78.0,1.9,12.0,588.0,694.44,557.41
2016,3,29,9,15,915.0,80.0,1.9,12.0,632.0,749.32,595.68
2016,3,29,9,30,930.0,82.0,1.9,12.0,676.0,802.76,632.13
2016,3,29,9,45,940.5,84.0,1.9,12.5,714.5,850.85,663.01
2016,3,29,10,0,951.0,86.0,1.9,13.0,753.0,896.56,691.74
2016,3,29,10,15,958.5,87.5,1.9,13.0,784.0,936.46,717.4
2016,3,29,10,30,966.0,89.0,1.9,13.0,815.0,973.31,740.84
2016,3,29,10,45,971.0,90.0,1.95,13.5,839.0,1004.03,759.32
2016,3,29,11,0,976.0,91.0,2.0,14.0,863.0,1031.18,775.44
2016,3,29,11,15,979.0,92.0,2.05,14.0,879.0,1052.7,789.33
2016,3,29,11,30,982.0,93.0,2.1,14.0,895.0,1070.32,800.82
2016,3,29,11,45,755.5,204.0,2.2,14.0,825.0,990.6,748.68
2016,3,29,12,0,529.0,315.0,2.3,14.0,755.0,883.39,673.1
2016,3,29,12,15,755.5,204.5,2.35,14.0,831.0,996.72,756.31
2016,3,29,12,30,982.0,94.0,2.4,14.0,907.0,1085.01,814.53
2016,3,29,12,45,587.5,250.5,2.45,14.5,735.5,871.22,667.0
2016,3,29,13,0,193.0,407.0,2.5,15.0,564.0,617.87,476.12
2016,3,29,13,15,149.0,394.5,2.5,15.0,514.5,558.65,433.58
2016,3,29,13,30,105.0,382.0,2.5,15.0,465.0,487.99,380.61
2016,3,29,13,45,106.0,369.5,2.55,15.0,451.0,472.86,370.29
2016,3,29,14,0,107.0,357.0,2.6,15.0,437.0,457.34,359.32
2016,3,29,14,15,53.5,195.0,2.55,14.5,235.0,237.95,189.68
2016,3,29,14,30,0.0,33.0,2.5,14.0,33.0,30.72,20.05
2016,3,29,14,45,69.0,163.5,2.5,14.0,206.5,221.55,179.27
2016,3,29,15,0,138.0,294.0,2.5,14.0,380.0,406.4,325.89
2016,3,29,15,15,417.0,208.5,2.45,14.0,445.0,522.38,420.95
2016,3,29,15,30,696.0,123.0,2.4,14.0,510.0,598.54,482.44
2016,3,29,15,45,384.0,161.0,2.35,14.0,371.5,408.97,331.66
2016,3,29,16,0,72.0,199.0,2.3,14.0,233.0,235.63,190.33
2016,3,29,16,15,412.5,135.5,2.1,13.5,297.0,352.1,286.61
2016,3,29,16,30,753.0,72.0,1.9,13.0,361.0,414.38,331.95
2016,3,29,16,45,708.0,67.0,1.7,12.5,306.5,346.5,272.83
2016,3,29,17,0,663.0,62.0,1.5,12.0,252.0,282.69,216.33
2016,3,29,17,15,595.5,55.0,1.4,11.0,199.5,215.6,157.45
2016,3,29,17,30,528.0,48.0,1.3,10.0,147.0,156.27,105.43
2016,3,29,17,45,413.0,38.0,1.25,9.5,100.0,95.65,56.67
2016,3,29,18,0,298.0,28.0,1.2,9.0,53.0,49.48,22.73
2016,3,29,18,15,149.0,14.0,1.2,8.5,26.5,14.72,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.0,1.6,7.5,32.5,20.37,1.0
2016,3,30,6,30,277.0,36.0,1.8,8.0,65.0,63.19,35.43
2016,3,30,6,45,376.0,48.5,2.05,8.5,112.0,110.77,72.31
2016,3,30,7,0,475.0,61.0,2.3,9.0,159.0,170.77,122.62
2016,3,30,7,15,298.0,93.5,2.3,9.5,161.0,182.28,142.19
2016,3,30,7,30,121.0,126.0,2.3,10.0,163.0,166.8,135.22
2016,3,30,7,45,136.5,147.0,2.3,10.5,196.0,202.03,165.31
2016,3,30,8,0,152.0,168.0,2.3,11.0,229.0,239.02,196.18
2016,3,30,8,15,231.0,182.5,2.3,11.0,289.5,309.4,254.4
2016,3,30,8,30,310.0,197.0,2.3,11.0,350.0,383.29,314.63
2016,3,30,8,45,564.0,150.5,2.3,11.5,460.5,522.26,426.52
2016,3,30,9,0,818.0,104.0,2.3,12.0,571.0,672.37,542.94
2016,3,30,9,15,834.5,106.5,2.35,12.0,614.0,725.74,581.59
2016,3,30,9,30,851.0,109.0,2.4,12.0,657.0,778.01,618.28
2016,3,30,9,45,866.0,110.5,2.45,12.5,695.0,826.57,650.65
2016,3,30,10,0,881.0,112.0,2.5,13.0,733.0,867.51,677.18
2016,3,30,10,15,890.0,113.5,2.55,13.0,764.0,906.38,703.33
2016,3,30,10,30,899.0,115.0,2.6,13.0,795.0,942.51,727.46
2016,3,30,10,45,905.5,116.0,2.65,13.5,818.5,972.84,746.17
2016,3,30,11,0,912.0,117.0,2.7,14.0,842.0,999.93,762.64
2016,3,30,11,15,916.0,118.0,2.7,14.0,858.0,1021.19,776.12
2016,3,30,11,30,920.0,119.0,2.7,14.0,874.0,1038.84,787.28
2016,3,30,11,45,922.0,119.0,2.75,14.5,881.5,1049.71,793.09
2016,3,30,12,0,924.0,119.0,2.8,15.0,889.0,1056.76,796.52
2016,3,30,12,15,924.0,119.0,2.8,15.0,888.0,1057.95,797.19
2016,3,30,12,30,924.0,119.0,2.8,15.0,887.0,1055.25,795.48
2016,3,30,12,45,925.5,116.5,2.8,15.0,879.0,1047.47,790.56
2016,3,30,13,0,927.0,114.0,2.8,15.0,871.0,1035.8,783.23
2016,3,30,13,15,922.5,113.0,2.8,15.0,854.0,1016.13,770.66
2016,3,30,13,30,918.0,112.0,2.8,15.0,837.0,992.87,755.8
2016,3,30,13,45,912.5,110.5,2.85,15.0,812.0,964.69,738.07
2016,3,30,14,0,907.0,109.0,2.9,15.0,787.0,933.25,718.06
2016,3,30,14,15,897.5,107.0,2.9,15.0,755.0,894.72,692.6
2016,3,30,14,30,888.0,105.0,2.9,15.0,723.0,853.54,665.14
2016,3,30,14,45,875.5,102.5,2.9,15.0,684.5,807.04,633.61
2016,3,30,15,0,863.0,100.0,2.9,15.0,646.0,762.9,603.47
2016,3,30,15,15,845.5,97.0,2.9,14.5,601.5,708.19,566.17
2016,3,30,15,30,828.0,94.0,2.9,14.0,557.0,652.55,525.53
2016,3,30,15,45,805.0,90.5,2.95,14.0,508.0,592.44,479.13
2016,3,30,16,0,782.0,87.0,3.0,14.0,459.0,532.6,431.47
2016,3,30,16,15,750.5,82.5,3.0,13.5,407.5,468.11,379.19
2016,3,30,16,30,719.0,78.0,3.0,13.0,356.0,405.7,326.72
2016,3,30,16,45,673.0,72.5,3.0,12.5,302.5,338.72,268.94
2016,3,30,17,0,627.0,67.0,3.0,12.0,249.0,276.13,213.3
2016,3,30,17,15,559.0,59.5,2.8,11.0,197.0,210.54,155.29
2016,3,30,17,30,491.0,52.0,2.6,10.0,145.0,152.8,104.48
2016,3,30,17,45,378.0,41.0,2.4,9.5,99.0,93.75,56.8
2016,3,30,18,0,265.0,30.0,2.2,9.0,53.0,48.92,23.81
2016,3,30,18,15,132.5,15.0,2.1,8.5,26.5,13.66,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,151.0,19.0,1.75,9.0,35.5,22.17,3.82
2016,3,31,6,30,302.0,38.0,1.8,9.0,71.0,68.24,38.62
2016,3,31,6,45,393.0,50.5,1.9,9.5,118.0,116.36,76.17
2016,3,31,7,0,484.0,63.0,2.0,10.0,165.0,175.87,126.29
2016,3,31,7,15,246.0,86.5,1.95,10.0,139.0,157.94,122.97
2016,3,31,7,30,8.0,110.0,1.9,10.0,113.0,106.38,86.01
2016,3,31,7,45,14.0,129.5,1.9,10.5,135.5,128.04,104.18
2016,3,31,8,0,20.0,149.0,1.9,11.0,158.0,150.47,122.6
2016,3,31,8,15,42.0,178.0,1.9,11.0,198.5,195.87,160.15
2016,3,31,8,30,64.0,207.0,1.9,11.0,239.0,240.41,196.47
2016,3,31,8,45,64.0,227.5,1.9,11.5,262.0,264.78,215.28
2016,3,31,9,0,64.0,248.0,1.9,12.0,285.0,289.14,233.8
2016,3,31,9,15,153.0,272.5,1.95,12.5,370.0,390.05,314.32
2016,3,31,9,30,242.0,297.0,2.0,13.0,455.0,491.18,392.38
2016,3,31,9,45,251.0,314.5,2.05,13.5,485.5,536.99,425.06
2016,3,31,10,0,260.0,332.0,2.1,14.0,516.0,573.66,450.9
2016,3,31,10,15,590.0,219.0,2.15,14.0,661.0,767.45,600.45
2016,3,31,10,30,920.0,106.0,2.2,14.0,806.0,952.99,729.36
2016,3,31,10,45,927.5,106.0,2.3,14.5,829.5,983.62,746.89
2016,3,31,11,0,935.0,106.0,2.4,15.0,853.0,1010.97,763.85
2016,3,31,11,15,938.5,107.0,2.45,15.0,868.5,1032.07,777.57
2016,3,31,11,30,942.0,108.0,2.5,15.0,884.0,1049.45,788.97
2016,3,31,11,45,944.5,107.5,2.6,15.5,891.5,1060.4,795.34
2016,3,31,12,0,947.0,107.0,2.7,16.0,899.0,1067.44,799.29
2016,3,31,12,15,946.5,107.0,2.8,16.0,898.0,1068.08,800.66
2016,3,31,12,30,946.0,107.0,2.9,16.0,897.0,1064.75,799.57
2016,3,31,12,45,950.0,103.0,3.05,16.0,889.5,1057.55,796.53
2016,3,31,13,0,954.0,99.0,3.2,16.0,882.0,1046.31,790.86
2016,3,31,13,15,950.0,98.5,3.25,16.0,864.5,1027.19,779.05
2016,3,31,13,30,946.0,98.0,3.3,16.0,847.0,1004.35,764.83
2016,3,31,13,45,939.0,97.0,3.4,16.0,822.0,974.63,746.28
2016,3,31,14,0,932.0,96.0,3.5,16.0,797.0,941.63,725.37
2016,3,31,14,15,923.5,94.5,3.55,15.5,765.0,903.7,701.81
2016,3,31,14,30,915.0,93.0,3.6,15.0,733.0,862.96,675.98
2016,3,31,14,45,902.0,91.5,3.65,15.0,694.0,816.11,644.12
2016,3,31,15,0,889.0,90.0,3.7,15.0,655.0,767.27,610.43
2016,3,31,15,15,873.5,87.5,3.7,14.5,611.0,713.91,573.73
2016,3,31,15,30,858.0,85.0,3.7,14.0,567.0,662.36,536.22
2016,3,31,15,45,835.0,82.5,3.7,14.0,518.0,601.89,488.85
2016,3,31,16,0,812.0,80.0,3.7,14.0,469.0,541.63,440.27
2016,3,31,16,15,783.0,76.5,3.55,13.5,417.5,477.86,387.87
2016,3,31,16,30,754.0,73.0,3.4,13.0,366.0,415.67,334.99
2016,3,31,16,45,711.0,68.0,3.3,12.5,312.0,348.49,276.61
2016,3,31,17,0,668.0,63.0,3.2,12.0,258.0,285.07,219.85
2016,3,31,17,15,603.5,56.0,2.85,11.5,205.5,218.45,160.2
2016,3,31,17,30,539.0,49.0,2.5,11.0,153.0,159.21,107.55
2016,3,31,17,45,429.5,39.0,2.15,10.5,106.0,98.63,58.47
2016,3,31,18,0,320.0,29.0,1.8,10.0,59.0,51.79,24.4
2016,3,31,18,15,160.0,14.5,1.7,9.5,29.5,13.38,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,181.0,17.5,2.45,8.5,38.5,22.68,5.1
2016,4,1,6,30,362.0,35.0,2.5,9.0,77.0,72.12,39.5
2016,4,1,6,45,453.5,45.5,2.55,9.5,125.5,122.35,78.82
2016,4,1,7,0,545.0,56.0,2.6,10.0,174.0,183.96,131.23
2016,4,1,7,15,272.5,73.0,2.6,10.0,132.0,155.69,120.64
2016,4,1,7,30,0.0,90.0,2.6,10.0,90.0,84.26,67.29
2016,4,1,7,45,0.0,107.0,2.65,10.5,107.0,100.44,80.93
2016,4,1,8,0,0.0,124.0,2.7,11.0,124.0,116.7,94.29
2016,4,1,8,15,3.0,145.0,2.65,11.5,146.5,138.49,112.08
2016,4,1,8,30,6.0,166.0,2.6,12.0,169.0,160.72,129.96
2016,4,1,8,45,16.5,195.0,2.6,12.5,204.5,195.98,158.42
2016,4,1,9,0,27.0,224.0,2.6,13.0,240.0,232.45,187.42
2016,4,1,9,15,50.0,258.0,2.6,13.0,290.0,292.17,235.24
2016,4,1,9,30,73.0,292.0,2.6,13.0,340.0,347.57,278.81
2016,4,1,9,45,73.5,309.0,2.6,13.5,359.5,368.84,294.11
2016,4,1,10,0,74.0,326.0,2.6,14.0,379.0,390.01,309.29
2016,4,1,10,15,127.0,350.5,2.55,14.0,446.0,475.86,375.68
2016,4,1,10,30,180.0,375.0,2.5,14.0,513.0,554.46,434.9
2016,4,1,10,45,271.5,368.5,2.5,14.5,583.5,649.8,505.77
2016,4,1,11,0,363.0,362.0,2.5,15.0,654.0,736.87,568.82
2016,4,1,11,15,646.5,236.5,2.45,15.0,767.5,901.89,691.7
2016,4,1,11,30,930.0,111.0,2.4,15.0,881.0,1041.76,784.0
2016,4,1,11,45,932.0,111.0,2.35,15.0,888.5,1052.56,788.66
2016,4,1,12,0,934.0,111.0,2.3,15.0,896.0,1059.5,792.32
2016,4,1,12,15,934.0,111.0,2.25,15.0,895.0,1060.55,792.25
2016,4,1,12,30,934.0,111.0,2.2,15.0,894.0,1057.67,789.82
2016,4,1,12,45,935.5,108.5,2.2,15.5,886.0,1049.67,783.38
2016,4,1,13,0,937.0,106.0,2.2,16.0,878.0,1037.74,774.58
2016,4,1,13,15,933.5,105.0,2.2,16.0,861.0,1018.75,762.73
2016,4,1,13,30,930.0,104.0,2.2,16.0,844.0,996.09,748.59
2016,4,1,13,45,924.5,102.5,2.25,16.0,819.5,967.52,731.1
2016,4,1,14,0,919.0,101.0,2.3,16.0,795.0,935.65,711.32
2016,4,1,14,15,910.5,99.5,2.3,15.5,763.0,898.06,688.31
2016,4,1,14,30,902.0,98.0,2.3,15.0,731.0,857.72,663.14
2016,4,1,14,45,890.5,95.5,2.35,15.0,692.5,811.41,632.62
2016,4,1,15,0,879.0,93.0,2.4,15.0,654.0,763.05,600.2
2016,4,1,15,15,863.5,90.5,2.4,14.5,610.5,710.09,564.61
2016,4,1,15,30,848.0,88.0,2.4,14.0,567.0,658.99,528.07
2016,4,1,15,45,827.0,84.5,2.45,14.0,518.5,599.11,482.3
2016,4,1,16,0,806.0,81.0,2.5,14.0,470.0,539.27,435.06
2016,4,1,16,15,777.0,77.0,2.45,13.5,418.0,475.29,383.38
2016,4,1,16,30,748.0,73.0,2.4,13.0,366.0,412.91,331.1
2016,4,1,16,45,706.0,68.0,2.4,13.0,313.0,346.47,273.47
2016,4,1,17,0,664.0,63.0,2.4,13.0,260.0,283.64,217.36
2016,4,1,17,15,600.5,56.0,2.15,12.0,207.5,217.53,158.96
2016,4,1,17,30,537.0,49.0,1.9,11.0,155.0,158.69,107.14
2016,4,1,17,45,433.0,39.5,1.65,10.5,107.5,99.49,59.08
2016,4,1,18,0,329.0,30.0,1.4,10.0,60.0,53.3,25.56
2016,4,1,18,15,164.5,15.0,1.3,9.5,30.0,13.82,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,177.0,19.0,0.8,8.0,40.0,24.51,7.42
2016,4,2,6,30,354.0,38.0,0.8,8.0,80.0,75.07,42.58
2016,4,2,6,45,439.0,49.0,0.85,8.5,128.0,124.44,81.53
2016,4,2,7,0,524.0,60.0,0.9,9.0,176.0,184.38,132.45
2016,4,2,7,15,269.5,88.0,0.85,9.5,148.5,167.2,130.06
2016,4,2,7,30,15.0,116.0,0.8,10.0,121.0,114.5,92.52
2016,4,2,7,45,20.0,136.0,0.75,10.5,144.0,136.69,111.06
2016,4,2,8,0,25.0,156.0,0.7,11.0,167.0,159.52,129.54
2016,4,2,8,15,75.0,188.5,0.7,11.5,225.5,223.63,181.68
2016,4,2,8,30,125.0,221.0,0.7,12.0,284.0,295.81,238.85
2016,4,2,8,45,462.5,167.5,0.7,12.5,433.0,474.91,381.0
2016,4,2,9,0,800.0,114.0,0.7,13.0,582.0,675.08,529.93
2016,4,2,9,15,817.0,117.0,0.7,13.5,625.0,728.48,564.12
2016,4,2,9,30,834.0,120.0,0.7,14.0,668.0,780.85,597.22
2016,4,2,9,45,836.0,128.0,0.7,14.5,703.0,825.08,624.11
2016,4,2,10,0,838.0,136.0,0.7,15.0,738.0,866.59,648.82
2016,4,2,10,15,847.5,138.0,0.75,15.5,768.5,905.45,672.4
2016,4,2,10,30,857.0,140.0,0.8,16.0,799.0,941.71,694.11
2016,4,2,10,45,858.5,144.5,0.85,16.5,821.0,970.37,710.82
2016,4,2,11,0,860.0,149.0,0.9,17.0,843.0,995.67,725.46
2016,4,2,11,15,864.0,150.0,0.95,17.0,858.0,1016.19,738.5
2016,4,2,11,30,868.0,151.0,1.0,17.0,873.0,1033.22,749.5
2016,4,2,11,45,870.5,151.0,1.1,17.5,880.5,1044.09,756.4
2016,4,2,12,0,873.0,151.0,1.2,18.0,888.0,1051.27,761.13
2016,4,2,12,15,872.5,150.5,1.25,18.0,886.5,1051.16,761.88
2016,4,2,12,30,872.0,150.0,1.3,18.0,885.0,1047.28,760.48
2016,4,2,12,45,883.5,141.0,1.4,18.5,878.5,1033.17,752.21
2016,4,2,13,0,895.0,132.0,1.5,19.0,872.0,1024.8,747.71
2016,4,2,13,15,890.0,131.0,1.55,19.0,854.5,1004.94,736.41
2016,4,2,13,30,885.0,130.0,1.6,19.0,837.0,981.65,723.02
2016,4,2,13,45,698.5,202.5,1.7,19.0,750.5,878.59,657.38
2016,4,2,14,0,512.0,275.0,1.8,19.0,664.0,763.41,577.66
2016,4,2,14,15,561.0,245.0,1.85,18.5,654.5,756.68,577.67
2016,4,2,14,30,610.0,215.0,1.9,18.0,645.0,748.27,575.2
2016,4,2,14,45,613.5,198.5,1.95,18.0,611.5,709.11,548.77
2016,4,2,15,0,617.0,182.0,2.0,18.0,578.0,667.56,520.32
2016,4,2,15,15,646.0,157.5,2.0,17.5,547.0,633.47,497.73
2016,4,2,15,30,675.0,133.0,2.0,17.0,516.0,594.62,470.7
2016,4,2,15,45,695.0,121.5,2.05,17.0,486.5,559.19,444.14
2016,4,2,16,0,715.0,110.0,2.1,17.0,457.0,520.0,413.53
2016,4,2,16,15,682.0,104.5,2.1,16.5,406.0,456.93,363.69
2016,4,2,16,30,649.0,99.0,2.1,16.0,355.0,396.11,314.0
2016,4,2,16,45,596.5,92.5,2.1,15.5,302.0,329.42,258.23
2016,4,2,17,0,544.0,86.0,2.1,15.0,249.0,268.0,205.42
2016,4,2,17,15,477.0,75.5,2.0,14.0,198.0,204.57,150.99
2016,4,2,17,30,410.0,65.0,1.9,13.0,147.0,147.52,102.23
2016,4,2,17,45,304.0,51.0,1.8,12.5,101.5,91.82,57.98
2016,4,2,18,0,198.0,37.0,1.7,12.0,56.0,49.43,27.07
2016,4,2,18,15,99.0,18.5,1.65,11.5,28.0,16.03,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,60.0,11.0,1.1,7.0,12.0,10.48,0.0
