Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,15,200.5,26.0,1.15,7.5,48.0,32.19,13.14
2016,4,3,6,30,341.0,41.0,1.2,8.0,84.0,77.42,45.18
2016,4,3,6,45,435.5,51.5,1.3,8.5,133.0,127.32,84.37
2016,4,3,7,0,530.0,62.0,1.4,9.0,182.0,188.95,136.6
2016,4,3,7,15,265.0,75.0,1.4,9.5,135.0,156.53,121.68
2016,4,3,7,30,0.0,88.0,1.4,10.0,88.0,82.27,65.49
2016,4,3,7,45,0.0,104.5,1.4,10.5,104.5,97.94,78.69
2016,4,3,8,0,0.0,121.0,1.4,11.0,121.0,113.68,91.55
2016,4,3,8,15,6.5,150.0,1.4,11.5,153.0,145.05,117.27
2016,4,3,8,30,13.0,179.0,1.4,12.0,185.0,177.36,143.28
2016,4,3,8,45,22.5,205.5,1.4,12.5,218.0,209.95,169.15
2016,4,3,9,0,32.0,232.0,1.4,13.0,251.0,250.31,200.79
2016,4,3,9,15,125.0,270.0,1.4,13.5,351.5,366.88,293.35
2016,4,3,9,30,218.0,308.0,1.4,14.0,452.0,484.4,382.79
2016,4,3,9,45,552.0,211.5,1.45,14.5,603.5,682.64,534.47
2016,4,3,10,0,886.0,115.0,1.5,15.0,755.0,879.94,671.7
2016,4,3,10,15,894.5,117.0,1.5,15.0,786.0,918.79,694.4
2016,4,3,10,30,903.0,119.0,1.5,15.0,817.0,954.84,716.96
2016,4,3,10,45,907.0,121.5,1.55,15.5,840.0,984.23,734.41
2016,4,3,11,0,911.0,124.0,1.6,16.0,863.0,1010.25,749.68
2016,4,3,11,15,915.0,125.0,1.65,16.0,878.5,1031.17,763.1
2016,4,3,11,30,919.0,126.0,1.7,16.0,894.0,1048.48,774.33
2016,4,3,11,45,750.0,215.5,1.75,16.5,846.0,999.66,741.42
2016,4,3,12,0,581.0,305.0,1.8,17.0,798.0,925.34,689.06
2016,4,3,12,15,553.0,315.0,1.85,17.0,783.5,908.45,678.44
2016,4,3,12,30,525.0,325.0,1.9,17.0,769.0,888.97,665.38
2016,4,3,12,45,542.0,314.5,1.95,17.0,769.0,890.4,667.84
2016,4,3,13,0,559.0,304.0,2.0,17.0,769.0,888.98,668.22
2016,4,3,13,15,365.5,351.5,2.1,17.0,653.5,731.43,556.16
2016,4,3,13,30,172.0,399.0,2.2,17.0,538.0,579.55,444.19
2016,4,3,13,45,384.0,324.0,2.3,17.0,620.5,701.34,540.54
2016,4,3,14,0,596.0,249.0,2.4,17.0,703.0,810.9,623.59
2016,4,3,14,15,722.5,190.0,2.45,16.5,718.0,842.36,649.35
2016,4,3,14,30,849.0,131.0,2.5,16.0,733.0,854.78,660.54
2016,4,3,14,45,835.0,128.5,2.55,16.0,694.0,807.74,628.91
2016,4,3,15,0,821.0,126.0,2.6,16.0,655.0,758.99,596.12
2016,4,3,15,15,803.0,122.0,2.6,15.5,610.5,704.45,558.49
2016,4,3,15,30,785.0,118.0,2.6,15.0,566.0,650.62,519.38
2016,4,3,15,45,768.0,111.0,2.65,15.0,518.5,592.09,474.87
2016,4,3,16,0,751.0,104.0,2.7,15.0,471.0,533.39,428.8
2016,4,3,16,15,719.0,99.0,2.6,14.5,419.0,469.44,377.36
2016,4,3,16,30,687.0,94.0,2.5,14.0,367.0,407.57,325.9
2016,4,3,16,45,648.5,86.0,2.45,13.5,314.5,342.58,270.48
2016,4,3,17,0,610.0,78.0,2.4,13.0,262.0,281.18,216.5
2016,4,3,17,15,544.0,69.0,2.15,12.0,209.5,215.55,159.17
2016,4,3,17,30,478.0,60.0,1.9,11.0,157.0,157.58,108.71
2016,4,3,17,45,377.5,47.5,1.65,10.5,110.0,99.54,61.73
2016,4,3,18,0,277.0,35.0,1.4,10.0,63.0,54.15,28.53
2016,4,3,18,15,138.5,17.5,1.3,9.5,31.5,15.59,0.0
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.85,8.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.0,9.0,5.0,4.77,0.0
2016,4,4,6,15,0.0,19.5,2.15,9.5,19.5,18.1,8.02
2016,4,4,6,30,0.0,34.0,2.3,10.0,34.0,31.57,21.02
2016,4,4,6,45,0.0,53.5,2.45,10.5,53.5,49.74,37.07
2016,4,4,7,0,0.0,73.0,2.6,11.0,73.0,68.09,53.12
2016,4,4,7,15,2.0,93.5,2.55,11.5,94.0,88.13,70.25
2016,4,4,7,30,4.0,114.0,2.5,12.0,115.0,108.54,87.37
2016,4,4,7,45,9.0,133.0,2.5,12.5,136.5,129.08,104.28
2016,4,4,8,0,14.0,152.0,2.5,13.0,158.0,150.28,121.48
2016,4,4,8,15,55.0,187.5,2.55,13.5,215.5,211.88,171.96
2016,4,4,8,30,96.0,223.0,2.6,14.0,273.0,274.96,222.73
2016,4,4,8,45,223.5,233.5,2.65,14.5,363.0,378.21,305.9
2016,4,4,9,0,351.0,244.0,2.7,15.0,453.0,495.27,397.44
2016,4,4,9,15,616.5,175.5,2.8,15.0,573.5,648.03,517.45
2016,4,4,9,30,882.0,107.0,2.9,15.0,694.0,806.44,634.86
2016,4,4,9,45,892.0,109.5,3.0,15.5,731.0,847.81,661.16
2016,4,4,10,0,902.0,112.0,3.1,16.0,768.0,891.48,689.77
2016,4,4,10,15,910.5,114.0,3.05,16.0,798.5,930.77,715.26
2016,4,4,10,30,919.0,116.0,3.0,16.0,829.0,967.21,738.59
2016,4,4,10,45,923.0,118.0,3.0,16.5,852.0,996.39,755.83
2016,4,4,11,0,927.0,120.0,3.0,17.0,875.0,1022.13,770.73
2016,4,4,11,15,930.5,121.0,3.0,17.0,890.0,1042.77,783.68
2016,4,4,11,30,934.0,122.0,3.0,17.0,905.0,1059.71,794.28
2016,4,4,11,45,934.0,123.0,3.0,17.5,911.5,1069.39,798.7
2016,4,4,12,0,934.0,124.0,3.0,18.0,918.0,1075.18,800.73
2016,4,4,12,15,933.5,124.0,3.0,18.0,917.0,1075.49,800.84
2016,4,4,12,30,933.0,124.0,3.0,18.0,916.0,1071.9,798.59
2016,4,4,12,45,935.5,120.5,3.0,18.0,907.5,1063.66,793.45
2016,4,4,13,0,938.0,117.0,3.0,18.0,899.0,1051.49,785.88
2016,4,4,13,15,934.0,116.0,3.0,18.0,881.5,1031.81,773.46
2016,4,4,13,30,930.0,115.0,3.0,18.0,864.0,1008.5,758.75
2016,4,4,13,45,921.5,114.5,3.0,18.0,838.0,978.07,739.29
2016,4,4,14,0,913.0,114.0,3.0,18.0,812.0,944.5,717.69
2016,4,4,14,15,903.5,112.0,3.05,18.0,779.0,905.56,692.67
2016,4,4,14,30,894.0,110.0,3.1,18.0,746.0,863.96,665.57
2016,4,4,14,45,878.5,108.5,3.2,18.0,706.0,820.56,637.19
2016,4,4,15,0,863.0,107.0,3.3,18.0,666.0,770.11,603.28
2016,4,4,15,15,717.0,137.0,3.4,17.5,580.5,661.5,524.95
2016,4,4,15,30,571.0,167.0,3.5,17.0,495.0,557.06,445.82
2016,4,4,15,45,673.5,131.5,3.6,16.5,485.5,556.08,447.22
2016,4,4,16,0,776.0,96.0,3.7,16.0,476.0,538.01,433.64
2016,4,4,16,15,744.0,91.0,3.5,15.5,424.0,473.31,380.86
2016,4,4,16,30,712.0,86.0,3.3,15.0,372.0,410.14,327.9
2016,4,4,16,45,664.0,81.0,3.15,14.5,318.0,343.23,270.62
2016,4,4,17,0,616.0,76.0,3.0,14.0,264.0,280.95,215.85
2016,4,4,17,15,548.5,68.0,2.55,13.0,211.0,215.59,158.71
2016,4,4,17,30,481.0,60.0,2.1,12.0,158.0,158.05,108.69
2016,4,4,17,45,373.5,48.5,1.7,11.5,111.0,99.85,62.0
2016,4,4,18,0,266.0,37.0,1.3,11.0,64.0,54.15,28.99
2016,4,4,18,15,133.0,18.5,1.2,10.5,32.0,16.36,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,64.5,7.0,1.2,7.5,9.0,0.0,0.0
2016,4,5,6,0,129.0,14.0,1.2,8.0,18.0,13.34,0.0
2016,4,5,6,15,281.5,26.5,1.3,8.5,57.5,38.4,16.74
2016,4,5,6,30,434.0,39.0,1.4,9.0,97.0,87.44,49.55
2016,4,5,6,45,516.0,48.0,1.55,10.0,148.0,139.93,91.46
2016,4,5,7,0,598.0,57.0,1.7,11.0,199.0,202.49,145.06
2016,4,5,7,15,654.0,63.5,1.75,11.5,253.5,264.45,200.49
2016,4,5,7,30,710.0,70.0,1.8,12.0,308.0,332.51,260.48
2016,4,5,7,45,751.5,73.5,1.9,12.5,363.0,397.24,316.79
2016,4,5,8,0,793.0,77.0,2.0,13.0,418.0,465.2,373.93
2016,4,5,8,15,819.0,81.0,2.0,13.5,470.0,528.53,425.27
2016,4,5,8,30,845.0,85.0,2.0,14.0,522.0,592.89,475.43
2016,4,5,8,45,866.5,87.0,2.0,14.5,571.0,652.88,520.55
2016,4,5,9,0,888.0,89.0,2.0,15.0,620.0,709.5,561.68
2016,4,5,9,15,901.5,91.5,2.1,15.5,663.5,762.95,597.9
2016,4,5,9,30,915.0,94.0,2.2,16.0,707.0,814.82,632.45
2016,4,5,9,45,925.0,96.0,2.35,16.5,744.0,861.45,663.27
2016,4,5,10,0,935.0,98.0,2.5,17.0,781.0,905.69,692.16
2016,4,5,10,15,942.0,99.5,2.6,17.5,811.5,944.09,716.4
2016,4,5,10,30,949.0,101.0,2.7,18.0,842.0,979.45,738.45
2016,4,5,10,45,954.0,102.0,2.85,18.5,864.5,1009.16,757.09
2016,4,5,11,0,959.0,103.0,3.0,19.0,887.0,1035.37,773.42
2016,4,5,11,15,962.0,103.5,3.05,19.0,902.0,1055.44,786.31
2016,4,5,11,30,965.0,104.0,3.1,19.0,917.0,1071.69,796.84
2016,4,5,11,45,966.5,104.0,3.2,19.5,924.0,1081.99,802.54
2016,4,5,12,0,968.0,104.0,3.3,20.0,931.0,1088.3,805.77
2016,4,5,12,15,967.5,104.0,3.25,20.0,929.5,1088.56,805.4
2016,4,5,12,30,967.0,104.0,3.2,20.0,928.0,1084.79,802.58
2016,4,5,12,45,965.0,103.0,3.2,20.5,918.5,1074.42,794.56
2016,4,5,13,0,963.0,102.0,3.2,21.0,909.0,1060.09,784.15
2016,4,5,13,15,959.0,101.5,3.15,21.0,891.0,1040.5,771.5
2016,4,5,13,30,955.0,101.0,3.1,21.0,873.0,1017.19,756.52
2016,4,5,13,45,948.5,99.5,3.05,21.0,847.0,986.89,736.98
2016,4,5,14,0,942.0,98.0,3.0,21.0,821.0,953.28,715.25
2016,4,5,14,15,933.0,96.5,2.9,21.0,788.5,914.37,689.51
2016,4,5,14,30,924.0,95.0,2.8,21.0,756.0,872.69,661.8
2016,4,5,14,45,912.0,93.5,2.7,21.0,716.5,826.1,630.54
2016,4,5,15,0,900.0,92.0,2.6,21.0,677.0,777.44,597.6
2016,4,5,15,15,884.0,89.5,2.45,20.5,632.0,723.11,561.06
2016,4,5,15,30,868.0,87.0,2.3,20.0,587.0,667.64,521.76
2016,4,5,15,45,846.0,84.0,2.2,20.0,537.5,609.5,477.72
2016,4,5,16,0,824.0,81.0,2.1,20.0,488.0,548.63,430.5
2016,4,5,16,15,795.5,77.0,1.85,19.5,435.5,483.92,379.16
2016,4,5,16,30,767.0,73.0,1.6,19.0,383.0,420.74,327.37
2016,4,5,16,45,725.5,68.5,1.4,18.5,328.5,353.95,271.44
2016,4,5,17,0,684.0,64.0,1.2,18.0,274.0,290.93,217.07
2016,4,5,17,15,622.5,57.5,1.15,17.0,220.5,224.26,160.07
2016,4,5,17,30,561.0,51.0,1.1,16.0,167.0,164.99,109.23
2016,4,5,17,45,459.5,41.5,1.1,15.5,118.5,104.62,61.22
2016,4,5,18,0,358.0,32.0,1.1,15.0,70.0,56.92,27.62
2016,4,5,18,15,179.0,16.0,1.1,14.5,35.0,14.68,0.0
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,61.5,7.5,1.1,11.5,9.5,7.15,0.0
2016,4,6,6,0,123.0,15.0,1.1,12.0,19.0,11.82,0.0
2016,4,6,6,15,267.0,28.0,1.15,13.0,58.5,39.74,18.05
2016,4,6,6,30,411.0,41.0,1.2,14.0,98.0,87.74,49.85
2016,4,6,6,45,498.5,50.0,1.25,15.0,149.0,139.96,90.61
2016,4,6,7,0,586.0,59.0,1.3,16.0,200.0,202.92,143.16
2016,4,6,7,15,641.0,65.5,1.35,16.5,254.5,263.96,196.52
2016,4,6,7,30,696.0,72.0,1.4,17.0,309.0,330.97,254.18
2016,4,6,7,45,734.5,76.5,1.5,17.5,363.0,394.69,308.26
2016,4,6,8,0,773.0,81.0,1.6,18.0,417.0,461.33,362.9
2016,4,6,8,15,800.0,85.0,1.65,18.5,469.0,524.12,412.62
2016,4,6,8,30,827.0,89.0,1.7,19.0,521.0,588.06,461.4
2016,4,6,8,45,846.5,92.5,1.8,19.5,569.5,647.47,505.5
2016,4,6,9,0,866.0,96.0,1.9,20.0,618.0,706.55,548.04
2016,4,6,9,15,880.5,98.5,1.95,20.5,661.0,756.38,580.85
2016,4,6,9,30,895.0,101.0,2.0,21.0,704.0,808.09,614.21
2016,4,6,9,45,905.0,103.5,2.05,21.5,741.0,854.41,643.31
2016,4,6,10,0,915.0,106.0,2.1,22.0,778.0,898.39,670.49
2016,4,6,10,15,922.5,107.5,2.05,22.0,808.5,936.52,693.76
2016,4,6,10,30,930.0,109.0,2.0,22.0,839.0,971.7,714.9
2016,4,6,10,45,933.5,111.0,1.95,22.5,861.0,1000.52,730.34
2016,4,6,11,0,937.0,113.0,1.9,23.0,883.0,1025.84,743.44
2016,4,6,11,15,939.5,114.0,1.8,23.0,898.0,1045.5,753.64
2016,4,6,11,30,942.0,115.0,1.7,23.0,913.0,1061.41,761.47
2016,4,6,11,45,941.5,116.0,1.65,23.5,919.0,1070.51,764.37
2016,4,6,12,0,941.0,117.0,1.6,24.0,925.0,1075.68,765.0
2016,4,6,12,15,940.0,117.0,1.55,24.0,923.0,1075.35,763.88
2016,4,6,12,30,939.0,117.0,1.5,24.0,921.0,1071.09,760.53
2016,4,6,12,45,932.0,119.0,1.45,24.5,910.0,1059.11,751.14
2016,4,6,13,0,925.0,121.0,1.4,25.0,899.0,1043.4,739.69
2016,4,6,13,15,920.5,120.0,1.3,25.0,880.5,1023.32,726.3
2016,4,6,13,30,916.0,119.0,1.2,25.0,862.0,999.69,710.83
2016,4,6,13,45,908.0,118.0,1.15,25.5,836.0,969.42,690.83
2016,4,6,14,0,900.0,117.0,1.1,26.0,810.0,936.05,669.03
2016,4,6,14,15,890.0,115.0,1.05,26.0,777.5,897.0,644.95
2016,4,6,14,30,880.0,113.0,1.0,26.0,745.0,855.39,619.14
2016,4,6,14,45,695.5,168.0,0.95,26.0,651.0,741.48,545.09
2016,4,6,15,0,511.0,223.0,0.9,26.0,557.0,625.63,464.25
2016,4,6,15,15,475.5,218.5,0.85,26.0,513.0,571.22,427.09
2016,4,6,15,30,440.0,214.0,0.8,26.0,469.0,518.59,389.82
2016,4,6,15,45,415.0,199.0,0.8,26.0,423.5,464.0,351.01
2016,4,6,16,0,390.0,184.0,0.8,26.0,378.0,411.01,312.37
2016,4,6,16,15,406.5,159.5,0.75,25.5,342.5,371.15,282.89
2016,4,6,16,30,423.0,135.0,0.7,25.0,307.0,328.78,250.09
2016,4,6,16,45,385.5,123.0,0.7,24.5,263.0,275.65,208.27
2016,4,6,17,0,348.0,111.0,0.7,24.0,219.0,226.44,168.55
2016,4,6,17,15,312.0,93.0,0.75,23.0,176.0,175.99,127.52
2016,4,6,17,30,276.0,75.0,0.8,22.0,133.0,129.87,89.63
2016,4,6,17,45,218.0,56.5,0.85,21.5,94.5,84.77,54.08
2016,4,6,18,0,160.0,38.0,0.9,21.0,56.0,47.11,26.15
2016,4,6,18,15,80.0,19.0,0.85,20.5,28.0,17.1,1.89
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.35,12.5,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,2.5,13.0,10.0,9.27,0.0
2016,4,7,6,15,4.5,29.5,2.7,13.0,30.0,27.45,16.08
2016,4,7,6,30,9.0,49.0,2.9,13.0,50.0,46.33,32.91
2016,4,7,6,45,22.0,70.5,3.1,13.5,75.5,70.1,53.04
2016,4,7,7,0,35.0,92.0,3.3,14.0,101.0,95.49,74.52
2016,4,7,7,15,46.5,113.5,3.4,14.0,128.0,122.23,97.25
2016,4,7,7,30,58.0,135.0,3.5,14.0,155.0,150.51,121.1
2016,4,7,7,45,200.5,149.5,3.6,14.5,235.0,236.24,191.12
2016,4,7,8,0,343.0,164.0,3.7,15.0,315.0,332.14,269.36
2016,4,7,8,15,486.0,147.5,3.65,15.0,388.5,418.42,339.95
2016,4,7,8,30,629.0,131.0,3.6,15.0,462.0,517.28,419.53
2016,4,7,8,45,548.5,175.0,3.6,15.5,482.5,540.89,436.07
2016,4,7,9,0,468.0,219.0,3.6,16.0,503.0,558.81,447.38
2016,4,7,9,15,495.5,224.5,3.55,16.0,544.0,608.04,484.72
2016,4,7,9,30,523.0,230.0,3.5,16.0,585.0,658.1,521.83
2016,4,7,9,45,513.0,249.0,3.45,16.5,612.5,691.99,544.43
2016,4,7,10,0,503.0,268.0,3.4,17.0,640.0,723.39,564.83
2016,4,7,10,15,494.5,284.0,3.35,17.0,662.0,750.53,583.0
2016,4,7,10,30,486.0,300.0,3.3,17.0,684.0,775.25,599.26
2016,4,7,10,45,681.0,218.5,3.3,17.0,771.5,890.77,685.21
2016,4,7,11,0,876.0,137.0,3.3,17.0,859.0,993.31,754.24
2016,4,7,11,15,673.0,239.0,3.25,17.0,800.5,932.33,710.66
2016,4,7,11,30,470.0,341.0,3.2,17.0,742.0,844.1,643.13
2016,4,7,11,45,477.5,336.5,3.15,17.0,746.5,851.83,649.02
2016,4,7,12,0,485.0,332.0,3.1,17.0,751.0,857.34,652.66
2016,4,7,12,15,470.5,341.5,3.05,17.0,747.5,853.0,648.72
2016,4,7,12,30,456.0,351.0,3.0,17.0,744.0,846.36,643.34
2016,4,7,12,45,498.5,335.0,3.0,17.0,759.5,867.9,659.77
2016,4,7,13,0,541.0,319.0,3.0,17.0,775.0,886.23,673.73
2016,4,7,13,15,680.0,240.5,3.0,17.0,802.5,932.19,710.03
2016,4,7,13,30,819.0,162.0,3.0,17.0,830.0,961.43,730.26
2016,4,7,13,45,676.0,219.5,3.0,17.0,760.0,874.72,671.01
2016,4,7,14,0,533.0,277.0,3.0,17.0,690.0,782.74,603.85
2016,4,7,14,15,487.0,280.5,3.0,16.5,646.0,728.16,566.16
2016,4,7,14,30,441.0,284.0,3.0,16.0,602.0,674.59,528.2
2016,4,7,14,45,303.5,296.0,3.0,16.0,510.0,551.12,434.78
2016,4,7,15,0,166.0,308.0,3.0,16.0,418.0,438.36,347.21
2016,4,7,15,15,107.5,275.0,2.95,15.5,344.5,347.28,277.15
2016,4,7,15,30,49.0,242.0,2.9,15.0,271.0,269.74,215.93
2016,4,7,15,45,74.0,229.0,2.85,15.0,268.5,269.01,216.48
2016,4,7,16,0,99.0,216.0,2.8,15.0,266.0,265.58,214.33
2016,4,7,16,15,102.5,193.5,2.65,14.5,240.0,239.01,193.31
2016,4,7,16,30,106.0,171.0,2.5,14.0,214.0,215.89,174.67
2016,4,7,16,45,92.0,149.5,2.4,14.0,183.5,178.87,143.94
2016,4,7,17,0,78.0,128.0,2.3,14.0,153.0,147.42,117.52
2016,4,7,17,15,64.5,105.0,2.15,13.5,123.0,116.41,91.39
2016,4,7,17,30,51.0,82.0,2.0,13.0,93.0,87.26,66.62
2016,4,7,17,45,31.5,60.0,1.85,13.0,66.0,60.16,43.78
2016,4,7,18,0,12.0,38.0,1.7,13.0,39.0,35.93,23.43
2016,4,7,18,15,6.0,19.0,1.6,12.5,19.5,17.58,3.86
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,10.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.0,11.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,22.5,1.2,11.5,22.5,20.88,11.31
2016,4,8,6,30,0.0,37.0,1.4,12.0,37.0,34.37,23.48
2016,4,8,6,45,0.0,55.0,1.6,12.5,55.0,51.09,38.12
2016,4,8,7,0,0.0,73.0,1.8,13.0,73.0,67.97,52.69
2016,4,8,7,15,0.0,92.0,1.8,13.0,92.0,85.92,68.0
2016,4,8,7,30,0.0,111.0,1.8,13.0,111.0,103.97,83.14
2016,4,8,7,45,26.5,145.0,1.8,13.5,156.5,150.57,121.5
2016,4,8,8,0,53.0,179.0,1.8,14.0,202.0,198.81,160.64
2016,4,8,8,15,26.5,127.5,1.8,14.0,139.0,136.63,109.23
2016,4,8,8,30,0.0,76.0,1.8,14.0,76.0,70.77,54.05
2016,4,8,8,45,29.5,169.5,1.85,14.5,187.5,183.17,146.87
2016,4,8,9,0,59.0,263.0,1.9,15.0,299.0,299.8,239.22
2016,4,8,9,15,29.5,204.5,1.9,15.0,222.5,221.39,175.84
2016,4,8,9,30,0.0,146.0,1.9,15.0,146.0,137.25,107.35
2016,4,8,9,45,11.5,213.0,1.9,15.0,222.0,211.62,167.3
2016,4,8,10,0,23.0,280.0,1.9,15.0,298.0,287.98,227.03
2016,4,8,10,15,17.0,259.0,1.95,15.0,272.5,262.54,206.45
2016,4,8,10,30,11.0,238.0,2.0,15.0,247.0,236.84,186.0
2016,4,8,10,45,29.0,302.0,2.05,15.0,326.0,328.16,257.43
2016,4,8,11,0,47.0,366.0,2.1,15.0,405.0,413.36,322.05
2016,4,8,11,15,75.5,394.0,2.15,15.0,458.0,471.93,366.23
2016,4,8,11,30,104.0,422.0,2.2,15.0,511.0,531.23,410.45
2016,4,8,11,45,108.0,426.5,2.25,15.5,519.5,541.1,416.67
2016,4,8,12,0,112.0,431.0,2.3,16.0,528.0,550.53,422.9
2016,4,8,12,15,143.5,434.0,2.3,16.0,558.5,598.43,458.51
2016,4,8,12,30,175.0,437.0,2.3,16.0,589.0,632.5,483.74
2016,4,8,12,45,117.0,413.5,2.3,16.0,514.5,548.09,420.95
2016,4,8,13,0,59.0,390.0,2.3,16.0,440.0,451.8,348.87
2016,4,8,13,15,77.0,393.0,2.35,16.0,457.0,471.21,364.86
2016,4,8,13,30,95.0,396.0,2.4,16.0,474.0,489.65,379.48
2016,4,8,13,45,88.0,380.5,2.45,16.0,451.0,464.2,360.78
2016,4,8,14,0,81.0,365.0,2.5,16.0,428.0,438.84,342.28
2016,4,8,14,15,47.5,303.5,2.5,16.0,340.0,342.72,268.92
2016,4,8,14,30,14.0,242.0,2.5,16.0,252.0,242.28,190.52
2016,4,8,14,45,58.0,273.0,2.5,16.0,312.0,315.51,249.96
2016,4,8,15,0,102.0,304.0,2.5,16.0,372.0,377.87,299.43
2016,4,8,15,15,56.5,250.5,2.5,15.5,287.5,285.95,227.62
2016,4,8,15,30,11.0,197.0,2.5,15.0,203.0,193.93,154.34
2016,4,8,15,45,5.5,153.0,2.5,15.0,156.0,147.38,117.05
2016,4,8,16,0,0.0,109.0,2.5,15.0,109.0,101.92,79.91
2016,4,8,16,15,0.0,120.5,2.45,14.5,120.5,112.93,89.57
2016,4,8,16,30,0.0,132.0,2.4,14.0,132.0,124.0,99.26
2016,4,8,16,45,0.0,112.5,2.35,14.0,112.5,105.37,83.92
2016,4,8,17,0,0.0,93.0,2.3,14.0,93.0,86.85,68.49
2016,4,8,17,15,0.0,74.5,2.15,13.5,74.5,69.39,53.8
2016,4,8,17,30,0.0,56.0,2.0,13.0,56.0,52.05,38.93
2016,4,8,17,45,0.0,39.5,1.9,13.0,39.5,36.7,25.49
2016,4,8,18,0,0.0,23.0,1.8,13.0,23.0,21.34,11.97
2016,4,8,18,15,0.0,11.5,1.75,12.5,11.5,10.65,0.69
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,1.55,11.5,3.0,2.86,0.0
2016,4,9,6,0,0.0,6.0,1.6,12.0,6.0,5.55,0.0
2016,4,9,6,15,0.0,15.0,1.75,12.0,15.0,13.9,5.71
2016,4,9,6,30,0.0,24.0,1.9,12.0,24.0,22.26,13.27
2016,4,9,6,45,0.0,36.0,2.05,12.0,36.0,33.42,23.12
2016,4,9,7,0,0.0,48.0,2.2,12.0,48.0,44.6,32.9
2016,4,9,7,15,0.0,60.0,2.2,12.0,60.0,55.8,42.56
2016,4,9,7,30,0.0,72.0,2.2,12.0,72.0,67.01,52.08
2016,4,9,7,45,0.0,70.0,2.25,12.5,70.0,65.13,50.22
2016,4,9,8,0,0.0,68.0,2.3,13.0,68.0,63.27,48.37
2016,4,9,8,15,0.0,97.0,2.25,13.0,97.0,90.52,71.13
2016,4,9,8,30,0.0,126.0,2.2,13.0,126.0,118.1,93.83
2016,4,9,8,45,1.0,149.5,2.2,13.5,150.0,141.26,112.39
2016,4,9,9,0,2.0,173.0,2.2,14.0,174.0,164.66,130.9
2016,4,9,9,15,1.0,153.5,2.15,14.0,154.0,145.17,114.64
2016,4,9,9,30,0.0,134.0,2.1,14.0,134.0,125.73,98.54
2016,4,9,9,45,7.0,192.0,2.1,14.0,197.5,187.41,148.49
2016,4,9,10,0,14.0,250.0,2.1,14.0,261.0,250.45,198.36
2016,4,9,10,15,12.0,239.0,2.1,14.0,249.0,238.3,188.21
2016,4,9,10,30,10.0,228.0,2.1,14.0,237.0,226.05,178.26
2016,4,9,10,45,17.0,273.0,2.1,14.5,288.0,277.26,218.12
2016,4,9,11,0,24.0,318.0,2.1,15.0,339.0,329.21,257.58
2016,4,9,11,15,26.0,329.0,2.05,15.0,351.5,354.69,276.57
2016,4,9,11,30,28.0,340.0,2.0,15.0,364.0,368.7,286.89
2016,4,9,11,45,23.0,322.0,1.95,15.0,342.0,333.21,259.55
2016,4,9,12,0,18.0,304.0,1.9,15.0,320.0,310.31,241.91
2016,4,9,12,15,21.0,316.0,1.85,15.0,334.5,325.33,253.52
2016,4,9,12,30,24.0,328.0,1.8,15.0,349.0,340.26,264.89
2016,4,9,12,45,25.5,330.5,1.8,15.0,352.5,356.35,277.14
2016,4,9,13,0,27.0,333.0,1.8,15.0,356.0,359.97,279.99
2016,4,9,13,15,20.0,296.0,1.8,15.0,313.0,303.47,236.89
2016,4,9,13,30,13.0,259.0,1.8,15.0,270.0,259.72,203.28
2016,4,9,13,45,21.0,283.5,1.8,15.0,300.5,291.02,228.25
2016,4,9,14,0,29.0,308.0,1.8,15.0,331.0,332.34,260.44
2016,4,9,14,15,14.5,212.0,1.8,15.0,223.5,213.68,167.98
2016,4,9,14,30,0.0,116.0,1.8,15.0,116.0,108.59,83.82
2016,4,9,14,45,10.5,180.5,1.85,15.0,187.5,178.79,141.34
2016,4,9,15,0,21.0,245.0,1.9,15.0,259.0,249.32,197.87
2016,4,9,15,15,10.5,190.5,1.9,14.5,197.5,187.62,148.96
2016,4,9,15,30,0.0,136.0,1.9,14.0,136.0,127.63,100.71
2016,4,9,15,45,0.0,106.0,1.9,14.0,106.0,99.03,77.51
2016,4,9,16,0,0.0,76.0,1.9,14.0,76.0,70.76,54.21
2016,4,9,16,15,0.0,45.5,1.7,13.5,45.5,42.29,30.45
2016,4,9,16,30,0.0,15.0,1.5,13.0,15.0,13.91,6.33
2016,4,9,16,45,0.0,12.5,1.35,13.0,12.5,11.59,4.36
2016,4,9,17,0,0.0,10.0,1.2,13.0,10.0,9.26,2.37
2016,4,9,17,15,0.0,8.0,1.05,12.5,8.0,7.41,0.77
2016,4,9,17,30,0.0,6.0,0.9,12.0,6.0,5.55,0.0
2016,4,9,17,45,0.0,4.0,0.8,12.0,4.0,3.7,0.0
2016,4,9,18,0,0.0,2.0,0.7,12.0,2.0,1.85,0.0
2016,4,9,18,15,0.0,1.0,0.65,12.0,1.0,0.92,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.5,11.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.6,11.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.0,1.65,11.0,5.0,4.62,0.0
2016,4,10,6,30,0.0,8.0,1.7,11.0,8.0,7.4,0.68
2016,4,10,6,45,0.0,11.5,1.8,11.5,11.5,10.65,3.56
2016,4,10,7,0,0.0,15.0,1.9,12.0,15.0,13.9,6.41
2016,4,10,7,15,0.0,19.0,1.9,12.0,19.0,17.61,9.64
2016,4,10,7,30,0.0,23.0,1.9,12.0,23.0,21.33,12.84
2016,4,10,7,45,0.0,23.0,1.95,12.0,23.0,21.34,12.79
2016,4,10,8,0,0.0,23.0,2.0,12.0,23.0,21.35,12.74
2016,4,10,8,15,0.0,25.0,2.0,12.0,25.0,23.22,14.28
2016,4,10,8,30,0.0,27.0,2.0,12.0,27.0,25.09,15.81
2016,4,10,8,45,0.0,50.0,2.05,12.5,50.0,46.52,33.86
2016,4,10,9,0,0.0,73.0,2.1,13.0,73.0,68.01,51.68
2016,4,10,9,15,0.0,84.5,2.15,13.0,84.5,78.78,60.48
2016,4,10,9,30,0.0,96.0,2.2,13.0,96.0,89.58,69.26
2016,4,10,9,45,0.0,93.5,2.25,13.0,93.5,87.25,67.17
2016,4,10,10,0,0.0,91.0,2.3,13.0,91.0,84.93,65.13
2016,4,10,10,15,0.0,102.0,2.35,13.0,102.0,95.37,73.61
2016,4,10,10,30,0.0,113.0,2.4,13.0,113.0,105.85,82.08
2016,4,10,10,45,1.0,131.5,2.45,13.5,132.5,124.47,97.02
2016,4,10,11,0,2.0,150.0,2.5,14.0,152.0,143.22,111.91
2016,4,10,11,15,4.0,165.5,2.55,14.0,169.5,160.17,125.52
2016,4,10,11,30,6.0,181.0,2.6,14.0,187.0,177.21,139.16
2016,4,10,11,45,8.5,205.5,2.7,14.0,213.5,203.57,160.21
2016,4,10,12,0,11.0,230.0,2.8,14.0,240.0,230.06,181.22
2016,4,10,12,15,13.0,254.5,2.85,14.0,266.0,256.14,201.76
2016,4,10,12,30,15.0,279.0,2.9,14.0,292.0,282.28,222.26
2016,4,10,12,45,17.0,290.0,2.95,14.0,305.0,295.04,232.3
2016,4,10,13,0,19.0,301.0,3.0,14.0,318.0,307.71,242.34
2016,4,10,13,15,18.0,291.0,3.05,14.0,307.0,296.45,233.7
2016,4,10,13,30,17.0,281.0,3.1,14.0,296.0,285.17,225.14
2016,4,10,13,45,12.5,245.0,3.15,14.0,256.0,245.03,193.7
2016,4,10,14,0,8.0,209.0,3.2,14.0,216.0,205.38,162.38
2016,4,10,14,15,17.0,245.0,3.15,13.5,258.0,248.11,197.43
2016,4,10,14,30,26.0,281.0,3.1,13.0,300.0,290.57,231.94
2016,4,10,14,45,14.5,228.5,3.1,13.0,239.5,228.68,182.62
2016,4,10,15,0,3.0,176.0,3.1,13.0,179.0,168.34,134.0
2016,4,10,15,15,1.5,159.0,3.0,12.5,160.5,150.74,120.23
2016,4,10,15,30,0.0,142.0,2.9,12.0,142.0,133.36,106.41
2016,4,10,15,45,1.5,151.5,2.85,12.0,152.5,143.41,115.14
2016,4,10,16,0,3.0,161.0,2.8,12.0,163.0,153.36,123.76
2016,4,10,16,15,9.5,155.5,2.65,12.0,160.0,151.16,122.34
2016,4,10,16,30,16.0,150.0,2.5,12.0,157.0,148.21,120.17
2016,4,10,16,45,10.0,130.5,2.45,12.0,134.5,126.26,102.02
2016,4,10,17,0,4.0,111.0,2.4,12.0,112.0,105.08,84.38
2016,4,10,17,15,2.0,90.0,2.15,11.5,90.5,84.38,66.96
2016,4,10,17,30,0.0,69.0,1.9,11.0,69.0,64.07,49.57
2016,4,10,17,45,0.0,49.5,1.7,11.0,49.5,45.85,33.56
2016,4,10,18,0,0.0,30.0,1.5,11.0,30.0,27.87,17.65
2016,4,10,18,15,0.0,16.5,1.4,10.5,16.5,15.31,4.72
2016,4,10,18,30,0.0,3.0,1.3,10.0,3.0,2.86,0.0
2016,4,10,18,45,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,51.0,12.0,0.85,9.5,15.0,11.44,0.0
2016,4,11,6,0,102.0,24.0,0.9,10.0,30.0,20.0,6.48
2016,4,11,6,15,208.5,41.0,1.05,10.0,69.5,50.29,29.13
2016,4,11,6,30,315.0,58.0,1.2,10.0,109.0,95.09,61.37
2016,4,11,6,45,395.5,69.5,1.35,10.5,158.0,143.21,100.15
2016,4,11,7,0,476.0,81.0,1.5,11.0,207.0,201.15,149.38
2016,4,11,7,15,529.5,89.5,1.55,11.5,258.5,259.45,200.48
2016,4,11,7,30,583.0,98.0,1.6,12.0,310.0,321.8,254.39
2016,4,11,7,45,620.0,105.5,1.65,12.5,361.5,381.56,305.29
2016,4,11,8,0,657.0,113.0,1.7,13.0,413.0,444.55,357.21
2016,4,11,8,15,360.5,171.5,1.7,13.0,339.0,377.07,304.86
2016,4,11,8,30,64.0,230.0,1.7,13.0,265.0,262.43,211.1
2016,4,11,8,45,165.0,253.5,1.75,13.5,354.0,361.53,290.88
2016,4,11,9,0,266.0,277.0,1.8,14.0,443.0,471.91,376.13
2016,4,11,9,15,176.0,298.0,1.8,14.0,411.0,432.55,343.17
2016,4,11,9,30,86.0,319.0,1.8,14.0,379.0,383.73,303.18
2016,4,11,9,45,80.5,333.5,1.85,14.5,392.0,397.91,313.1
2016,4,11,10,0,75.0,348.0,1.9,15.0,405.0,411.48,322.12
2016,4,11,10,15,197.5,360.0,1.9,15.0,517.5,546.06,425.65
2016,4,11,10,30,320.0,372.0,1.9,15.0,630.0,688.39,530.02
2016,4,11,10,45,323.5,382.5,1.9,15.0,649.0,711.88,544.87
2016,4,11,11,0,327.0,393.0,1.9,15.0,668.0,734.17,559.85
2016,4,11,11,15,258.0,414.5,1.9,15.0,633.5,695.76,530.1
2016,4,11,11,30,189.0,436.0,1.9,15.0,599.0,641.93,489.83
2016,4,11,11,45,110.0,395.5,1.95,15.5,491.0,521.77,400.82
2016,4,11,12,0,31.0,355.0,2.0,16.0,383.0,387.5,298.92
2016,4,11,12,15,22.0,307.0,2.0,16.0,327.0,317.12,246.19
2016,4,11,12,30,13.0,259.0,2.0,16.0,271.0,260.44,202.69
2016,4,11,12,45,15.5,277.0,2.05,16.0,290.5,280.57,218.63
2016,4,11,13,0,18.0,295.0,2.1,16.0,310.0,300.64,234.24
2016,4,11,13,15,18.0,289.0,2.1,16.0,304.0,294.35,229.49
2016,4,11,13,30,18.0,283.0,2.1,16.0,298.0,288.0,224.82
2016,4,11,13,45,17.0,275.0,2.1,16.0,289.5,278.68,217.85
2016,4,11,14,0,16.0,267.0,2.1,16.0,281.0,269.37,210.9
2016,4,11,14,15,15.0,257.0,2.1,15.5,269.5,258.11,202.83
2016,4,11,14,30,14.0,247.0,2.1,15.0,258.0,246.9,194.76
2016,4,11,14,45,400.0,189.5,2.15,15.0,457.0,524.4,420.21
2016,4,11,15,0,786.0,132.0,2.2,15.0,656.0,737.29,581.66
2016,4,11,15,15,768.5,128.0,2.15,15.0,613.0,686.16,542.39
2016,4,11,15,30,751.0,124.0,2.1,15.0,570.0,632.52,502.39
2016,4,11,15,45,724.5,120.5,2.1,15.0,521.5,573.6,457.59
2016,4,11,16,0,698.0,117.0,2.1,15.0,473.0,515.56,412.2
2016,4,11,16,15,666.0,111.5,2.05,14.5,422.5,453.97,363.24
2016,4,11,16,30,634.0,106.0,2.0,14.0,372.0,394.57,314.44
2016,4,11,16,45,596.5,97.0,1.95,14.0,321.0,332.14,261.3
2016,4,11,17,0,559.0,88.0,1.9,14.0,270.0,273.29,209.89
2016,4,11,17,15,498.0,78.5,1.7,13.5,219.0,211.69,156.5
2016,4,11,17,30,437.0,69.0,1.5,13.0,168.0,157.18,109.51
2016,4,11,17,45,357.0,56.0,1.35,12.5,122.5,102.75,65.32
2016,4,11,18,0,277.0,43.0,1.2,12.0,77.0,59.89,33.94
2016,4,11,18,15,156.5,26.5,1.15,11.5,44.0,23.37,9.64
2016,4,11,18,30,36.0,10.0,1.1,11.0,11.0,9.53,0.0
2016,4,11,18,45,18.0,5.0,1.1,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.5,1.75,9.5,16.0,11.91,0.0
2016,4,12,6,0,105.0,25.0,2.0,10.0,32.0,21.17,8.7
2016,4,12,6,15,204.5,42.5,2.15,10.0,71.5,51.84,30.54
2016,4,12,6,30,304.0,60.0,2.3,10.0,111.0,96.18,62.89
2016,4,12,6,45,152.0,43.0,2.45,10.5,68.5,71.91,50.03
2016,4,12,7,0,0.0,26.0,2.6,11.0,26.0,24.11,15.3
2016,4,12,7,15,0.0,32.5,2.55,11.0,32.5,30.16,20.57
2016,4,12,7,30,0.0,39.0,2.5,11.0,39.0,36.21,25.76
2016,4,12,7,45,0.0,44.5,2.5,11.5,44.5,41.34,30.03
2016,4,12,8,0,0.0,50.0,2.5,12.0,50.0,46.48,34.23
2016,4,12,8,15,0.0,57.0,2.5,12.0,57.0,53.02,39.66
2016,4,12,8,30,0.0,64.0,2.5,12.0,64.0,59.57,45.05
2016,4,12,8,45,0.0,87.5,2.5,12.5,87.5,81.54,63.24
2016,4,12,9,0,0.0,111.0,2.5,13.0,111.0,103.75,81.34
2016,4,12,9,15,0.0,114.5,2.55,13.0,114.5,107.09,83.86
2016,4,12,9,30,0.0,118.0,2.6,13.0,118.0,110.44,86.41
2016,4,12,9,45,4.0,165.5,2.65,13.0,168.5,159.22,126.21
2016,4,12,10,0,8.0,213.0,2.7,13.0,219.0,208.84,166.02
2016,4,12,10,15,14.5,253.5,2.75,13.0,265.0,254.57,202.29
2016,4,12,10,30,21.0,294.0,2.8,13.0,311.0,301.03,238.67
2016,4,12,10,45,18.5,289.0,2.9,13.5,304.5,294.26,232.52
2016,4,12,11,0,16.0,284.0,3.0,14.0,298.0,287.32,226.47
2016,4,12,11,15,58.0,355.0,3.05,14.0,406.0,412.5,324.52
2016,4,12,11,30,100.0,426.0,3.1,14.0,514.0,530.12,413.57
2016,4,12,11,45,111.5,433.0,3.2,14.0,531.0,550.11,428.27
2016,4,12,12,0,123.0,440.0,3.3,14.0,548.0,582.43,452.48
2016,4,12,12,15,126.5,436.5,3.3,14.0,547.5,582.27,452.35
2016,4,12,12,30,130.0,433.0,3.3,14.0,547.0,581.38,451.93
2016,4,12,12,45,190.5,426.0,3.35,14.0,591.0,632.71,492.17
2016,4,12,13,0,251.0,419.0,3.4,14.0,635.0,693.87,538.65
2016,4,12,13,15,248.5,412.5,3.4,14.0,622.5,679.55,528.15
2016,4,12,13,30,246.0,406.0,3.4,14.0,610.0,664.15,517.37
2016,4,12,13,45,276.5,386.0,3.45,14.0,609.0,664.03,519.14
2016,4,12,14,0,307.0,366.0,3.5,14.0,608.0,661.24,518.85
2016,4,12,14,15,376.0,326.5,3.55,14.0,611.0,668.4,527.19
2016,4,12,14,30,445.0,287.0,3.6,14.0,614.0,678.81,537.51
2016,4,12,14,45,498.5,250.5,3.65,14.0,599.0,664.81,529.35
2016,4,12,15,0,552.0,214.0,3.7,14.0,584.0,644.81,516.48
2016,4,12,15,15,534.5,204.0,3.7,13.5,543.0,595.71,480.28
2016,4,12,15,30,517.0,194.0,3.7,13.0,502.0,546.7,443.44
2016,4,12,15,45,554.0,165.0,3.7,13.0,470.5,511.82,416.76
2016,4,12,16,0,591.0,136.0,3.7,13.0,439.0,475.37,387.59
2016,4,12,16,15,549.5,130.0,3.6,12.5,389.0,414.2,337.58
2016,4,12,16,30,508.0,124.0,3.5,12.0,339.0,353.79,287.1
2016,4,12,16,45,442.0,123.0,3.45,12.0,292.0,295.85,237.37
2016,4,12,17,0,376.0,122.0,3.4,12.0,245.0,244.77,193.07
2016,4,12,17,15,327.5,105.5,3.15,11.5,199.0,190.85,146.41
2016,4,12,17,30,279.0,89.0,2.9,11.0,153.0,141.28,103.75
2016,4,12,17,45,215.0,69.5,2.65,10.5,111.5,94.87,65.66
2016,4,12,18,0,151.0,50.0,2.4,10.0,70.0,56.63,36.26
2016,4,12,18,15,75.5,29.5,2.35,10.0,39.5,25.79,12.55
2016,4,12,18,30,0.0,9.0,2.3,10.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,2.3,10.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,8.5,12.0,1.75,8.5,13.0,11.44,0.0
2016,4,13,6,0,17.0,24.0,1.9,9.0,26.0,21.86,10.35
2016,4,13,6,15,61.5,45.0,2.1,9.5,55.0,45.06,30.03
2016,4,13,6,30,106.0,66.0,2.3,10.0,84.0,75.24,54.03
2016,4,13,6,45,140.0,88.0,2.55,10.5,120.5,110.21,83.28
2016,4,13,7,0,174.0,110.0,2.8,11.0,157.0,149.64,116.9
2016,4,13,7,15,205.0,127.5,2.8,11.5,195.0,190.44,151.9
2016,4,13,7,30,236.0,145.0,2.8,12.0,233.0,233.11,188.21
2016,4,13,7,45,473.5,125.0,2.85,12.5,334.5,336.39,272.4
2016,4,13,8,0,711.0,105.0,2.9,13.0,436.0,465.06,376.56
2016,4,13,8,15,524.0,164.0,2.9,13.0,422.5,459.86,373.18
2016,4,13,8,30,337.0,223.0,2.9,13.0,409.0,430.37,348.94
2016,4,13,8,45,571.5,173.0,2.9,13.5,520.0,557.75,450.92
2016,4,13,9,0,806.0,123.0,2.9,14.0,631.0,701.39,561.28
2016,4,13,9,15,821.0,126.0,2.85,14.0,673.0,753.01,597.57
2016,4,13,9,30,836.0,129.0,2.8,14.0,715.0,803.38,632.03
2016,4,13,9,45,860.5,124.0,2.8,14.5,754.5,851.6,663.53
2016,4,13,10,0,885.0,119.0,2.8,15.0,794.0,892.74,689.59
2016,4,13,10,15,892.5,121.0,2.8,15.0,823.0,929.89,713.93
2016,4,13,10,30,900.0,123.0,2.8,15.0,852.0,964.18,736.19
2016,4,13,10,45,903.5,125.0,2.85,15.5,873.5,991.66,752.79
