Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,0,907.0,127.0,2.9,16.0,895.0,1015.76,767.13
2016,4,13,11,15,910.0,128.0,2.9,16.0,909.0,1034.83,779.12
2016,4,13,11,30,913.0,129.0,2.9,16.0,923.0,1050.31,788.83
2016,4,13,11,45,912.5,130.5,2.95,16.0,928.5,1059.12,794.74
2016,4,13,12,0,912.0,132.0,3.0,16.0,934.0,1064.14,798.33
2016,4,13,12,15,911.5,131.5,3.05,16.0,932.5,1063.3,798.2
2016,4,13,12,30,911.0,131.0,3.1,16.0,931.0,1058.69,795.73
2016,4,13,12,45,905.5,132.5,3.15,16.0,920.0,1047.41,788.97
2016,4,13,13,0,900.0,134.0,3.2,16.0,909.0,1032.52,779.93
2016,4,13,13,15,896.0,133.0,3.2,16.0,891.5,1013.0,767.44
2016,4,13,13,30,892.0,132.0,3.2,16.0,874.0,990.03,752.7
2016,4,13,13,45,879.5,133.5,3.25,16.0,847.0,958.48,732.5
2016,4,13,14,0,867.0,135.0,3.3,16.0,820.0,931.06,715.13
2016,4,13,14,15,857.5,133.0,3.3,15.5,788.0,892.7,690.95
2016,4,13,14,30,848.0,131.0,3.3,15.0,756.0,851.86,664.8
2016,4,13,14,45,627.5,201.0,3.3,15.0,650.5,719.19,568.07
2016,4,13,15,0,407.0,271.0,3.3,15.0,545.0,585.99,465.46
2016,4,13,15,15,486.0,224.5,3.2,14.5,530.5,581.99,465.86
2016,4,13,15,30,565.0,178.0,3.1,14.0,516.0,561.53,452.5
2016,4,13,15,45,644.0,148.0,3.05,14.0,503.5,552.32,445.68
2016,4,13,16,0,723.0,118.0,3.0,14.0,491.0,529.83,427.47
2016,4,13,16,15,692.0,112.5,2.9,13.5,440.0,467.4,376.91
2016,4,13,16,30,661.0,107.0,2.8,13.0,389.0,407.02,326.63
2016,4,13,16,45,617.0,100.0,2.7,13.0,335.5,342.56,271.24
2016,4,13,17,0,573.0,93.0,2.6,13.0,282.0,282.37,218.31
2016,4,13,17,15,512.5,83.5,2.3,12.0,230.0,220.06,164.19
2016,4,13,17,30,452.0,74.0,2.0,11.0,178.0,163.11,114.93
2016,4,13,17,45,353.5,61.5,1.7,10.5,130.0,107.23,69.89
2016,4,13,18,0,255.0,49.0,1.4,10.0,82.0,63.53,38.21
2016,4,13,18,15,142.5,30.5,1.4,9.5,47.0,26.61,13.13
2016,4,13,18,30,30.0,12.0,1.4,9.0,12.0,11.44,0.0
2016,4,13,18,45,15.0,6.0,1.4,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.0,15.0,1.65,8.5,21.0,14.3,0.0
2016,4,14,6,0,164.0,30.0,1.8,9.0,42.0,25.41,13.91
2016,4,14,6,15,284.5,44.5,2.0,9.0,86.0,60.18,34.78
2016,4,14,6,30,405.0,59.0,2.2,9.0,130.0,111.38,71.67
2016,4,14,6,45,481.0,69.0,2.4,9.5,182.0,163.4,114.7
2016,4,14,7,0,557.0,79.0,2.6,10.0,234.0,224.68,167.92
2016,4,14,7,15,642.0,70.0,2.7,10.0,284.5,278.88,216.47
2016,4,14,7,30,727.0,61.0,2.8,10.0,335.0,342.46,273.21
2016,4,14,7,45,720.5,74.0,2.9,10.5,378.5,396.81,321.87
2016,4,14,8,0,714.0,87.0,3.0,11.0,422.0,449.17,366.99
2016,4,14,8,15,681.0,110.5,3.05,11.5,458.5,496.0,405.55
2016,4,14,8,30,648.0,134.0,3.1,12.0,495.0,537.88,438.53
2016,4,14,8,45,528.0,192.0,3.15,12.5,502.0,549.31,445.21
2016,4,14,9,0,408.0,250.0,3.2,13.0,509.0,550.85,443.2
2016,4,14,9,15,292.5,293.0,3.25,13.0,485.0,521.68,418.2
2016,4,14,9,30,177.0,336.0,3.3,13.0,461.0,480.54,383.4
2016,4,14,9,45,350.0,304.0,3.4,13.5,566.5,607.08,483.29
2016,4,14,10,0,523.0,272.0,3.5,14.0,672.0,746.35,588.5
2016,4,14,10,15,705.0,203.5,3.55,14.0,764.5,860.19,673.62
2016,4,14,10,30,887.0,135.0,3.6,14.0,857.0,965.15,746.22
2016,4,14,10,45,516.5,280.0,3.7,14.0,703.5,797.36,622.38
2016,4,14,11,0,146.0,425.0,3.8,14.0,550.0,580.96,452.89
2016,4,14,11,15,101.5,412.5,3.85,14.0,500.5,515.11,403.31
2016,4,14,11,30,57.0,400.0,3.9,14.0,451.0,459.17,359.6
2016,4,14,11,45,56.0,402.0,3.95,14.5,452.0,460.91,360.38
2016,4,14,12,0,55.0,404.0,4.0,15.0,453.0,462.34,360.74
2016,4,14,12,15,258.0,382.0,4.1,15.0,609.5,668.4,521.76
2016,4,14,12,30,461.0,360.0,4.2,15.0,766.0,858.44,663.61
2016,4,14,12,45,473.5,349.5,4.35,15.0,762.5,855.71,662.0
2016,4,14,13,0,486.0,339.0,4.5,15.0,759.0,850.48,660.09
2016,4,14,13,15,329.5,378.0,4.55,15.0,660.5,720.46,562.32
2016,4,14,13,30,173.0,417.0,4.6,15.0,562.0,594.49,465.29
2016,4,14,13,45,293.0,374.5,4.65,15.0,611.0,666.17,523.86
2016,4,14,14,0,413.0,332.0,4.7,15.0,660.0,728.56,573.87
2016,4,14,14,15,459.5,298.5,4.7,14.5,649.5,719.77,570.3
2016,4,14,14,30,506.0,265.0,4.7,14.0,639.0,706.09,563.31
2016,4,14,14,45,657.0,201.0,4.7,14.0,660.5,742.07,594.46
2016,4,14,15,0,808.0,137.0,4.7,14.0,682.0,757.92,609.38
2016,4,14,15,15,790.0,133.0,4.65,13.5,637.5,703.87,569.55
2016,4,14,15,30,772.0,129.0,4.6,13.0,593.0,650.52,529.15
2016,4,14,15,45,760.5,120.0,4.6,13.0,546.0,593.93,484.58
2016,4,14,16,0,749.0,111.0,4.6,13.0,499.0,536.71,438.24
2016,4,14,16,15,718.5,106.0,4.5,12.5,447.0,473.73,386.36
2016,4,14,16,30,688.0,101.0,4.4,12.0,395.0,412.69,334.52
2016,4,14,16,45,652.0,93.0,4.3,12.0,342.5,348.83,278.48
2016,4,14,17,0,616.0,85.0,4.2,12.0,290.0,288.28,224.09
2016,4,14,17,15,556.0,76.5,3.9,11.5,237.5,224.57,167.51
2016,4,14,17,30,496.0,68.0,3.6,11.0,185.0,167.74,117.42
2016,4,14,17,45,405.5,57.0,3.35,10.5,136.5,111.5,71.37
2016,4,14,18,0,315.0,46.0,3.1,10.0,88.0,65.31,37.54
2016,4,14,18,15,157.5,30.5,2.95,9.5,51.5,26.82,13.5
2016,4,14,18,30,0.0,15.0,2.8,9.0,15.0,14.3,0.0
2016,4,14,18,45,0.0,7.5,2.65,9.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.0,14.0,1.6,6.5,24.0,13.34,0.0
2016,4,15,6,0,258.0,28.0,1.7,7.0,48.0,25.87,12.47
2016,4,15,6,15,375.5,39.5,2.05,7.5,94.0,63.79,34.63
2016,4,15,6,30,493.0,51.0,2.4,8.0,140.0,116.43,72.39
2016,4,15,6,45,562.5,59.0,2.8,8.5,193.0,170.8,118.29
2016,4,15,7,0,632.0,67.0,3.2,9.0,246.0,233.47,173.91
2016,4,15,7,15,679.5,73.0,3.4,9.5,301.0,295.06,229.97
2016,4,15,7,30,727.0,79.0,3.6,10.0,356.0,361.56,289.46
2016,4,15,7,45,755.5,85.5,3.8,10.5,409.5,425.08,345.39
2016,4,15,8,0,784.0,92.0,4.0,11.0,463.0,490.07,400.82
2016,4,15,8,15,809.0,96.0,4.0,11.5,514.5,552.2,451.95
2016,4,15,8,30,834.0,100.0,4.0,12.0,566.0,615.18,502.04
2016,4,15,8,45,849.0,104.5,4.0,12.5,613.5,672.65,546.26
2016,4,15,9,0,864.0,109.0,4.0,13.0,661.0,729.32,588.51
2016,4,15,9,15,878.0,111.5,3.95,13.5,703.5,782.02,624.72
2016,4,15,9,30,892.0,114.0,3.9,14.0,746.0,828.65,655.71
2016,4,15,9,45,906.5,114.0,3.9,14.5,783.5,875.3,686.49
2016,4,15,10,0,921.0,114.0,3.9,15.0,821.0,919.9,715.36
2016,4,15,10,15,928.0,115.5,3.9,15.0,851.0,957.05,740.04
2016,4,15,10,30,935.0,117.0,3.9,15.0,881.0,991.19,762.54
2016,4,15,10,45,942.0,117.0,3.95,15.5,903.5,1020.57,780.57
2016,4,15,11,0,949.0,117.0,4.0,16.0,926.0,1046.58,796.27
2016,4,15,11,15,951.5,117.5,4.05,16.0,940.0,1065.18,808.48
2016,4,15,11,30,954.0,118.0,4.1,16.0,954.0,1080.0,818.29
2016,4,15,11,45,958.0,116.5,4.2,16.5,960.5,1090.38,824.05
2016,4,15,12,0,962.0,115.0,4.3,17.0,967.0,1096.85,827.33
2016,4,15,12,15,960.5,115.0,4.35,17.0,964.5,1095.41,826.65
2016,4,15,12,30,959.0,115.0,4.4,17.0,962.0,1090.01,823.61
2016,4,15,12,45,960.5,112.0,4.45,17.0,952.0,1080.49,818.05
2016,4,15,13,0,962.0,109.0,4.5,17.0,942.0,1067.01,809.94
2016,4,15,13,15,957.0,108.0,4.55,17.0,923.0,1045.43,796.39
2016,4,15,13,30,952.0,107.0,4.6,17.0,904.0,1020.23,780.42
2016,4,15,13,45,947.5,104.5,4.65,17.0,878.0,990.41,761.23
2016,4,15,14,0,943.0,102.0,4.7,17.0,852.0,957.23,739.62
2016,4,15,14,15,934.0,100.5,4.7,17.0,818.5,918.02,713.24
2016,4,15,14,30,925.0,99.0,4.7,17.0,785.0,876.08,684.76
2016,4,15,14,45,912.5,97.0,4.7,17.0,745.0,828.37,651.85
2016,4,15,15,0,900.0,95.0,4.7,17.0,705.0,778.68,617.17
2016,4,15,15,15,885.0,92.5,4.55,17.0,660.0,725.01,578.36
2016,4,15,15,30,870.0,90.0,4.4,17.0,615.0,670.16,536.78
2016,4,15,15,45,849.5,87.0,4.25,17.0,565.5,612.56,491.32
2016,4,15,16,0,829.0,84.0,4.1,17.0,516.0,552.46,443.04
2016,4,15,16,15,802.5,80.5,3.8,16.5,464.0,489.17,391.46
2016,4,15,16,30,776.0,77.0,3.5,16.0,412.0,427.2,339.35
2016,4,15,16,45,741.5,71.5,3.25,15.5,358.0,361.78,283.09
2016,4,15,17,0,707.0,66.0,3.0,15.0,304.0,299.33,227.82
2016,4,15,17,15,654.0,60.0,2.75,14.0,250.5,233.92,170.18
2016,4,15,17,30,601.0,54.0,2.5,13.0,197.0,175.13,118.31
2016,4,15,17,45,520.0,45.5,2.25,12.5,147.0,116.21,69.69
2016,4,15,18,0,439.0,37.0,2.0,12.0,97.0,67.26,34.28
2016,4,15,18,15,295.5,25.0,1.9,11.5,58.0,24.25,10.49
2016,4,15,18,30,152.0,13.0,1.8,11.0,19.0,12.39,0.0
2016,4,15,18,45,76.0,6.5,1.7,11.0,9.5,6.2,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,14.0,1.25,8.5,25.5,13.34,0.0
2016,4,16,6,0,275.0,28.0,1.3,9.0,51.0,26.6,12.85
2016,4,16,6,15,384.0,39.5,1.4,9.5,97.0,65.18,35.1
2016,4,16,6,30,493.0,51.0,1.5,10.0,143.0,117.4,72.68
2016,4,16,6,45,560.5,59.5,1.6,10.5,195.5,171.95,118.37
2016,4,16,7,0,628.0,68.0,1.7,11.0,248.0,234.56,173.13
2016,4,16,7,15,674.0,74.0,1.7,11.5,302.0,295.46,227.47
2016,4,16,7,30,720.0,80.0,1.7,12.0,356.0,361.09,284.68
2016,4,16,7,45,752.5,84.5,1.7,13.0,410.0,423.94,337.61
2016,4,16,8,0,785.0,89.0,1.7,14.0,464.0,488.67,389.91
2016,4,16,8,15,809.0,93.0,1.75,14.5,515.0,550.22,438.72
2016,4,16,8,30,833.0,97.0,1.8,15.0,566.0,612.52,486.38
2016,4,16,8,45,850.5,100.0,1.85,15.5,613.5,669.92,528.86
2016,4,16,9,0,868.0,103.0,1.9,16.0,661.0,726.73,569.42
2016,4,16,9,15,881.5,105.5,1.95,16.5,703.5,775.32,601.37
2016,4,16,9,30,895.0,108.0,2.0,17.0,746.0,825.59,634.05
2016,4,16,9,45,906.5,109.0,2.1,18.0,782.5,870.82,661.95
2016,4,16,10,0,918.0,110.0,2.2,19.0,819.0,913.79,687.91
2016,4,16,10,15,925.0,111.5,2.25,19.0,848.5,950.75,711.72
2016,4,16,10,30,932.0,113.0,2.3,19.0,878.0,984.72,733.5
2016,4,16,10,45,939.0,113.0,2.35,19.5,900.5,1013.94,750.7
2016,4,16,11,0,946.0,113.0,2.4,20.0,923.0,1039.81,765.7
2016,4,16,11,15,948.5,113.5,2.45,20.0,937.0,1058.28,777.42
2016,4,16,11,30,951.0,114.0,2.5,20.0,951.0,1072.99,786.89
2016,4,16,11,45,955.0,113.0,2.55,20.5,957.5,1083.79,792.47
2016,4,16,12,0,959.0,112.0,2.6,21.0,964.0,1090.72,795.71
2016,4,16,12,15,958.0,111.5,2.6,21.0,962.0,1089.19,794.65
2016,4,16,12,30,957.0,111.0,2.6,21.0,960.0,1083.71,791.29
2016,4,16,12,45,955.5,110.0,2.65,21.0,949.5,1073.29,785.47
2016,4,16,13,0,954.0,109.0,2.7,21.0,939.0,1058.99,777.27
2016,4,16,13,15,950.0,108.5,2.65,21.0,921.0,1039.0,764.46
2016,4,16,13,30,946.0,108.0,2.6,21.0,903.0,1015.38,749.4
2016,4,16,13,45,940.0,106.5,2.6,21.0,877.0,985.36,730.69
2016,4,16,14,0,934.0,105.0,2.6,21.0,851.0,952.09,709.81
2016,4,16,14,15,925.5,103.5,2.55,21.0,818.0,913.58,684.9
2016,4,16,14,30,917.0,102.0,2.5,21.0,785.0,872.34,658.04
2016,4,16,14,45,907.0,99.5,2.45,21.0,746.0,826.37,627.74
2016,4,16,15,0,897.0,97.0,2.4,21.0,707.0,778.25,595.66
2016,4,16,15,15,882.5,94.5,2.3,21.0,662.5,725.08,559.31
2016,4,16,15,30,868.0,92.0,2.2,21.0,618.0,670.68,520.1
2016,4,16,15,45,850.0,88.5,2.1,21.0,569.0,614.18,477.62
2016,4,16,16,0,832.0,85.0,2.0,21.0,520.0,554.92,431.97
2016,4,16,16,15,805.5,81.0,1.8,20.5,467.5,490.97,381.81
2016,4,16,16,30,779.0,77.0,1.6,20.0,415.0,428.35,331.04
2016,4,16,16,45,738.0,73.5,1.45,19.5,360.5,362.34,276.33
2016,4,16,17,0,697.0,70.0,1.3,19.0,306.0,299.25,222.51
2016,4,16,17,15,644.0,63.5,1.25,18.0,252.5,234.68,167.44
2016,4,16,17,30,591.0,57.0,1.2,17.0,199.0,176.0,117.15
2016,4,16,17,45,489.5,50.0,1.15,16.0,147.5,116.29,70.01
2016,4,16,18,0,388.0,43.0,1.1,15.0,96.0,69.11,37.26
2016,4,16,18,15,194.0,31.5,1.1,14.5,58.0,28.16,14.39
2016,4,16,18,30,0.0,20.0,1.1,14.0,20.0,17.8,0.0
2016,4,16,18,45,0.0,10.0,1.1,14.0,10.0,9.53,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,116.5,15.5,0.8,12.0,26.0,12.22,0.0
2016,4,17,6,0,233.0,31.0,0.8,12.0,52.0,28.62,14.6
2016,4,17,6,15,335.5,44.5,0.85,12.5,96.5,66.97,37.9
2016,4,17,6,30,438.0,58.0,0.9,13.0,141.0,117.37,74.24
2016,4,17,6,45,503.0,68.0,0.95,13.5,192.0,169.59,117.26
2016,4,17,7,0,568.0,78.0,1.0,14.0,243.0,229.61,168.6
2016,4,17,7,15,615.0,85.0,1.0,14.5,296.0,288.34,219.58
2016,4,17,7,30,662.0,92.0,1.0,15.0,349.0,351.99,273.53
2016,4,17,7,45,695.5,98.0,1.05,15.5,402.0,413.23,324.38
2016,4,17,8,0,729.0,104.0,1.1,16.0,455.0,477.09,375.55
2016,4,17,8,15,754.0,108.5,1.15,16.5,505.0,536.98,422.0
2016,4,17,8,30,779.0,113.0,1.2,17.0,555.0,597.25,467.17
2016,4,17,8,45,798.5,116.5,1.3,17.5,602.0,653.86,508.64
2016,4,17,9,0,818.0,120.0,1.4,18.0,649.0,710.2,548.77
2016,4,17,9,15,832.0,123.0,1.45,18.5,690.5,761.31,582.62
2016,4,17,9,30,846.0,126.0,1.5,19.0,732.0,811.04,614.42
2016,4,17,9,45,863.0,125.5,1.6,20.0,769.5,857.92,643.13
2016,4,17,10,0,880.0,125.0,1.7,21.0,807.0,897.14,666.31
2016,4,17,10,15,887.5,126.5,1.75,21.0,836.0,933.29,689.3
2016,4,17,10,30,895.0,128.0,1.8,21.0,865.0,966.61,710.38
2016,4,17,10,45,904.0,127.5,1.85,21.5,887.5,996.27,727.67
2016,4,17,11,0,913.0,127.0,1.9,22.0,910.0,1022.79,742.92
2016,4,17,11,15,916.0,127.5,1.9,22.0,924.5,1041.14,753.77
2016,4,17,11,30,919.0,128.0,1.9,22.0,939.0,1055.89,762.5
2016,4,17,11,45,922.5,127.0,1.9,22.5,945.5,1065.88,766.88
2016,4,17,12,0,926.0,126.0,1.9,23.0,952.0,1072.13,769.06
2016,4,17,12,15,925.5,125.5,1.85,23.0,950.0,1071.05,767.59
2016,4,17,12,30,925.0,125.0,1.8,23.0,948.0,1066.16,763.95
2016,4,17,12,45,925.0,123.0,1.75,23.5,938.0,1056.42,755.96
2016,4,17,13,0,925.0,121.0,1.7,24.0,928.0,1042.9,745.82
2016,4,17,13,15,921.0,120.0,1.6,24.0,910.0,1022.82,732.44
2016,4,17,13,30,917.0,119.0,1.5,24.0,892.0,999.23,717.0
2016,4,17,13,45,913.5,116.5,1.4,24.5,867.0,971.15,697.46
2016,4,17,14,0,910.0,114.0,1.3,25.0,842.0,939.78,675.98
2016,4,17,14,15,901.5,112.0,1.25,25.0,809.5,901.49,652.18
2016,4,17,14,30,893.0,110.0,1.2,25.0,777.0,860.55,626.6
2016,4,17,14,45,885.0,106.0,1.15,25.0,739.0,815.51,598.17
2016,4,17,15,0,877.0,102.0,1.1,25.0,701.0,768.24,567.99
2016,4,17,15,15,862.5,99.0,1.1,24.5,656.5,715.43,535.31
2016,4,17,15,30,848.0,96.0,1.1,24.0,612.0,664.02,501.09
2016,4,17,15,45,831.5,91.5,1.1,24.0,564.0,605.87,459.66
2016,4,17,16,0,815.0,87.0,1.1,24.0,516.0,547.37,416.6
2016,4,17,16,15,789.0,83.0,1.1,23.5,464.0,484.61,369.56
2016,4,17,16,30,763.0,79.0,1.1,23.0,412.0,423.16,321.59
2016,4,17,16,45,728.5,74.0,1.1,23.0,359.0,359.07,269.3
2016,4,17,17,0,694.0,69.0,1.1,23.0,306.0,297.16,217.16
2016,4,17,17,15,642.5,62.5,1.1,21.5,252.5,233.22,163.93
2016,4,17,17,30,591.0,56.0,1.1,20.0,199.0,174.98,114.95
2016,4,17,17,45,510.0,47.5,1.1,19.0,149.5,116.71,68.67
2016,4,17,18,0,429.0,39.0,1.1,18.0,100.0,68.39,34.74
2016,4,17,18,15,298.0,26.5,1.1,17.5,60.5,25.68,11.49
2016,4,17,18,30,167.0,14.0,1.1,17.0,21.0,10.96,0.0
2016,4,17,18,45,83.5,7.0,1.15,16.5,10.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,45,148.5,15.5,0.65,12.5,29.0,12.22,0.0
2016,4,18,6,0,297.0,31.0,0.6,13.0,58.0,30.93,15.57
2016,4,18,6,15,401.0,42.0,0.6,13.5,104.5,70.42,38.04
2016,4,18,6,30,505.0,53.0,0.6,14.0,151.0,122.91,75.61
2016,4,18,6,45,573.5,60.5,0.65,14.5,204.5,177.63,120.59
2016,4,18,7,0,642.0,68.0,0.7,15.0,258.0,240.47,174.21
2016,4,18,7,15,686.5,74.0,0.7,15.5,312.5,301.77,227.29
2016,4,18,7,30,731.0,80.0,0.7,16.0,367.0,367.58,282.73
2016,4,18,7,45,762.5,84.5,0.7,16.5,420.5,430.65,334.39
2016,4,18,8,0,794.0,89.0,0.7,17.0,474.0,495.38,385.3
2016,4,18,8,15,817.0,93.0,0.8,18.0,525.5,556.76,431.79
2016,4,18,8,30,840.0,97.0,0.9,19.0,577.0,618.77,476.98
2016,4,18,8,45,857.5,100.0,1.0,20.0,624.0,676.38,517.45
2016,4,18,9,0,875.0,103.0,1.1,21.0,671.0,733.39,555.85
2016,4,18,9,15,887.5,105.0,1.2,21.5,713.0,780.92,586.32
2016,4,18,9,30,900.0,107.0,1.3,22.0,755.0,829.99,617.5
2016,4,18,9,45,913.0,107.5,1.45,22.5,791.5,875.97,646.85
2016,4,18,10,0,926.0,108.0,1.6,23.0,828.0,919.77,674.5
2016,4,18,10,15,932.5,109.0,1.65,23.0,857.0,955.85,697.0
2016,4,18,10,30,939.0,110.0,1.7,23.0,886.0,988.88,717.55
2016,4,18,10,45,943.5,111.0,1.75,23.5,907.5,1016.79,733.41
2016,4,18,11,0,948.0,112.0,1.8,24.0,929.0,1041.22,747.1
2016,4,18,11,15,950.5,112.5,1.8,24.0,942.5,1059.57,757.78
2016,4,18,11,30,953.0,113.0,1.8,24.0,956.0,1074.17,766.25
2016,4,18,11,45,953.5,113.5,1.8,24.5,961.5,1082.92,769.74
2016,4,18,12,0,954.0,114.0,1.8,25.0,967.0,1087.77,770.99
2016,4,18,12,15,952.5,114.0,1.75,25.0,964.5,1086.15,769.18
2016,4,18,12,30,951.0,114.0,1.7,25.0,962.0,1080.61,765.15
2016,4,18,12,45,945.5,115.5,1.65,25.0,950.5,1068.79,757.41
2016,4,18,13,0,940.0,117.0,1.6,25.0,939.0,1053.23,747.56
2016,4,18,13,15,935.0,116.0,1.55,25.0,920.0,1031.91,734.27
2016,4,18,13,30,930.0,115.0,1.5,25.0,901.0,1007.07,718.92
2016,4,18,13,45,920.0,115.5,1.45,25.0,874.0,975.79,699.59
2016,4,18,14,0,910.0,116.0,1.4,25.0,847.0,941.55,678.43
2016,4,18,14,15,901.0,114.5,1.4,25.0,814.0,903.33,655.35
2016,4,18,14,30,892.0,113.0,1.4,25.0,781.0,862.51,630.41
2016,4,18,14,45,872.5,114.0,1.4,25.0,740.5,813.61,599.85
2016,4,18,15,0,853.0,115.0,1.4,25.0,700.0,767.38,570.72
2016,4,18,15,15,837.0,112.0,1.35,24.5,655.5,713.97,536.52
2016,4,18,15,30,821.0,109.0,1.3,24.0,611.0,659.61,499.25
2016,4,18,15,45,790.5,108.5,1.3,24.0,560.5,598.38,455.27
2016,4,18,16,0,760.0,108.0,1.3,24.0,510.0,538.51,410.95
2016,4,18,16,15,710.0,100.0,1.3,23.0,445.5,462.32,354.76
2016,4,18,16,30,660.0,92.0,1.3,22.0,381.0,390.33,299.58
2016,4,18,16,45,635.0,90.0,1.35,21.5,339.5,338.58,257.13
2016,4,18,17,0,610.0,88.0,1.4,21.0,298.0,288.71,214.61
2016,4,18,17,15,554.0,79.5,1.3,20.0,246.0,226.53,162.51
2016,4,18,17,30,498.0,71.0,1.2,19.0,194.0,170.73,115.69
2016,4,18,17,45,413.0,60.0,1.2,18.0,145.0,115.2,71.97
2016,4,18,18,0,328.0,49.0,1.2,17.0,96.0,68.93,39.07
2016,4,18,18,15,164.0,34.5,1.2,16.0,58.0,30.29,16.55
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,17.99,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,17.0,0.55,11.5,29.5,13.35,0.0
2016,4,19,6,0,251.0,34.0,0.5,12.0,59.0,32.6,17.41
2016,4,19,6,15,351.0,47.0,0.5,12.5,104.5,71.88,41.27
2016,4,19,6,30,451.0,60.0,0.5,13.0,150.0,122.77,78.21
2016,4,19,6,45,528.5,67.0,0.55,13.5,202.5,175.66,121.27
2016,4,19,7,0,606.0,74.0,0.6,14.0,255.0,237.8,173.82
2016,4,19,7,15,651.5,80.5,0.55,14.5,309.0,297.83,225.47
2016,4,19,7,30,697.0,87.0,0.5,15.0,363.0,362.54,279.52
2016,4,19,7,45,736.0,90.0,0.5,15.5,417.0,425.1,330.45
2016,4,19,8,0,775.0,93.0,0.5,16.0,471.0,490.97,381.96
2016,4,19,8,15,798.5,96.5,0.4,16.5,522.0,551.07,426.23
2016,4,19,8,30,822.0,100.0,0.3,17.0,573.0,611.87,468.86
2016,4,19,8,45,841.0,102.5,0.25,18.0,620.0,669.01,506.69
2016,4,19,9,0,860.0,105.0,0.2,19.0,667.0,725.71,542.33
2016,4,19,9,15,873.0,107.5,0.3,19.5,709.0,773.38,572.4
2016,4,19,9,30,886.0,110.0,0.4,20.0,751.0,822.69,603.39
2016,4,19,9,45,891.0,115.0,0.55,21.0,785.5,866.09,629.97
2016,4,19,10,0,896.0,120.0,0.7,22.0,820.0,906.81,654.65
2016,4,19,10,15,903.0,122.0,0.8,22.0,849.0,943.37,678.11
2016,4,19,10,30,910.0,124.0,0.9,22.0,878.0,977.01,699.75
2016,4,19,10,45,691.0,235.5,1.0,22.5,817.0,919.88,663.07
2016,4,19,11,0,472.0,347.0,1.1,23.0,756.0,834.4,602.71
2016,4,19,11,15,691.5,242.0,1.2,23.0,850.5,954.11,687.62
2016,4,19,11,30,911.0,137.0,1.3,23.0,945.0,1057.27,751.82
2016,4,19,11,45,906.0,141.0,1.4,23.5,949.5,1063.67,754.44
2016,4,19,12,0,901.0,145.0,1.5,24.0,954.0,1066.28,756.08
2016,4,19,12,15,704.0,253.0,1.55,24.0,884.5,995.95,713.08
2016,4,19,12,30,507.0,361.0,1.6,24.0,815.0,903.52,650.19
2016,4,19,12,45,400.0,393.0,1.65,24.0,748.5,815.13,591.7
2016,4,19,13,0,293.0,425.0,1.7,24.0,682.0,737.75,538.61
2016,4,19,13,15,314.0,409.5,1.75,24.0,680.5,735.97,539.62
2016,4,19,13,30,335.0,394.0,1.8,24.0,679.0,732.05,538.52
2016,4,19,13,45,296.0,391.0,1.9,24.0,637.5,683.5,505.69
2016,4,19,14,0,257.0,388.0,2.0,24.0,596.0,635.72,473.17
2016,4,19,14,15,298.5,361.5,2.0,23.5,593.5,634.39,475.4
2016,4,19,14,30,340.0,335.0,2.0,23.0,591.0,629.31,474.56
2016,4,19,14,45,250.5,330.0,2.05,23.0,514.0,538.84,409.05
2016,4,19,15,0,161.0,325.0,2.1,23.0,437.0,447.17,341.66
2016,4,19,15,15,105.0,290.5,2.15,22.0,361.5,357.76,276.4
2016,4,19,15,30,49.0,256.0,2.2,21.0,286.0,280.92,218.54
2016,4,19,15,45,59.0,240.5,2.3,20.5,273.5,268.57,210.4
2016,4,19,16,0,69.0,225.0,2.4,20.0,261.0,255.12,200.9
2016,4,19,16,15,75.5,204.0,2.45,19.0,240.5,233.36,184.83
2016,4,19,16,30,82.0,183.0,2.5,18.0,220.0,210.88,167.66
2016,4,19,16,45,73.0,161.5,2.6,17.5,191.5,181.22,143.95
2016,4,19,17,0,64.0,140.0,2.7,17.0,163.0,152.68,120.75
2016,4,19,17,15,55.0,117.0,2.6,16.5,134.5,123.92,96.98
2016,4,19,17,30,46.0,94.0,2.5,16.0,106.0,96.46,74.02
2016,4,19,17,45,33.5,72.5,2.45,15.5,80.0,71.26,52.99
2016,4,19,18,0,21.0,51.0,2.4,15.0,54.0,47.98,33.6
2016,4,19,18,15,10.5,31.5,2.15,14.5,33.0,28.55,16.95
2016,4,19,18,30,0.0,12.0,1.9,14.0,12.0,11.13,0.0
2016,4,19,18,45,0.0,6.0,1.7,13.5,6.0,5.72,0.0
2016,4,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,159.5,16.5,0.95,10.5,33.0,12.86,0.0
2016,4,20,6,0,319.0,33.0,0.9,11.0,66.0,34.45,17.85
2016,4,20,6,15,420.5,44.0,1.0,11.5,113.5,75.46,41.63
2016,4,20,6,30,522.0,55.0,1.1,12.0,161.0,129.15,80.93
2016,4,20,6,45,588.0,62.0,1.25,13.0,214.0,184.1,126.75
2016,4,20,7,0,654.0,69.0,1.4,14.0,267.0,246.82,180.85
2016,4,20,7,15,697.0,74.5,1.35,14.5,321.5,307.88,234.46
2016,4,20,7,30,740.0,80.0,1.3,15.0,376.0,373.88,290.77
2016,4,20,7,45,770.5,84.5,1.3,15.5,429.5,436.37,342.82
2016,4,20,8,0,801.0,89.0,1.3,16.0,483.0,500.97,394.55
2016,4,20,8,15,823.0,92.5,1.35,16.5,533.5,561.56,441.64
2016,4,20,8,30,845.0,96.0,1.4,17.0,584.0,622.62,487.41
2016,4,20,8,45,863.0,98.0,1.5,17.5,631.5,679.62,529.15
2016,4,20,9,0,881.0,100.0,1.6,18.0,679.0,732.96,566.56
2016,4,20,9,15,893.0,102.0,1.65,18.5,720.0,783.42,599.29
2016,4,20,9,30,905.0,104.0,1.7,19.0,761.0,832.15,630.31
2016,4,20,9,45,919.5,103.0,1.8,19.5,797.5,877.83,659.35
2016,4,20,10,0,934.0,102.0,1.9,20.0,834.0,921.42,686.7
2016,4,20,10,15,939.5,103.5,1.95,20.0,862.5,957.2,709.43
2016,4,20,10,30,945.0,105.0,2.0,20.0,891.0,989.86,730.11
2016,4,20,10,45,943.0,109.5,2.05,20.0,910.5,1015.26,746.09
2016,4,20,11,0,941.0,114.0,2.1,20.0,930.0,1036.91,759.76
2016,4,20,11,15,943.5,115.0,2.15,20.0,944.0,1055.52,771.6
2016,4,20,11,30,946.0,116.0,2.2,20.0,958.0,1070.41,781.17
2016,4,20,11,45,934.0,124.5,2.3,20.5,960.0,1074.74,783.28
2016,4,20,12,0,922.0,133.0,2.4,21.0,962.0,1075.04,783.01
2016,4,20,12,15,920.5,132.5,2.45,21.0,959.0,1072.81,782.17
2016,4,20,12,30,919.0,132.0,2.5,21.0,956.0,1066.8,779.05
2016,4,20,12,45,917.0,131.0,2.55,21.0,945.5,1056.04,773.01
2016,4,20,13,0,915.0,130.0,2.6,21.0,935.0,1041.6,764.71
2016,4,20,13,15,910.5,129.0,2.65,20.5,916.5,1021.12,754.0
2016,4,20,13,30,906.0,128.0,2.7,20.0,898.0,997.2,741.04
2016,4,20,13,45,897.5,127.0,2.75,20.0,871.5,966.28,721.94
2016,4,20,14,0,889.0,126.0,2.8,20.0,845.0,932.41,700.79
2016,4,20,14,15,880.0,124.0,2.85,20.0,812.0,894.32,676.61
2016,4,20,14,30,871.0,122.0,2.9,20.0,779.0,858.87,654.03
2016,4,20,14,45,857.0,120.5,2.95,20.0,739.5,811.96,623.17
2016,4,20,15,0,843.0,119.0,3.0,20.0,700.0,763.37,590.75
2016,4,20,15,15,827.0,115.5,3.0,19.5,656.0,709.91,554.68
2016,4,20,15,30,811.0,112.0,3.0,19.0,612.0,655.53,515.6
2016,4,20,15,45,791.0,107.5,3.0,18.5,563.5,597.1,472.24
2016,4,20,16,0,771.0,103.0,3.0,18.0,515.0,538.78,427.51
2016,4,20,16,15,743.0,98.5,2.9,17.5,463.0,476.74,378.13
2016,4,20,16,30,715.0,94.0,2.8,17.0,411.0,416.25,328.37
2016,4,20,16,45,680.5,87.0,2.7,16.5,358.5,352.72,274.74
2016,4,20,17,0,646.0,80.0,2.6,16.0,306.0,292.27,222.19
2016,4,20,17,15,592.5,73.0,2.3,15.0,253.5,230.2,168.24
2016,4,20,17,30,539.0,66.0,2.0,14.0,201.0,174.12,119.54
2016,4,20,17,45,461.5,55.5,1.7,13.5,152.0,117.63,73.33
2016,4,20,18,0,384.0,45.0,1.4,13.0,103.0,70.7,39.16
2016,4,20,18,15,192.0,35.0,1.3,12.5,64.0,31.19,17.49
2016,4,20,18,30,0.0,25.0,1.2,12.0,25.0,21.99,0.0
2016,4,20,18,45,0.0,12.5,1.1,12.0,12.5,11.91,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.3,12.5,9.0,8.33,0.0
2016,4,21,6,0,0.0,18.0,0.4,13.0,18.0,16.69,8.05
2016,4,21,6,15,0.0,31.5,0.5,13.0,31.5,29.24,19.19
2016,4,21,6,30,0.0,45.0,0.6,13.0,45.0,41.82,30.25
2016,4,21,6,45,0.0,59.5,0.75,13.5,59.5,55.28,41.84
2016,4,21,7,0,0.0,74.0,0.9,14.0,74.0,68.79,53.25
2016,4,21,7,15,0.0,89.5,1.0,14.0,89.5,83.3,65.39
2016,4,21,7,30,0.0,105.0,1.1,14.0,105.0,97.88,77.41
2016,4,21,7,45,19.0,150.0,1.25,14.5,159.5,148.94,119.2
2016,4,21,8,0,38.0,195.0,1.4,15.0,214.0,205.95,164.95
2016,4,21,8,15,165.5,221.0,1.5,15.0,316.0,310.03,248.66
2016,4,21,8,30,293.0,247.0,1.6,15.0,418.0,429.03,341.93
2016,4,21,8,45,189.5,272.5,1.75,15.5,386.5,396.31,314.21
2016,4,21,9,0,86.0,298.0,1.9,16.0,355.0,352.08,277.54
2016,4,21,9,15,45.0,236.5,2.0,16.0,266.5,263.73,208.21
2016,4,21,9,30,4.0,175.0,2.1,16.0,178.0,167.94,131.28
2016,4,21,9,45,14.0,236.5,2.25,16.5,248.0,235.86,185.08
2016,4,21,10,0,24.0,298.0,2.4,17.0,318.0,305.26,238.42
2016,4,21,10,15,169.0,345.0,2.45,17.0,486.5,502.89,391.87
2016,4,21,10,30,314.0,392.0,2.5,17.0,655.0,701.38,537.6
2016,4,21,10,45,258.0,414.5,2.55,17.0,634.5,680.45,519.2
2016,4,21,11,0,202.0,437.0,2.6,17.0,614.0,645.09,492.22
2016,4,21,11,15,305.0,411.5,2.65,17.0,682.5,735.09,559.59
2016,4,21,11,30,408.0,386.0,2.7,17.0,751.0,824.99,624.63
2016,4,21,11,45,423.0,376.5,2.75,17.5,756.5,834.43,629.96
2016,4,21,12,0,438.0,367.0,2.8,18.0,762.0,841.88,634.65
2016,4,21,12,15,343.5,403.0,2.85,18.0,712.5,773.65,584.82
2016,4,21,12,30,249.0,439.0,2.9,18.0,663.0,714.73,541.05
2016,4,21,12,45,245.0,439.5,3.0,18.0,658.0,708.56,537.58
2016,4,21,13,0,241.0,440.0,3.1,18.0,653.0,690.01,525.14
2016,4,21,13,15,172.5,429.0,3.2,18.0,580.5,607.59,464.83
2016,4,21,13,30,104.0,418.0,3.3,18.0,508.0,516.22,397.04
2016,4,21,13,45,176.5,405.0,3.4,18.0,551.0,576.7,444.98
2016,4,21,14,0,249.0,392.0,3.5,18.0,594.0,631.61,487.53
2016,4,21,14,15,178.0,376.5,3.55,18.0,518.0,535.82,415.81
2016,4,21,14,30,107.0,361.0,3.6,18.0,442.0,445.26,347.16
2016,4,21,14,45,53.5,257.5,3.65,18.0,298.0,293.37,230.59
2016,4,21,15,0,0.0,154.0,3.7,18.0,154.0,144.6,112.14
2016,4,21,15,15,149.0,210.5,3.7,17.5,302.5,314.37,251.86
2016,4,21,15,30,298.0,267.0,3.7,17.0,451.0,466.44,372.12
2016,4,21,15,45,229.0,252.0,3.7,17.0,387.0,387.59,309.62
2016,4,21,16,0,160.0,237.0,3.7,17.0,323.0,321.35,257.08
2016,4,21,16,15,80.0,158.5,3.6,16.5,201.5,191.03,152.84
2016,4,21,16,30,0.0,80.0,3.5,16.0,80.0,74.48,57.09
2016,4,21,16,45,335.5,76.5,3.4,16.0,194.5,207.3,163.91
2016,4,21,17,0,671.0,73.0,3.3,16.0,309.0,293.34,223.48
2016,4,21,17,15,619.5,67.0,3.0,15.5,256.5,231.4,168.44
2016,4,21,17,30,568.0,61.0,2.7,15.0,204.0,175.15,119.02
2016,4,21,17,45,493.0,52.0,2.4,14.5,155.5,118.71,72.68
2016,4,21,18,0,418.0,43.0,2.1,14.0,107.0,71.47,38.39
2016,4,21,18,15,209.0,35.0,1.95,13.5,67.0,31.5,17.54
2016,4,21,18,30,0.0,27.0,1.8,13.0,27.0,23.58,1.46
2016,4,21,18,45,0.0,13.5,1.7,12.5,13.5,12.87,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.9,11.5,2.5,2.31,0.0
2016,4,22,6,0,0.0,5.0,3.2,12.0,5.0,4.62,0.0
2016,4,22,6,15,0.0,8.0,3.3,12.0,8.0,7.4,0.65
2016,4,22,6,30,0.0,11.0,3.4,12.0,11.0,10.18,3.13
2016,4,22,6,45,0.0,15.0,3.5,12.5,15.0,13.9,6.37
2016,4,22,7,0,0.0,19.0,3.6,13.0,19.0,17.61,9.56
2016,4,22,7,15,0.0,23.0,3.65,13.0,23.0,21.33,12.75
2016,4,22,7,30,0.0,27.0,3.7,13.0,27.0,25.06,15.89
2016,4,22,7,45,0.0,85.0,3.75,13.0,85.0,79.16,61.83
2016,4,22,8,0,0.0,143.0,3.8,13.0,143.0,133.86,107.35
2016,4,22,8,15,86.5,203.5,3.9,13.0,254.5,243.93,198.51
2016,4,22,8,30,173.0,264.0,4.0,13.0,366.0,366.99,298.04
2016,4,22,8,45,100.0,259.5,4.1,13.5,320.0,318.01,256.79
2016,4,22,9,0,27.0,255.0,4.2,14.0,274.0,266.93,213.6
2016,4,22,9,15,13.5,145.5,4.45,14.0,155.0,146.65,116.14
2016,4,22,9,30,0.0,36.0,4.7,14.0,36.0,33.53,22.36
2016,4,22,9,45,6.0,139.5,4.95,14.0,144.5,135.87,106.95
2016,4,22,10,0,12.0,243.0,5.2,14.0,253.0,240.96,191.72
2016,4,22,10,15,21.5,290.5,5.3,14.0,309.0,296.39,235.7
2016,4,22,10,30,31.0,338.0,5.4,14.0,365.0,363.13,288.09
2016,4,22,10,45,15.5,187.5,5.5,14.0,201.0,197.47,156.27
2016,4,22,11,0,0.0,37.0,5.6,14.0,37.0,34.54,22.95
2016,4,22,11,15,33.0,229.0,5.6,14.0,258.5,257.17,205.02
2016,4,22,11,30,66.0,421.0,5.6,14.0,480.0,487.6,384.88
2016,4,22,11,45,37.0,306.0,5.65,14.0,339.5,340.23,269.55
2016,4,22,12,0,8.0,191.0,5.7,14.0,199.0,188.79,148.63
2016,4,22,12,15,38.5,309.0,5.65,13.5,344.0,345.01,274.44
2016,4,22,12,30,69.0,427.0,5.6,13.0,489.0,497.5,393.65
2016,4,22,12,45,42.0,352.5,5.6,13.0,390.5,392.41,311.41
2016,4,22,13,0,15.0,278.0,5.6,13.0,292.0,279.92,222.33
2016,4,22,13,15,17.0,290.5,5.45,12.5,306.0,293.78,234.1
2016,4,22,13,30,19.0,303.0,5.3,12.0,320.0,307.52,245.59
2016,4,22,13,45,11.5,234.0,5.2,12.0,244.0,232.56,185.66
2016,4,22,14,0,4.0,165.0,5.1,12.0,168.0,158.91,126.01
2016,4,22,14,15,140.0,259.5,4.9,12.0,366.0,382.92,311.11
2016,4,22,14,30,276.0,354.0,4.7,12.0,564.0,594.35,477.16
2016,4,22,14,45,144.0,289.0,4.55,12.0,398.5,403.98,326.32
2016,4,22,15,0,12.0,224.0,4.4,12.0,233.0,220.8,177.16
2016,4,22,15,15,203.0,234.5,4.4,12.0,361.5,382.42,312.74
2016,4,22,15,30,394.0,245.0,4.4,12.0,490.0,506.86,413.46
2016,4,22,15,45,239.5,238.5,4.45,12.0,384.0,385.57,314.89
2016,4,22,16,0,85.0,232.0,4.5,12.0,278.0,270.21,220.31
2016,4,22,16,15,67.5,205.5,4.4,12.0,240.0,230.28,187.92
2016,4,22,16,30,50.0,179.0,4.3,12.0,202.0,192.4,156.79
2016,4,22,16,45,45.0,158.0,4.2,12.0,177.0,166.74,135.53
2016,4,22,17,0,40.0,137.0,4.1,12.0,152.0,141.75,114.57
2016,4,22,17,15,33.5,115.5,3.7,11.5,126.5,116.63,93.46
2016,4,22,17,30,27.0,94.0,3.3,11.0,101.0,92.49,72.95
2016,4,22,17,45,15.0,73.0,2.9,10.5,76.5,69.02,53.08
2016,4,22,18,0,3.0,52.0,2.5,10.0,52.0,47.7,34.91
2016,4,22,18,15,1.5,33.0,2.25,9.5,33.0,30.15,19.17
2016,4,22,18,30,0.0,14.0,2.0,9.0,14.0,12.99,0.0
2016,4,22,18,45,0.0,7.0,1.8,9.0,7.0,6.67,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,153.0,19.0,1.7,9.5,36.5,14.8,3.91
2016,4,23,6,0,306.0,38.0,1.9,10.0,73.0,40.61,22.52
2016,4,23,6,15,402.0,48.5,2.0,10.0,120.0,80.32,46.5
2016,4,23,6,30,498.0,59.0,2.1,10.0,167.0,132.01,85.41
2016,4,23,6,45,558.0,67.5,2.25,10.5,218.5,185.87,131.43
2016,4,23,7,0,618.0,76.0,2.4,11.0,270.0,246.78,185.15
2016,4,23,7,15,660.5,82.0,2.4,11.5,323.5,306.1,238.11
2016,4,23,7,30,703.0,88.0,2.4,12.0,377.0,369.66,293.57
2016,4,23,7,45,734.5,92.0,2.4,12.5,429.5,430.14,345.19
2016,4,23,8,0,766.0,96.0,2.4,13.0,482.0,493.12,397.06
2016,4,23,8,15,788.5,100.0,2.45,13.0,531.5,552.5,445.38
2016,4,23,8,30,811.0,104.0,2.5,13.0,581.0,612.48,492.75
2016,4,23,8,45,827.0,107.5,2.6,13.5,626.5,667.89,534.66
2016,4,23,9,0,843.0,111.0,2.7,14.0,672.0,722.62,574.8
2016,4,23,9,15,855.5,113.5,2.75,14.0,713.0,772.68,609.79
2016,4,23,9,30,868.0,116.0,2.8,14.0,754.0,816.73,640.09
2016,4,23,9,45,885.0,113.5,2.85,14.5,790.5,861.4,669.36
2016,4,23,10,0,902.0,111.0,2.9,15.0,827.0,904.25,696.97
