Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,678.5,223.0,2.95,15.0,772.5,857.68,663.21
2016,4,23,10,30,455.0,335.0,3.0,15.0,718.0,781.73,603.0
2016,4,23,10,45,688.0,226.0,3.1,15.5,821.0,907.01,697.13
2016,4,23,11,0,921.0,117.0,3.2,16.0,924.0,1020.88,772.82
2016,4,23,11,15,543.0,286.0,3.2,16.0,764.0,849.22,650.19
2016,4,23,11,30,165.0,455.0,3.2,16.0,604.0,633.19,484.75
2016,4,23,11,45,298.5,419.0,3.2,16.5,689.5,742.86,568.11
2016,4,23,12,0,432.0,383.0,3.2,17.0,775.0,851.1,645.98
2016,4,23,12,15,355.0,413.0,3.2,17.0,735.0,794.75,603.54
2016,4,23,12,30,278.0,443.0,3.2,17.0,695.0,746.92,567.72
2016,4,23,12,45,371.5,402.0,3.25,17.0,734.0,794.18,605.05
2016,4,23,13,0,465.0,361.0,3.3,17.0,773.0,847.83,645.6
2016,4,23,13,15,469.0,350.5,3.35,17.0,759.0,832.06,635.09
2016,4,23,13,30,473.0,340.0,3.4,17.0,745.0,814.08,623.54
2016,4,23,13,45,295.5,368.5,3.5,17.0,619.5,657.62,508.11
2016,4,23,14,0,118.0,397.0,3.6,17.0,494.0,509.24,394.96
2016,4,23,14,15,490.5,258.5,3.65,16.5,635.5,701.49,550.71
2016,4,23,14,30,863.0,120.0,3.7,16.0,777.0,843.95,659.34
2016,4,23,14,45,713.0,170.5,3.8,16.0,695.5,751.25,592.58
2016,4,23,15,0,563.0,221.0,3.9,16.0,614.0,655.48,519.76
2016,4,23,15,15,679.5,167.5,3.85,15.5,612.0,659.88,526.86
2016,4,23,15,30,796.0,114.0,3.8,15.0,610.0,646.83,519.56
2016,4,23,15,45,769.0,112.5,3.8,15.0,561.0,588.06,473.51
2016,4,23,16,0,742.0,111.0,3.8,15.0,512.0,530.27,427.26
2016,4,23,16,15,713.5,106.0,3.75,14.5,461.5,469.01,377.72
2016,4,23,16,30,685.0,101.0,3.7,14.0,411.0,409.5,328.02
2016,4,23,16,45,640.0,97.0,3.65,14.0,358.0,346.71,273.87
2016,4,23,17,0,595.0,93.0,3.6,14.0,305.0,288.19,222.29
2016,4,23,17,15,540.5,84.5,3.35,13.5,253.5,227.47,169.08
2016,4,23,17,30,486.0,76.0,3.1,13.0,202.0,172.94,121.52
2016,4,23,17,45,399.0,66.0,2.85,12.5,153.5,117.4,76.42
2016,4,23,18,0,312.0,56.0,2.6,12.0,105.0,74.02,44.92
2016,4,23,18,15,203.0,39.5,2.45,11.5,66.5,35.28,20.93
2016,4,23,18,30,94.0,23.0,2.3,11.0,28.0,19.1,3.79
2016,4,23,18,45,47.0,11.5,2.15,11.0,14.0,10.96,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,7.63,0.0
2016,4,24,5,45,93.5,28.0,2.55,9.5,39.0,23.05,10.47
2016,4,24,6,0,187.0,48.0,2.9,10.0,70.0,46.02,29.12
2016,4,24,6,15,277.0,64.0,2.9,10.0,115.0,82.39,53.33
2016,4,24,6,30,367.0,80.0,2.9,10.0,160.0,130.7,90.25
2016,4,24,6,45,440.5,90.0,2.95,10.5,212.0,181.01,132.17
2016,4,24,7,0,514.0,100.0,3.0,11.0,264.0,240.0,182.98
2016,4,24,7,15,488.0,114.5,2.95,11.0,292.5,278.21,219.61
2016,4,24,7,30,462.0,129.0,2.9,11.0,321.0,312.85,251.97
2016,4,24,7,45,485.5,143.0,2.9,11.5,368.0,365.82,296.96
2016,4,24,8,0,509.0,157.0,2.9,12.0,415.0,420.72,342.15
2016,4,24,8,15,634.0,143.5,2.9,12.5,497.0,510.3,413.96
2016,4,24,8,30,759.0,130.0,2.9,13.0,579.0,608.25,490.35
2016,4,24,8,45,793.5,127.0,2.95,13.5,628.5,666.17,534.09
2016,4,24,9,0,828.0,124.0,3.0,14.0,678.0,725.92,578.26
2016,4,24,9,15,842.0,126.5,3.0,14.5,719.5,776.47,612.68
2016,4,24,9,30,856.0,129.0,3.0,15.0,761.0,825.6,645.15
2016,4,24,9,45,684.5,210.5,3.05,15.5,731.0,802.44,625.27
2016,4,24,10,0,513.0,292.0,3.1,16.0,701.0,758.24,587.87
2016,4,24,10,15,473.5,319.0,3.1,16.0,706.5,767.73,593.17
2016,4,24,10,30,434.0,346.0,3.1,16.0,712.0,773.05,595.05
2016,4,24,10,45,358.0,386.5,3.1,16.5,693.0,745.23,571.35
2016,4,24,11,0,282.0,427.0,3.1,17.0,674.0,721.82,550.76
2016,4,24,11,15,198.5,439.0,3.25,17.0,614.5,646.52,494.94
2016,4,24,11,30,115.0,451.0,3.4,17.0,555.0,578.74,443.54
2016,4,24,11,45,297.0,414.0,3.6,17.0,684.0,735.67,563.93
2016,4,24,12,0,479.0,377.0,3.8,17.0,813.0,891.96,678.78
2016,4,24,12,15,696.5,257.5,3.95,17.0,889.5,990.96,753.77
2016,4,24,12,30,914.0,138.0,4.1,17.0,966.0,1066.72,805.64
2016,4,24,12,45,898.0,146.0,4.35,17.0,952.5,1051.06,796.31
2016,4,24,13,0,882.0,154.0,4.6,17.0,939.0,1041.11,792.58
2016,4,24,13,15,709.0,240.0,4.7,16.5,863.0,953.24,734.63
2016,4,24,13,30,536.0,326.0,4.8,16.0,787.0,858.92,666.1
2016,4,24,13,45,357.5,365.0,4.95,16.0,669.0,710.58,555.66
2016,4,24,14,0,179.0,404.0,5.1,16.0,551.0,570.44,447.56
2016,4,24,14,15,344.5,339.0,5.15,15.5,607.5,648.36,513.52
2016,4,24,14,30,510.0,274.0,5.2,15.0,664.0,713.68,568.29
2016,4,24,14,45,612.0,232.0,5.3,15.0,676.5,732.68,585.45
2016,4,24,15,0,714.0,190.0,5.4,15.0,689.0,739.92,593.65
2016,4,24,15,15,695.0,184.5,5.35,14.5,645.5,687.32,554.41
2016,4,24,15,30,676.0,179.0,5.3,14.0,602.0,634.45,514.35
2016,4,24,15,45,544.0,189.5,5.3,13.5,513.0,526.21,429.04
2016,4,24,16,0,412.0,200.0,5.3,13.0,424.0,432.86,353.88
2016,4,24,16,15,402.0,180.0,5.2,12.5,381.5,383.62,313.87
2016,4,24,16,30,392.0,160.0,5.1,12.0,339.0,334.86,273.06
2016,4,24,16,45,454.5,139.5,5.0,12.0,322.0,314.1,252.84
2016,4,24,17,0,517.0,119.0,4.9,12.0,305.0,285.56,224.28
2016,4,24,17,15,460.5,107.5,4.65,11.5,253.0,226.14,172.21
2016,4,24,17,30,404.0,96.0,4.4,11.0,201.0,173.17,126.18
2016,4,24,17,45,340.0,79.5,4.2,10.5,154.0,121.31,83.08
2016,4,24,18,0,276.0,63.0,4.0,10.0,107.0,77.37,49.55
2016,4,24,18,15,177.0,43.5,3.9,9.5,68.0,38.25,23.9
2016,4,24,18,30,78.0,24.0,3.8,9.0,29.0,19.89,5.61
2016,4,24,18,45,39.0,12.0,3.75,9.0,14.5,11.44,0.0
2016,4,24,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,53.5,5.5,1.75,5.5,6.5,0.0,0.0
2016,4,25,5,30,107.0,11.0,2.0,6.0,13.0,10.48,0.0
2016,4,25,5,45,267.0,22.5,2.3,6.5,50.0,17.72,7.6
2016,4,25,6,0,427.0,34.0,2.6,7.0,87.0,41.63,20.69
2016,4,25,6,15,516.5,42.5,2.9,7.5,136.5,86.66,47.49
2016,4,25,6,30,606.0,51.0,3.2,8.0,186.0,142.73,90.63
2016,4,25,6,45,662.0,56.5,3.55,8.5,240.0,200.74,141.52
2016,4,25,7,0,718.0,62.0,3.9,9.0,294.0,263.7,198.63
2016,4,25,7,15,756.5,67.0,4.0,9.5,349.0,326.31,256.04
2016,4,25,7,30,795.0,72.0,4.1,10.0,404.0,392.56,315.42
2016,4,25,7,45,821.5,75.5,4.2,10.5,458.0,455.09,370.37
2016,4,25,8,0,848.0,79.0,4.3,11.0,512.0,519.16,424.83
2016,4,25,8,15,868.5,82.0,4.3,11.0,563.0,579.32,475.1
2016,4,25,8,30,889.0,85.0,4.3,11.0,614.0,640.41,524.58
2016,4,25,8,45,904.5,87.5,4.3,11.5,661.5,697.52,568.55
2016,4,25,9,0,920.0,90.0,4.3,12.0,709.0,753.68,609.0
2016,4,25,9,15,931.5,92.0,4.35,12.5,750.5,805.04,644.61
2016,4,25,9,30,943.0,94.0,4.4,13.0,792.0,854.53,678.33
2016,4,25,9,45,951.0,95.5,4.45,13.5,828.0,898.43,707.57
2016,4,25,10,0,959.0,97.0,4.5,14.0,864.0,939.69,734.63
2016,4,25,10,15,965.0,98.0,4.55,14.0,892.5,975.76,759.25
2016,4,25,10,30,971.0,99.0,4.6,14.0,921.0,1008.66,781.61
2016,4,25,10,45,975.0,100.0,4.65,14.5,942.5,1036.31,798.78
2016,4,25,11,0,979.0,101.0,4.7,15.0,964.0,1060.37,813.47
2016,4,25,11,15,981.0,101.5,4.7,15.0,977.0,1078.23,825.03
2016,4,25,11,30,983.0,102.0,4.7,15.0,990.0,1092.23,834.07
2016,4,25,11,45,982.0,103.0,4.75,15.0,994.5,1099.81,839.4
2016,4,25,12,0,981.0,104.0,4.8,15.0,999.0,1103.4,842.18
2016,4,25,12,15,980.0,104.0,4.7,15.0,996.0,1101.93,840.13
2016,4,25,12,30,979.0,104.0,4.6,15.0,993.0,1096.49,835.52
2016,4,25,12,45,968.5,108.5,4.6,15.5,980.0,1082.34,824.61
2016,4,25,13,0,958.0,113.0,4.6,16.0,967.0,1064.5,811.37
2016,4,25,13,15,954.0,112.0,4.5,16.0,948.0,1043.7,796.82
2016,4,25,13,30,950.0,111.0,4.4,16.0,929.0,1019.3,779.92
2016,4,25,13,45,943.5,110.0,4.3,16.0,902.5,989.14,759.13
2016,4,25,14,0,937.0,109.0,4.2,16.0,876.0,955.79,736.57
2016,4,25,14,15,928.5,107.5,4.15,16.0,843.0,917.18,710.49
2016,4,25,14,30,920.0,106.0,4.1,16.0,810.0,875.89,682.4
2016,4,25,14,45,908.5,104.0,4.05,16.0,770.5,829.25,650.26
2016,4,25,15,0,897.0,102.0,4.0,16.0,731.0,780.62,616.41
2016,4,25,15,15,882.5,99.5,3.95,15.5,686.5,727.65,580.04
2016,4,25,15,30,868.0,97.0,3.9,15.0,642.0,675.76,541.95
2016,4,25,15,45,849.5,93.5,3.9,15.0,592.5,616.73,496.1
2016,4,25,16,0,831.0,90.0,3.9,15.0,543.0,557.53,448.81
2016,4,25,16,15,806.0,86.0,3.75,14.5,491.0,494.72,397.74
2016,4,25,16,30,781.0,82.0,3.6,14.0,439.0,433.09,345.96
2016,4,25,16,45,744.5,78.0,3.5,14.0,384.5,368.55,289.85
2016,4,25,17,0,708.0,74.0,3.4,14.0,330.0,306.15,234.29
2016,4,25,17,15,658.0,68.0,3.15,13.0,276.0,242.53,178.09
2016,4,25,17,30,608.0,62.0,2.9,12.0,222.0,184.37,126.67
2016,4,25,17,45,527.5,54.5,2.65,11.5,171.0,126.2,78.47
2016,4,25,18,0,447.0,47.0,2.4,11.0,120.0,77.83,43.13
2016,4,25,18,15,324.0,35.0,2.25,10.5,78.0,34.44,18.83
2016,4,25,18,30,201.0,23.0,2.1,10.0,36.0,18.58,5.86
2016,4,25,18,45,100.5,11.5,2.0,9.5,18.0,10.96,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,34.0,6.0,1.1,6.5,7.0,0.0,0.0
2016,4,26,5,30,68.0,12.0,1.2,7.0,14.0,11.44,0.0
2016,4,26,5,45,205.0,26.0,1.3,7.5,49.0,20.33,10.15
2016,4,26,6,0,342.0,40.0,1.4,8.0,84.0,45.19,25.15
2016,4,26,6,15,431.5,50.5,1.45,8.5,131.5,86.95,51.02
2016,4,26,6,30,521.0,61.0,1.5,9.0,179.0,139.83,91.49
2016,4,26,6,45,517.0,77.5,1.55,10.0,220.5,188.93,135.93
2016,4,26,7,0,513.0,94.0,1.6,11.0,262.0,237.31,180.2
2016,4,26,7,15,575.0,92.5,1.65,11.5,311.0,289.85,226.11
2016,4,26,7,30,637.0,91.0,1.7,12.0,360.0,348.8,276.81
2016,4,26,7,45,523.0,138.0,1.75,12.5,377.5,378.89,304.1
2016,4,26,8,0,409.0,185.0,1.8,13.0,395.0,397.58,319.88
2016,4,26,8,15,603.5,148.0,1.8,13.0,491.5,498.44,400.66
2016,4,26,8,30,798.0,111.0,1.8,13.0,588.0,613.53,490.2
2016,4,26,8,45,597.0,192.0,1.8,13.5,564.5,602.4,477.66
2016,4,26,9,0,396.0,273.0,1.8,14.0,541.0,560.05,441.73
2016,4,26,9,15,486.0,257.0,1.8,14.0,605.5,638.46,501.29
2016,4,26,9,30,576.0,241.0,1.8,14.0,670.0,716.03,558.15
2016,4,26,9,45,704.0,196.0,1.8,14.5,744.0,804.19,621.25
2016,4,26,10,0,832.0,151.0,1.8,15.0,818.0,891.23,678.26
2016,4,26,10,15,839.0,153.0,1.9,15.0,846.0,925.95,700.97
2016,4,26,10,30,846.0,155.0,2.0,15.0,874.0,957.94,722.4
2016,4,26,10,45,688.5,249.0,2.1,15.0,843.0,930.22,703.65
2016,4,26,11,0,531.0,343.0,2.2,15.0,812.0,885.41,668.95
2016,4,26,11,15,522.0,354.0,2.3,15.0,820.5,897.2,677.61
2016,4,26,11,30,513.0,365.0,2.4,15.0,829.0,906.4,683.96
2016,4,26,11,45,406.5,404.5,2.55,15.5,774.0,834.81,631.65
2016,4,26,12,0,300.0,444.0,2.7,16.0,719.0,770.29,583.68
2016,4,26,12,15,264.0,451.0,2.8,16.0,692.5,741.1,563.13
2016,4,26,12,30,228.0,458.0,2.9,16.0,666.0,699.52,533.48
2016,4,26,12,45,348.5,411.5,3.05,16.0,725.5,779.6,595.42
2016,4,26,13,0,469.0,365.0,3.2,16.0,785.0,854.12,651.73
2016,4,26,13,15,643.5,269.5,3.3,16.0,833.0,918.52,702.59
2016,4,26,13,30,818.0,174.0,3.4,16.0,881.0,966.61,737.77
2016,4,26,13,45,822.5,165.0,3.5,16.0,858.0,941.01,721.16
2016,4,26,14,0,827.0,156.0,3.6,16.0,835.0,912.01,702.72
2016,4,26,14,15,817.5,153.5,3.65,15.5,803.0,874.3,678.98
2016,4,26,14,30,808.0,151.0,3.7,15.0,771.0,834.32,653.35
2016,4,26,14,45,799.5,145.5,3.75,15.0,734.0,790.03,623.05
2016,4,26,15,0,791.0,140.0,3.8,15.0,697.0,743.85,591.01
2016,4,26,15,15,774.5,136.5,3.8,14.5,654.0,692.39,553.99
2016,4,26,15,30,758.0,133.0,3.8,14.0,611.0,641.22,515.97
2016,4,26,15,45,741.0,127.0,3.8,14.0,564.0,585.49,472.57
2016,4,26,16,0,724.0,121.0,3.8,14.0,517.0,529.73,427.96
2016,4,26,16,15,695.5,115.5,3.75,13.5,466.5,468.98,378.76
2016,4,26,16,30,667.0,110.0,3.7,13.0,416.0,410.02,329.49
2016,4,26,16,45,496.0,120.0,3.65,13.0,332.0,311.03,247.67
2016,4,26,17,0,325.0,130.0,3.6,13.0,248.0,231.06,182.01
2016,4,26,17,15,284.0,116.0,3.4,12.5,207.5,185.59,143.04
2016,4,26,17,30,243.0,102.0,3.2,12.0,167.0,144.84,108.26
2016,4,26,17,45,203.5,82.0,3.0,11.5,128.5,103.85,74.1
2016,4,26,18,0,164.0,62.0,2.8,11.0,90.0,67.96,45.79
2016,4,26,18,15,105.5,43.0,2.65,10.5,58.5,37.8,24.41
2016,4,26,18,30,47.0,24.0,2.5,10.0,27.0,20.85,8.19
2016,4,26,18,45,23.5,12.0,2.4,9.5,13.5,11.44,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.0,6.5,1.9,8.5,7.5,0.0,0.0
2016,4,27,5,30,60.0,13.0,2.1,9.0,15.0,12.39,0.0
2016,4,27,5,45,194.0,27.0,2.35,9.5,49.5,21.08,11.07
2016,4,27,6,0,328.0,41.0,2.6,10.0,84.0,46.18,25.82
2016,4,27,6,15,416.0,51.5,2.65,10.0,131.0,87.04,51.41
2016,4,27,6,30,504.0,62.0,2.7,10.0,178.0,138.83,91.28
2016,4,27,6,45,252.0,36.5,2.75,10.5,94.5,91.61,63.84
2016,4,27,7,0,0.0,11.0,2.8,11.0,11.0,10.19,3.21
2016,4,27,7,15,0.0,17.0,2.85,11.0,17.0,15.76,8.04
2016,4,27,7,30,0.0,23.0,2.9,11.0,23.0,21.34,12.83
2016,4,27,7,45,0.0,24.0,3.0,11.5,24.0,22.28,13.54
2016,4,27,8,0,0.0,25.0,3.1,12.0,25.0,23.22,14.24
2016,4,27,8,15,0.0,86.5,3.3,12.0,86.5,80.59,62.76
2016,4,27,8,30,0.0,148.0,3.5,12.0,148.0,138.61,110.83
2016,4,27,8,45,7.5,190.0,3.7,12.5,195.0,183.69,147.39
2016,4,27,9,0,15.0,232.0,3.9,13.0,242.0,229.84,184.25
2016,4,27,9,15,102.5,295.5,4.0,13.0,371.0,372.47,299.57
2016,4,27,9,30,190.0,359.0,4.1,13.0,500.0,511.65,408.49
2016,4,27,9,45,123.0,359.0,4.25,13.0,452.5,464.13,369.45
2016,4,27,10,0,56.0,359.0,4.4,13.0,405.0,402.37,319.53
2016,4,27,10,15,34.5,309.5,4.5,13.0,338.5,334.96,266.35
2016,4,27,10,30,13.0,260.0,4.6,13.0,272.0,259.04,205.62
2016,4,27,10,45,17.0,290.0,4.7,13.0,305.5,292.53,232.27
2016,4,27,11,0,21.0,320.0,4.8,13.0,339.0,326.3,258.76
2016,4,27,11,15,19.5,313.5,4.85,13.0,331.5,318.86,252.68
2016,4,27,11,30,18.0,307.0,4.9,13.0,324.0,311.29,246.62
2016,4,27,11,45,455.5,231.0,4.95,13.0,648.5,718.1,574.51
2016,4,27,12,0,893.0,155.0,5.0,13.0,973.0,1066.16,827.4
2016,4,27,12,15,678.0,268.0,5.0,13.0,888.5,981.47,765.06
2016,4,27,12,30,463.0,381.0,5.0,13.0,804.0,875.48,682.62
2016,4,27,12,45,303.0,417.0,5.0,13.0,693.0,739.54,579.76
2016,4,27,13,0,143.0,453.0,5.0,13.0,582.0,604.4,474.61
2016,4,27,13,15,502.0,308.0,4.95,13.0,745.0,818.55,646.67
2016,4,27,13,30,861.0,163.0,4.9,13.0,908.0,995.49,778.19
2016,4,27,13,45,859.0,158.0,4.9,13.0,883.5,966.93,757.46
2016,4,27,14,0,857.0,153.0,4.9,13.0,859.0,935.22,735.86
2016,4,27,14,15,846.5,150.5,4.85,13.0,826.0,895.73,708.22
2016,4,27,14,30,836.0,148.0,4.8,13.0,793.0,853.94,678.8
2016,4,27,14,45,824.0,144.5,4.8,13.0,753.5,807.89,646.33
2016,4,27,15,0,812.0,141.0,4.8,13.0,714.0,760.14,612.27
2016,4,27,15,15,514.5,214.0,4.7,13.0,569.5,585.77,474.39
2016,4,27,15,30,217.0,287.0,4.6,13.0,425.0,425.33,344.07
2016,4,27,15,45,108.5,148.5,4.55,13.0,217.5,211.43,172.13
2016,4,27,16,0,0.0,10.0,4.5,13.0,10.0,9.29,2.24
2016,4,27,16,15,355.0,47.5,4.35,12.5,211.0,228.85,188.98
2016,4,27,16,30,710.0,85.0,4.2,12.0,412.0,404.56,327.86
2016,4,27,16,45,378.0,113.0,4.05,12.0,285.0,258.78,207.62
2016,4,27,17,0,46.0,141.0,3.9,12.0,158.0,146.97,118.62
2016,4,27,17,15,35.5,120.0,3.7,11.5,132.0,120.96,97.05
2016,4,27,17,30,25.0,99.0,3.5,11.0,106.0,96.38,76.41
2016,4,27,17,45,181.5,78.5,3.3,11.0,111.0,97.64,70.04
2016,4,27,18,0,338.0,58.0,3.1,11.0,116.0,78.13,47.64
2016,4,27,18,15,231.5,42.5,3.0,10.5,75.5,38.64,23.43
2016,4,27,18,30,125.0,27.0,2.9,10.0,35.0,21.23,9.2
2016,4,27,18,45,62.5,13.5,2.8,10.0,17.5,12.87,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,7.0,1.8,7.5,8.5,6.67,0.0
2016,4,28,5,30,95.0,14.0,2.1,8.0,17.0,13.34,0.0
2016,4,28,5,45,230.5,27.0,2.4,8.5,53.5,21.41,11.78
2016,4,28,6,0,366.0,40.0,2.7,9.0,90.0,47.11,25.61
2016,4,28,6,15,452.5,49.5,2.75,9.5,137.5,89.35,51.89
2016,4,28,6,30,539.0,59.0,2.8,10.0,185.0,142.28,92.74
2016,4,28,6,45,596.0,65.5,2.85,10.5,237.5,196.27,139.49
2016,4,28,7,0,653.0,72.0,2.9,11.0,290.0,256.8,193.33
2016,4,28,7,15,692.0,77.5,2.9,11.5,343.0,316.41,246.86
2016,4,28,7,30,731.0,83.0,2.9,12.0,396.0,380.6,303.04
2016,4,28,7,45,762.0,86.0,2.9,13.0,449.0,440.99,354.1
2016,4,28,8,0,793.0,89.0,2.9,14.0,502.0,503.5,404.94
2016,4,28,8,15,814.0,92.5,2.9,14.5,551.5,562.6,452.06
2016,4,28,8,30,835.0,96.0,2.9,15.0,601.0,622.07,497.86
2016,4,28,8,45,852.5,98.0,2.9,15.5,647.0,677.69,539.34
2016,4,28,9,0,870.0,100.0,2.9,16.0,693.0,729.84,576.19
2016,4,28,9,15,882.5,102.5,2.9,16.0,734.0,780.1,610.84
2016,4,28,9,30,895.0,105.0,2.9,16.0,775.0,828.7,643.86
2016,4,28,9,45,912.5,102.0,2.95,16.5,812.5,873.87,673.15
2016,4,28,10,0,930.0,99.0,3.0,17.0,850.0,917.17,700.78
2016,4,28,10,15,936.5,100.0,3.05,17.5,878.5,952.58,722.73
2016,4,28,10,30,943.0,101.0,3.1,18.0,907.0,984.96,742.51
2016,4,28,10,45,946.0,103.0,3.15,18.5,927.5,1011.84,758.51
2016,4,28,11,0,949.0,105.0,3.2,19.0,948.0,1035.21,772.18
2016,4,28,11,15,952.0,106.0,3.25,19.0,962.0,1053.92,784.29
2016,4,28,11,30,955.0,107.0,3.3,19.0,976.0,1068.93,794.09
2016,4,28,11,45,954.5,108.0,3.35,19.0,981.0,1076.65,799.23
2016,4,28,12,0,954.0,109.0,3.4,19.0,986.0,1080.5,802.01
2016,4,28,12,15,954.0,109.0,3.5,19.0,983.5,1079.95,802.49
2016,4,28,12,30,954.0,109.0,3.6,19.0,981.0,1075.53,800.55
2016,4,28,12,45,953.0,108.0,3.7,19.5,971.0,1065.23,793.31
2016,4,28,13,0,952.0,107.0,3.8,20.0,961.0,1051.13,783.69
2016,4,28,13,15,948.5,106.0,3.85,19.5,943.0,1030.88,772.65
2016,4,28,13,30,945.0,105.0,3.9,19.0,925.0,1007.07,759.22
2016,4,28,13,45,938.5,105.0,3.95,19.0,899.5,978.08,740.79
2016,4,28,14,0,932.0,105.0,4.0,19.0,874.0,945.94,720.15
2016,4,28,14,15,924.0,103.0,4.0,19.0,841.5,907.45,694.72
2016,4,28,14,30,916.0,101.0,4.0,19.0,809.0,866.29,667.26
2016,4,28,14,45,902.5,101.0,4.05,19.0,769.5,820.38,636.43
2016,4,28,15,0,889.0,101.0,4.1,19.0,730.0,772.67,603.92
2016,4,28,15,15,875.5,98.5,4.1,18.5,686.0,720.87,568.88
2016,4,28,15,30,862.0,96.0,4.1,18.0,642.0,667.81,530.44
2016,4,28,15,45,837.5,95.0,4.1,17.5,592.5,610.33,486.88
2016,4,28,16,0,813.0,94.0,4.1,17.0,543.0,551.14,440.69
2016,4,28,16,15,788.0,90.5,4.05,16.5,491.5,489.93,391.37
2016,4,28,16,30,763.0,87.0,4.0,16.0,440.0,429.93,341.36
2016,4,28,16,45,721.0,84.0,3.95,15.5,386.0,364.52,285.64
2016,4,28,17,0,679.0,81.0,3.9,15.0,332.0,303.59,232.26
2016,4,28,17,15,630.0,74.5,3.75,14.0,279.0,241.54,177.78
2016,4,28,17,30,581.0,68.0,3.6,13.0,226.0,184.86,127.93
2016,4,28,17,45,497.0,60.5,3.5,12.5,175.0,127.85,81.08
2016,4,28,18,0,413.0,53.0,3.4,12.0,124.0,81.1,47.02
2016,4,28,18,15,299.0,40.0,3.2,11.5,82.0,38.97,22.65
2016,4,28,18,30,185.0,27.0,3.0,11.0,40.0,21.22,9.76
2016,4,28,18,45,92.5,13.5,2.85,10.5,20.0,12.87,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.4,9.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,2.4,9.0,12.0,11.13,0.0
2016,4,29,5,45,43.0,32.5,2.45,9.0,38.5,27.77,17.29
2016,4,29,6,0,86.0,53.0,2.5,9.0,65.0,49.19,34.01
2016,4,29,6,15,127.0,75.0,2.55,9.0,101.0,79.63,57.53
2016,4,29,6,30,168.0,97.0,2.6,9.0,137.0,115.87,87.07
2016,4,29,6,45,226.0,109.5,2.65,9.5,177.0,152.89,117.46
2016,4,29,7,0,284.0,122.0,2.7,10.0,217.0,196.71,154.49
2016,4,29,7,15,329.0,137.5,2.7,10.0,265.5,245.58,196.69
2016,4,29,7,30,374.0,153.0,2.7,10.0,314.0,302.49,245.26
2016,4,29,7,45,523.0,143.5,2.75,10.5,400.0,385.45,313.54
2016,4,29,8,0,672.0,134.0,2.8,11.0,486.0,486.64,395.48
2016,4,29,8,15,696.5,139.5,2.8,11.0,534.5,543.92,441.82
2016,4,29,8,30,721.0,145.0,2.8,11.0,583.0,602.18,487.89
2016,4,29,8,45,741.5,148.5,2.85,11.5,628.0,656.43,528.98
2016,4,29,9,0,762.0,152.0,2.9,12.0,673.0,710.6,568.95
2016,4,29,9,15,776.5,155.0,2.9,12.0,713.0,759.33,604.72
2016,4,29,9,30,791.0,158.0,2.9,12.0,753.0,804.41,636.01
2016,4,29,9,45,821.0,149.5,2.95,12.5,791.5,851.46,667.39
2016,4,29,10,0,851.0,141.0,3.0,13.0,830.0,897.57,697.66
2016,4,29,10,15,858.0,143.0,3.0,13.0,858.0,932.62,720.8
2016,4,29,10,30,865.0,145.0,3.0,13.0,886.0,964.89,741.98
2016,4,29,10,45,871.0,146.0,3.0,13.5,906.5,984.32,752.9
2016,4,29,11,0,877.0,147.0,3.0,14.0,927.0,1008.04,766.86
2016,4,29,11,15,880.5,147.5,3.15,14.0,940.5,1025.57,779.34
2016,4,29,11,30,884.0,148.0,3.3,14.0,954.0,1039.68,789.65
2016,4,29,11,45,884.5,149.0,3.5,14.5,959.5,1047.79,794.95
2016,4,29,12,0,885.0,150.0,3.7,15.0,965.0,1052.33,797.93
2016,4,29,12,15,885.0,150.0,3.8,15.0,963.0,1051.78,798.3
2016,4,29,12,30,885.0,150.0,3.9,15.0,961.0,1047.66,796.39
2016,4,29,12,45,884.5,148.5,4.05,15.5,951.5,1037.97,789.67
2016,4,29,13,0,884.0,147.0,4.2,16.0,942.0,1024.74,780.63
2016,4,29,13,15,880.0,146.0,4.2,16.0,924.5,1005.15,767.81
2016,4,29,13,30,876.0,145.0,4.2,16.0,907.0,982.26,752.81
2016,4,29,13,45,868.0,144.5,4.25,16.0,881.0,960.25,738.76
2016,4,29,14,0,860.0,144.0,4.3,16.0,855.0,927.64,717.25
2016,4,29,14,15,851.0,141.5,4.3,16.0,823.0,889.43,691.49
2016,4,29,14,30,842.0,139.0,4.3,16.0,791.0,848.82,663.87
2016,4,29,14,45,829.0,136.5,4.35,16.0,752.5,802.87,632.47
2016,4,29,15,0,816.0,134.0,4.4,16.0,714.0,755.3,599.48
2016,4,29,15,15,800.0,131.0,4.35,15.5,670.5,703.75,562.47
2016,4,29,15,30,784.0,128.0,4.3,15.0,627.0,651.39,523.35
2016,4,29,15,45,761.0,124.5,4.25,15.0,578.5,594.21,478.52
2016,4,29,16,0,738.0,121.0,4.2,15.0,530.0,536.78,432.43
2016,4,29,16,15,710.5,116.0,4.1,14.5,479.5,476.42,383.46
2016,4,29,16,30,683.0,111.0,4.0,14.0,429.0,417.7,334.44
2016,4,29,16,45,653.0,95.0,3.95,14.0,370.0,349.2,275.77
2016,4,29,17,0,623.0,79.0,3.9,14.0,311.0,283.4,217.98
2016,4,29,17,15,537.5,83.0,3.7,13.5,261.5,225.2,167.53
2016,4,29,17,30,452.0,87.0,3.5,13.0,212.0,174.77,124.65
2016,4,29,17,45,408.5,73.0,3.3,12.5,167.5,125.46,83.0
2016,4,29,18,0,365.0,59.0,3.1,12.0,123.0,81.44,49.16
2016,4,29,18,15,255.0,44.5,2.95,11.5,82.0,41.01,24.91
2016,4,29,18,30,145.0,30.0,2.8,11.0,41.0,23.6,12.07
2016,4,29,18,45,72.5,15.0,2.7,10.5,20.5,14.3,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,2.4,9.5,10.5,7.63,0.0
2016,4,30,5,30,127.0,16.0,2.6,10.0,21.0,12.6,0.0
2016,4,30,5,45,258.5,29.5,2.8,10.5,59.5,23.45,13.87
2016,4,30,6,0,390.0,43.0,3.0,11.0,98.0,51.95,28.4
2016,4,30,6,15,474.5,52.0,3.25,11.5,147.0,95.19,55.41
2016,4,30,6,30,559.0,61.0,3.5,12.0,196.0,148.85,96.9
2016,4,30,6,45,615.5,67.5,3.75,12.5,249.0,204.01,144.6
2016,4,30,7,0,672.0,74.0,4.0,13.0,302.0,265.62,199.28
2016,4,30,7,15,710.0,79.0,4.15,13.5,356.0,325.51,253.11
2016,4,30,7,30,748.0,84.0,4.3,14.0,410.0,389.84,309.63
2016,4,30,7,45,777.0,88.0,4.5,14.5,463.0,451.21,362.59
2016,4,30,8,0,806.0,92.0,4.7,15.0,516.0,514.45,415.56
2016,4,30,8,15,826.0,95.5,4.7,15.5,565.5,573.57,463.33
2016,4,30,8,30,846.0,99.0,4.7,16.0,615.0,632.93,509.73
2016,4,30,8,45,862.0,101.5,4.7,16.5,661.0,688.49,551.85
2016,4,30,9,0,878.0,104.0,4.7,17.0,707.0,740.36,589.23
2016,4,30,9,15,889.5,106.0,4.7,17.0,747.5,789.56,623.89
2016,4,30,9,30,901.0,108.0,4.7,17.0,788.0,836.99,656.86
2016,4,30,9,45,916.0,106.0,4.75,17.5,824.0,881.23,686.21
2016,4,30,10,0,931.0,104.0,4.8,18.0,860.0,923.4,713.78
2016,4,30,10,15,936.5,105.5,4.8,18.0,888.0,958.33,737.06
2016,4,30,10,30,942.0,107.0,4.8,18.0,916.0,990.16,758.13
2016,4,30,10,45,946.5,107.5,4.8,18.5,936.5,1016.75,774.03
2016,4,30,11,0,951.0,108.0,4.8,19.0,957.0,1039.91,787.54
2016,4,30,11,15,953.0,108.5,4.75,19.0,969.5,1057.03,798.06
2016,4,30,11,30,955.0,109.0,4.7,19.0,982.0,1070.44,806.15
2016,4,30,11,45,955.5,109.0,4.7,19.5,987.0,1078.03,809.34
2016,4,30,12,0,956.0,109.0,4.7,20.0,992.0,1081.78,810.08
2016,4,30,12,15,955.0,109.0,4.65,20.0,989.0,1080.16,808.49
2016,4,30,12,30,954.0,109.0,4.6,20.0,986.0,1074.69,804.48
2016,4,30,12,45,950.5,109.0,4.55,20.0,974.5,1062.91,796.4
2016,4,30,13,0,947.0,109.0,4.5,20.0,963.0,1047.41,785.99
2016,4,30,13,15,943.0,108.5,4.45,20.0,944.5,1027.28,772.57
2016,4,30,13,30,939.0,108.0,4.4,20.0,926.0,1003.63,756.88
2016,4,30,13,45,934.0,106.0,4.35,20.5,900.5,974.11,736.06
2016,4,30,14,0,929.0,104.0,4.3,21.0,875.0,941.39,713.06
2016,4,30,14,15,921.0,102.5,4.2,21.0,842.5,903.56,687.64
2016,4,30,14,30,913.0,101.0,4.1,21.0,810.0,863.07,660.28
2016,4,30,14,45,903.5,98.5,4.05,21.0,771.5,817.91,629.7
2016,4,30,15,0,894.0,96.0,4.0,21.0,733.0,770.65,597.35
2016,4,30,15,15,880.5,93.5,3.9,21.0,689.0,718.72,561.09
2016,4,30,15,30,867.0,91.0,3.8,21.0,645.0,665.54,521.88
2016,4,30,15,45,850.5,88.0,3.7,21.0,597.0,609.07,478.63
2016,4,30,16,0,834.0,85.0,3.6,21.0,549.0,553.19,434.64
2016,4,30,16,15,810.5,81.5,3.4,20.5,498.0,491.79,385.77
2016,4,30,16,30,787.0,78.0,3.2,20.0,447.0,431.4,336.13
2016,4,30,16,45,756.0,73.5,3.0,19.5,394.0,368.43,283.03
2016,4,30,17,0,725.0,69.0,2.8,19.0,341.0,307.97,230.54
2016,4,30,17,15,679.5,64.0,2.6,18.0,287.5,245.98,176.72
2016,4,30,17,30,634.0,59.0,2.4,17.0,234.0,187.37,125.77
2016,4,30,17,45,566.5,51.5,2.2,16.5,183.5,129.63,78.2
2016,4,30,18,0,499.0,44.0,2.0,16.0,133.0,79.99,41.96
2016,4,30,18,15,387.0,34.5,1.95,15.5,89.5,35.84,18.27
2016,4,30,18,30,275.0,25.0,1.9,15.0,46.0,19.87,9.45
2016,4,30,18,45,137.5,12.5,1.85,14.5,23.0,11.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.5,0.55,10.5,12.0,8.1,0.0
2016,5,1,5,30,149.0,17.0,0.4,11.0,24.0,13.56,0.0
2016,5,1,5,45,280.5,29.0,0.3,11.5,62.5,22.82,13.57
2016,5,1,6,0,412.0,41.0,0.2,12.0,101.0,51.51,27.22
2016,5,1,6,15,493.5,49.5,0.3,12.5,149.5,95.43,54.44
2016,5,1,6,30,575.0,58.0,0.4,13.0,198.0,149.33,95.64
2016,5,1,6,45,627.5,64.0,0.5,13.5,250.5,204.06,142.18
2016,5,1,7,0,680.0,70.0,0.6,14.0,303.0,264.72,194.77
2016,5,1,7,15,716.5,75.0,0.65,14.5,356.5,325.56,247.45
2016,5,1,7,30,753.0,80.0,0.7,15.0,410.0,388.53,300.48
2016,5,1,7,45,779.5,84.0,0.8,16.0,462.0,448.94,349.6
2016,5,1,8,0,806.0,88.0,0.9,17.0,514.0,510.93,398.06
2016,5,1,8,15,825.5,91.0,0.85,17.5,563.5,569.16,441.58
2016,5,1,8,30,845.0,94.0,0.8,18.0,613.0,627.56,483.38
2016,5,1,8,45,860.0,97.0,0.8,19.0,658.0,680.59,519.35
2016,5,1,9,0,875.0,100.0,0.8,20.0,703.0,734.43,553.49
2016,5,1,9,15,886.0,102.0,0.75,20.5,743.5,783.04,582.5
2016,5,1,9,30,897.0,104.0,0.7,21.0,784.0,829.85,609.62
2016,5,1,9,45,905.0,106.0,0.7,21.5,818.0,872.11,634.05
2016,5,1,10,0,913.0,108.0,0.7,22.0,852.0,911.89,656.55
2016,5,1,10,15,919.0,109.5,0.8,22.0,879.5,946.65,678.89
2016,5,1,10,30,925.0,111.0,0.9,22.0,907.0,978.41,699.39
2016,5,1,10,45,928.5,112.5,1.0,22.5,927.5,1004.64,715.12
2016,5,1,11,0,932.0,114.0,1.1,23.0,948.0,1027.45,728.79
2016,5,1,11,15,934.5,114.5,1.25,23.0,961.0,1044.72,741.45
2016,5,1,11,30,937.0,115.0,1.4,23.0,974.0,1058.37,751.96
2016,5,1,11,45,937.0,116.0,1.55,23.0,978.5,1066.31,759.01
2016,5,1,12,0,937.0,117.0,1.7,23.0,983.0,1070.49,763.79
2016,5,1,12,15,936.0,116.5,1.8,23.0,980.5,1068.34,763.94
2016,5,1,12,30,935.0,116.0,1.9,23.0,978.0,1062.43,761.86
2016,5,1,12,45,932.5,115.5,2.05,23.5,967.0,1051.28,755.75
2016,5,1,13,0,930.0,115.0,2.2,24.0,956.0,1036.47,747.3
2016,5,1,13,15,926.0,114.5,2.3,23.5,938.0,1016.62,737.89
2016,5,1,13,30,922.0,114.0,2.4,23.0,920.0,993.33,726.19
2016,5,1,13,45,915.0,113.5,2.55,23.0,894.0,963.94,709.45
2016,5,1,14,0,908.0,113.0,2.7,23.0,868.0,931.53,690.46
2016,5,1,14,15,900.0,111.0,2.75,23.0,835.5,893.87,666.9
2016,5,1,14,30,892.0,109.0,2.8,23.0,803.0,853.61,641.35
2016,5,1,14,45,879.0,108.0,2.85,23.0,764.5,808.06,611.85
2016,5,1,15,0,866.0,107.0,2.9,23.0,726.0,760.75,580.73
2016,5,1,15,15,852.0,104.5,2.9,22.5,682.5,712.44,549.25
2016,5,1,15,30,838.0,102.0,2.9,22.0,639.0,659.74,511.86
2016,5,1,15,45,816.5,99.5,2.95,21.5,590.5,601.66,469.46
2016,5,1,16,0,795.0,97.0,3.0,21.0,542.0,543.8,425.75
2016,5,1,16,15,770.5,93.0,2.9,20.5,491.0,483.45,378.25
2016,5,1,16,30,746.0,89.0,2.8,20.0,440.0,424.29,330.11
2016,5,1,16,45,708.0,85.0,2.75,20.0,387.0,360.46,276.51
2016,5,1,17,0,670.0,81.0,2.7,20.0,334.0,300.76,225.01
2016,5,1,17,15,622.5,74.5,2.45,19.0,281.5,239.78,172.73
2016,5,1,17,30,575.0,68.0,2.2,18.0,229.0,183.97,124.78
2016,5,1,17,45,500.5,60.0,1.95,17.0,179.0,128.28,79.79
2016,5,1,18,0,426.0,52.0,1.7,16.0,129.0,81.61,46.1
2016,5,1,18,15,318.0,40.0,1.6,15.0,87.0,39.64,22.37
2016,5,1,18,30,210.0,28.0,1.5,14.0,45.0,21.91,11.43
2016,5,1,18,45,105.0,14.0,1.45,13.5,22.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,12.0,1.05,9.5,12.0,11.44,0.0
2016,5,2,5,30,0.0,24.0,1.2,10.0,24.0,21.26,0.0
2016,5,2,5,45,162.5,36.5,1.35,10.5,60.5,28.42,18.49
2016,5,2,6,0,325.0,49.0,1.5,11.0,97.0,54.64,31.97
2016,5,2,6,15,406.0,60.0,1.5,11.5,144.5,96.79,59.58
2016,5,2,6,30,487.0,71.0,1.5,12.0,192.0,147.7,98.94
2016,5,2,6,45,539.5,80.0,1.55,12.5,243.0,200.05,143.62
2016,5,2,7,0,592.0,89.0,1.6,13.0,294.0,258.46,194.41
2016,5,2,7,15,632.0,95.5,1.5,13.5,346.0,315.87,244.29
2016,5,2,7,30,672.0,102.0,1.4,14.0,398.0,377.21,296.06
2016,5,2,7,45,700.0,107.5,1.35,14.5,449.0,435.61,344.1
2016,5,2,8,0,728.0,113.0,1.3,15.0,500.0,495.91,391.8
2016,5,2,8,15,750.0,117.5,1.25,15.5,548.5,553.36,435.55
2016,5,2,8,30,772.0,122.0,1.2,16.0,597.0,611.05,477.79
2016,5,2,8,45,789.0,125.5,1.2,16.5,642.0,664.73,516.02
2016,5,2,9,0,806.0,129.0,1.2,17.0,687.0,717.9,552.68
2016,5,2,9,15,819.0,131.5,1.2,17.5,726.5,766.2,583.76
2016,5,2,9,30,832.0,134.0,1.2,18.0,766.0,813.06,612.87
2016,5,2,9,45,852.0,130.5,1.25,18.5,802.5,857.86,640.76
2016,5,2,10,0,872.0,127.0,1.3,19.0,839.0,895.51,663.59
2016,5,2,10,15,878.5,128.5,1.25,19.0,866.5,929.43,683.64
2016,5,2,10,30,885.0,130.0,1.2,19.0,894.0,960.52,701.66
2016,5,2,10,45,888.5,132.0,1.15,19.5,914.0,986.27,714.76
2016,5,2,11,0,892.0,134.0,1.1,20.0,934.0,1008.75,725.71
2016,5,2,11,15,894.5,134.5,1.1,20.0,946.5,1025.37,735.31
2016,5,2,11,30,897.0,135.0,1.1,20.0,959.0,1038.51,742.9
2016,5,2,11,45,895.0,137.5,1.1,20.5,963.0,1045.6,745.47
2016,5,2,12,0,893.0,140.0,1.1,21.0,967.0,1049.08,745.99
2016,5,2,12,15,892.0,139.5,1.2,21.0,964.5,1046.95,746.59
2016,5,2,12,30,891.0,139.0,1.3,21.0,962.0,1041.24,745.07
2016,5,2,12,45,884.0,141.5,1.4,21.5,950.0,1029.02,738.1
2016,5,2,13,0,877.0,144.0,1.5,22.0,938.0,1013.41,729.05
2016,5,2,13,15,872.5,142.5,1.6,22.0,919.5,992.96,718.3
2016,5,2,13,30,868.0,141.0,1.7,22.0,901.0,969.28,705.4
2016,5,2,13,45,855.5,142.5,1.85,22.0,874.5,945.19,692.71
2016,5,2,14,0,843.0,144.0,2.0,22.0,848.0,911.06,673.1
2016,5,2,14,15,833.5,142.0,2.1,21.5,816.0,873.54,651.67
2016,5,2,14,30,824.0,140.0,2.2,21.0,784.0,833.73,628.24
2016,5,2,14,45,803.5,141.5,2.35,21.0,744.0,786.74,598.53
2016,5,2,15,0,783.0,143.0,2.5,21.0,704.0,738.74,567.46
2016,5,2,15,15,766.5,139.5,2.55,20.5,661.5,689.05,533.37
2016,5,2,15,30,750.0,136.0,2.6,20.0,619.0,637.2,496.69
2016,5,2,15,45,717.0,136.5,2.7,19.5,570.0,579.02,454.12
2016,5,2,16,0,684.0,137.0,2.8,19.0,521.0,522.33,411.29
2016,5,2,16,15,613.0,135.0,2.8,18.5,455.0,446.12,351.94
2016,5,2,16,30,542.0,133.0,2.8,18.0,389.0,373.87,294.36
2016,5,2,16,45,411.0,137.5,2.85,17.5,318.5,294.46,230.62
2016,5,2,17,0,280.0,142.0,2.9,17.0,248.0,227.19,176.75
2016,5,2,17,15,238.0,128.0,2.85,16.0,208.5,184.11,141.23
2016,5,2,17,30,196.0,114.0,2.8,15.0,169.0,145.84,109.76
2016,5,2,17,45,159.5,93.0,2.75,14.5,132.0,107.23,78.15
2016,5,2,18,0,123.0,72.0,2.7,14.0,95.0,73.87,51.92
2016,5,2,18,15,79.0,50.5,2.55,13.5,63.5,44.89,30.51
2016,5,2,18,30,35.0,29.0,2.4,13.0,32.0,25.02,14.25
2016,5,2,18,45,17.5,14.5,2.25,12.5,16.0,13.82,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.55,10.0,8.0,7.63,0.0
2016,5,3,5,30,0.0,16.0,0.6,10.0,16.0,14.85,0.0
2016,5,3,5,45,32.0,36.0,0.65,10.5,41.0,31.78,21.56
2016,5,3,6,0,64.0,56.0,0.7,11.0,66.0,51.5,36.35
2016,5,3,6,15,90.5,78.5,0.6,11.0,98.0,79.57,58.68
2016,5,3,6,30,117.0,101.0,0.5,11.0,130.0,111.4,84.74
2016,5,3,6,45,147.0,119.5,0.45,11.5,164.5,144.01,111.54
2016,5,3,7,0,177.0,138.0,0.4,12.0,199.0,180.26,141.44
2016,5,3,7,15,196.5,160.0,0.4,12.0,238.5,219.62,174.2
2016,5,3,7,30,216.0,182.0,0.4,12.0,278.0,261.24,208.23
2016,5,3,7,45,332.5,183.5,0.45,12.5,351.5,333.32,265.09
2016,5,3,8,0,449.0,185.0,0.5,13.0,425.0,419.39,331.74
2016,5,3,8,15,422.0,213.0,0.6,13.5,455.0,457.24,360.11
2016,5,3,8,30,395.0,241.0,0.7,14.0,485.0,486.4,381.56
2016,5,3,8,45,441.5,243.0,0.85,14.5,534.5,546.38,426.51
2016,5,3,9,0,488.0,245.0,1.0,15.0,584.0,604.32,468.99
2016,5,3,9,15,436.5,285.0,1.05,15.0,601.0,627.84,483.98
2016,5,3,9,30,385.0,325.0,1.1,15.0,618.0,639.29,490.49
