Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,45,369.0,346.0,1.2,15.5,637.0,663.04,506.06
2016,5,3,10,0,353.0,367.0,1.3,16.0,656.0,684.49,519.66
2016,5,3,10,15,304.0,394.5,1.25,16.5,649.5,680.61,513.28
2016,5,3,10,30,255.0,422.0,1.2,17.0,643.0,672.89,504.46
2016,5,3,10,45,222.0,438.0,1.2,17.5,633.5,655.55,490.28
2016,5,3,11,0,189.0,454.0,1.2,18.0,624.0,645.23,480.92
2016,5,3,11,15,248.0,449.0,1.15,18.0,675.5,712.19,527.83
2016,5,3,11,30,307.0,444.0,1.1,18.0,727.0,769.47,566.58
2016,5,3,11,45,367.5,420.0,1.1,18.0,760.5,808.22,593.55
2016,5,3,12,0,428.0,396.0,1.1,18.0,794.0,854.8,625.39
2016,5,3,12,15,238.5,405.5,1.1,18.0,627.0,664.61,492.93
2016,5,3,12,30,49.0,415.0,1.1,18.0,460.0,461.5,346.18
2016,5,3,12,45,200.5,417.5,1.1,18.0,600.0,624.63,468.43
2016,5,3,13,0,352.0,420.0,1.1,18.0,740.0,782.64,578.3
2016,5,3,13,15,368.5,403.0,1.2,18.0,732.0,774.1,572.91
2016,5,3,13,30,385.0,386.0,1.3,18.0,724.0,763.41,567.98
2016,5,3,13,45,370.5,381.0,1.4,18.0,699.0,734.23,549.39
2016,5,3,14,0,356.0,376.0,1.5,18.0,674.0,704.32,530.17
2016,5,3,14,15,423.5,332.5,1.6,18.0,673.5,712.89,539.77
2016,5,3,14,30,491.0,289.0,1.7,18.0,673.0,708.58,540.02
2016,5,3,14,45,499.0,269.5,1.8,18.0,643.5,674.64,517.71
2016,5,3,15,0,507.0,250.0,1.9,18.0,614.0,638.53,493.54
2016,5,3,15,15,432.5,258.0,2.0,17.5,555.0,569.45,443.82
2016,5,3,15,30,358.0,266.0,2.1,17.0,496.0,500.44,393.14
2016,5,3,15,45,290.0,256.0,2.25,17.0,433.5,429.91,339.75
2016,5,3,16,0,222.0,246.0,2.4,17.0,371.0,361.42,286.84
2016,5,3,16,15,364.0,195.0,2.45,16.5,378.0,373.14,297.24
2016,5,3,16,30,506.0,144.0,2.5,16.0,385.0,368.46,292.25
2016,5,3,16,45,282.0,147.0,2.55,15.5,278.5,250.92,198.64
2016,5,3,17,0,58.0,150.0,2.6,15.0,172.0,158.77,126.49
2016,5,3,17,15,46.0,129.0,2.5,14.5,145.0,131.62,104.39
2016,5,3,17,30,34.0,108.0,2.4,14.0,118.0,106.07,83.31
2016,5,3,17,45,23.0,86.0,2.3,14.0,92.5,81.49,62.74
2016,5,3,18,0,12.0,64.0,2.2,14.0,67.0,59.09,43.93
2016,5,3,18,15,6.0,43.5,2.0,13.5,45.0,39.58,27.31
2016,5,3,18,30,0.0,23.0,1.8,13.0,23.0,21.36,11.59
2016,5,3,18,45,0.0,11.5,1.6,13.0,11.5,10.67,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,11.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.0,11.0,13.0,12.05,0.0
2016,5,4,5,45,4.5,33.0,2.1,11.0,33.5,30.04,20.12
2016,5,4,6,0,9.0,53.0,2.2,11.0,54.0,48.28,35.14
2016,5,4,6,15,23.5,75.0,2.2,11.0,80.5,70.05,53.53
2016,5,4,6,30,38.0,97.0,2.2,11.0,107.0,94.68,74.25
2016,5,4,6,45,56.0,118.0,2.2,11.5,136.0,121.3,96.36
2016,5,4,7,0,74.0,139.0,2.2,12.0,165.0,150.28,120.39
2016,5,4,7,15,114.5,163.5,2.15,12.0,211.0,194.32,156.64
2016,5,4,7,30,155.0,188.0,2.1,12.0,257.0,242.08,195.84
2016,5,4,7,45,165.5,211.5,2.1,12.5,293.5,279.63,226.19
2016,5,4,8,0,176.0,235.0,2.1,13.0,330.0,318.27,256.77
2016,5,4,8,15,165.0,259.0,2.0,13.0,355.0,346.06,278.3
2016,5,4,8,30,154.0,283.0,1.9,13.0,380.0,372.54,298.26
2016,5,4,8,45,260.0,287.5,1.8,13.0,464.0,462.57,368.73
2016,5,4,9,0,366.0,292.0,1.7,13.0,548.0,556.84,440.27
2016,5,4,9,15,303.0,327.0,1.6,13.0,547.0,561.46,440.46
2016,5,4,9,30,240.0,362.0,1.5,13.0,546.0,552.85,431.39
2016,5,4,9,45,260.0,375.5,1.4,13.5,582.5,601.23,465.01
2016,5,4,10,0,280.0,389.0,1.3,14.0,619.0,642.85,492.57
2016,5,4,10,15,296.0,399.0,1.3,14.0,649.5,677.57,516.48
2016,5,4,10,30,312.0,409.0,1.3,14.0,680.0,712.05,540.04
2016,5,4,10,45,321.5,419.5,1.3,14.5,704.0,740.39,557.94
2016,5,4,11,0,331.0,430.0,1.3,15.0,728.0,767.77,575.04
2016,5,4,11,15,320.0,437.5,1.4,15.0,729.0,770.75,577.16
2016,5,4,11,30,309.0,445.0,1.5,15.0,730.0,771.96,578.36
2016,5,4,11,45,321.0,445.0,1.65,15.5,742.5,786.81,589.05
2016,5,4,12,0,333.0,445.0,1.8,16.0,755.0,800.2,598.56
2016,5,4,12,15,335.0,442.5,1.85,16.0,753.5,799.33,598.39
2016,5,4,12,30,337.0,440.0,1.9,16.0,752.0,796.78,597.29
2016,5,4,12,45,358.0,423.0,2.0,16.5,751.5,796.51,597.89
2016,5,4,13,0,379.0,406.0,2.1,17.0,751.0,794.14,597.05
2016,5,4,13,15,353.5,409.0,2.15,17.0,726.0,765.26,577.13
2016,5,4,13,30,328.0,412.0,2.2,17.0,701.0,735.74,556.83
2016,5,4,13,45,409.5,367.0,2.3,17.5,717.0,762.99,578.7
2016,5,4,14,0,491.0,322.0,2.4,18.0,733.0,777.6,591.25
2016,5,4,14,15,475.5,311.5,2.5,17.5,697.5,736.36,564.25
2016,5,4,14,30,460.0,301.0,2.6,17.0,662.0,694.43,536.61
2016,5,4,14,45,472.5,280.0,2.75,17.0,635.0,663.75,516.44
2016,5,4,15,0,485.0,259.0,2.9,17.0,608.0,630.64,493.88
2016,5,4,15,15,492.5,239.0,2.95,16.5,575.0,592.56,467.49
2016,5,4,15,30,500.0,219.0,3.0,16.0,542.0,552.52,438.88
2016,5,4,15,45,373.0,231.5,3.05,16.0,462.5,455.84,363.57
2016,5,4,16,0,246.0,244.0,3.1,16.0,383.0,376.62,300.8
2016,5,4,16,15,242.5,220.5,3.15,15.5,347.0,336.89,270.05
2016,5,4,16,30,239.0,197.0,3.2,15.0,311.0,297.27,238.4
2016,5,4,16,45,263.5,170.0,3.3,15.0,282.5,265.4,211.46
2016,5,4,17,0,288.0,143.0,3.4,15.0,254.0,230.65,181.0
2016,5,4,17,15,245.5,129.5,3.3,14.5,214.0,187.44,144.68
2016,5,4,17,30,203.0,116.0,3.2,14.0,174.0,149.07,112.69
2016,5,4,17,45,170.0,95.0,3.15,13.5,136.5,110.53,80.84
2016,5,4,18,0,137.0,74.0,3.1,13.0,99.0,76.9,54.17
2016,5,4,18,15,91.0,53.0,2.9,12.5,67.5,47.35,32.53
2016,5,4,18,30,45.0,32.0,2.7,12.0,36.0,27.41,16.8
2016,5,4,18,45,22.5,16.0,2.55,12.0,18.0,14.12,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,34.5,11.0,1.4,10.5,13.0,10.48,0.0
2016,5,5,5,30,69.0,22.0,1.6,11.0,26.0,18.32,4.12
2016,5,5,5,45,159.5,40.5,1.85,11.5,62.5,32.93,22.68
2016,5,5,6,0,250.0,59.0,2.1,12.0,99.0,60.89,38.79
2016,5,5,6,15,322.0,73.5,2.15,12.0,144.0,99.78,65.58
2016,5,5,6,30,394.0,88.0,2.2,12.0,189.0,147.47,103.05
2016,5,5,6,45,484.0,86.0,2.3,12.5,238.5,194.45,141.55
2016,5,5,7,0,574.0,84.0,2.4,13.0,288.0,249.91,188.8
2016,5,5,7,15,355.0,136.5,2.4,13.0,269.5,257.21,203.34
2016,5,5,7,30,136.0,189.0,2.4,13.0,251.0,235.25,189.68
2016,5,5,7,45,157.5,213.0,2.45,13.5,292.0,277.3,223.76
2016,5,5,8,0,179.0,237.0,2.5,14.0,333.0,321.66,258.96
2016,5,5,8,15,119.0,251.0,2.5,14.0,317.5,311.91,250.49
2016,5,5,8,30,59.0,265.0,2.5,14.0,302.0,290.9,232.61
2016,5,5,8,45,33.0,232.5,2.55,14.5,254.0,245.29,195.33
2016,5,5,9,0,7.0,200.0,2.6,15.0,206.0,193.05,152.45
2016,5,5,9,15,75.5,285.0,2.6,15.0,343.5,333.28,264.7
2016,5,5,9,30,144.0,370.0,2.6,15.0,481.0,483.79,379.96
2016,5,5,9,45,119.5,382.0,2.6,15.5,477.0,482.07,375.88
2016,5,5,10,0,95.0,394.0,2.6,16.0,473.0,469.84,364.82
2016,5,5,10,15,68.0,382.5,2.6,16.0,440.0,437.39,339.42
2016,5,5,10,30,41.0,371.0,2.6,16.0,407.0,403.09,312.53
2016,5,5,10,45,36.0,368.0,2.6,16.0,400.0,396.75,307.47
2016,5,5,11,0,31.0,365.0,2.6,16.0,393.0,390.0,302.0
2016,5,5,11,15,25.0,341.5,2.6,16.0,364.5,361.09,279.85
2016,5,5,11,30,19.0,318.0,2.6,16.0,336.0,322.41,250.26
2016,5,5,11,45,20.0,319.5,2.6,16.5,338.5,325.09,251.95
2016,5,5,12,0,21.0,321.0,2.6,17.0,341.0,327.66,253.44
2016,5,5,12,15,13.0,242.5,2.6,17.0,255.0,243.18,188.43
2016,5,5,12,30,5.0,164.0,2.6,17.0,169.0,159.61,123.01
2016,5,5,12,45,6.0,174.0,2.65,17.0,180.0,170.08,131.53
2016,5,5,13,0,7.0,184.0,2.7,17.0,191.0,180.49,139.84
2016,5,5,13,15,8.5,202.5,2.7,17.0,210.5,199.47,154.9
2016,5,5,13,30,10.0,221.0,2.7,17.0,230.0,218.39,169.86
2016,5,5,13,45,5.0,173.0,2.7,17.0,177.5,167.45,129.7
2016,5,5,14,0,0.0,125.0,2.7,17.0,125.0,117.15,89.63
2016,5,5,14,15,5.0,173.5,2.65,16.5,177.5,167.44,130.47
2016,5,5,14,30,10.0,222.0,2.6,16.0,230.0,217.67,170.85
2016,5,5,14,45,11.5,228.0,2.6,16.0,237.0,224.08,176.12
2016,5,5,15,0,13.0,234.0,2.6,16.0,244.0,230.32,181.42
2016,5,5,15,15,189.5,249.5,2.6,16.0,373.5,378.48,302.05
2016,5,5,15,30,366.0,265.0,2.6,16.0,503.0,504.1,400.04
2016,5,5,15,45,224.0,255.5,2.65,16.0,398.0,384.42,305.96
2016,5,5,16,0,82.0,246.0,2.7,16.0,293.0,279.77,222.89
2016,5,5,16,15,64.0,218.0,2.6,15.5,253.0,238.57,190.86
2016,5,5,16,30,46.0,190.0,2.5,15.0,213.0,199.49,159.91
2016,5,5,16,45,188.0,164.0,2.45,15.0,239.5,228.43,182.21
2016,5,5,17,0,330.0,138.0,2.4,15.0,266.0,239.75,187.18
2016,5,5,17,15,291.0,124.5,2.15,14.5,225.0,195.08,149.21
2016,5,5,17,30,252.0,111.0,1.9,14.0,184.0,154.83,115.31
2016,5,5,17,45,217.5,91.5,1.65,13.5,145.5,114.54,81.98
2016,5,5,18,0,183.0,72.0,1.4,13.0,107.0,78.63,53.76
2016,5,5,18,15,131.0,52.5,1.25,12.5,73.5,46.83,31.43
2016,5,5,18,30,79.0,33.0,1.1,12.0,40.0,27.05,16.75
2016,5,5,18,45,39.5,16.5,1.0,12.0,20.0,13.87,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,15,3.0,10.5,1.35,9.5,10.5,10.01,0.0
2016,5,6,5,30,6.0,21.0,1.5,10.0,21.0,19.29,5.95
2016,5,6,5,45,46.5,41.5,1.65,10.5,49.0,35.0,24.69
2016,5,6,6,0,87.0,62.0,1.8,11.0,77.0,57.81,41.02
2016,5,6,6,15,120.5,84.0,1.75,11.0,111.5,87.84,64.47
2016,5,6,6,30,154.0,106.0,1.7,11.0,146.0,122.38,92.67
2016,5,6,6,45,193.0,121.5,1.7,11.0,183.0,157.36,121.81
2016,5,6,7,0,232.0,137.0,1.7,11.0,220.0,196.81,155.2
2016,5,6,7,15,116.5,140.0,1.7,11.0,182.0,173.31,139.46
2016,5,6,7,30,1.0,143.0,1.7,11.0,144.0,133.45,107.79
2016,5,6,7,45,0.5,144.0,1.7,11.5,144.5,134.49,108.17
2016,5,6,8,0,0.0,145.0,1.7,12.0,145.0,135.38,108.33
2016,5,6,8,15,0.0,109.5,1.75,12.0,109.5,102.15,80.46
2016,5,6,8,30,0.0,74.0,1.8,12.0,74.0,68.94,52.59
2016,5,6,8,45,0.0,98.5,1.85,12.5,98.5,91.89,71.45
2016,5,6,9,0,0.0,123.0,1.9,13.0,123.0,114.99,90.1
2016,5,6,9,15,0.0,132.0,1.95,13.0,132.0,123.54,96.84
2016,5,6,9,30,0.0,141.0,2.0,13.0,141.0,132.13,103.62
2016,5,6,9,45,5.5,187.5,2.05,13.5,192.0,181.03,142.83
2016,5,6,10,0,11.0,234.0,2.1,14.0,243.0,230.69,181.81
2016,5,6,10,15,10.5,230.5,2.1,14.0,239.5,227.34,178.77
2016,5,6,10,30,10.0,227.0,2.1,14.0,236.0,223.91,175.87
2016,5,6,10,45,11.0,232.0,2.15,14.0,242.0,230.02,180.59
2016,5,6,11,0,12.0,237.0,2.2,14.0,248.0,236.14,185.3
2016,5,6,11,15,13.0,256.0,2.15,14.0,268.0,255.77,200.51
2016,5,6,11,30,14.0,275.0,2.1,14.0,288.0,275.43,215.6
2016,5,6,11,45,14.0,273.0,2.1,14.5,286.0,273.65,213.7
2016,5,6,12,0,14.0,271.0,2.1,15.0,284.0,271.78,211.84
2016,5,6,12,15,15.0,281.0,2.05,15.0,295.0,282.49,220.09
2016,5,6,12,30,16.0,291.0,2.0,15.0,306.0,293.11,228.23
2016,5,6,12,45,8.0,182.0,2.0,15.0,189.5,179.7,139.73
2016,5,6,13,0,0.0,73.0,2.0,15.0,73.0,68.27,50.34
2016,5,6,13,15,0.0,73.0,1.95,15.0,73.0,68.25,50.48
2016,5,6,13,30,0.0,73.0,1.9,15.0,73.0,68.23,50.51
2016,5,6,13,45,3.0,126.0,1.85,15.0,128.5,120.92,93.45
2016,5,6,14,0,6.0,179.0,1.8,15.0,184.0,173.81,135.92
2016,5,6,14,15,5.5,178.0,1.8,15.0,182.5,172.14,134.62
2016,5,6,14,30,5.0,177.0,1.8,15.0,181.0,170.49,133.5
2016,5,6,14,45,2.5,114.0,1.8,15.0,116.0,108.55,83.79
2016,5,6,15,0,0.0,51.0,1.8,15.0,51.0,47.52,33.9
2016,5,6,15,15,0.0,63.5,1.7,14.5,63.5,59.17,43.79
2016,5,6,15,30,0.0,76.0,1.6,14.0,76.0,70.83,53.68
2016,5,6,15,45,0.0,62.0,1.55,14.0,62.0,57.73,42.91
2016,5,6,16,0,0.0,48.0,1.5,14.0,48.0,44.65,32.1
2016,5,6,16,15,0.0,55.5,1.35,14.0,55.5,51.63,38.12
2016,5,6,16,30,0.0,63.0,1.2,14.0,63.0,58.61,44.15
2016,5,6,16,45,0.0,73.5,1.1,14.0,73.5,68.4,52.57
2016,5,6,17,0,0.0,84.0,1.0,14.0,84.0,78.11,60.91
2016,5,6,17,15,0.0,71.0,0.85,13.5,71.0,66.02,50.92
2016,5,6,17,30,0.0,58.0,0.7,13.0,58.0,53.93,40.79
2016,5,6,17,45,0.0,45.5,0.55,13.0,45.5,42.27,30.76
2016,5,6,18,0,0.0,33.0,0.4,13.0,33.0,30.63,20.61
2016,5,6,18,15,0.0,22.5,0.45,12.5,22.5,20.87,12.01
2016,5,6,18,30,0.0,12.0,0.5,12.0,12.0,11.11,3.67
2016,5,6,18,45,0.0,6.0,0.55,11.5,6.0,5.55,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.15,9.5,7.5,7.15,0.0
2016,5,7,5,30,0.0,15.0,1.4,10.0,15.0,13.91,3.43
2016,5,7,5,45,0.0,34.0,1.65,10.5,34.0,31.08,21.39
2016,5,7,6,0,0.0,53.0,1.9,11.0,53.0,48.09,35.37
2016,5,7,6,15,8.5,74.0,1.95,11.0,76.0,68.21,52.7
2016,5,7,6,30,17.0,95.0,2.0,11.0,99.0,89.69,70.96
2016,5,7,6,45,28.5,115.5,2.1,11.5,125.0,112.8,90.18
2016,5,7,7,0,40.0,136.0,2.2,12.0,151.0,137.68,110.74
2016,5,7,7,15,129.5,161.5,2.25,12.0,219.0,197.73,159.25
2016,5,7,7,30,219.0,187.0,2.3,12.0,287.0,267.3,215.94
2016,5,7,7,45,190.5,213.5,2.35,12.5,307.5,293.02,236.99
2016,5,7,8,0,162.0,240.0,2.4,13.0,328.0,315.51,254.65
2016,5,7,8,15,144.5,263.0,2.4,13.0,347.0,337.8,271.99
2016,5,7,8,30,127.0,286.0,2.4,13.0,366.0,358.12,287.29
2016,5,7,8,45,132.0,308.5,2.4,13.5,397.0,391.18,312.03
2016,5,7,9,0,137.0,331.0,2.4,14.0,428.0,424.5,336.48
2016,5,7,9,15,84.5,319.5,2.35,14.0,380.5,373.98,295.85
2016,5,7,9,30,32.0,308.0,2.3,14.0,333.0,324.61,255.89
2016,5,7,9,45,18.0,236.0,2.3,14.5,250.0,237.92,187.36
2016,5,7,10,0,4.0,164.0,2.3,15.0,167.0,157.59,122.88
2016,5,7,10,15,5.5,176.5,2.25,15.0,181.5,171.07,133.68
2016,5,7,10,30,7.0,189.0,2.2,15.0,196.0,184.64,144.33
2016,5,7,10,45,3.5,150.5,2.2,15.5,154.0,144.84,112.13
2016,5,7,11,0,0.0,112.0,2.2,16.0,112.0,105.05,79.9
2016,5,7,11,15,11.0,226.0,2.15,16.0,236.5,224.79,175.27
2016,5,7,11,30,22.0,340.0,2.1,16.0,361.0,346.77,268.77
2016,5,7,11,45,14.5,259.0,2.05,16.5,273.0,260.52,201.73
2016,5,7,12,0,7.0,178.0,2.0,17.0,185.0,175.05,134.97
2016,5,7,12,15,3.5,140.0,1.95,17.0,143.5,135.26,103.61
2016,5,7,12,30,0.0,102.0,1.9,17.0,102.0,95.68,71.97
2016,5,7,12,45,1.0,125.0,1.9,17.0,126.5,118.43,90.29
2016,5,7,13,0,2.0,148.0,1.9,17.0,151.0,141.2,108.46
2016,5,7,13,15,2.0,148.0,1.9,17.0,151.0,141.1,108.41
2016,5,7,13,30,2.0,148.0,1.9,17.0,151.0,140.99,108.42
2016,5,7,13,45,1.0,141.5,1.95,17.0,143.0,133.77,102.76
2016,5,7,14,0,0.0,135.0,2.0,17.0,135.0,126.62,97.15
2016,5,7,14,15,3.0,160.5,2.0,17.0,163.0,153.32,118.73
2016,5,7,14,30,6.0,186.0,2.0,17.0,191.0,179.87,140.04
2016,5,7,14,45,21.0,240.5,2.05,17.0,256.5,243.43,190.71
2016,5,7,15,0,36.0,295.0,2.1,17.0,322.0,311.95,244.35
2016,5,7,15,15,19.5,235.0,2.1,16.5,250.0,234.94,184.68
2016,5,7,15,30,3.0,175.0,2.1,16.0,178.0,165.97,130.39
2016,5,7,15,45,1.5,134.0,2.1,16.0,135.5,126.1,98.61
2016,5,7,16,0,0.0,93.0,2.1,16.0,93.0,86.68,66.61
2016,5,7,16,15,0.5,121.0,2.05,15.5,121.0,113.07,88.85
2016,5,7,16,30,1.0,149.0,2.0,15.0,149.0,139.23,110.85
2016,5,7,16,45,34.5,152.5,1.95,15.0,166.0,156.22,124.82
2016,5,7,17,0,68.0,156.0,1.9,15.0,183.0,167.34,133.29
2016,5,7,17,15,57.0,134.5,1.8,14.5,155.0,139.4,110.36
2016,5,7,17,30,46.0,113.0,1.7,14.0,127.0,112.94,88.53
2016,5,7,17,45,192.5,90.0,1.65,14.0,130.0,109.7,78.98
2016,5,7,18,0,339.0,67.0,1.6,14.0,133.0,87.54,54.79
2016,5,7,18,15,249.0,52.0,1.45,13.5,92.5,48.41,30.44
2016,5,7,18,30,159.0,37.0,1.3,13.0,52.0,28.87,18.54
2016,5,7,18,45,79.5,18.5,1.2,12.5,26.0,15.51,0.0
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.85,10.5,5.5,5.24,0.0
2016,5,8,5,30,0.0,11.0,1.0,11.0,11.0,10.19,1.39
2016,5,8,5,45,0.0,24.0,1.15,11.5,24.0,22.27,13.75
2016,5,8,6,0,0.0,37.0,1.3,12.0,37.0,34.37,23.67
2016,5,8,6,15,0.0,53.0,1.35,12.0,53.0,49.07,36.58
2016,5,8,6,30,0.0,69.0,1.4,12.0,69.0,63.79,49.38
2016,5,8,6,45,0.0,86.0,1.45,12.5,86.0,79.55,62.71
2016,5,8,7,0,0.0,103.0,1.5,13.0,103.0,95.42,75.87
2016,5,8,7,15,7.5,132.0,1.45,13.5,135.5,125.06,100.13
2016,5,8,7,30,15.0,161.0,1.4,14.0,168.0,155.83,124.91
2016,5,8,7,45,27.0,188.5,1.4,14.5,203.0,190.37,152.36
2016,5,8,8,0,39.0,216.0,1.4,15.0,238.0,225.07,179.51
2016,5,8,8,15,65.5,248.5,1.4,15.0,288.5,274.38,218.31
2016,5,8,8,30,92.0,281.0,1.4,15.0,339.0,326.62,258.77
2016,5,8,8,45,68.5,288.0,1.45,15.0,333.0,322.97,254.89
2016,5,8,9,0,45.0,295.0,1.5,15.0,327.0,316.89,249.27
2016,5,8,9,15,47.5,315.0,1.55,15.0,350.5,341.21,267.61
2016,5,8,9,30,50.0,335.0,1.6,15.0,374.0,365.7,285.8
2016,5,8,9,45,33.5,307.5,1.7,15.5,334.0,326.99,255.07
2016,5,8,10,0,17.0,280.0,1.8,16.0,294.0,280.2,218.21
2016,5,8,10,15,14.0,258.0,1.9,16.0,270.5,256.91,200.18
2016,5,8,10,30,11.0,236.0,2.0,16.0,247.0,233.43,181.81
2016,5,8,10,45,10.0,222.5,2.1,16.5,232.5,219.86,170.85
2016,5,8,11,0,9.0,209.0,2.2,17.0,218.0,206.21,159.82
2016,5,8,11,15,35.5,321.5,2.3,17.0,355.0,350.69,271.82
2016,5,8,11,30,62.0,434.0,2.4,17.0,492.0,492.15,376.95
2016,5,8,11,45,111.5,456.5,2.5,17.5,561.5,576.32,438.27
2016,5,8,12,0,161.0,479.0,2.6,18.0,631.0,649.74,491.03
2016,5,8,12,15,172.5,477.5,2.65,18.0,639.5,659.56,498.1
2016,5,8,12,30,184.0,476.0,2.7,18.0,648.0,668.37,504.94
2016,5,8,12,45,195.0,462.0,2.8,18.0,642.5,662.73,502.02
2016,5,8,13,0,206.0,448.0,2.9,18.0,637.0,655.93,498.38
2016,5,8,13,15,224.5,442.5,2.9,17.5,645.0,663.75,505.83
2016,5,8,13,30,243.0,437.0,2.9,17.0,653.0,669.9,512.02
2016,5,8,13,45,238.0,424.5,2.95,17.0,631.0,645.56,495.11
2016,5,8,14,0,233.0,412.0,3.0,17.0,609.0,620.56,477.8
2016,5,8,14,15,349.5,356.5,3.0,17.0,639.5,663.85,513.42
2016,5,8,14,30,466.0,301.0,3.0,17.0,670.0,697.6,541.18
2016,5,8,14,45,641.0,213.0,3.0,17.0,694.5,730.89,569.93
2016,5,8,15,0,816.0,125.0,3.0,17.0,719.0,743.3,582.18
2016,5,8,15,15,802.0,121.5,2.95,16.5,676.5,693.13,546.8
2016,5,8,15,30,788.0,118.0,2.9,16.0,634.0,642.01,509.37
2016,5,8,15,45,769.5,114.5,2.9,16.0,588.0,587.46,467.56
2016,5,8,16,0,751.0,111.0,2.9,16.0,542.0,532.93,424.61
2016,5,8,16,15,726.5,106.5,2.85,15.5,492.5,474.19,377.76
2016,5,8,16,30,702.0,102.0,2.8,15.0,443.0,417.0,330.63
2016,5,8,16,45,674.0,95.0,2.8,15.0,392.5,357.58,279.84
2016,5,8,17,0,646.0,88.0,2.8,15.0,342.0,300.46,229.7
2016,5,8,17,15,601.0,81.5,2.75,14.5,291.0,241.79,178.36
2016,5,8,17,30,556.0,75.0,2.7,14.0,240.0,187.98,131.19
2016,5,8,17,45,500.0,65.5,2.65,14.0,192.0,134.82,86.49
2016,5,8,18,0,444.0,56.0,2.6,14.0,144.0,88.37,51.26
2016,5,8,18,15,348.0,44.5,2.45,13.5,101.5,45.82,26.36
2016,5,8,18,30,252.0,33.0,2.3,13.0,59.0,25.65,15.96
2016,5,8,18,45,126.0,16.5,2.2,12.5,29.5,12.92,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,62.0,14.0,1.9,9.0,18.5,13.34,0.0
2016,5,9,5,30,124.0,28.0,2.0,9.0,37.0,22.01,10.34
2016,5,9,5,45,232.5,43.0,2.1,9.5,76.5,33.25,23.53
2016,5,9,6,0,341.0,58.0,2.2,10.0,116.0,65.9,40.27
2016,5,9,6,15,170.5,48.5,2.2,10.0,77.5,61.95,40.4
2016,5,9,6,30,0.0,39.0,2.2,10.0,39.0,36.21,25.9
2016,5,9,6,45,0.0,48.5,2.25,10.5,48.5,45.06,33.54
2016,5,9,7,0,0.0,58.0,2.3,11.0,58.0,53.92,41.03
2016,5,9,7,15,0.0,82.0,2.3,11.0,82.0,76.3,60.04
2016,5,9,7,30,0.0,106.0,2.3,11.0,106.0,98.65,78.75
2016,5,9,7,45,4.5,143.5,2.3,11.5,146.0,135.83,109.41
2016,5,9,8,0,9.0,181.0,2.3,12.0,186.0,173.79,140.14
2016,5,9,8,15,18.5,211.0,2.3,12.0,222.5,208.3,167.92
2016,5,9,8,30,28.0,241.0,2.3,12.0,259.0,247.75,199.37
2016,5,9,8,45,31.0,261.5,2.35,12.5,283.0,271.74,217.63
2016,5,9,9,0,34.0,282.0,2.4,13.0,307.0,296.07,235.98
2016,5,9,9,15,61.5,322.0,2.4,13.5,369.0,358.6,284.41
2016,5,9,9,30,89.0,362.0,2.4,14.0,431.0,423.63,333.57
2016,5,9,9,45,68.0,361.5,2.45,14.5,415.5,409.59,320.99
2016,5,9,10,0,47.0,361.0,2.5,15.0,400.0,393.79,307.44
2016,5,9,10,15,65.5,390.5,2.55,15.0,446.5,442.25,344.33
2016,5,9,10,30,84.0,420.0,2.6,15.0,493.0,491.7,381.23
2016,5,9,10,45,81.0,428.0,2.65,15.5,500.5,499.55,385.71
2016,5,9,11,0,78.0,436.0,2.7,16.0,508.0,506.92,390.08
2016,5,9,11,15,80.5,439.5,2.75,16.0,515.0,514.62,395.7
2016,5,9,11,30,83.0,443.0,2.8,16.0,522.0,521.98,401.11
2016,5,9,11,45,501.0,284.5,2.85,16.5,756.0,810.03,621.58
2016,5,9,12,0,919.0,126.0,2.9,17.0,990.0,1057.65,790.27
2016,5,9,12,15,918.5,126.0,2.95,17.0,987.0,1056.41,787.47
2016,5,9,12,30,918.0,126.0,3.0,17.0,984.0,1051.53,784.88
2016,5,9,12,45,915.0,126.0,3.05,17.5,973.5,1040.55,776.9
2016,5,9,13,0,912.0,126.0,3.1,18.0,963.0,1026.02,766.73
2016,5,9,13,15,908.5,125.0,3.15,18.0,945.0,1006.55,754.79
2016,5,9,13,30,905.0,124.0,3.2,18.0,927.0,983.71,740.65
2016,5,9,13,45,898.5,123.0,3.25,18.0,902.0,954.87,722.42
2016,5,9,14,0,892.0,122.0,3.3,18.0,877.0,923.07,702.11
2016,5,9,14,15,884.5,120.5,3.3,17.5,845.5,887.12,679.76
2016,5,9,14,30,877.0,119.0,3.3,17.0,814.0,848.61,655.39
2016,5,9,14,45,867.0,116.5,3.35,17.0,776.5,804.79,626.02
2016,5,9,15,0,857.0,114.0,3.4,17.0,739.0,759.04,594.9
2016,5,9,15,15,843.5,111.0,3.35,16.5,696.0,711.28,562.26
2016,5,9,15,30,830.0,108.0,3.3,16.0,653.0,659.18,524.0
2016,5,9,15,45,813.0,104.5,3.3,16.0,606.5,603.61,481.26
2016,5,9,16,0,796.0,101.0,3.3,16.0,560.0,547.82,437.15
2016,5,9,16,15,772.5,97.0,3.2,15.5,509.5,488.35,389.41
2016,5,9,16,30,749.0,93.0,3.1,15.0,459.0,429.95,340.98
2016,5,9,16,45,716.5,88.5,3.05,15.0,407.0,367.82,287.72
2016,5,9,17,0,684.0,84.0,3.0,15.0,355.0,309.29,236.17
2016,5,9,17,15,639.5,78.0,2.85,14.5,303.0,249.07,183.21
2016,5,9,17,30,595.0,72.0,2.7,14.0,251.0,193.6,134.35
2016,5,9,17,45,525.5,65.0,2.55,13.5,200.0,138.43,88.57
2016,5,9,18,0,456.0,58.0,2.4,13.0,149.0,91.57,53.64
2016,5,9,18,15,357.0,46.5,2.1,12.5,105.5,48.18,28.14
2016,5,9,18,30,258.0,35.0,1.8,12.0,62.0,27.22,17.49
2016,5,9,18,45,129.0,17.5,1.55,11.5,31.0,13.7,0.0
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,75.5,14.0,1.8,9.5,19.5,13.34,0.0
2016,5,10,5,30,151.0,28.0,1.9,10.0,39.0,21.97,10.82
2016,5,10,5,45,265.5,41.0,2.0,10.5,79.5,31.61,22.06
2016,5,10,6,0,380.0,54.0,2.1,11.0,120.0,66.08,38.96
2016,5,10,6,15,190.0,59.5,2.05,11.0,92.5,74.84,50.4
2016,5,10,6,30,0.0,65.0,2.0,11.0,65.0,60.23,46.49
2016,5,10,6,45,0.0,80.0,1.95,11.5,80.0,74.12,58.33
2016,5,10,7,0,0.0,95.0,1.9,12.0,95.0,88.1,69.98
2016,5,10,7,15,31.5,141.5,1.85,12.5,156.0,143.12,115.27
2016,5,10,7,30,63.0,188.0,1.8,13.0,217.0,201.97,162.97
2016,5,10,7,45,48.0,200.5,1.75,13.5,224.0,211.32,169.96
2016,5,10,8,0,33.0,213.0,1.7,14.0,231.0,218.9,175.29
2016,5,10,8,15,48.0,242.5,1.55,14.5,272.0,258.33,205.96
2016,5,10,8,30,63.0,272.0,1.4,15.0,313.0,299.49,237.24
2016,5,10,8,45,59.5,289.5,1.3,16.0,330.0,318.08,249.74
2016,5,10,9,0,56.0,307.0,1.2,17.0,347.0,336.25,261.72
2016,5,10,9,15,111.0,341.0,1.2,17.5,425.5,421.26,325.55
2016,5,10,9,30,166.0,375.0,1.2,18.0,504.0,504.9,386.13
2016,5,10,9,45,505.5,261.0,1.25,18.5,677.0,697.77,530.32
2016,5,10,10,0,845.0,147.0,1.3,19.0,850.0,896.41,665.63
2016,5,10,10,15,852.0,149.0,1.35,19.0,877.5,930.67,685.37
2016,5,10,10,30,859.0,151.0,1.4,19.0,905.0,962.21,705.35
2016,5,10,10,45,866.5,150.5,1.45,19.5,926.0,980.9,715.72
2016,5,10,11,0,874.0,150.0,1.5,20.0,947.0,1004.01,729.08
2016,5,10,11,15,877.0,150.5,1.55,20.5,959.5,1020.55,738.22
2016,5,10,11,30,880.0,151.0,1.6,21.0,972.0,1033.73,745.36
2016,5,10,11,45,884.5,149.5,1.7,21.5,978.0,1043.03,750.93
2016,5,10,12,0,889.0,148.0,1.8,22.0,984.0,1048.87,754.42
2016,5,10,12,15,888.5,147.5,1.9,22.0,981.5,1047.16,754.71
2016,5,10,12,30,888.0,147.0,2.0,22.0,979.0,1041.94,752.91
2016,5,10,12,45,893.5,141.5,2.15,22.0,970.5,1034.2,750.2
2016,5,10,13,0,899.0,136.0,2.3,22.0,962.0,1022.81,745.12
2016,5,10,13,15,895.0,135.0,2.4,22.0,944.5,1003.09,734.09
2016,5,10,13,30,891.0,134.0,2.5,22.0,927.0,980.09,720.91
2016,5,10,13,45,887.0,131.5,2.6,22.0,902.5,952.42,704.57
2016,5,10,14,0,883.0,129.0,2.7,22.0,878.0,921.69,686.06
2016,5,10,14,15,875.0,127.5,2.75,22.0,846.5,885.62,663.37
2016,5,10,14,30,867.0,126.0,2.8,22.0,815.0,847.06,638.8
2016,5,10,14,45,859.0,122.0,2.9,22.0,778.0,807.7,613.7
2016,5,10,15,0,851.0,118.0,3.0,22.0,741.0,761.67,583.54
2016,5,10,15,15,837.5,115.5,3.05,21.5,698.0,711.5,550.31
2016,5,10,15,30,824.0,113.0,3.1,21.0,655.0,660.21,513.95
2016,5,10,15,45,809.0,108.0,3.2,21.0,608.5,604.65,472.54
2016,5,10,16,0,794.0,103.0,3.3,21.0,562.0,548.71,429.53
2016,5,10,16,15,770.5,99.0,3.35,20.5,512.0,489.39,383.14
2016,5,10,16,30,747.0,95.0,3.4,20.0,462.0,431.14,335.96
2016,5,10,16,45,718.5,89.5,3.45,19.5,410.0,369.72,284.77
2016,5,10,17,0,690.0,84.0,3.5,19.0,358.0,311.47,234.62
2016,5,10,17,15,646.5,78.0,3.45,18.0,306.0,251.21,182.63
2016,5,10,17,30,603.0,72.0,3.4,17.0,254.0,195.56,134.35
2016,5,10,17,45,542.0,64.0,3.35,16.5,204.0,140.27,88.46
2016,5,10,18,0,481.0,56.0,3.3,16.0,154.0,92.23,52.53
2016,5,10,18,15,384.5,45.5,3.1,15.0,109.5,48.27,27.24
2016,5,10,18,30,288.0,35.0,2.9,14.0,65.0,28.03,18.1
2016,5,10,18,45,144.0,17.5,2.7,13.5,32.5,13.64,0.51
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,1.65,9.5,22.0,12.39,0.0
2016,5,11,5,30,230.0,26.0,1.9,10.0,44.0,20.82,10.38
2016,5,11,5,45,338.5,37.5,2.15,10.5,85.5,29.26,20.06
2016,5,11,6,0,447.0,49.0,2.4,11.0,127.0,65.3,36.08
2016,5,11,6,15,226.0,71.0,2.35,11.5,111.0,89.02,60.8
2016,5,11,6,30,5.0,93.0,2.3,12.0,95.0,85.97,68.05
2016,5,11,6,45,11.5,112.5,2.25,12.5,117.0,106.07,84.77
2016,5,11,7,0,18.0,132.0,2.2,13.0,139.0,127.06,101.99
2016,5,11,7,15,30.0,156.5,2.1,13.5,170.0,156.33,125.74
2016,5,11,7,30,42.0,181.0,2.0,14.0,201.0,186.77,150.14
2016,5,11,7,45,58.0,208.0,1.95,14.5,239.0,222.97,178.86
2016,5,11,8,0,74.0,235.0,1.9,15.0,277.0,261.11,208.69
2016,5,11,8,15,77.5,258.0,1.85,15.0,305.0,290.03,231.06
2016,5,11,8,30,81.0,281.0,1.8,15.0,333.0,319.31,253.4
2016,5,11,8,45,334.0,249.0,1.75,15.5,484.0,473.16,374.99
2016,5,11,9,0,587.0,217.0,1.7,16.0,635.0,649.0,506.59
2016,5,11,9,15,512.0,261.5,1.65,16.5,640.5,660.34,509.93
2016,5,11,9,30,437.0,306.0,1.6,17.0,646.0,666.4,510.47
2016,5,11,9,45,502.5,299.0,1.6,17.5,706.0,732.58,556.84
2016,5,11,10,0,568.0,292.0,1.6,18.0,766.0,801.34,603.28
2016,5,11,10,15,551.0,313.5,1.6,18.0,785.5,826.22,618.21
2016,5,11,10,30,534.0,335.0,1.6,18.0,805.0,848.09,631.43
2016,5,11,10,45,718.0,236.0,1.6,18.5,882.5,939.09,694.75
2016,5,11,11,0,902.0,137.0,1.6,19.0,960.0,1017.77,742.66
2016,5,11,11,15,904.5,137.5,1.65,19.0,973.0,1034.21,752.46
2016,5,11,11,30,907.0,138.0,1.7,19.0,986.0,1047.18,760.92
2016,5,11,11,45,909.5,137.5,1.8,19.5,991.0,1055.63,765.96
2016,5,11,12,0,912.0,137.0,1.9,20.0,996.0,1060.52,768.84
2016,5,11,12,15,911.0,136.5,1.95,20.0,993.0,1058.28,768.09
2016,5,11,12,30,910.0,136.0,2.0,20.0,990.0,1052.45,765.23
2016,5,11,12,45,915.5,130.0,2.05,20.5,981.5,1043.98,759.36
2016,5,11,13,0,921.0,124.0,2.1,21.0,973.0,1031.77,751.22
2016,5,11,13,15,917.0,123.0,2.15,21.0,954.5,1011.71,739.56
2016,5,11,13,30,913.0,122.0,2.2,21.0,936.0,988.29,725.77
2016,5,11,13,45,908.5,120.0,2.3,21.0,911.0,960.15,709.39
2016,5,11,14,0,904.0,118.0,2.4,21.0,886.0,928.92,690.8
2016,5,11,14,15,896.5,116.0,2.45,20.5,854.0,892.17,669.13
2016,5,11,14,30,889.0,114.0,2.5,20.0,822.0,852.85,645.4
2016,5,11,14,45,878.0,112.0,2.55,20.0,784.0,808.41,616.55
2016,5,11,15,0,867.0,110.0,2.6,20.0,746.0,762.08,585.98
2016,5,11,15,15,853.5,107.5,2.6,19.5,703.0,711.86,552.92
2016,5,11,15,30,840.0,105.0,2.6,19.0,660.0,662.43,517.61
2016,5,11,15,45,822.0,102.0,2.6,19.0,612.5,606.41,475.46
2016,5,11,16,0,804.0,99.0,2.6,19.0,565.0,550.25,432.0
2016,5,11,16,15,781.0,95.0,2.55,18.5,514.5,490.74,385.27
2016,5,11,16,30,758.0,91.0,2.5,18.0,464.0,432.23,337.73
2016,5,11,16,45,727.5,86.0,2.45,18.0,412.0,371.12,286.12
2016,5,11,17,0,697.0,81.0,2.4,18.0,360.0,311.11,234.17
2016,5,11,17,15,654.0,75.5,2.25,17.0,308.0,251.13,182.42
2016,5,11,17,30,611.0,70.0,2.1,16.0,256.0,195.67,134.29
2016,5,11,17,45,550.5,62.0,1.95,15.5,205.5,140.0,88.05
2016,5,11,18,0,490.0,54.0,1.8,15.0,155.0,91.51,51.67
2016,5,11,18,15,395.5,44.0,1.6,14.5,110.5,47.49,26.26
2016,5,11,18,30,301.0,34.0,1.4,14.0,66.0,26.93,17.28
2016,5,11,18,45,150.5,17.0,1.25,13.5,33.0,13.1,1.18
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,80.5,14.5,1.4,9.5,21.0,13.82,0.0
2016,5,12,5,30,161.0,29.0,1.7,10.0,42.0,22.7,12.2
2016,5,12,5,45,257.0,44.0,2.0,10.5,81.5,33.88,24.16
2016,5,12,6,0,353.0,59.0,2.3,11.0,121.0,68.35,41.53
2016,5,12,6,15,176.5,73.0,2.3,11.0,104.0,85.17,59.82
2016,5,12,6,30,0.0,87.0,2.3,11.0,87.0,79.83,63.3
2016,5,12,6,45,2.5,106.5,2.35,11.5,107.5,98.59,79.08
2016,5,12,7,0,5.0,126.0,2.4,12.0,128.0,117.78,94.93
2016,5,12,7,15,32.0,157.0,2.4,12.5,172.0,157.45,127.19
2016,5,12,7,30,59.0,188.0,2.4,13.0,216.0,200.21,161.73
2016,5,12,7,45,124.0,216.0,2.4,13.5,282.5,263.95,212.89
2016,5,12,8,0,189.0,244.0,2.4,14.0,349.0,332.85,267.53
2016,5,12,8,15,476.0,187.0,2.35,14.0,483.0,462.75,371.9
2016,5,12,8,30,763.0,130.0,2.3,14.0,617.0,614.69,490.44
2016,5,12,8,45,782.5,132.0,2.3,14.5,661.5,667.27,528.48
2016,5,12,9,0,802.0,134.0,2.3,15.0,706.0,719.84,566.11
2016,5,12,9,15,814.0,136.5,2.25,15.5,745.0,766.61,597.15
2016,5,12,9,30,826.0,139.0,2.2,16.0,784.0,811.89,626.03
2016,5,12,9,45,840.0,138.5,2.2,16.5,818.0,854.04,652.62
2016,5,12,10,0,854.0,138.0,2.2,17.0,852.0,894.3,677.56
2016,5,12,10,15,861.0,139.5,2.15,17.0,879.0,921.85,694.41
2016,5,12,10,30,868.0,141.0,2.1,17.0,906.0,952.45,713.32
2016,5,12,10,45,871.5,143.0,2.1,17.5,925.5,977.34,727.47
2016,5,12,11,0,875.0,145.0,2.1,18.0,945.0,999.07,739.53
2016,5,12,11,15,877.5,145.5,2.1,18.0,957.5,1015.08,749.29
2016,5,12,11,30,880.0,146.0,2.1,18.0,970.0,1027.73,757.0
2016,5,12,11,45,879.5,147.5,2.1,18.5,974.5,1034.94,759.88
2016,5,12,12,0,879.0,149.0,2.1,19.0,979.0,1038.68,760.68
2016,5,12,12,15,878.5,148.5,2.1,19.0,976.0,1036.98,759.56
2016,5,12,12,30,878.0,148.0,2.1,19.0,973.0,1031.82,756.39
2016,5,12,12,45,858.0,159.0,2.15,19.5,958.0,1024.39,751.09
2016,5,12,13,0,838.0,170.0,2.2,20.0,943.0,1004.92,738.1
2016,5,12,13,15,834.0,168.5,2.25,20.0,925.5,985.3,726.56
2016,5,12,13,30,830.0,167.0,2.3,20.0,908.0,962.55,712.94
2016,5,12,13,45,825.5,164.0,2.4,20.0,883.5,934.83,696.48
2016,5,12,14,0,821.0,161.0,2.5,20.0,859.0,904.27,677.96
2016,5,12,14,15,812.0,158.5,2.55,19.5,828.0,867.67,655.98
2016,5,12,14,30,803.0,156.0,2.6,19.0,797.0,828.85,632.16
2016,5,12,14,45,795.5,150.5,2.7,19.0,761.0,786.19,604.43
2016,5,12,15,0,788.0,145.0,2.8,19.0,725.0,741.63,574.86
2016,5,12,15,15,773.0,141.5,2.8,18.5,682.5,692.11,540.21
2016,5,12,15,30,758.0,138.0,2.8,18.0,640.0,642.39,504.45
2016,5,12,15,45,744.5,131.5,2.85,18.0,595.0,589.1,464.36
2016,5,12,16,0,731.0,125.0,2.9,18.0,550.0,535.45,422.79
2016,5,12,16,15,705.5,119.5,2.9,17.5,500.5,476.65,376.57
2016,5,12,16,30,680.0,114.0,2.9,17.0,451.0,419.27,329.98
2016,5,12,16,45,652.0,106.5,2.95,16.5,400.5,360.71,281.09
2016,5,12,17,0,624.0,99.0,3.0,16.0,350.0,304.48,232.68
2016,5,12,17,15,578.5,91.5,3.0,15.5,298.5,246.07,182.06
2016,5,12,17,30,533.0,84.0,3.0,15.0,247.0,192.59,135.61
2016,5,12,17,45,472.0,74.0,3.05,14.5,198.5,139.61,91.7
2016,5,12,18,0,411.0,64.0,3.1,14.0,150.0,92.67,56.1
2016,5,12,18,15,319.5,51.5,3.0,13.0,107.0,51.24,30.98
2016,5,12,18,30,228.0,39.0,2.9,12.0,64.0,30.26,20.36
2016,5,12,18,45,114.0,19.5,2.85,11.5,32.0,15.22,3.2
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,90.5,15.0,2.3,9.0,22.5,14.3,0.0
2016,5,13,5,30,181.0,30.0,2.4,9.0,45.0,23.48,13.19
2016,5,13,5,45,290.0,43.5,2.55,9.5,87.0,33.46,23.94
2016,5,13,6,0,399.0,57.0,2.7,10.0,129.0,70.78,42.21
2016,5,13,6,15,199.5,70.0,2.75,10.0,106.0,85.41,59.26
2016,5,13,6,30,0.0,83.0,2.8,10.0,83.0,76.32,60.54
2016,5,13,6,45,0.0,102.0,2.9,10.5,102.0,93.97,75.55
2016,5,13,7,0,0.0,121.0,3.0,11.0,121.0,111.76,90.35
2016,5,13,7,15,0.0,130.0,3.0,11.5,130.0,120.51,97.26
2016,5,13,7,30,0.0,139.0,3.0,12.0,139.0,129.19,104.0
2016,5,13,7,45,4.5,161.0,3.0,12.5,163.5,152.05,122.41
2016,5,13,8,0,9.0,183.0,3.0,13.0,188.0,175.53,141.09
2016,5,13,8,15,15.0,208.0,3.0,13.0,217.5,203.28,163.32
2016,5,13,8,30,21.0,233.0,3.0,13.0,247.0,231.75,185.93
2016,5,13,8,45,56.5,280.5,3.0,13.5,320.5,306.84,245.58
2016,5,13,9,0,92.0,328.0,3.0,14.0,394.0,382.19,303.96
2016,5,13,9,15,69.5,331.5,3.0,14.5,383.0,373.32,295.19
2016,5,13,9,30,47.0,335.0,3.0,15.0,372.0,362.34,285.07
2016,5,13,9,45,69.5,367.0,3.05,15.5,424.5,415.46,325.4
2016,5,13,10,0,92.0,399.0,3.1,16.0,477.0,470.17,366.01
2016,5,13,10,15,95.5,414.5,3.15,16.0,497.5,492.45,382.11
2016,5,13,10,30,99.0,430.0,3.2,16.0,518.0,514.61,398.22
2016,5,13,10,45,320.0,393.0,3.3,16.0,685.0,707.8,546.23
2016,5,13,11,0,541.0,356.0,3.4,16.0,852.0,899.84,686.15
2016,5,13,11,15,729.5,242.0,3.5,16.0,920.0,981.37,746.33
