Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,918.0,128.0,3.6,16.0,988.0,1047.04,790.6
2016,5,13,11,45,922.0,126.0,3.75,16.5,993.5,1055.54,795.18
2016,5,13,12,0,926.0,124.0,3.9,17.0,999.0,1060.45,797.92
2016,5,13,12,15,925.5,124.0,3.95,17.0,996.5,1059.21,797.43
2016,5,13,12,30,925.0,124.0,4.0,17.0,994.0,1054.32,794.65
2016,5,13,12,45,922.5,123.5,4.1,17.0,983.5,1043.32,788.22
2016,5,13,13,0,920.0,123.0,4.2,17.0,973.0,1028.76,779.47
2016,5,13,13,15,916.5,122.0,4.25,16.5,955.0,1009.25,768.54
2016,5,13,13,30,913.0,121.0,4.3,16.0,937.0,986.37,755.22
2016,5,13,13,45,909.5,118.5,4.4,16.0,913.0,958.72,737.85
2016,5,13,14,0,906.0,116.0,4.5,16.0,889.0,927.93,718.15
2016,5,13,14,15,899.0,114.5,4.5,15.5,857.5,892.15,695.32
2016,5,13,14,30,892.0,113.0,4.5,15.0,826.0,853.76,670.4
2016,5,13,14,45,885.5,109.5,4.5,15.0,789.5,811.33,641.0
2016,5,13,15,0,879.0,106.0,4.5,15.0,753.0,766.66,609.7
2016,5,13,15,15,866.5,103.5,4.4,14.5,710.5,716.75,574.73
2016,5,13,15,30,854.0,101.0,4.3,14.0,668.0,665.56,536.26
2016,5,13,15,45,842.5,96.0,4.25,14.0,622.0,612.69,494.59
2016,5,13,16,0,831.0,91.0,4.2,14.0,576.0,557.24,449.83
2016,5,13,16,15,810.0,88.0,4.1,13.5,526.0,498.48,401.79
2016,5,13,16,30,789.0,85.0,4.0,13.0,476.0,440.45,352.86
2016,5,13,16,45,767.0,79.0,3.95,13.0,425.0,380.07,300.03
2016,5,13,17,0,745.0,73.0,3.9,13.0,374.0,321.16,247.05
2016,5,13,17,15,705.5,68.0,3.75,12.5,321.5,260.16,192.3
2016,5,13,17,30,666.0,63.0,3.6,12.0,269.0,201.48,139.61
2016,5,13,17,45,613.5,56.5,3.45,12.0,218.5,145.24,91.13
2016,5,13,18,0,561.0,50.0,3.3,12.0,168.0,95.11,52.39
2016,5,13,18,15,470.0,41.5,3.0,11.5,122.0,48.23,25.29
2016,5,13,18,30,379.0,33.0,2.7,11.0,76.0,25.8,16.69
2016,5,13,18,45,189.5,16.5,2.45,10.5,38.0,12.53,2.25
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,13.0,1.4,10.5,13.0,12.06,0.0
2016,5,14,5,30,0.0,26.0,1.6,11.0,26.0,23.87,13.64
2016,5,14,5,45,19.5,45.5,1.85,11.5,49.0,39.92,29.44
2016,5,14,6,0,39.0,65.0,2.1,12.0,72.0,59.77,44.09
2016,5,14,6,15,51.0,86.0,2.15,12.0,98.5,83.02,63.33
2016,5,14,6,30,63.0,107.0,2.2,12.0,125.0,108.09,84.36
2016,5,14,6,45,71.0,128.5,2.25,12.5,152.5,134.34,106.43
2016,5,14,7,0,79.0,150.0,2.3,13.0,180.0,161.72,129.26
2016,5,14,7,15,177.5,168.5,2.3,13.5,248.5,221.05,176.55
2016,5,14,7,30,276.0,187.0,2.3,14.0,317.0,292.8,234.16
2016,5,14,7,45,324.5,200.5,2.3,14.5,370.0,345.76,276.7
2016,5,14,8,0,373.0,214.0,2.3,15.0,423.0,403.52,322.37
2016,5,14,8,15,326.0,247.0,2.25,15.0,441.0,429.61,342.32
2016,5,14,8,30,279.0,280.0,2.2,15.0,459.0,450.49,357.48
2016,5,14,8,45,283.0,301.0,2.15,15.5,493.5,489.01,385.55
2016,5,14,9,0,287.0,322.0,2.1,16.0,528.0,527.29,412.65
2016,5,14,9,15,165.0,326.0,2.15,16.5,445.5,446.54,348.81
2016,5,14,9,30,43.0,330.0,2.2,17.0,363.0,354.01,275.06
2016,5,14,9,45,118.0,371.0,2.25,17.5,469.0,467.13,361.59
2016,5,14,10,0,193.0,412.0,2.3,18.0,575.0,578.53,443.17
2016,5,14,10,15,229.0,420.5,2.35,18.0,619.5,626.53,477.59
2016,5,14,10,30,265.0,429.0,2.4,18.0,664.0,684.17,518.75
2016,5,14,10,45,378.0,402.0,2.5,18.5,745.5,771.4,581.84
2016,5,14,11,0,491.0,375.0,2.6,19.0,827.0,869.75,650.61
2016,5,14,11,15,506.0,367.0,2.65,19.0,837.5,885.16,660.79
2016,5,14,11,30,521.0,359.0,2.7,19.0,848.0,898.61,670.43
2016,5,14,11,45,533.0,366.5,2.8,19.0,869.5,922.42,687.0
2016,5,14,12,0,545.0,374.0,2.9,19.0,891.0,943.9,701.94
2016,5,14,12,15,734.5,248.0,2.95,19.0,942.0,1007.98,750.4
2016,5,14,12,30,924.0,122.0,3.0,19.0,993.0,1050.76,778.64
2016,5,14,12,45,911.5,128.0,3.1,19.0,979.5,1036.42,769.95
2016,5,14,13,0,899.0,134.0,3.2,19.0,966.0,1018.75,759.6
2016,5,14,13,15,895.0,133.0,3.25,19.0,948.0,999.14,747.58
2016,5,14,13,30,891.0,132.0,3.3,19.0,930.0,976.27,733.37
2016,5,14,13,45,885.0,131.0,3.4,19.0,905.0,948.4,716.12
2016,5,14,14,0,879.0,130.0,3.5,19.0,880.0,917.61,696.77
2016,5,14,14,15,871.0,128.0,3.55,19.0,848.5,881.35,673.16
2016,5,14,14,30,863.0,126.0,3.6,19.0,817.0,842.63,647.65
2016,5,14,14,45,850.0,125.0,3.7,19.0,779.0,802.68,621.25
2016,5,14,15,0,837.0,124.0,3.8,19.0,741.0,756.57,590.07
2016,5,14,15,15,822.5,121.0,3.8,18.5,698.5,705.99,555.16
2016,5,14,15,30,808.0,118.0,3.8,18.0,656.0,654.44,517.57
2016,5,14,15,45,787.5,115.5,3.85,17.5,609.0,599.06,476.05
2016,5,14,16,0,767.0,113.0,3.9,17.0,562.0,543.84,433.34
2016,5,14,16,15,511.0,159.0,3.8,16.5,447.0,414.99,331.19
2016,5,14,16,30,255.0,205.0,3.7,16.0,332.0,310.88,248.09
2016,5,14,16,45,452.0,150.0,3.65,16.0,345.5,322.07,254.06
2016,5,14,17,0,649.0,95.0,3.6,16.0,359.0,309.41,236.73
2016,5,14,17,15,605.0,88.5,3.4,15.5,307.5,250.99,185.54
2016,5,14,17,30,561.0,82.0,3.2,15.0,256.0,197.26,138.52
2016,5,14,17,45,501.0,73.0,3.05,14.5,207.0,143.7,93.88
2016,5,14,18,0,441.0,64.0,2.9,14.0,158.0,97.29,58.67
2016,5,14,18,15,348.5,52.0,2.6,13.5,114.0,53.21,31.68
2016,5,14,18,30,256.0,40.0,2.3,13.0,70.0,30.98,21.05
2016,5,14,18,45,128.0,25.0,2.05,12.5,40.0,19.63,7.38
2016,5,14,19,0,0.0,10.0,1.8,12.0,10.0,9.53,0.0
2016,5,14,19,15,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,90.5,16.0,2.0,10.5,24.0,12.62,0.0
2016,5,15,5,30,181.0,32.0,2.2,11.0,48.0,25.02,14.79
2016,5,15,5,45,289.5,44.5,2.4,11.5,89.0,34.15,24.42
2016,5,15,6,0,398.0,57.0,2.6,12.0,130.0,71.17,42.06
2016,5,15,6,15,468.0,66.0,2.55,12.5,178.5,113.94,71.03
2016,5,15,6,30,538.0,75.0,2.5,13.0,227.0,165.2,111.76
2016,5,15,6,45,308.5,113.0,2.45,13.5,204.0,177.82,133.83
2016,5,15,7,0,79.0,151.0,2.4,14.0,181.0,162.6,129.42
2016,5,15,7,15,140.5,174.0,2.35,14.5,237.0,212.86,169.79
2016,5,15,7,30,202.0,197.0,2.3,15.0,293.0,269.39,215.09
2016,5,15,7,45,274.0,209.0,2.25,15.5,354.5,330.01,263.27
2016,5,15,8,0,346.0,221.0,2.2,16.0,416.0,395.96,314.99
2016,5,15,8,15,345.0,243.5,2.15,16.5,452.0,436.99,346.03
2016,5,15,8,30,344.0,266.0,2.1,17.0,488.0,477.35,375.74
2016,5,15,8,45,370.0,280.0,2.1,17.5,533.5,526.82,412.06
2016,5,15,9,0,396.0,294.0,2.1,18.0,579.0,577.78,448.61
2016,5,15,9,15,322.0,332.5,2.1,18.0,572.5,578.09,446.38
2016,5,15,9,30,248.0,371.0,2.1,18.0,566.0,571.64,439.21
2016,5,15,9,45,580.5,238.5,2.15,18.5,719.5,738.67,566.48
2016,5,15,10,0,913.0,106.0,2.2,19.0,873.0,906.66,681.82
2016,5,15,10,15,919.0,107.5,2.3,19.0,900.5,940.69,702.99
2016,5,15,10,30,925.0,109.0,2.4,19.0,928.0,971.77,723.53
2016,5,15,10,45,928.5,110.5,2.5,19.5,948.0,997.37,739.06
2016,5,15,11,0,932.0,112.0,2.6,20.0,968.0,1019.63,752.43
2016,5,15,11,15,934.5,112.5,2.75,20.0,980.5,1036.44,764.24
2016,5,15,11,30,937.0,113.0,2.9,20.0,993.0,1049.69,773.85
2016,5,15,11,45,936.5,114.5,3.1,20.5,998.0,1057.33,778.88
2016,5,15,12,0,936.0,116.0,3.3,21.0,1003.0,1061.29,781.56
2016,5,15,12,15,935.5,115.5,3.45,21.0,1000.5,1059.55,781.66
2016,5,15,12,30,935.0,115.0,3.6,21.0,998.0,1054.13,779.45
2016,5,15,12,45,938.0,111.5,3.75,21.0,989.0,1045.48,775.18
2016,5,15,13,0,941.0,108.0,3.9,21.0,980.0,1033.09,768.47
2016,5,15,13,15,937.5,107.5,4.0,20.5,962.5,1013.79,758.29
2016,5,15,13,30,934.0,107.0,4.1,20.0,945.0,991.06,745.78
2016,5,15,13,45,928.5,106.0,4.2,20.0,920.0,962.67,727.92
2016,5,15,14,0,923.0,105.0,4.3,20.0,895.0,931.19,707.84
2016,5,15,14,15,916.0,104.0,4.3,19.5,863.5,895.49,685.52
2016,5,15,14,30,909.0,103.0,4.3,19.0,832.0,857.14,661.11
2016,5,15,14,45,900.0,101.0,4.3,19.0,795.0,813.75,631.6
2016,5,15,15,0,891.0,99.0,4.3,19.0,758.0,768.27,600.32
2016,5,15,15,15,878.5,96.5,4.3,18.5,715.0,717.97,566.24
2016,5,15,15,30,866.0,94.0,4.3,18.0,672.0,666.38,528.9
2016,5,15,15,45,849.0,91.5,4.35,18.0,625.0,611.02,486.3
2016,5,15,16,0,832.0,89.0,4.4,18.0,578.0,555.95,442.66
2016,5,15,16,15,810.5,86.0,4.35,17.5,528.0,497.03,395.25
2016,5,15,16,30,789.0,83.0,4.3,17.0,478.0,438.89,346.91
2016,5,15,16,45,756.5,80.0,4.25,16.5,425.5,377.51,294.6
2016,5,15,17,0,724.0,77.0,4.2,16.0,373.0,318.73,243.06
2016,5,15,17,15,684.0,72.0,4.0,15.5,320.5,257.27,188.64
2016,5,15,17,30,644.0,67.0,3.8,15.0,268.0,201.32,138.9
2016,5,15,17,45,579.5,61.0,3.65,14.5,217.0,144.99,91.62
2016,5,15,18,0,515.0,55.0,3.5,14.0,166.0,96.23,54.7
2016,5,15,18,15,424.5,45.5,3.2,13.5,121.0,51.12,28.09
2016,5,15,18,30,334.0,36.0,2.9,13.0,76.0,28.3,18.8
2016,5,15,18,45,193.0,23.0,2.65,12.5,43.5,18.29,7.06
2016,5,15,19,0,52.0,10.0,2.4,12.0,11.0,9.53,0.0
2016,5,15,19,15,26.0,5.0,2.4,12.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,101.0,15.5,1.7,10.5,24.5,12.19,0.0
2016,5,16,5,30,202.0,31.0,1.8,11.0,49.0,24.18,14.3
2016,5,16,5,45,298.0,43.5,1.95,11.5,89.5,33.31,23.73
2016,5,16,6,0,394.0,56.0,2.1,12.0,130.0,70.19,41.29
2016,5,16,6,15,246.5,84.0,2.05,12.5,135.0,103.2,71.68
2016,5,16,6,30,99.0,112.0,2.0,13.0,140.0,118.69,91.39
2016,5,16,6,45,114.0,133.0,2.0,13.5,171.5,148.9,116.6
2016,5,16,7,0,129.0,154.0,2.0,14.0,203.0,181.02,143.3
2016,5,16,7,15,413.5,126.5,2.05,14.5,316.5,269.4,211.12
2016,5,16,7,30,698.0,99.0,2.1,15.0,430.0,388.41,305.32
2016,5,16,7,45,727.5,102.5,2.15,16.0,481.0,446.24,352.4
2016,5,16,8,0,757.0,106.0,2.2,17.0,532.0,506.62,400.05
2016,5,16,8,15,776.5,109.5,2.25,17.0,579.5,561.99,443.93
2016,5,16,8,30,796.0,113.0,2.3,17.0,627.0,617.63,486.81
2016,5,16,8,45,814.0,114.5,2.4,17.5,671.0,670.2,525.69
2016,5,16,9,0,832.0,116.0,2.5,18.0,715.0,722.26,562.96
2016,5,16,9,15,843.5,118.0,2.55,18.5,754.0,769.1,593.94
2016,5,16,9,30,855.0,120.0,2.6,19.0,793.0,810.4,620.61
2016,5,16,9,45,874.0,116.5,2.65,19.5,828.5,853.99,648.57
2016,5,16,10,0,893.0,113.0,2.7,20.0,864.0,895.95,675.04
2016,5,16,10,15,899.5,114.0,2.75,20.5,891.0,929.3,695.41
2016,5,16,10,30,906.0,115.0,2.8,21.0,918.0,959.79,713.8
2016,5,16,10,45,910.5,116.0,2.9,21.5,938.5,985.38,729.28
2016,5,16,11,0,915.0,117.0,3.0,22.0,959.0,1007.73,742.65
2016,5,16,11,15,918.0,117.5,3.05,22.0,972.0,1024.76,753.6
2016,5,16,11,30,921.0,118.0,3.1,22.0,985.0,1038.31,762.4
2016,5,16,11,45,923.0,118.0,3.2,22.5,990.5,1046.81,766.99
2016,5,16,12,0,925.0,118.0,3.3,23.0,996.0,1051.72,769.37
2016,5,16,12,15,925.0,117.5,3.4,23.0,993.5,1050.5,769.37
2016,5,16,12,30,925.0,117.0,3.5,23.0,991.0,1045.65,767.15
2016,5,16,12,45,924.0,116.0,3.6,23.0,981.5,1035.68,761.68
2016,5,16,13,0,923.0,115.0,3.7,23.0,972.0,1022.14,753.95
2016,5,16,13,15,920.0,114.0,3.75,23.0,954.5,1003.15,742.32
2016,5,16,13,30,917.0,113.0,3.8,23.0,937.0,980.78,728.49
2016,5,16,13,45,914.0,110.5,3.85,23.0,913.0,953.61,711.43
2016,5,16,14,0,911.0,108.0,3.9,23.0,889.0,923.27,692.19
2016,5,16,14,15,904.0,106.5,3.9,22.5,858.0,887.48,670.15
2016,5,16,14,30,897.0,105.0,3.9,22.0,827.0,849.09,646.09
2016,5,16,14,45,886.0,104.0,3.95,22.0,789.0,805.64,617.2
2016,5,16,15,0,875.0,103.0,4.0,22.0,751.0,760.3,586.65
2016,5,16,15,15,862.0,100.5,3.95,21.5,709.0,710.4,553.12
2016,5,16,15,30,849.0,98.0,3.9,21.0,667.0,659.28,516.27
2016,5,16,15,45,828.5,97.0,3.9,21.0,619.5,605.34,475.08
2016,5,16,16,0,808.0,96.0,3.9,21.0,572.0,549.82,431.65
2016,5,16,16,15,786.0,92.5,3.8,20.5,522.0,491.42,385.42
2016,5,16,16,30,764.0,89.0,3.7,20.0,472.0,433.89,338.38
2016,5,16,16,45,731.5,85.5,3.65,19.5,420.5,373.42,287.75
2016,5,16,17,0,699.0,82.0,3.6,19.0,369.0,314.14,236.79
2016,5,16,17,15,658.0,76.5,3.45,18.5,317.0,254.77,185.07
2016,5,16,17,30,617.0,71.0,3.3,18.0,265.0,199.65,136.91
2016,5,16,17,45,556.0,64.0,3.2,17.5,215.0,144.53,91.17
2016,5,16,18,0,495.0,57.0,3.1,17.0,165.0,96.56,55.08
2016,5,16,18,15,405.0,47.5,2.9,16.0,120.5,52.64,29.31
2016,5,16,18,30,315.0,38.0,2.7,15.0,76.0,30.04,20.17
2016,5,16,18,45,181.0,24.5,2.5,14.5,44.0,19.18,8.07
2016,5,16,19,0,47.0,11.0,2.3,14.0,12.0,10.48,0.0
2016,5,16,19,15,23.5,5.5,2.25,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,138.5,14.5,1.2,11.5,27.5,11.29,0.0
2016,5,17,5,30,277.0,29.0,1.4,12.0,55.0,22.99,13.41
2016,5,17,5,45,383.0,39.0,1.65,13.0,98.5,29.95,20.67
2016,5,17,6,0,489.0,49.0,1.9,14.0,142.0,69.48,37.17
2016,5,17,6,15,554.5,56.0,1.95,14.5,192.0,115.39,67.87
2016,5,17,6,30,620.0,63.0,2.0,15.0,242.0,169.09,110.64
2016,5,17,6,45,669.0,68.0,2.1,16.0,295.0,224.54,158.22
2016,5,17,7,0,718.0,73.0,2.2,17.0,348.0,286.84,212.11
2016,5,17,7,15,750.0,77.0,2.35,17.5,401.0,345.38,263.38
2016,5,17,7,30,782.0,81.0,2.5,18.0,454.0,406.66,315.69
2016,5,17,7,45,807.5,84.0,2.7,19.0,505.5,466.32,364.76
2016,5,17,8,0,833.0,87.0,2.9,20.0,557.0,527.34,413.2
2016,5,17,8,15,851.0,89.5,2.95,20.5,606.0,583.85,457.09
2016,5,17,8,30,869.0,92.0,3.0,21.0,655.0,640.58,499.71
2016,5,17,8,45,883.0,94.5,3.1,21.5,699.5,694.24,539.0
2016,5,17,9,0,897.0,97.0,3.2,22.0,744.0,746.87,575.21
2016,5,17,9,15,907.5,99.0,3.25,22.5,783.5,795.03,606.7
2016,5,17,9,30,918.0,101.0,3.3,23.0,823.0,841.32,636.45
2016,5,17,9,45,925.5,102.5,3.35,23.5,857.0,882.5,662.3
2016,5,17,10,0,933.0,104.0,3.4,24.0,891.0,921.14,686.17
2016,5,17,10,15,938.5,105.0,3.35,24.0,918.0,954.73,707.15
2016,5,17,10,30,944.0,106.0,3.3,24.0,945.0,985.29,726.01
2016,5,17,10,45,947.5,107.5,3.25,24.5,964.5,1011.27,740.33
2016,5,17,11,0,951.0,109.0,3.2,25.0,984.0,1033.84,752.36
2016,5,17,11,15,953.0,109.5,3.15,25.0,996.5,1050.42,761.98
2016,5,17,11,30,955.0,110.0,3.1,25.0,1009.0,1063.36,769.37
2016,5,17,11,45,955.0,110.5,3.05,25.5,1013.5,1070.62,771.71
2016,5,17,12,0,955.0,111.0,3.0,26.0,1018.0,1074.14,771.8
2016,5,17,12,15,954.0,110.5,2.95,26.0,1015.0,1071.9,769.89
2016,5,17,12,30,953.0,110.0,2.9,26.0,1012.0,1065.93,765.78
2016,5,17,12,45,952.0,108.5,2.85,26.0,1001.5,1055.23,758.82
2016,5,17,13,0,951.0,107.0,2.8,26.0,991.0,1040.85,749.66
2016,5,17,13,15,947.0,106.5,2.75,26.0,973.0,1020.98,737.1
2016,5,17,13,30,943.0,106.0,2.7,26.0,955.0,997.67,722.45
2016,5,17,13,45,937.0,105.5,2.7,26.0,929.0,969.2,704.95
2016,5,17,14,0,931.0,105.0,2.7,26.0,903.0,937.65,685.42
2016,5,17,14,15,923.5,103.5,2.7,26.0,871.5,900.87,662.37
2016,5,17,14,30,916.0,102.0,2.7,26.0,840.0,861.45,637.41
2016,5,17,14,45,906.0,100.0,2.7,26.0,802.0,817.13,608.91
2016,5,17,15,0,896.0,98.0,2.7,26.0,764.0,770.79,578.72
2016,5,17,15,15,883.5,96.0,2.7,25.5,721.0,720.9,546.74
2016,5,17,15,30,871.0,94.0,2.7,25.0,678.0,669.71,511.56
2016,5,17,15,45,855.5,91.0,2.7,25.0,631.0,614.65,471.02
2016,5,17,16,0,840.0,88.0,2.7,25.0,584.0,559.64,429.32
2016,5,17,16,15,818.5,84.5,2.65,24.5,534.0,499.93,383.47
2016,5,17,16,30,797.0,81.0,2.6,24.0,484.0,440.98,336.6
2016,5,17,16,45,768.5,77.5,2.55,24.0,431.5,380.34,286.36
2016,5,17,17,0,740.0,74.0,2.5,24.0,379.0,321.85,236.53
2016,5,17,17,15,701.0,69.0,2.35,23.0,326.5,261.44,185.33
2016,5,17,17,30,662.0,64.0,2.2,22.0,274.0,203.22,135.67
2016,5,17,17,45,602.5,58.5,2.1,21.0,223.0,147.11,89.89
2016,5,17,18,0,543.0,53.0,2.0,20.0,172.0,97.91,53.46
2016,5,17,18,15,456.5,44.0,1.85,19.0,126.5,51.65,26.76
2016,5,17,18,30,370.0,35.0,1.7,18.0,81.0,27.16,17.51
2016,5,17,18,45,230.0,23.0,1.6,17.5,47.5,18.1,7.55
2016,5,17,19,0,90.0,11.0,1.5,17.0,14.0,10.48,0.0
2016,5,17,19,15,45.0,5.5,1.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,121.0,16.0,1.95,12.5,27.5,12.56,0.0
2016,5,18,5,30,242.0,32.0,2.2,13.0,55.0,24.94,15.07
2016,5,18,5,45,342.5,43.0,2.45,13.5,97.0,33.48,23.72
2016,5,18,6,0,443.0,54.0,2.7,14.0,139.0,71.56,40.37
2016,5,18,6,15,508.5,62.0,2.6,14.5,187.5,115.62,70.11
2016,5,18,6,30,574.0,70.0,2.5,15.0,236.0,167.52,111.39
2016,5,18,6,45,620.5,76.0,2.45,15.5,287.5,220.62,157.17
2016,5,18,7,0,667.0,82.0,2.4,16.0,339.0,278.78,207.91
2016,5,18,7,15,699.5,87.0,2.3,16.5,390.5,335.77,257.56
2016,5,18,7,30,732.0,92.0,2.2,17.0,442.0,395.63,308.19
2016,5,18,7,45,757.0,96.0,2.1,18.0,492.5,454.48,355.76
2016,5,18,8,0,782.0,100.0,2.0,19.0,543.0,513.56,401.54
2016,5,18,8,15,800.5,103.0,1.95,19.5,590.0,569.0,443.75
2016,5,18,8,30,819.0,106.0,1.9,20.0,637.0,624.55,484.5
2016,5,18,8,45,833.0,109.0,1.9,21.0,680.5,676.88,520.81
2016,5,18,9,0,847.0,112.0,1.9,22.0,724.0,728.32,554.77
2016,5,18,9,15,858.0,114.0,1.95,22.5,762.5,772.12,582.73
2016,5,18,9,30,869.0,116.0,2.0,23.0,801.0,816.86,610.99
2016,5,18,9,45,880.5,115.5,2.1,23.5,834.5,857.59,636.61
2016,5,18,10,0,892.0,115.0,2.2,24.0,868.0,896.19,660.59
2016,5,18,10,15,898.0,116.5,2.3,24.0,894.5,929.5,682.23
2016,5,18,10,30,904.0,118.0,2.4,24.0,921.0,959.94,702.01
2016,5,18,10,45,905.5,120.0,2.5,24.5,940.0,983.61,716.01
2016,5,18,11,0,907.0,122.0,2.6,25.0,959.0,1003.93,727.91
2016,5,18,11,15,909.5,122.5,2.65,25.0,971.0,1020.32,738.3
2016,5,18,11,30,912.0,123.0,2.7,25.0,983.0,1033.27,746.6
2016,5,18,11,45,910.5,125.0,2.8,25.5,987.5,1040.21,750.2
2016,5,18,12,0,909.0,127.0,2.9,26.0,992.0,1043.58,751.65
2016,5,18,12,15,908.5,126.5,2.95,26.0,989.0,1041.9,751.03
2016,5,18,12,30,908.0,126.0,3.0,26.0,986.0,1036.67,748.28
2016,5,18,12,45,905.5,125.5,3.05,26.0,976.0,1025.93,742.12
2016,5,18,13,0,903.0,125.0,3.1,26.0,966.0,1011.73,733.83
2016,5,18,13,15,899.5,124.5,3.15,26.0,948.5,993.17,722.79
2016,5,18,13,30,896.0,124.0,3.2,26.0,931.0,971.33,709.65
2016,5,18,13,45,893.0,121.0,3.25,26.0,907.0,944.26,693.06
2016,5,18,14,0,890.0,118.0,3.3,26.0,883.0,914.11,674.38
2016,5,18,14,15,882.5,116.5,3.3,25.5,852.0,878.64,653.0
2016,5,18,14,30,875.0,115.0,3.3,25.0,821.0,840.66,629.7
2016,5,18,14,45,864.5,113.0,3.35,25.0,784.0,797.52,601.6
2016,5,18,15,0,854.0,111.0,3.4,25.0,747.0,752.51,571.87
2016,5,18,15,15,841.0,109.0,3.4,24.0,705.0,706.46,542.74
2016,5,18,15,30,828.0,107.0,3.4,23.0,663.0,656.37,508.12
2016,5,18,15,45,808.5,104.5,3.4,22.5,616.5,600.95,467.44
2016,5,18,16,0,789.0,102.0,3.4,22.0,570.0,545.54,425.49
2016,5,18,16,15,767.0,98.5,3.3,21.5,521.0,488.22,380.51
2016,5,18,16,30,745.0,95.0,3.2,21.0,472.0,431.79,334.8
2016,5,18,16,45,718.5,89.5,3.1,20.5,421.5,371.57,284.79
2016,5,18,17,0,692.0,84.0,3.0,20.0,371.0,314.39,235.83
2016,5,18,17,15,652.0,78.0,2.9,19.0,319.5,255.28,185.13
2016,5,18,17,30,612.0,72.0,2.8,18.0,268.0,200.31,137.6
2016,5,18,17,45,560.5,64.0,2.75,17.5,219.0,146.06,92.23
2016,5,18,18,0,509.0,56.0,2.7,17.0,170.0,97.81,55.44
2016,5,18,18,15,423.0,47.0,2.65,16.0,125.0,53.57,29.29
2016,5,18,18,30,337.0,38.0,2.6,15.0,80.0,29.78,20.06
2016,5,18,18,45,206.5,25.0,2.6,14.5,47.0,19.86,9.34
2016,5,18,19,0,76.0,12.0,2.6,14.0,14.0,11.44,0.0
2016,5,18,19,15,38.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,18.0,4.25,10.0,28.5,14.16,0.0
2016,5,19,5,30,211.0,36.0,4.4,10.0,57.0,28.13,18.07
2016,5,19,5,45,316.0,48.0,4.55,10.5,99.5,36.77,26.94
2016,5,19,6,0,421.0,60.0,4.7,11.0,142.0,76.03,45.34
2016,5,19,6,15,396.0,79.5,4.75,11.0,174.5,116.79,77.14
2016,5,19,6,30,371.0,99.0,4.8,11.0,207.0,156.04,112.39
2016,5,19,6,45,424.5,105.5,4.9,11.5,252.0,199.5,149.52
2016,5,19,7,0,478.0,112.0,5.0,12.0,297.0,248.87,192.62
2016,5,19,7,15,571.0,105.5,4.85,12.5,357.5,307.67,242.95
2016,5,19,7,30,664.0,99.0,4.7,13.0,418.0,374.27,299.64
2016,5,19,7,45,671.5,111.5,4.55,13.5,463.5,428.56,345.92
2016,5,19,8,0,679.0,124.0,4.4,14.0,509.0,482.61,390.35
2016,5,19,8,15,611.5,162.5,4.35,14.5,532.0,518.43,418.41
2016,5,19,8,30,544.0,201.0,4.3,15.0,555.0,543.38,436.64
2016,5,19,8,45,706.5,157.0,4.3,15.5,648.5,640.09,512.45
2016,5,19,9,0,869.0,113.0,4.3,16.0,742.0,742.13,589.68
2016,5,19,9,15,881.0,115.5,4.3,16.0,782.5,790.7,623.43
2016,5,19,9,30,893.0,118.0,4.3,16.0,823.0,837.6,655.89
2016,5,19,9,45,895.5,123.5,4.3,16.5,856.0,877.62,681.79
2016,5,19,10,0,898.0,129.0,4.3,17.0,889.0,914.85,705.44
2016,5,19,10,15,904.5,130.5,4.25,17.0,916.0,948.76,727.78
2016,5,19,10,30,911.0,132.0,4.2,17.0,943.0,979.81,747.95
2016,5,19,10,45,918.0,131.5,4.2,17.5,964.5,1006.32,763.8
2016,5,19,11,0,925.0,131.0,4.2,18.0,986.0,1029.68,777.46
2016,5,19,11,15,927.5,131.5,4.2,18.0,998.0,1046.32,788.08
2016,5,19,11,30,930.0,132.0,4.2,18.0,1010.0,1059.46,796.46
2016,5,19,11,45,930.5,132.5,4.25,18.5,1015.0,1067.03,800.03
2016,5,19,12,0,931.0,133.0,4.3,19.0,1020.0,1070.97,801.32
2016,5,19,12,15,930.5,133.0,4.3,19.0,1017.5,1069.79,800.52
2016,5,19,12,30,930.0,133.0,4.3,19.0,1015.0,1064.98,797.45
2016,5,19,12,45,720.0,257.0,4.35,19.0,935.5,989.07,746.7
2016,5,19,13,0,510.0,381.0,4.4,19.0,856.0,896.92,678.03
2016,5,19,13,15,428.5,398.5,4.45,18.5,792.5,826.22,629.09
2016,5,19,13,30,347.0,416.0,4.5,18.0,729.0,750.43,575.34
2016,5,19,13,45,444.0,367.5,4.55,18.0,757.5,787.76,606.18
2016,5,19,14,0,541.0,319.0,4.6,18.0,786.0,812.18,627.06
2016,5,19,14,15,725.0,216.5,4.7,17.5,817.5,852.1,663.21
2016,5,19,14,30,909.0,114.0,4.8,17.0,849.0,867.41,676.95
2016,5,19,14,45,895.5,114.0,4.9,17.0,810.5,822.7,646.3
2016,5,19,15,0,882.0,114.0,5.0,17.0,772.0,776.25,614.3
2016,5,19,15,15,736.0,155.5,4.9,16.5,683.5,680.35,542.62
2016,5,19,15,30,590.0,197.0,4.8,16.0,595.0,589.77,472.14
2016,5,19,15,45,621.5,169.5,4.75,15.5,562.5,551.78,443.98
2016,5,19,16,0,653.0,142.0,4.7,15.0,530.0,509.17,410.86
2016,5,19,16,15,615.5,137.5,4.7,14.5,478.5,449.64,362.74
2016,5,19,16,30,578.0,133.0,4.7,14.0,427.0,392.93,315.74
2016,5,19,16,45,502.0,133.5,4.75,13.5,369.5,326.84,260.55
2016,5,19,17,0,426.0,134.0,4.8,13.0,312.0,270.71,213.08
2016,5,19,17,15,383.5,125.0,4.7,12.5,269.0,223.25,171.98
2016,5,19,17,30,341.0,116.0,4.6,12.0,226.0,180.39,135.0
2016,5,19,17,45,303.5,99.0,4.6,11.5,184.0,136.39,97.82
2016,5,19,18,0,266.0,82.0,4.6,11.0,142.0,97.19,66.56
2016,5,19,18,15,214.0,64.5,4.55,11.0,105.0,61.69,41.77
2016,5,19,18,30,162.0,47.0,4.5,11.0,68.0,37.94,27.58
2016,5,19,18,45,81.0,30.0,4.45,11.0,40.5,24.66,13.56
2016,5,19,19,0,0.0,13.0,4.4,11.0,13.0,12.39,0.0
2016,5,19,19,15,0.0,6.5,4.45,10.5,6.5,6.2,0.0
2016,5,19,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,18.0,4.2,8.5,29.5,14.14,0.0
2016,5,20,5,30,228.0,36.0,4.3,9.0,59.0,28.1,18.24
2016,5,20,5,45,339.5,46.5,4.4,9.5,102.5,36.55,26.89
2016,5,20,6,0,451.0,57.0,4.5,10.0,146.0,75.15,43.71
2016,5,20,6,15,518.0,65.0,4.5,10.0,195.5,119.84,74.6
2016,5,20,6,30,585.0,73.0,4.5,10.0,245.0,172.55,117.64
2016,5,20,6,45,409.0,112.0,4.5,10.5,243.5,201.66,152.32
2016,5,20,7,0,233.0,151.0,4.5,11.0,242.0,210.03,167.01
2016,5,20,7,15,208.5,177.0,4.5,11.5,267.0,239.55,193.28
2016,5,20,7,30,184.0,203.0,4.5,12.0,292.0,267.04,216.78
2016,5,20,7,45,495.5,151.0,4.5,12.5,425.0,381.51,309.84
2016,5,20,8,0,807.0,99.0,4.5,13.0,558.0,525.33,426.23
2016,5,20,8,15,825.0,102.0,4.5,13.0,606.0,581.67,472.23
2016,5,20,8,30,843.0,105.0,4.5,13.0,654.0,638.01,517.34
2016,5,20,8,45,856.0,108.5,4.5,13.5,698.0,691.21,557.81
2016,5,20,9,0,869.0,112.0,4.5,14.0,742.0,740.79,593.89
2016,5,20,9,15,584.5,237.5,4.55,14.0,671.0,688.64,549.28
2016,5,20,9,30,300.0,363.0,4.6,14.0,600.0,603.4,477.96
2016,5,20,9,45,218.5,390.0,4.7,14.0,566.5,568.06,449.33
2016,5,20,10,0,137.0,417.0,4.8,14.0,533.0,532.88,419.99
2016,5,20,10,15,104.0,417.5,4.8,14.0,507.5,501.28,394.73
2016,5,20,10,30,71.0,418.0,4.8,14.0,482.0,474.82,373.17
2016,5,20,10,45,244.5,405.5,4.85,14.5,631.0,645.87,506.92
2016,5,20,11,0,418.0,393.0,4.9,15.0,780.0,813.63,632.5
2016,5,20,11,15,340.5,431.0,4.9,15.0,749.0,776.05,601.58
2016,5,20,11,30,263.0,469.0,4.9,15.0,718.0,742.43,574.32
2016,5,20,11,45,159.5,454.0,4.95,15.0,605.0,617.24,479.83
2016,5,20,12,0,56.0,439.0,5.0,15.0,492.0,489.21,380.91
2016,5,20,12,15,90.5,459.5,4.95,15.0,545.5,544.45,424.05
2016,5,20,12,30,125.0,480.0,4.9,15.0,599.0,608.81,472.71
2016,5,20,12,45,84.0,443.5,4.9,15.0,523.5,520.03,405.23
2016,5,20,13,0,43.0,407.0,4.9,15.0,448.0,441.69,345.02
2016,5,20,13,15,118.0,430.0,4.9,15.0,538.0,544.59,426.03
2016,5,20,13,30,193.0,453.0,4.9,15.0,628.0,634.53,495.26
2016,5,20,13,45,119.0,413.0,4.9,15.0,520.0,521.02,408.32
2016,5,20,14,0,45.0,373.0,4.9,15.0,412.0,403.13,316.81
2016,5,20,14,15,63.5,375.5,4.9,14.5,428.0,419.28,331.24
2016,5,20,14,30,82.0,378.0,4.9,14.0,444.0,433.93,344.13
2016,5,20,14,45,108.5,366.5,4.9,14.0,450.0,439.34,349.6
2016,5,20,15,0,135.0,355.0,4.9,14.0,456.0,447.97,357.43
2016,5,20,15,15,129.5,333.5,4.85,13.5,426.0,415.66,333.22
2016,5,20,15,30,124.0,312.0,4.8,13.0,396.0,383.59,309.01
2016,5,20,15,45,98.0,284.0,4.75,13.0,348.0,329.31,265.95
2016,5,20,16,0,72.0,256.0,4.7,13.0,300.0,282.07,228.13
2016,5,20,16,15,85.5,236.5,4.6,12.5,284.0,265.47,215.54
2016,5,20,16,30,99.0,217.0,4.5,12.0,268.0,247.37,201.23
2016,5,20,16,45,202.0,186.5,4.4,12.0,276.0,254.5,205.96
2016,5,20,17,0,305.0,156.0,4.3,12.0,284.0,248.92,198.13
2016,5,20,17,15,276.0,141.0,4.15,11.5,245.0,207.14,162.18
2016,5,20,17,30,247.0,126.0,4.0,11.0,206.0,168.56,129.05
2016,5,20,17,45,361.5,96.0,3.85,11.0,190.0,142.89,100.9
2016,5,20,18,0,476.0,66.0,3.7,11.0,174.0,104.68,63.96
2016,5,20,18,15,386.5,55.5,3.45,10.5,129.0,60.83,36.71
2016,5,20,18,30,297.0,45.0,3.2,10.0,84.0,34.71,24.93
2016,5,20,18,45,172.0,30.0,3.0,10.0,50.5,23.49,13.03
2016,5,20,19,0,47.0,15.0,2.8,10.0,17.0,14.3,0.0
2016,5,20,19,15,23.5,7.5,2.8,10.0,8.5,7.15,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,1.65,10.0,7.5,6.94,0.0
2016,5,21,5,30,0.0,15.0,1.8,10.0,15.0,13.9,6.21
2016,5,21,5,45,0.0,25.5,2.0,10.0,25.5,23.66,15.45
2016,5,21,6,0,0.0,36.0,2.2,10.0,36.0,33.43,23.27
2016,5,21,6,15,0.0,48.5,2.25,10.0,48.5,45.07,33.55
2016,5,21,6,30,0.0,61.0,2.3,10.0,61.0,56.73,43.71
2016,5,21,6,45,0.0,74.0,2.4,10.5,74.0,68.73,53.9
2016,5,21,7,0,0.0,87.0,2.5,11.0,87.0,80.79,63.95
2016,5,21,7,15,15.5,134.5,2.55,11.5,142.0,130.06,104.97
2016,5,21,7,30,31.0,182.0,2.6,12.0,197.0,182.53,147.91
2016,5,21,7,45,55.0,213.5,2.7,12.5,243.5,225.86,182.72
2016,5,21,8,0,79.0,245.0,2.8,13.0,290.0,272.08,219.47
2016,5,21,8,15,39.5,187.0,2.85,13.0,209.5,199.58,160.34
2016,5,21,8,30,0.0,129.0,2.9,13.0,129.0,120.43,94.83
2016,5,21,8,45,4.5,171.0,3.0,13.0,174.0,163.03,129.66
2016,5,21,9,0,9.0,213.0,3.1,13.0,219.0,206.32,164.41
2016,5,21,9,15,4.5,158.5,3.15,13.0,161.5,151.87,119.92
2016,5,21,9,30,0.0,104.0,3.2,13.0,104.0,97.19,75.0
2016,5,21,9,45,41.0,251.5,3.25,13.0,286.5,276.42,220.71
2016,5,21,10,0,82.0,399.0,3.3,13.0,469.0,459.57,362.5
2016,5,21,10,15,130.0,422.5,3.3,13.0,537.5,537.25,421.22
2016,5,21,10,30,178.0,446.0,3.3,13.0,606.0,609.71,475.54
2016,5,21,10,45,173.5,457.0,3.3,13.0,615.0,621.73,483.35
2016,5,21,11,0,169.0,468.0,3.3,13.0,624.0,632.82,490.85
2016,5,21,11,15,94.0,397.0,3.25,13.0,484.5,481.69,376.67
2016,5,21,11,30,19.0,326.0,3.2,13.0,345.0,329.05,258.08
2016,5,21,11,45,136.0,401.0,3.2,13.0,531.5,539.8,422.89
2016,5,21,12,0,253.0,476.0,3.2,13.0,718.0,742.67,572.37
2016,5,21,12,15,159.5,462.0,3.2,13.0,615.0,625.57,483.76
2016,5,21,12,30,66.0,448.0,3.2,13.0,512.0,507.54,394.16
2016,5,21,12,45,207.5,439.5,3.2,13.0,634.5,647.13,503.09
2016,5,21,13,0,349.0,431.0,3.2,13.0,757.0,781.81,603.48
2016,5,21,13,15,336.5,427.5,3.2,13.0,737.0,759.47,586.53
2016,5,21,13,30,324.0,424.0,3.2,13.0,717.0,736.13,569.99
2016,5,21,13,45,396.5,381.5,3.2,13.0,730.5,750.56,583.5
2016,5,21,14,0,469.0,339.0,3.2,13.0,744.0,767.27,598.09
2016,5,21,14,15,443.5,334.0,3.15,13.0,706.5,724.05,566.43
2016,5,21,14,30,418.0,329.0,3.1,13.0,669.0,680.86,534.91
2016,5,21,14,45,353.5,334.0,3.1,13.0,612.5,611.64,483.06
2016,5,21,15,0,289.0,339.0,3.1,13.0,556.0,552.35,437.89
2016,5,21,15,15,412.5,277.5,3.05,13.0,567.5,569.67,454.38
2016,5,21,15,30,536.0,216.0,3.0,13.0,579.0,570.21,456.99
2016,5,21,15,45,445.0,227.0,2.95,13.0,514.0,497.41,399.43
2016,5,21,16,0,354.0,238.0,2.9,13.0,449.0,428.51,344.65
2016,5,21,16,15,336.5,219.0,2.85,13.0,406.0,381.0,306.75
2016,5,21,16,30,319.0,200.0,2.8,13.0,363.0,334.88,269.12
2016,5,21,16,45,483.0,149.0,2.75,13.0,366.5,334.24,265.49
2016,5,21,17,0,647.0,98.0,2.7,13.0,370.0,313.74,242.41
2016,5,21,17,15,606.0,91.5,2.55,12.5,319.5,256.45,191.94
2016,5,21,17,30,565.0,85.0,2.4,12.0,269.0,203.45,145.18
2016,5,21,17,45,515.0,75.0,2.3,12.0,220.5,150.31,99.79
2016,5,21,18,0,465.0,65.0,2.2,12.0,172.0,103.05,62.68
2016,5,21,18,15,382.0,54.5,1.95,11.5,128.0,60.05,35.83
2016,5,21,18,30,299.0,44.0,1.7,11.0,84.0,33.85,24.14
2016,5,21,18,45,184.5,29.5,1.45,10.5,50.5,23.04,12.92
2016,5,21,19,0,70.0,15.0,1.2,10.0,17.0,11.82,0.0
2016,5,21,19,15,35.0,7.5,1.15,9.5,8.5,7.15,0.0
2016,5,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.5,18.5,1.35,9.5,30.5,14.5,0.0
2016,5,22,5,30,233.0,37.0,1.6,10.0,61.0,28.84,19.02
2016,5,22,5,45,329.5,49.0,1.85,10.5,103.5,37.58,27.78
2016,5,22,6,0,426.0,61.0,2.1,11.0,146.0,77.56,46.35
2016,5,22,6,15,222.5,83.5,2.1,11.0,129.0,100.34,70.75
2016,5,22,6,30,19.0,106.0,2.1,11.0,112.0,99.96,79.66
2016,5,22,6,45,25.5,126.0,2.1,11.5,135.5,121.22,97.34
2016,5,22,7,0,32.0,146.0,2.1,12.0,159.0,143.91,115.99
2016,5,22,7,15,35.0,166.5,2.05,12.0,182.0,166.7,134.76
2016,5,22,7,30,38.0,187.0,2.0,12.0,205.0,189.95,153.67
2016,5,22,7,45,19.0,170.0,1.95,12.5,179.0,167.0,134.27
2016,5,22,8,0,0.0,153.0,1.9,13.0,153.0,142.59,113.58
2016,5,22,8,15,50.5,224.0,1.9,13.5,257.0,240.9,193.27
2016,5,22,8,30,101.0,295.0,1.9,14.0,361.0,343.61,273.66
2016,5,22,8,45,52.0,232.5,1.95,14.5,266.5,256.4,203.57
2016,5,22,9,0,3.0,170.0,2.0,15.0,172.0,161.34,126.44
2016,5,22,9,15,10.5,223.5,2.05,15.0,232.0,217.97,171.73
2016,5,22,9,30,18.0,277.0,2.1,15.0,292.0,275.62,216.65
2016,5,22,9,45,9.0,208.5,2.15,15.0,216.5,203.59,159.49
2016,5,22,10,0,0.0,140.0,2.2,15.0,141.0,131.24,101.5
2016,5,22,10,15,156.0,280.5,2.25,15.0,420.5,418.76,331.31
2016,5,22,10,30,312.0,421.0,2.3,15.0,700.0,715.83,549.42
2016,5,22,10,45,360.0,408.5,2.4,15.5,737.0,757.06,576.66
2016,5,22,11,0,408.0,396.0,2.5,16.0,774.0,805.86,610.84
2016,5,22,11,15,362.5,424.5,2.6,16.0,764.0,790.03,598.32
2016,5,22,11,30,317.0,453.0,2.7,16.0,754.0,778.71,589.27
2016,5,22,11,45,606.0,297.5,2.85,16.0,876.0,921.96,698.99
2016,5,22,12,0,895.0,142.0,3.0,16.0,998.0,1042.13,782.13
2016,5,22,12,15,687.5,272.5,3.1,16.0,929.0,980.6,740.36
2016,5,22,12,30,480.0,403.0,3.2,16.0,860.0,899.82,679.34
2016,5,22,12,45,683.0,273.0,3.3,16.0,915.5,966.82,733.96
2016,5,22,13,0,886.0,143.0,3.4,16.0,971.0,1011.15,765.03
2016,5,22,13,15,665.0,257.5,3.5,16.0,872.5,913.11,698.14
2016,5,22,13,30,444.0,372.0,3.6,16.0,774.0,803.37,615.87
2016,5,22,13,45,475.0,352.0,3.7,16.0,771.5,799.83,616.02
2016,5,22,14,0,506.0,332.0,3.8,16.0,769.0,792.89,612.95
2016,5,22,14,15,401.5,353.5,3.85,15.5,693.0,706.67,549.94
2016,5,22,14,30,297.0,375.0,3.9,15.0,617.0,620.47,485.99
2016,5,22,14,45,239.0,366.0,3.95,15.0,555.0,546.99,430.9
2016,5,22,15,0,181.0,357.0,4.0,15.0,493.0,483.78,382.52
2016,5,22,15,15,204.5,333.0,3.95,14.5,478.5,467.43,371.98
2016,5,22,15,30,228.0,309.0,3.9,14.0,464.0,448.6,358.98
2016,5,22,15,45,316.5,267.5,3.9,14.0,466.0,453.82,364.69
2016,5,22,16,0,405.0,226.0,3.9,14.0,468.0,449.16,361.65
2016,5,22,16,15,498.5,178.0,3.8,13.5,451.0,427.32,344.55
2016,5,22,16,30,592.0,130.0,3.7,13.0,434.0,396.93,318.81
2016,5,22,16,45,630.0,112.0,3.6,13.0,405.0,359.67,285.05
2016,5,22,17,0,668.0,94.0,3.5,13.0,376.0,317.38,245.58
2016,5,22,17,15,627.5,87.5,3.35,12.5,325.0,259.08,193.97
2016,5,22,17,30,587.0,81.0,3.2,12.0,274.0,204.98,145.94
2016,5,22,17,45,536.0,72.5,3.1,12.0,225.0,151.78,100.27
2016,5,22,18,0,485.0,64.0,3.0,12.0,176.0,104.55,63.1
2016,5,22,18,15,403.5,53.5,2.65,11.5,131.5,60.36,35.37
2016,5,22,18,30,322.0,43.0,2.3,11.0,87.0,33.96,24.26
2016,5,22,18,45,161.0,31.0,2.0,10.5,53.0,24.2,14.07
2016,5,22,19,0,0.0,19.0,1.7,10.0,19.0,17.09,0.0
2016,5,22,19,15,0.0,9.5,1.6,9.5,9.5,9.05,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,14.5,17.5,2.15,9.5,19.0,16.15,1.41
2016,5,23,5,30,29.0,35.0,2.3,10.0,38.0,31.07,20.99
2016,5,23,5,45,54.0,55.0,2.5,10.5,64.5,45.91,35.17
2016,5,23,6,0,79.0,75.0,2.7,11.0,91.0,69.46,51.27
2016,5,23,6,15,95.5,96.5,2.75,11.5,121.0,96.63,73.15
2016,5,23,6,30,112.0,118.0,2.8,12.0,151.0,126.15,97.6
2016,5,23,6,45,128.0,138.5,2.85,12.5,183.5,156.89,123.35
2016,5,23,7,0,144.0,159.0,2.9,13.0,216.0,189.62,150.74
2016,5,23,7,15,193.0,179.0,2.9,13.0,266.0,235.57,188.53
2016,5,23,7,30,242.0,199.0,2.9,13.0,316.0,288.83,232.25
2016,5,23,7,45,314.0,208.0,2.9,13.5,377.0,346.62,278.83
2016,5,23,8,0,386.0,217.0,2.9,14.0,438.0,411.62,330.6
2016,5,23,8,15,379.0,240.5,2.9,14.5,473.0,451.9,361.64
