Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,30,372.0,264.0,2.9,15.0,508.0,490.84,390.84
2016,5,23,8,45,411.0,268.5,2.95,15.5,554.5,545.66,432.21
2016,5,23,9,0,450.0,273.0,3.0,16.0,601.0,598.81,471.55
2016,5,23,9,15,637.5,205.0,3.0,16.0,697.0,698.3,548.55
2016,5,23,9,30,825.0,137.0,3.0,16.0,793.0,804.55,626.29
2016,5,23,9,45,841.5,135.0,3.05,16.5,827.0,846.78,653.37
2016,5,23,10,0,858.0,133.0,3.1,17.0,861.0,882.06,675.79
2016,5,23,10,15,864.0,134.5,3.15,17.0,887.5,914.26,697.26
2016,5,23,10,30,870.0,136.0,3.2,17.0,914.0,943.71,716.8
2016,5,23,10,45,875.0,136.5,3.25,17.0,933.5,968.36,733.07
2016,5,23,11,0,880.0,137.0,3.3,17.0,953.0,989.94,747.32
2016,5,23,11,15,882.5,137.5,3.3,17.0,965.5,1005.9,757.46
2016,5,23,11,30,885.0,138.0,3.3,17.0,978.0,1018.54,765.49
2016,5,23,11,45,888.0,137.0,3.35,17.0,983.0,1026.83,771.13
2016,5,23,12,0,891.0,136.0,3.4,17.0,988.0,1031.71,774.63
2016,5,23,12,15,890.5,136.0,3.45,17.0,985.5,1030.64,774.29
2016,5,23,12,30,890.0,136.0,3.5,17.0,983.0,1026.12,771.78
2016,5,23,12,45,862.5,152.5,3.55,17.0,967.0,1007.66,760.0
2016,5,23,13,0,835.0,169.0,3.6,17.0,951.0,995.44,752.6
2016,5,23,13,15,830.5,168.0,3.55,16.5,933.5,976.27,741.18
2016,5,23,13,30,826.0,167.0,3.5,16.0,916.0,954.06,727.73
2016,5,23,13,45,823.0,163.0,3.5,16.0,892.5,927.29,710.12
2016,5,23,14,0,820.0,159.0,3.5,16.0,869.0,897.65,690.5
2016,5,23,14,15,811.5,157.0,3.45,16.0,838.5,862.57,666.71
2016,5,23,14,30,803.0,155.0,3.4,16.0,808.0,825.25,641.24
2016,5,23,14,45,642.5,213.5,3.35,16.0,721.0,728.61,570.36
2016,5,23,15,0,482.0,272.0,3.3,16.0,634.0,636.04,499.48
2016,5,23,15,15,425.5,275.5,3.2,16.0,582.0,576.65,454.66
2016,5,23,15,30,369.0,279.0,3.1,16.0,530.0,516.52,408.6
2016,5,23,15,45,341.0,264.0,3.05,16.0,483.5,465.31,369.4
2016,5,23,16,0,313.0,249.0,3.0,16.0,437.0,416.11,331.1
2016,5,23,16,15,501.0,181.5,2.95,15.5,453.0,432.02,344.48
2016,5,23,16,30,689.0,114.0,2.9,15.0,469.0,425.5,337.41
2016,5,23,16,45,448.5,142.5,2.9,15.0,364.0,314.95,248.46
2016,5,23,17,0,208.0,171.0,2.9,15.0,259.0,229.09,180.86
2016,5,23,17,15,190.0,151.5,2.8,14.5,224.0,192.35,150.33
2016,5,23,17,30,172.0,132.0,2.7,14.0,189.0,157.69,121.23
2016,5,23,17,45,315.0,99.5,2.6,13.5,181.5,139.29,98.9
2016,5,23,18,0,458.0,67.0,2.5,13.0,174.0,105.01,64.33
2016,5,23,18,15,377.0,56.0,2.35,12.5,130.0,60.98,36.27
2016,5,23,18,30,296.0,45.0,2.2,12.0,86.0,34.54,24.7
2016,5,23,18,45,189.0,30.5,2.1,12.0,53.0,23.78,13.81
2016,5,23,19,0,82.0,16.0,2.0,12.0,20.0,12.59,0.0
2016,5,23,19,15,41.0,8.0,2.0,11.5,10.0,7.63,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.5,2.35,10.0,31.0,14.46,1.34
2016,5,24,5,30,241.0,37.0,2.5,10.0,62.0,28.77,19.09
2016,5,24,5,45,339.0,48.0,2.7,10.5,104.5,37.02,27.31
2016,5,24,6,0,437.0,59.0,2.9,11.0,147.0,76.45,44.98
2016,5,24,6,15,218.5,53.0,2.9,11.0,97.0,72.53,47.2
2016,5,24,6,30,0.0,47.0,2.9,11.0,47.0,43.66,32.24
2016,5,24,6,45,0.0,57.0,2.95,11.5,57.0,52.99,40.18
2016,5,24,7,0,0.0,67.0,3.0,12.0,67.0,62.33,47.97
2016,5,24,7,15,0.0,73.0,3.0,12.0,73.0,67.94,52.58
2016,5,24,7,30,0.0,79.0,3.0,12.0,79.0,73.55,57.14
2016,5,24,7,45,0.0,100.0,3.05,12.5,100.0,93.13,73.27
2016,5,24,8,0,0.0,121.0,3.1,13.0,121.0,112.76,89.19
2016,5,24,8,15,1.0,144.0,3.1,13.5,145.0,134.92,107.0
2016,5,24,8,30,2.0,167.0,3.1,14.0,169.0,157.29,124.73
2016,5,24,8,45,2.5,167.0,3.15,14.5,169.0,157.88,124.63
2016,5,24,9,0,3.0,167.0,3.2,15.0,169.0,158.48,124.61
2016,5,24,9,15,5.5,185.0,3.2,15.0,189.0,177.63,139.82
2016,5,24,9,30,8.0,203.0,3.2,15.0,209.0,197.04,155.11
2016,5,24,9,45,8.0,203.5,3.25,15.5,210.0,197.96,155.27
2016,5,24,10,0,8.0,204.0,3.3,16.0,211.0,198.84,155.47
2016,5,24,10,15,16.0,270.0,3.35,16.0,284.5,269.48,211.0
2016,5,24,10,30,24.0,336.0,3.4,16.0,358.0,341.12,266.13
2016,5,24,10,45,43.0,383.0,3.45,16.0,423.0,414.75,322.3
2016,5,24,11,0,62.0,430.0,3.5,16.0,488.0,481.6,372.47
2016,5,24,11,15,54.5,426.0,3.5,16.0,477.0,471.71,364.34
2016,5,24,11,30,47.0,422.0,3.5,16.0,466.0,461.29,356.19
2016,5,24,11,45,188.5,439.0,3.55,16.5,619.0,629.6,484.42
2016,5,24,12,0,330.0,456.0,3.6,17.0,772.0,797.98,606.37
2016,5,24,12,15,303.0,462.5,3.6,17.0,752.5,777.36,589.88
2016,5,24,12,30,276.0,469.0,3.6,17.0,733.0,755.34,573.69
2016,5,24,12,45,207.0,471.0,3.65,17.0,667.5,677.5,516.84
2016,5,24,13,0,138.0,473.0,3.7,17.0,602.0,609.09,465.96
2016,5,24,13,15,230.0,450.0,3.7,16.5,660.5,670.68,515.36
2016,5,24,13,30,322.0,427.0,3.7,16.0,719.0,736.2,566.17
2016,5,24,13,45,329.0,408.5,3.7,16.0,700.5,714.98,551.37
2016,5,24,14,0,336.0,390.0,3.7,16.0,682.0,692.18,535.9
2016,5,24,14,15,321.0,382.0,3.7,16.0,653.0,659.4,512.31
2016,5,24,14,30,306.0,374.0,3.7,16.0,624.0,626.41,488.43
2016,5,24,14,45,266.5,363.5,3.7,16.0,574.5,571.77,447.75
2016,5,24,15,0,227.0,353.0,3.7,16.0,525.0,513.82,404.22
2016,5,24,15,15,165.5,332.0,3.65,15.5,453.5,438.88,347.3
2016,5,24,15,30,104.0,311.0,3.6,15.0,382.0,364.68,289.99
2016,5,24,15,45,90.0,285.5,3.6,15.0,344.0,325.57,259.81
2016,5,24,16,0,76.0,260.0,3.6,15.0,306.0,287.83,230.26
2016,5,24,16,15,55.0,229.0,3.55,14.5,261.0,242.89,194.93
2016,5,24,16,30,34.0,198.0,3.5,14.0,216.0,200.41,161.17
2016,5,24,16,45,21.5,171.0,3.45,14.0,182.0,166.73,133.97
2016,5,24,17,0,9.0,144.0,3.4,14.0,148.0,135.98,109.0
2016,5,24,17,15,4.5,126.0,3.3,13.5,128.0,117.21,93.89
2016,5,24,17,30,0.0,108.0,3.2,13.0,108.0,99.06,79.09
2016,5,24,17,45,0.0,89.0,3.15,13.0,89.0,81.42,64.17
2016,5,24,18,0,0.0,70.0,3.1,13.0,70.0,63.97,49.17
2016,5,24,18,15,163.0,57.5,2.95,12.5,80.0,55.33,37.12
2016,5,24,18,30,326.0,45.0,2.8,12.0,90.0,34.53,24.72
2016,5,24,18,45,206.0,31.0,2.65,11.5,55.5,24.16,14.31
2016,5,24,19,0,86.0,17.0,2.5,11.0,21.0,13.39,0.0
2016,5,24,19,15,43.0,8.5,2.45,11.0,10.5,8.1,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,125.0,18.5,2.25,10.0,32.0,14.45,1.9
2016,5,25,5,30,250.0,37.0,2.4,10.0,64.0,28.75,19.13
2016,5,25,5,45,344.5,47.5,2.55,10.5,106.0,37.52,27.78
2016,5,25,6,0,439.0,58.0,2.7,11.0,148.0,75.65,44.22
2016,5,25,6,15,219.5,47.5,2.7,11.5,92.5,67.88,43.08
2016,5,25,6,30,0.0,37.0,2.7,12.0,37.0,34.35,24.08
2016,5,25,6,45,0.0,45.0,2.7,12.5,45.0,41.8,30.42
2016,5,25,7,0,0.0,53.0,2.7,13.0,53.0,49.26,36.64
2016,5,25,7,15,0.0,67.5,2.7,13.0,67.5,62.8,48.02
2016,5,25,7,30,0.0,82.0,2.7,13.0,82.0,76.36,59.28
2016,5,25,7,45,0.0,93.5,2.75,13.5,93.5,87.09,67.92
2016,5,25,8,0,0.0,105.0,2.8,14.0,105.0,97.85,76.48
2016,5,25,8,15,4.0,151.5,2.9,14.0,154.0,143.64,113.99
2016,5,25,8,30,8.0,198.0,3.0,14.0,203.0,190.13,151.44
2016,5,25,8,45,6.5,194.0,3.1,14.5,198.5,185.97,147.34
2016,5,25,9,0,5.0,190.0,3.2,15.0,194.0,181.6,143.21
2016,5,25,9,15,11.0,230.5,3.25,15.0,239.5,224.9,177.65
2016,5,25,9,30,17.0,271.0,3.3,15.0,285.0,268.92,212.14
2016,5,25,9,45,19.0,289.0,3.35,15.5,305.0,288.7,226.81
2016,5,25,10,0,21.0,307.0,3.4,16.0,325.0,308.61,241.52
2016,5,25,10,15,41.0,358.5,3.45,16.0,395.0,385.03,300.45
2016,5,25,10,30,61.0,410.0,3.5,16.0,465.0,456.52,354.43
2016,5,25,10,45,255.5,398.5,3.55,16.0,635.0,647.17,501.37
2016,5,25,11,0,450.0,387.0,3.6,16.0,805.0,835.92,640.04
2016,5,25,11,15,468.5,375.0,3.6,16.0,815.5,850.23,649.15
2016,5,25,11,30,487.0,363.0,3.6,16.0,826.0,862.81,658.35
2016,5,25,11,45,263.0,387.0,3.6,16.0,638.0,659.74,508.06
2016,5,25,12,0,39.0,411.0,3.6,16.0,450.0,442.94,341.44
2016,5,25,12,15,200.5,422.5,3.6,16.0,615.0,625.26,483.02
2016,5,25,12,30,362.0,434.0,3.6,16.0,780.0,804.97,614.97
2016,5,25,12,45,331.0,443.0,3.65,16.5,756.5,779.83,594.22
2016,5,25,13,0,300.0,452.0,3.7,17.0,733.0,753.73,574.22
2016,5,25,13,15,598.5,287.5,3.75,17.0,836.0,877.56,672.26
2016,5,25,13,30,897.0,123.0,3.8,17.0,939.0,968.91,737.89
2016,5,25,13,45,894.5,120.0,3.85,17.0,915.5,942.63,720.05
2016,5,25,14,0,892.0,117.0,3.9,17.0,892.0,913.25,700.93
2016,5,25,14,15,885.0,115.5,3.95,17.0,861.5,878.54,677.97
2016,5,25,14,30,878.0,114.0,4.0,17.0,831.0,841.29,653.06
2016,5,25,14,45,681.5,192.5,4.05,17.0,734.0,738.35,578.97
2016,5,25,15,0,485.0,271.0,4.1,17.0,637.0,637.1,500.75
2016,5,25,15,15,426.5,275.5,4.1,16.5,584.5,577.19,456.42
2016,5,25,15,30,368.0,280.0,4.1,16.0,532.0,516.74,410.72
2016,5,25,15,45,396.5,251.0,4.1,16.0,505.5,486.6,388.27
2016,5,25,16,0,425.0,222.0,4.1,16.0,479.0,456.67,365.05
2016,5,25,16,15,391.0,209.0,4.05,15.5,430.0,402.44,322.19
2016,5,25,16,30,357.0,196.0,4.0,15.0,381.0,348.65,278.96
2016,5,25,16,45,342.5,178.5,3.95,15.0,341.5,304.69,242.22
2016,5,25,17,0,328.0,161.0,3.9,15.0,302.0,262.02,205.84
2016,5,25,17,15,485.0,116.0,3.8,14.5,293.5,245.04,185.54
2016,5,25,17,30,642.0,71.0,3.7,14.0,285.0,209.29,146.71
2016,5,25,17,45,584.0,65.5,3.6,13.5,235.0,154.55,100.08
2016,5,25,18,0,526.0,60.0,3.5,13.0,185.0,106.49,62.63
2016,5,25,18,15,445.0,51.0,3.35,12.5,139.5,61.1,34.19
2016,5,25,18,30,364.0,42.0,3.2,12.0,94.0,32.67,23.11
2016,5,25,18,45,182.0,32.5,3.05,11.5,58.5,25.31,15.41
2016,5,25,19,0,0.0,23.0,2.9,11.0,23.0,20.37,0.0
2016,5,25,19,15,0.0,11.5,2.9,11.0,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,105.5,20.0,2.75,11.0,31.5,15.63,3.0
2016,5,26,5,30,211.0,40.0,2.8,11.0,63.0,31.11,21.11
2016,5,26,5,45,304.5,52.5,2.9,11.5,104.5,40.62,30.41
2016,5,26,6,0,398.0,65.0,3.0,12.0,146.0,78.2,47.6
2016,5,26,6,15,223.5,90.0,3.0,12.0,138.0,105.91,75.22
2016,5,26,6,30,49.0,115.0,3.0,12.0,130.0,112.49,88.74
2016,5,26,6,45,59.0,136.0,3.0,12.5,157.5,137.86,109.84
2016,5,26,7,0,69.0,157.0,3.0,13.0,185.0,164.57,131.9
2016,5,26,7,15,222.5,167.0,2.95,13.5,272.5,236.01,188.13
2016,5,26,7,30,376.0,177.0,2.9,14.0,360.0,325.48,259.72
2016,5,26,7,45,558.5,147.0,2.9,14.5,451.5,408.22,326.14
2016,5,26,8,0,741.0,117.0,2.9,15.0,543.0,506.22,404.19
2016,5,26,8,15,760.5,120.5,2.85,15.5,590.0,561.03,446.91
2016,5,26,8,30,780.0,124.0,2.8,16.0,637.0,615.45,488.17
2016,5,26,8,45,797.0,126.5,2.8,16.5,680.5,667.23,526.39
2016,5,26,9,0,814.0,129.0,2.8,17.0,724.0,718.47,563.15
2016,5,26,9,15,825.5,131.5,2.75,17.0,762.5,764.74,595.03
2016,5,26,9,30,837.0,134.0,2.7,17.0,801.0,809.49,624.99
2016,5,26,9,45,838.5,141.0,2.7,17.5,832.0,848.7,649.82
2016,5,26,10,0,840.0,148.0,2.7,18.0,863.0,885.25,672.53
2016,5,26,10,15,847.0,149.5,2.7,18.5,890.0,918.39,692.66
2016,5,26,10,30,854.0,151.0,2.7,19.0,917.0,948.88,710.84
2016,5,26,10,45,859.5,152.0,2.7,19.5,937.0,967.1,720.72
2016,5,26,11,0,865.0,153.0,2.7,20.0,957.0,989.35,733.38
2016,5,26,11,15,868.0,153.5,2.7,20.0,969.5,1005.58,743.43
2016,5,26,11,30,871.0,154.0,2.7,20.0,982.0,1018.57,751.47
2016,5,26,11,45,873.5,153.5,2.75,20.5,987.5,1026.8,755.55
2016,5,26,12,0,876.0,153.0,2.8,21.0,993.0,1031.7,757.6
2016,5,26,12,15,875.5,153.0,2.85,21.0,991.0,1030.71,757.4
2016,5,26,12,30,875.0,153.0,2.9,21.0,989.0,1026.36,755.16
2016,5,26,12,45,884.0,145.0,2.95,21.0,982.0,1020.25,751.89
2016,5,26,13,0,893.0,137.0,3.0,21.0,975.0,1010.49,746.33
2016,5,26,13,15,889.5,136.0,3.05,21.0,958.0,991.95,735.06
2016,5,26,13,30,886.0,135.0,3.1,21.0,941.0,970.18,721.74
2016,5,26,13,45,881.0,133.5,3.15,21.0,917.0,943.43,705.06
2016,5,26,14,0,876.0,132.0,3.2,21.0,893.0,913.75,686.36
2016,5,26,14,15,868.5,130.5,3.25,21.0,862.5,879.14,664.18
2016,5,26,14,30,861.0,129.0,3.3,21.0,832.0,842.08,640.13
2016,5,26,14,45,849.5,127.0,3.4,21.0,795.5,802.89,614.62
2016,5,26,15,0,838.0,125.0,3.5,21.0,759.0,757.6,584.43
2016,5,26,15,15,825.0,122.5,3.5,20.5,717.5,709.25,551.62
2016,5,26,15,30,812.0,120.0,3.5,20.0,676.0,659.78,516.06
2016,5,26,15,45,794.5,117.0,3.55,19.5,630.0,606.22,476.53
2016,5,26,16,0,777.0,114.0,3.6,19.0,584.0,552.5,435.61
2016,5,26,16,15,754.5,110.0,3.55,18.5,535.5,495.41,390.56
2016,5,26,16,30,732.0,106.0,3.5,18.0,487.0,438.18,344.0
2016,5,26,16,45,702.0,101.0,3.5,17.5,436.0,379.06,294.66
2016,5,26,17,0,672.0,96.0,3.5,17.0,385.0,322.32,245.91
2016,5,26,17,15,632.5,90.0,3.4,16.5,334.0,264.62,195.67
2016,5,26,17,30,593.0,84.0,3.3,16.0,283.0,210.96,148.68
2016,5,26,17,45,534.0,76.5,3.25,15.5,233.0,157.0,103.49
2016,5,26,18,0,475.0,69.0,3.2,15.0,183.0,109.93,67.13
2016,5,26,18,15,393.0,58.5,3.05,14.0,138.0,66.12,39.46
2016,5,26,18,30,311.0,48.0,2.9,13.0,93.0,36.8,26.66
2016,5,26,18,45,194.5,33.5,2.75,12.5,58.0,26.09,16.12
2016,5,26,19,0,78.0,19.0,2.6,12.0,23.0,15.9,0.0
2016,5,26,19,15,39.0,9.5,2.6,11.5,11.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,107.5,20.0,2.2,10.0,32.0,15.62,3.48
2016,5,27,5,30,215.0,40.0,2.2,10.0,64.0,31.09,21.24
2016,5,27,5,45,312.0,52.5,2.25,10.5,106.5,40.67,30.61
2016,5,27,6,0,409.0,65.0,2.3,11.0,149.0,78.88,47.99
2016,5,27,6,15,473.0,74.0,2.25,11.5,197.5,122.82,78.59
2016,5,27,6,30,537.0,83.0,2.2,12.0,246.0,173.03,118.84
2016,5,27,6,45,588.0,89.0,2.15,13.0,297.5,224.74,163.01
2016,5,27,7,0,639.0,95.0,2.1,14.0,349.0,282.07,212.42
2016,5,27,7,15,672.0,100.5,2.0,14.5,400.0,337.81,260.82
2016,5,27,7,30,705.0,106.0,1.9,15.0,451.0,396.49,310.33
2016,5,27,7,45,734.0,109.0,1.8,15.5,501.5,453.52,357.02
2016,5,27,8,0,763.0,112.0,1.7,16.0,552.0,513.14,403.95
2016,5,27,8,15,782.0,115.5,1.6,16.5,599.0,568.04,445.56
2016,5,27,8,30,801.0,119.0,1.5,17.0,646.0,623.15,485.67
2016,5,27,8,45,818.5,120.5,1.4,18.0,690.0,675.18,521.05
2016,5,27,9,0,836.0,122.0,1.3,19.0,734.0,726.66,554.5
2016,5,27,9,15,847.0,124.0,1.25,19.5,772.0,772.91,583.07
2016,5,27,9,30,858.0,126.0,1.2,20.0,810.0,813.66,607.25
2016,5,27,9,45,873.0,124.0,1.2,20.5,844.5,855.24,632.2
2016,5,27,10,0,888.0,122.0,1.2,21.0,879.0,894.95,655.52
2016,5,27,10,15,893.5,123.0,1.2,21.5,905.5,927.03,673.62
2016,5,27,10,30,899.0,124.0,1.2,22.0,932.0,956.27,689.8
2016,5,27,10,45,905.5,124.0,1.3,23.0,952.0,982.47,704.25
2016,5,27,11,0,912.0,124.0,1.4,24.0,972.0,1005.57,716.7
2016,5,27,11,15,914.0,124.5,1.55,24.0,984.5,1021.55,728.28
2016,5,27,11,30,916.0,125.0,1.7,24.0,997.0,1034.1,737.83
2016,5,27,11,45,918.5,124.5,1.85,24.5,1002.5,1042.67,743.51
2016,5,27,12,0,921.0,124.0,2.0,25.0,1008.0,1047.73,747.03
2016,5,27,12,15,920.5,124.0,2.15,25.0,1006.0,1046.75,748.27
2016,5,27,12,30,920.0,124.0,2.3,25.0,1004.0,1042.23,747.34
2016,5,27,12,45,916.5,124.5,2.45,25.0,993.5,1031.71,742.63
2016,5,27,13,0,913.0,125.0,2.6,25.0,983.0,1017.75,735.71
2016,5,27,13,15,909.0,124.0,2.7,25.0,965.5,998.45,724.84
2016,5,27,13,30,905.0,123.0,2.8,25.0,948.0,975.88,711.83
2016,5,27,13,45,899.0,122.5,2.95,25.0,923.5,948.81,696.18
2016,5,27,14,0,893.0,122.0,3.1,25.0,899.0,918.81,678.41
2016,5,27,14,15,885.5,120.5,3.15,25.0,868.5,883.75,656.37
2016,5,27,14,30,878.0,119.0,3.2,25.0,838.0,846.19,632.45
2016,5,27,14,45,867.0,117.5,3.3,25.0,801.0,803.56,605.07
2016,5,27,15,0,856.0,116.0,3.4,25.0,764.0,759.1,576.02
2016,5,27,15,15,844.0,113.5,3.4,24.5,723.0,713.67,546.27
2016,5,27,15,30,832.0,111.0,3.4,24.0,682.0,664.11,511.26
2016,5,27,15,45,814.0,108.5,3.45,24.0,636.0,609.9,471.02
2016,5,27,16,0,796.0,106.0,3.5,24.0,590.0,555.54,429.53
2016,5,27,16,15,775.0,102.5,3.45,23.5,541.0,498.81,385.61
2016,5,27,16,30,754.0,99.0,3.4,23.0,492.0,442.84,340.84
2016,5,27,16,45,722.5,95.5,3.35,22.5,441.0,382.35,291.29
2016,5,27,17,0,691.0,92.0,3.3,22.0,390.0,325.46,243.25
2016,5,27,17,15,652.0,86.0,3.15,21.0,339.0,266.85,193.51
2016,5,27,17,30,613.0,80.0,3.0,20.0,288.0,212.22,146.68
2016,5,27,17,45,556.5,73.5,2.85,19.5,237.5,158.43,102.08
2016,5,27,18,0,500.0,67.0,2.7,19.0,187.0,111.18,65.98
2016,5,27,18,15,420.0,57.0,2.35,18.0,141.5,66.37,38.09
2016,5,27,18,30,340.0,47.0,2.0,17.0,96.0,37.12,26.51
2016,5,27,18,45,224.0,33.5,1.7,16.5,60.5,26.08,15.92
2016,5,27,19,0,108.0,20.0,1.4,16.0,25.0,15.78,0.0
2016,5,27,19,15,54.0,10.0,1.3,15.5,12.5,9.53,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,0.75,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,0.7,12.0,9.0,8.58,0.0
2016,5,28,5,15,134.0,23.0,0.8,12.5,38.0,18.06,5.25
2016,5,28,5,30,268.0,37.0,0.9,13.0,67.0,28.68,18.99
2016,5,28,5,45,358.5,48.0,1.05,14.0,109.5,37.98,27.86
2016,5,28,6,0,449.0,59.0,1.2,15.0,152.0,77.11,44.38
2016,5,28,6,15,510.5,67.0,1.3,15.5,200.5,120.81,73.98
2016,5,28,6,30,572.0,75.0,1.4,16.0,249.0,171.82,114.35
2016,5,28,6,45,616.5,81.0,1.55,16.5,300.0,223.95,158.89
2016,5,28,7,0,661.0,87.0,1.7,17.0,351.0,280.87,208.13
2016,5,28,7,15,693.0,92.0,1.75,17.5,402.0,336.92,256.48
2016,5,28,7,30,725.0,97.0,1.8,18.0,453.0,395.75,305.92
2016,5,28,7,45,750.0,101.0,1.85,18.5,503.0,453.9,353.44
2016,5,28,8,0,775.0,105.0,1.9,19.0,553.0,512.15,399.53
2016,5,28,8,15,793.5,108.5,1.9,19.5,600.5,567.29,441.62
2016,5,28,8,30,812.0,112.0,1.9,20.0,648.0,622.58,482.38
2016,5,28,8,45,826.5,115.0,1.9,21.0,691.5,674.53,518.44
2016,5,28,9,0,841.0,118.0,1.9,22.0,735.0,725.68,552.61
2016,5,28,9,15,852.5,120.5,1.9,22.5,773.5,769.83,580.46
2016,5,28,9,30,864.0,123.0,1.9,23.0,812.0,814.95,608.53
2016,5,28,9,45,872.0,125.5,1.95,23.5,845.0,855.32,633.42
2016,5,28,10,0,880.0,128.0,2.0,24.0,878.0,893.38,656.53
2016,5,28,10,15,886.0,129.5,2.0,24.0,905.0,926.16,676.78
2016,5,28,10,30,892.0,131.0,2.0,24.0,932.0,956.16,695.15
2016,5,28,10,45,896.0,132.5,2.05,24.5,952.0,981.33,709.57
2016,5,28,11,0,900.0,134.0,2.1,25.0,972.0,1003.33,721.98
2016,5,28,11,15,903.0,134.5,2.1,25.0,985.0,1020.12,731.95
2016,5,28,11,30,906.0,135.0,2.1,25.0,998.0,1033.54,739.92
2016,5,28,11,45,906.5,135.5,2.15,25.5,1003.0,1041.05,743.45
2016,5,28,12,0,907.0,136.0,2.2,26.0,1008.0,1045.09,744.93
2016,5,28,12,15,906.5,136.0,2.25,26.0,1006.0,1044.15,744.91
2016,5,28,12,30,906.0,136.0,2.3,26.0,1004.0,1039.73,742.84
2016,5,28,12,45,893.5,142.5,2.4,26.0,991.5,1026.37,735.79
2016,5,28,13,0,881.0,149.0,2.5,26.0,979.0,1009.8,726.78
2016,5,28,13,15,877.0,148.0,2.55,26.0,961.5,991.09,715.9
2016,5,28,13,30,873.0,147.0,2.6,26.0,944.0,969.21,702.99
2016,5,28,13,45,867.0,146.0,2.7,26.0,919.5,942.44,687.31
2016,5,28,14,0,861.0,145.0,2.8,26.0,895.0,912.84,669.64
2016,5,28,14,15,853.0,143.0,2.85,26.0,864.5,883.32,651.51
2016,5,28,14,30,845.0,141.0,2.9,26.0,834.0,845.36,627.56
2016,5,28,14,45,834.5,138.5,3.0,26.0,797.0,802.75,600.5
2016,5,28,15,0,824.0,136.0,3.1,26.0,760.0,758.35,571.81
2016,5,28,15,15,810.0,133.0,3.15,25.5,718.5,709.46,539.31
2016,5,28,15,30,796.0,130.0,3.2,25.0,677.0,659.57,504.58
2016,5,28,15,45,736.0,134.0,3.25,24.5,613.5,587.71,452.42
2016,5,28,16,0,676.0,138.0,3.3,24.0,550.0,519.63,401.7
2016,5,28,16,15,566.5,156.5,3.3,23.5,482.0,444.75,344.18
2016,5,28,16,30,457.0,175.0,3.3,23.0,414.0,377.44,291.72
2016,5,28,16,45,558.5,138.0,3.3,22.5,400.5,355.77,272.5
2016,5,28,17,0,660.0,101.0,3.3,22.0,387.0,323.89,242.69
2016,5,28,17,15,620.0,94.5,3.05,21.0,336.0,266.26,193.89
2016,5,28,17,30,580.0,88.0,2.8,20.0,285.0,212.74,148.27
2016,5,28,17,45,526.5,79.5,2.6,19.5,235.5,159.5,104.2
2016,5,28,18,0,473.0,71.0,2.4,19.0,186.0,112.49,68.13
2016,5,28,18,15,393.5,60.0,2.1,18.0,141.0,67.21,39.35
2016,5,28,18,30,314.0,49.0,1.8,17.0,96.0,37.5,26.87
2016,5,28,18,45,206.0,34.5,1.55,16.0,60.5,26.83,16.69
2016,5,28,19,0,98.0,20.0,1.3,15.0,25.0,15.74,0.0
2016,5,28,19,15,49.0,10.0,1.3,14.5,12.5,9.53,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.5,2.1,10.0,4.5,0.0,0.0
2016,5,29,5,0,29.0,9.0,2.2,10.0,9.0,8.58,0.0
2016,5,29,5,15,147.5,23.5,2.25,10.5,38.5,18.46,5.93
2016,5,29,5,30,266.0,38.0,2.3,11.0,68.0,29.46,19.83
2016,5,29,5,45,359.5,49.0,2.4,12.0,111.0,38.88,28.87
2016,5,29,6,0,453.0,60.0,2.5,13.0,154.0,78.21,45.55
2016,5,29,6,15,515.5,68.0,2.45,13.5,203.0,122.24,75.65
2016,5,29,6,30,578.0,76.0,2.4,14.0,252.0,173.68,116.8
2016,5,29,6,45,622.5,82.0,2.35,14.5,303.5,226.13,162.09
2016,5,29,7,0,667.0,88.0,2.3,15.0,355.0,283.37,212.07
2016,5,29,7,15,699.5,93.0,2.25,15.5,406.5,339.9,261.33
2016,5,29,7,30,732.0,98.0,2.2,16.0,458.0,399.27,311.64
2016,5,29,7,45,756.5,102.0,2.15,16.5,508.0,457.55,359.62
2016,5,29,8,0,781.0,106.0,2.1,17.0,558.0,515.85,405.95
2016,5,29,8,15,799.5,109.5,2.1,17.5,605.5,571.27,448.7
2016,5,29,8,30,818.0,113.0,2.1,18.0,653.0,626.82,490.11
2016,5,29,8,45,832.5,115.5,2.1,18.5,696.5,678.53,527.42
2016,5,29,9,0,847.0,118.0,2.1,19.0,740.0,729.42,562.96
2016,5,29,9,15,858.0,120.5,2.15,19.5,778.5,773.44,591.54
2016,5,29,9,30,869.0,123.0,2.2,20.0,817.0,818.36,620.39
2016,5,29,9,45,877.0,125.0,2.3,20.5,850.0,858.4,645.92
2016,5,29,10,0,885.0,127.0,2.4,21.0,883.0,896.13,669.67
2016,5,29,10,15,891.0,128.5,2.45,21.0,909.5,929.06,690.94
2016,5,29,10,30,897.0,130.0,2.5,21.0,936.0,959.18,710.32
2016,5,29,10,45,899.5,132.0,2.65,21.5,955.5,983.55,725.45
2016,5,29,11,0,902.0,134.0,2.8,22.0,975.0,1004.68,738.49
2016,5,29,11,15,904.5,134.5,2.85,22.0,987.5,1021.02,748.98
2016,5,29,11,30,907.0,135.0,2.9,22.0,1000.0,1033.99,757.4
2016,5,29,11,45,906.0,137.0,2.95,22.5,1004.5,1041.51,760.94
2016,5,29,12,0,905.0,139.0,3.0,23.0,1009.0,1045.54,762.35
2016,5,29,12,15,904.5,139.0,3.0,23.0,1007.0,1044.63,761.74
2016,5,29,12,30,904.0,139.0,3.0,23.0,1005.0,1040.26,759.05
2016,5,29,12,45,894.0,143.5,3.05,23.0,993.0,1027.46,751.46
2016,5,29,13,0,884.0,148.0,3.1,23.0,981.0,1011.43,741.88
2016,5,29,13,15,880.5,147.0,3.15,23.0,964.0,993.19,730.92
2016,5,29,13,30,877.0,146.0,3.2,23.0,947.0,971.76,717.88
2016,5,29,13,45,872.5,144.0,3.25,23.0,923.0,945.36,701.52
2016,5,29,14,0,868.0,142.0,3.3,23.0,899.0,916.03,683.15
2016,5,29,14,15,860.0,140.0,3.3,23.0,868.5,880.92,660.46
2016,5,29,14,30,852.0,138.0,3.3,23.0,838.0,848.09,639.22
2016,5,29,14,45,844.0,135.0,3.3,23.0,802.0,806.75,611.91
2016,5,29,15,0,836.0,132.0,3.3,23.0,766.0,763.42,583.0
2016,5,29,15,15,822.5,129.0,3.25,22.5,724.5,714.44,549.76
2016,5,29,15,30,809.0,126.0,3.2,22.0,683.0,664.4,514.1
2016,5,29,15,45,794.0,121.5,3.15,22.0,637.5,611.15,474.21
2016,5,29,16,0,779.0,117.0,3.1,22.0,592.0,557.52,433.01
2016,5,29,16,15,655.0,135.0,3.05,21.5,512.0,469.41,365.2
2016,5,29,16,30,531.0,153.0,3.0,21.0,432.0,390.71,303.63
2016,5,29,16,45,605.5,125.0,2.95,20.5,412.5,364.72,280.73
2016,5,29,17,0,680.0,97.0,2.9,20.0,393.0,327.43,246.67
2016,5,29,17,15,640.0,91.0,2.75,19.5,341.5,269.17,196.67
2016,5,29,17,30,600.0,85.0,2.6,19.0,290.0,214.98,149.92
2016,5,29,17,45,546.5,77.0,2.5,18.5,240.5,161.03,105.03
2016,5,29,18,0,493.0,69.0,2.4,18.0,191.0,113.27,68.16
2016,5,29,18,15,412.5,59.0,2.25,17.0,145.0,68.74,40.09
2016,5,29,18,30,332.0,49.0,2.1,16.0,99.0,37.47,26.99
2016,5,29,18,45,218.0,35.0,2.0,15.0,63.0,27.2,17.17
2016,5,29,19,0,104.0,21.0,1.9,14.0,27.0,16.54,0.69
2016,5,29,19,15,52.0,10.5,2.0,13.5,13.5,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,20.0,5.0,1.4,9.5,5.5,0.0,0.0
2016,5,30,5,0,40.0,10.0,1.5,10.0,11.0,9.53,0.0
2016,5,30,5,15,167.5,23.5,1.65,10.5,41.0,18.46,6.25
2016,5,30,5,30,295.0,37.0,1.8,11.0,71.0,29.53,19.93
2016,5,30,5,45,388.5,47.0,1.95,11.5,114.5,37.04,27.32
2016,5,30,6,0,482.0,57.0,2.1,12.0,158.0,77.16,43.87
2016,5,30,6,15,543.5,64.5,2.05,12.5,207.5,122.3,74.74
2016,5,30,6,30,605.0,72.0,2.0,13.0,257.0,174.7,116.85
2016,5,30,6,45,649.5,77.0,2.0,14.0,308.5,227.72,162.57
2016,5,30,7,0,694.0,82.0,2.0,15.0,360.0,285.49,212.79
2016,5,30,7,15,725.0,86.5,2.0,15.5,411.5,342.44,262.53
2016,5,30,7,30,756.0,91.0,2.0,16.0,463.0,403.36,314.16
2016,5,30,7,45,780.5,94.5,2.0,17.0,513.5,461.03,361.11
2016,5,30,8,0,805.0,98.0,2.0,18.0,564.0,520.02,407.26
2016,5,30,8,15,822.5,101.0,2.0,18.5,611.5,575.51,449.87
2016,5,30,8,30,840.0,104.0,2.0,19.0,659.0,630.99,491.01
2016,5,30,8,45,853.5,106.5,2.05,19.5,702.5,681.27,527.43
2016,5,30,9,0,867.0,109.0,2.1,20.0,746.0,731.76,562.44
2016,5,30,9,15,877.5,111.5,2.1,20.5,784.5,778.75,592.58
2016,5,30,9,30,888.0,114.0,2.1,21.0,823.0,824.0,621.01
2016,5,30,9,45,896.0,115.0,2.15,22.0,856.0,863.72,644.45
2016,5,30,10,0,904.0,116.0,2.2,23.0,889.0,901.06,665.97
2016,5,30,10,15,909.5,117.5,2.25,23.0,915.5,934.1,687.03
2016,5,30,10,30,915.0,119.0,2.3,23.0,942.0,964.25,706.18
2016,5,30,10,45,919.0,120.0,2.35,23.5,962.0,989.46,720.72
2016,5,30,11,0,923.0,121.0,2.4,24.0,982.0,1011.43,733.18
2016,5,30,11,15,925.5,121.5,2.4,24.5,994.5,1028.12,741.75
2016,5,30,11,30,928.0,122.0,2.4,25.0,1007.0,1041.35,748.2
2016,5,30,11,45,928.5,122.5,2.45,25.5,1011.5,1049.09,751.83
2016,5,30,12,0,929.0,123.0,2.5,26.0,1016.0,1053.26,753.35
2016,5,30,12,15,928.0,123.0,2.5,26.0,1014.0,1051.89,752.45
2016,5,30,12,30,927.0,123.0,2.5,26.0,1012.0,1046.95,749.47
2016,5,30,12,45,922.0,124.5,2.55,26.5,1001.0,1036.03,741.9
2016,5,30,13,0,917.0,126.0,2.6,27.0,990.0,1021.68,732.3
2016,5,30,13,15,913.0,125.0,2.65,27.0,972.5,1002.47,721.13
2016,5,30,13,30,909.0,124.0,2.7,27.0,955.0,979.98,707.89
2016,5,30,13,45,904.5,122.5,2.8,27.0,931.0,953.36,692.37
2016,5,30,14,0,900.0,121.0,2.9,27.0,907.0,923.72,674.76
2016,5,30,14,15,893.0,119.0,2.95,26.5,876.5,888.57,654.26
2016,5,30,14,30,886.0,117.0,3.0,26.0,846.0,850.85,631.78
2016,5,30,14,45,877.5,114.5,3.1,26.0,809.5,809.09,605.28
2016,5,30,15,0,869.0,112.0,3.2,26.0,773.0,765.28,576.98
2016,5,30,15,15,856.5,109.5,3.25,25.5,731.5,716.82,545.82
2016,5,30,15,30,844.0,107.0,3.3,25.0,690.0,668.72,512.31
2016,5,30,15,45,829.0,103.5,3.4,24.5,644.5,614.96,473.74
2016,5,30,16,0,814.0,100.0,3.5,24.0,599.0,560.74,433.49
2016,5,30,16,15,793.5,96.5,3.45,23.5,550.0,503.53,389.22
2016,5,30,16,30,773.0,93.0,3.4,23.0,501.0,446.97,344.0
2016,5,30,16,45,746.5,88.5,3.4,22.5,450.0,387.99,295.57
2016,5,30,17,0,720.0,84.0,3.4,22.0,399.0,329.31,246.01
2016,5,30,17,15,683.5,79.0,3.15,21.0,347.5,270.85,196.04
2016,5,30,17,30,647.0,74.0,2.9,20.0,296.0,215.98,148.66
2016,5,30,17,45,595.0,68.0,2.7,19.5,246.0,161.43,102.98
2016,5,30,18,0,543.0,62.0,2.5,19.0,196.0,112.8,65.36
2016,5,30,18,15,466.0,53.5,2.2,18.0,150.0,66.78,36.57
2016,5,30,18,30,389.0,45.0,1.9,17.0,104.0,34.91,24.68
2016,5,30,18,45,270.5,33.0,1.6,16.5,67.0,26.19,16.3
2016,5,30,19,0,152.0,21.0,1.3,16.0,30.0,16.53,1.66
2016,5,30,19,15,76.0,10.5,1.3,15.5,15.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,22.5,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,45.0,10.0,1.6,11.0,11.0,9.53,0.0
2016,5,31,5,15,176.0,23.5,1.7,11.5,41.5,18.45,6.47
2016,5,31,5,30,307.0,37.0,1.8,12.0,72.0,29.49,19.83
2016,5,31,5,45,398.5,46.5,1.95,12.5,116.0,36.53,26.76
2016,5,31,6,0,490.0,56.0,2.1,13.0,160.0,76.63,42.98
2016,5,31,6,15,551.0,63.0,2.0,13.5,209.0,121.68,73.6
2016,5,31,6,30,612.0,70.0,1.9,14.0,258.0,173.91,115.42
2016,5,31,6,45,655.0,75.5,1.85,15.0,309.5,227.39,161.38
2016,5,31,7,0,698.0,81.0,1.8,16.0,361.0,285.43,211.6
2016,5,31,7,15,729.0,85.5,1.75,16.5,413.0,344.12,262.34
2016,5,31,7,30,760.0,90.0,1.7,17.0,465.0,403.65,312.42
2016,5,31,7,45,784.0,93.5,1.7,18.0,515.0,461.26,358.95
2016,5,31,8,0,808.0,97.0,1.7,19.0,565.0,520.13,404.59
2016,5,31,8,15,825.5,100.0,1.7,19.5,612.5,575.73,446.87
2016,5,31,8,30,843.0,103.0,1.7,20.0,660.0,631.32,487.67
2016,5,31,8,45,857.0,105.5,1.75,20.5,704.0,682.09,524.08
2016,5,31,9,0,871.0,108.0,1.8,21.0,748.0,733.07,559.03
2016,5,31,9,15,881.5,110.0,1.85,21.5,786.5,779.72,588.97
2016,5,31,9,30,892.0,112.0,1.9,22.0,825.0,824.61,617.28
2016,5,31,9,45,901.5,112.5,1.95,23.0,859.0,865.2,641.1
2016,5,31,10,0,911.0,113.0,2.0,24.0,893.0,903.51,663.05
2016,5,31,10,15,917.0,114.5,2.1,24.5,920.0,937.21,683.53
2016,5,31,10,30,923.0,116.0,2.2,25.0,947.0,968.02,702.06
2016,5,31,10,45,927.5,117.0,2.3,25.5,967.0,993.89,717.37
2016,5,31,11,0,932.0,118.0,2.4,26.0,987.0,1016.52,730.63
2016,5,31,11,15,934.5,118.5,2.4,26.0,1000.0,1033.36,740.65
2016,5,31,11,30,937.0,119.0,2.4,26.0,1013.0,1046.72,748.58
2016,5,31,11,45,938.5,119.0,2.45,26.5,1018.5,1055.05,752.55
2016,5,31,12,0,940.0,119.0,2.5,27.0,1024.0,1059.8,754.39
2016,5,31,12,15,939.5,119.0,2.5,27.0,1022.0,1058.95,753.83
2016,5,31,12,30,939.0,119.0,2.5,27.0,1020.0,1054.51,751.17
2016,5,31,12,45,941.0,116.5,2.5,27.5,1011.5,1046.44,744.9
2016,5,31,13,0,943.0,114.0,2.5,28.0,1003.0,1034.73,736.5
2016,5,31,13,15,940.0,113.0,2.55,28.0,986.0,1016.11,725.82
2016,5,31,13,30,937.0,112.0,2.6,28.0,969.0,994.07,713.04
2016,5,31,13,45,932.0,111.0,2.7,28.5,945.0,966.9,696.0
2016,5,31,14,0,927.0,110.0,2.8,29.0,921.0,936.64,676.91
2016,5,31,14,15,921.0,108.5,2.8,28.5,890.5,902.09,656.81
2016,5,31,14,30,915.0,107.0,2.8,28.0,860.0,864.82,634.7
2016,5,31,14,45,906.0,105.5,2.85,28.0,823.5,822.68,608.13
2016,5,31,15,0,897.0,104.0,2.9,28.0,787.0,778.44,579.82
2016,5,31,15,15,885.5,102.0,2.9,27.5,745.5,730.07,549.09
2016,5,31,15,30,874.0,100.0,2.9,27.0,704.0,680.28,515.18
2016,5,31,15,45,859.0,97.5,2.95,27.0,658.0,626.7,476.26
2016,5,31,16,0,844.0,95.0,3.0,27.0,612.0,573.0,436.08
2016,5,31,16,15,824.5,91.5,2.9,26.0,563.0,514.83,392.55
2016,5,31,16,30,805.0,88.0,2.8,25.0,514.0,457.15,347.75
2016,5,31,16,45,779.0,84.5,2.75,24.5,462.5,397.65,299.44
2016,5,31,17,0,753.0,81.0,2.7,24.0,411.0,339.94,251.07
2016,5,31,17,15,717.5,76.0,2.45,23.0,359.0,280.14,200.46
2016,5,31,17,30,682.0,71.0,2.2,22.0,307.0,221.79,150.64
2016,5,31,17,45,631.0,65.5,1.95,21.5,255.5,165.83,104.07
2016,5,31,18,0,580.0,60.0,1.7,21.0,204.0,115.63,65.46
2016,5,31,18,15,503.5,52.0,1.5,20.0,156.5,67.85,35.83
2016,5,31,18,30,427.0,44.0,1.3,19.0,109.0,33.93,23.65
2016,5,31,18,45,305.0,33.0,1.15,18.0,70.5,26.12,16.2
2016,5,31,19,0,183.0,22.0,1.0,17.0,32.0,17.86,3.14
2016,5,31,19,15,91.5,11.0,1.05,16.5,16.0,10.48,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,2.55,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,2.8,11.0,12.0,10.48,0.0
2016,6,1,5,15,195.0,24.0,2.9,11.5,44.0,19.37,7.3
2016,6,1,5,30,334.0,37.0,3.0,12.0,76.0,29.46,19.81
2016,6,1,5,45,425.0,46.5,3.2,12.5,121.0,36.51,26.73
2016,6,1,6,0,516.0,56.0,3.4,13.0,166.0,78.1,43.38
2016,6,1,6,15,577.0,63.0,3.4,13.5,216.0,124.66,75.05
2016,6,1,6,30,638.0,70.0,3.4,14.0,266.0,178.38,118.31
2016,6,1,6,45,680.5,75.5,3.4,15.0,319.0,233.22,165.86
2016,6,1,7,0,723.0,81.0,3.4,16.0,372.0,292.55,217.8
2016,6,1,7,15,754.0,85.0,3.35,16.5,424.5,352.15,270.09
2016,6,1,7,30,785.0,89.0,3.3,17.0,477.0,412.55,321.82
2016,6,1,7,45,808.0,92.5,3.3,17.5,528.0,471.02,370.66
2016,6,1,8,0,831.0,96.0,3.3,18.0,579.0,530.6,418.75
2016,6,1,8,15,848.5,99.0,3.25,18.5,627.0,587.35,462.97
2016,6,1,8,30,866.0,102.0,3.2,19.0,675.0,644.03,505.63
2016,6,1,8,45,879.5,104.5,3.2,19.5,719.5,695.57,543.37
2016,6,1,9,0,893.0,107.0,3.2,20.0,764.0,747.17,579.36
2016,6,1,9,15,903.5,109.0,3.2,20.5,803.5,794.72,610.43
2016,6,1,9,30,914.0,111.0,3.2,21.0,843.0,840.45,639.75
2016,6,1,9,45,923.5,111.5,3.2,21.5,877.0,881.83,665.61
2016,6,1,10,0,933.0,112.0,3.2,22.0,911.0,920.86,689.57
2016,6,1,10,15,939.0,113.5,3.2,22.5,938.0,955.2,710.1
2016,6,1,10,30,945.0,115.0,3.2,23.0,965.0,986.59,728.51
2016,6,1,10,45,947.5,116.5,3.25,23.5,985.0,1011.59,742.98
2016,6,1,11,0,950.0,118.0,3.3,24.0,1005.0,1033.2,755.26
2016,6,1,11,15,952.5,118.5,3.35,24.0,1018.0,1050.33,766.17
2016,6,1,11,30,955.0,119.0,3.4,24.0,1031.0,1063.92,774.89
2016,6,1,11,45,954.5,120.5,3.5,24.0,1036.0,1071.92,780.54
2016,6,1,12,0,954.0,122.0,3.6,24.0,1041.0,1076.25,783.97
2016,6,1,12,15,953.5,122.0,3.65,24.0,1039.0,1075.44,783.81
2016,6,1,12,30,953.0,122.0,3.7,24.0,1037.0,1070.98,781.44
2016,6,1,12,45,939.5,129.0,3.75,24.5,1023.5,1057.01,771.49
2016,6,1,13,0,926.0,136.0,3.8,25.0,1010.0,1039.67,759.51
2016,6,1,13,15,922.5,135.0,3.8,25.0,992.5,1020.92,747.84
2016,6,1,13,30,919.0,134.0,3.8,25.0,975.0,998.83,734.02
2016,6,1,13,45,911.5,134.0,3.8,25.0,950.0,970.84,716.32
2016,6,1,14,0,904.0,134.0,3.8,25.0,925.0,939.94,696.67
2016,6,1,14,15,896.5,132.5,3.75,24.5,894.0,904.84,675.16
2016,6,1,14,30,889.0,131.0,3.7,24.0,863.0,867.19,651.74
2016,6,1,14,45,878.0,129.0,3.7,24.0,826.0,823.95,623.22
2016,6,1,15,0,867.0,127.0,3.7,24.0,789.0,782.02,595.37
2016,6,1,15,15,854.0,124.5,3.65,23.5,747.0,732.78,562.43
2016,6,1,15,30,841.0,122.0,3.6,23.0,705.0,682.34,526.59
2016,6,1,15,45,825.0,118.0,3.55,23.0,658.5,627.64,485.71
2016,6,1,16,0,809.0,114.0,3.5,23.0,612.0,572.57,443.51
2016,6,1,16,15,787.5,110.5,3.35,22.5,562.0,515.1,398.88
2016,6,1,16,30,766.0,107.0,3.2,22.0,512.0,457.25,352.63
2016,6,1,16,45,740.0,101.5,3.1,21.5,461.0,397.58,303.71
2016,6,1,17,0,714.0,96.0,3.0,21.0,410.0,339.78,254.89
2016,6,1,17,15,675.5,90.0,2.8,20.0,357.5,280.05,204.17
2016,6,1,17,30,637.0,84.0,2.6,19.0,305.0,224.17,156.18
2016,6,1,17,45,586.0,76.5,2.45,18.5,254.0,168.89,109.87
2016,6,1,18,0,535.0,69.0,2.3,18.0,203.0,119.46,71.37
2016,6,1,18,15,455.5,59.5,2.05,17.0,156.0,72.77,41.65
2016,6,1,18,30,376.0,50.0,1.8,16.0,109.0,39.39,28.73
2016,6,1,18,45,260.0,37.0,1.6,15.0,71.0,28.74,18.71
2016,6,1,19,0,144.0,24.0,1.4,14.0,33.0,18.94,4.62
2016,6,1,19,15,72.0,12.0,1.4,13.5,16.5,11.44,0.0
2016,6,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
