Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,1.5,9.5,6.5,0.0,0.0
2016,6,2,5,0,60.0,11.0,1.6,10.0,13.0,10.48,0.0
2016,6,2,5,15,199.5,24.5,1.75,10.5,45.0,19.82,7.88
2016,6,2,5,30,339.0,38.0,1.9,11.0,77.0,30.39,20.74
2016,6,2,5,45,433.0,47.0,2.1,11.5,122.5,36.87,27.2
2016,6,2,6,0,527.0,56.0,2.3,12.0,168.0,78.62,43.66
2016,6,2,6,15,587.5,62.5,2.2,12.5,218.5,125.26,75.33
2016,6,2,6,30,648.0,69.0,2.1,13.0,269.0,179.0,118.58
2016,6,2,6,45,691.0,74.5,2.05,14.0,322.0,234.48,166.55
2016,6,2,7,0,734.0,80.0,2.0,15.0,375.0,296.32,220.25
2016,6,2,7,15,764.0,84.0,1.95,15.5,427.5,354.34,270.91
2016,6,2,7,30,794.0,88.0,1.9,16.0,480.0,414.83,322.2
2016,6,2,7,45,817.0,91.5,1.9,17.0,531.5,473.75,370.08
2016,6,2,8,0,840.0,95.0,1.9,18.0,583.0,533.77,416.88
2016,6,2,8,15,856.5,98.0,1.85,18.5,631.0,590.37,459.92
2016,6,2,8,30,873.0,101.0,1.8,19.0,679.0,645.73,500.47
2016,6,2,8,45,886.0,103.5,1.8,19.5,723.0,698.34,537.92
2016,6,2,9,0,899.0,106.0,1.8,20.0,767.0,749.86,572.73
2016,6,2,9,15,908.5,108.0,1.8,20.5,806.0,796.89,602.41
2016,6,2,9,30,918.0,110.0,1.8,21.0,845.0,842.02,630.29
2016,6,2,9,45,919.0,115.0,1.8,22.0,876.5,880.96,652.35
2016,6,2,10,0,920.0,120.0,1.8,23.0,908.0,916.99,672.13
2016,6,2,10,15,925.5,121.5,1.85,23.5,935.0,950.52,691.91
2016,6,2,10,30,931.0,123.0,1.9,24.0,962.0,981.11,709.67
2016,6,2,10,45,934.5,124.0,1.95,24.5,982.0,1006.25,723.9
2016,6,2,11,0,938.0,125.0,2.0,25.0,1002.0,1028.08,736.07
2016,6,2,11,15,940.0,125.5,2.0,25.5,1014.5,1044.57,744.27
2016,6,2,11,30,942.0,126.0,2.0,26.0,1027.0,1057.55,750.38
2016,6,2,11,45,942.5,126.5,2.05,26.5,1031.5,1065.48,754.11
2016,6,2,12,0,943.0,127.0,2.1,27.0,1036.0,1069.81,755.75
2016,6,2,12,15,942.0,127.0,2.15,27.0,1033.5,1068.55,755.56
2016,6,2,12,30,941.0,127.0,2.2,27.0,1031.0,1063.69,753.3
2016,6,2,12,45,945.0,122.0,2.3,27.5,1022.5,1055.22,748.03
2016,6,2,13,0,949.0,117.0,2.4,28.0,1014.0,1043.04,740.5
2016,6,2,13,15,945.5,116.5,2.4,28.0,996.5,1024.46,729.42
2016,6,2,13,30,942.0,116.0,2.4,28.0,979.0,1002.47,716.28
2016,6,2,13,45,936.5,115.0,2.45,28.0,954.5,974.85,700.08
2016,6,2,14,0,931.0,114.0,2.5,28.0,930.0,944.15,681.84
2016,6,2,14,15,924.0,112.5,2.5,28.0,898.5,908.74,659.99
2016,6,2,14,30,917.0,111.0,2.5,28.0,867.0,870.67,636.27
2016,6,2,14,45,907.5,109.0,2.55,28.0,830.0,827.68,609.41
2016,6,2,15,0,898.0,107.0,2.6,28.0,793.0,782.62,580.81
2016,6,2,15,15,886.0,105.0,2.6,27.5,751.0,733.96,550.13
2016,6,2,15,30,874.0,103.0,2.6,27.0,709.0,683.93,516.23
2016,6,2,15,45,858.0,100.0,2.65,27.0,662.5,629.34,476.89
2016,6,2,16,0,842.0,97.0,2.7,27.0,616.0,574.76,436.35
2016,6,2,16,15,822.0,94.0,2.7,26.5,566.5,517.01,392.84
2016,6,2,16,30,802.0,91.0,2.7,26.0,517.0,459.8,348.17
2016,6,2,16,45,775.0,87.0,2.7,25.5,465.0,399.62,299.78
2016,6,2,17,0,748.0,83.0,2.7,25.0,413.0,341.35,251.37
2016,6,2,17,15,712.0,78.0,2.55,24.0,361.0,279.89,199.87
2016,6,2,17,30,676.0,73.0,2.4,23.0,309.0,223.53,151.89
2016,6,2,17,45,625.5,67.0,2.3,22.0,258.0,167.51,105.63
2016,6,2,18,0,575.0,61.0,2.2,21.0,207.0,117.2,66.92
2016,6,2,18,15,499.0,53.0,1.9,20.0,159.5,69.63,37.05
2016,6,2,18,30,423.0,45.0,1.6,19.0,112.0,34.64,24.3
2016,6,2,18,45,306.0,34.0,1.35,18.0,73.0,26.88,16.95
2016,6,2,19,0,189.0,23.0,1.1,17.0,34.0,18.66,5.04
2016,6,2,19,15,94.5,11.5,1.05,16.5,17.0,10.96,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,37.5,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,75.0,11.0,0.8,13.0,13.0,10.48,0.0
2016,6,3,5,15,211.5,23.5,0.9,13.5,45.0,18.82,7.24
2016,6,3,5,30,348.0,36.0,1.0,14.0,77.0,28.44,18.83
2016,6,3,5,45,437.0,45.0,1.1,15.0,121.5,34.9,25.09
2016,6,3,6,0,526.0,54.0,1.2,16.0,166.0,76.54,41.29
2016,6,3,6,15,584.0,60.5,1.15,16.5,215.5,122.77,72.14
2016,6,3,6,30,642.0,67.0,1.1,17.0,265.0,175.78,114.03
2016,6,3,6,45,682.0,72.0,1.1,17.5,316.5,229.66,160.06
2016,6,3,7,0,722.0,77.0,1.1,18.0,368.0,289.49,211.47
2016,6,3,7,15,751.0,81.0,1.05,18.5,419.5,346.41,260.08
2016,6,3,7,30,780.0,85.0,1.0,19.0,471.0,405.7,309.08
2016,6,3,7,45,802.0,88.5,0.95,20.0,521.0,463.33,354.43
2016,6,3,8,0,824.0,92.0,0.9,21.0,571.0,521.97,398.46
2016,6,3,8,15,840.5,95.0,0.85,22.0,618.0,577.7,438.39
2016,6,3,8,30,857.0,98.0,0.8,23.0,665.0,632.32,475.73
2016,6,3,8,45,869.5,100.5,0.8,24.0,708.5,683.82,509.82
2016,6,3,9,0,882.0,103.0,0.8,25.0,752.0,734.22,541.22
2016,6,3,9,15,749.0,175.5,0.85,26.0,746.5,747.64,545.92
2016,6,3,9,30,616.0,248.0,0.9,27.0,741.0,743.78,538.49
2016,6,3,9,45,772.5,174.5,0.95,28.0,819.0,822.52,590.42
2016,6,3,10,0,929.0,101.0,1.0,29.0,897.0,905.2,639.12
2016,6,3,10,15,934.0,102.5,0.95,29.5,923.5,938.55,655.73
2016,6,3,10,30,939.0,104.0,0.9,30.0,950.0,968.93,670.83
2016,6,3,10,45,735.0,236.5,0.9,30.5,907.5,942.17,652.28
2016,6,3,11,0,531.0,369.0,0.9,31.0,865.0,891.54,614.73
2016,6,3,11,15,523.0,380.5,1.0,31.0,874.5,904.31,624.12
2016,6,3,11,30,515.0,392.0,1.1,31.0,884.0,914.62,631.22
2016,6,3,11,45,731.0,251.0,1.2,31.5,953.5,994.21,685.49
2016,6,3,12,0,947.0,110.0,1.3,32.0,1023.0,1056.55,721.85
2016,6,3,12,15,946.0,110.0,1.4,32.0,1021.0,1055.33,722.05
2016,6,3,12,30,945.0,110.0,1.5,32.0,1019.0,1050.49,720.92
2016,6,3,12,45,930.5,118.0,1.6,32.0,1005.5,1036.76,714.49
2016,6,3,13,0,916.0,126.0,1.7,32.0,992.0,1019.72,706.11
2016,6,3,13,15,912.5,125.0,1.8,32.0,975.0,1001.22,696.78
2016,6,3,13,30,909.0,124.0,1.9,32.0,958.0,979.43,685.33
2016,6,3,13,45,903.0,123.0,2.0,32.0,933.5,952.18,670.37
2016,6,3,14,0,897.0,122.0,2.1,32.0,909.0,921.98,653.4
2016,6,3,14,15,889.5,120.5,2.15,31.5,878.5,887.21,634.12
2016,6,3,14,30,882.0,119.0,2.2,31.0,848.0,849.93,612.94
2016,6,3,14,45,872.5,117.0,2.3,31.0,812.0,808.26,587.68
2016,6,3,15,0,863.0,115.0,2.4,31.0,776.0,764.62,560.68
2016,6,3,15,15,850.5,112.5,2.4,30.5,734.5,716.63,530.75
2016,6,3,15,30,838.0,110.0,2.4,30.0,693.0,669.06,498.57
2016,6,3,15,45,749.5,128.0,2.4,30.0,623.5,591.96,442.96
2016,6,3,16,0,661.0,146.0,2.4,30.0,554.0,520.81,390.59
2016,6,3,16,15,582.0,155.5,2.35,29.5,493.0,453.46,340.7
2016,6,3,16,30,503.0,165.0,2.3,29.0,432.0,390.73,293.31
2016,6,3,16,45,607.0,126.5,2.3,28.5,417.5,368.82,274.43
2016,6,3,17,0,711.0,88.0,2.3,28.0,403.0,332.27,241.9
2016,6,3,17,15,674.5,83.0,2.05,27.0,352.0,274.34,193.89
2016,6,3,17,30,638.0,78.0,1.8,26.0,301.0,220.0,148.39
2016,6,3,17,45,587.0,71.5,1.6,25.5,251.0,165.6,104.05
2016,6,3,18,0,536.0,65.0,1.4,25.0,201.0,117.0,67.16
2016,6,3,18,15,461.5,56.0,1.3,23.5,155.0,70.85,38.41
2016,6,3,18,30,387.0,47.0,1.2,22.0,109.0,36.34,25.43
2016,6,3,18,45,277.0,35.0,1.1,21.0,71.5,27.7,17.43
2016,6,3,19,0,167.0,23.0,1.0,20.0,34.0,18.07,5.15
2016,6,3,19,15,83.5,11.5,0.95,19.5,17.0,10.96,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,15.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,16.0,9.0,8.58,0.0
2016,6,4,5,15,49.5,25.0,0.85,16.0,31.0,21.68,9.21
2016,6,4,5,30,99.0,41.0,0.8,16.0,53.0,33.3,22.82
2016,6,4,5,45,132.0,60.0,0.75,16.5,84.0,47.9,36.25
2016,6,4,6,0,165.0,79.0,0.7,17.0,115.0,76.19,52.9
2016,6,4,6,15,188.0,99.0,0.95,17.5,150.0,108.36,77.08
2016,6,4,6,30,211.0,119.0,1.2,18.0,185.0,143.52,105.21
2016,6,4,6,45,232.5,137.0,1.45,18.5,221.5,179.44,134.77
2016,6,4,7,0,254.0,155.0,1.7,19.0,258.0,217.85,166.54
2016,6,4,7,15,177.5,182.0,1.7,19.5,258.5,231.17,179.67
2016,6,4,7,30,101.0,209.0,1.7,20.0,259.0,234.88,183.63
2016,6,4,7,45,69.0,218.5,1.7,20.5,254.5,235.75,184.08
2016,6,4,8,0,37.0,228.0,1.7,21.0,250.0,232.92,181.12
2016,6,4,8,15,74.5,264.5,1.7,21.0,312.5,291.51,226.37
2016,6,4,8,30,112.0,301.0,1.7,21.0,375.0,354.12,273.77
2016,6,4,8,45,214.0,312.5,1.7,21.5,466.0,443.59,340.92
2016,6,4,9,0,316.0,324.0,1.7,22.0,557.0,542.91,413.25
2016,6,4,9,15,337.0,337.0,1.75,22.0,597.0,586.57,443.93
2016,6,4,9,30,358.0,350.0,1.8,22.0,637.0,630.95,475.11
2016,6,4,9,45,260.5,386.0,1.9,22.5,600.0,600.43,450.06
2016,6,4,10,0,163.0,422.0,2.0,23.0,563.0,555.93,415.31
2016,6,4,10,15,127.5,429.0,2.05,23.0,541.0,537.61,401.39
2016,6,4,10,30,92.0,436.0,2.1,23.0,519.0,509.07,379.95
2016,6,4,10,45,70.0,425.5,2.15,23.0,489.5,480.83,359.18
2016,6,4,11,0,48.0,415.0,2.2,23.0,460.0,451.3,337.3
2016,6,4,11,15,45.0,415.5,2.25,23.0,458.5,450.16,336.47
2016,6,4,11,30,42.0,416.0,2.3,23.0,457.0,448.67,335.26
2016,6,4,11,45,155.5,446.5,2.4,23.5,597.0,601.54,447.04
2016,6,4,12,0,269.0,477.0,2.5,24.0,737.0,754.34,553.29
2016,6,4,12,15,300.0,466.5,2.5,24.5,755.5,774.53,565.64
2016,6,4,12,30,331.0,456.0,2.5,25.0,774.0,793.09,577.85
2016,6,4,12,45,295.5,461.5,2.5,25.5,743.5,760.46,553.85
2016,6,4,13,0,260.0,467.0,2.5,26.0,713.0,727.07,529.7
2016,6,4,13,15,155.0,438.0,2.45,26.0,584.0,584.74,429.99
2016,6,4,13,30,50.0,409.0,2.4,26.0,455.0,445.45,329.51
2016,6,4,13,45,154.5,416.5,2.4,26.5,553.5,554.08,410.07
2016,6,4,14,0,259.0,424.0,2.4,27.0,652.0,655.57,481.82
2016,6,4,14,15,314.0,392.0,2.35,27.0,659.0,661.55,487.13
2016,6,4,14,30,369.0,360.0,2.3,27.0,666.0,663.12,489.94
2016,6,4,14,45,599.5,243.0,2.3,27.5,713.5,723.02,536.22
2016,6,4,15,0,830.0,126.0,2.3,28.0,761.0,754.08,560.28
2016,6,4,15,15,817.5,123.0,2.3,27.5,720.5,706.42,529.0
2016,6,4,15,30,805.0,120.0,2.3,27.0,680.0,657.61,495.64
2016,6,4,15,45,587.0,182.0,2.3,27.0,576.5,545.05,412.36
2016,6,4,16,0,369.0,244.0,2.3,27.0,473.0,443.79,336.31
2016,6,4,16,15,554.0,173.0,2.3,26.5,485.0,453.76,345.05
2016,6,4,16,30,739.0,102.0,2.3,26.0,497.0,442.72,335.21
2016,6,4,16,45,714.5,96.5,2.3,25.5,447.5,384.12,288.21
2016,6,4,17,0,690.0,91.0,2.3,25.0,398.0,328.41,242.2
2016,6,4,17,15,654.0,85.5,2.25,24.0,347.5,271.33,194.66
2016,6,4,17,30,618.0,80.0,2.2,23.0,297.0,217.81,149.44
2016,6,4,17,45,571.0,72.5,2.15,22.5,248.0,164.33,105.17
2016,6,4,18,0,524.0,65.0,2.1,22.0,199.0,116.19,67.91
2016,6,4,18,15,451.5,56.0,2.0,21.0,153.5,70.8,38.95
2016,6,4,18,30,379.0,47.0,1.9,20.0,108.0,36.22,25.58
2016,6,4,18,45,275.5,35.0,1.85,19.0,71.0,27.6,17.56
2016,6,4,19,0,172.0,23.0,1.8,18.0,34.0,18.05,5.7
2016,6,4,19,15,86.0,11.5,1.95,17.0,17.0,10.96,0.0
2016,6,4,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,37.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,6,5,5,0,74.0,11.0,1.6,12.0,13.0,10.48,0.0
2016,6,5,5,15,199.0,24.0,1.7,12.5,44.0,19.24,7.81
2016,6,5,5,30,324.0,37.0,1.8,13.0,75.0,29.3,19.67
2016,6,5,5,45,411.5,46.5,1.95,13.5,119.0,35.87,26.1
2016,6,5,6,0,499.0,56.0,2.1,14.0,163.0,76.25,42.41
2016,6,5,6,15,557.0,63.0,2.1,14.5,212.0,121.25,72.75
2016,6,5,6,30,615.0,70.0,2.1,15.0,261.0,173.04,114.08
2016,6,5,6,45,656.5,75.5,2.1,15.5,312.0,226.11,159.91
2016,6,5,7,0,698.0,81.0,2.1,16.0,363.0,283.56,210.12
2016,6,5,7,15,535.0,130.5,2.05,16.5,364.0,312.54,240.75
2016,6,5,7,30,372.0,180.0,2.0,17.0,365.0,321.99,252.46
2016,6,5,7,45,588.0,139.0,2.0,17.5,465.5,410.66,322.32
2016,6,5,8,0,804.0,98.0,2.0,18.0,566.0,516.46,404.59
2016,6,5,8,15,821.5,101.0,2.0,18.5,613.0,571.73,446.8
2016,6,5,8,30,839.0,104.0,2.0,19.0,660.0,627.0,487.87
2016,6,5,8,45,852.0,106.5,2.05,20.0,703.5,676.9,523.09
2016,6,5,9,0,865.0,109.0,2.1,21.0,747.0,726.88,556.83
2016,6,5,9,15,875.5,111.0,2.2,21.5,785.0,773.24,587.19
2016,6,5,9,30,886.0,113.0,2.3,22.0,823.0,817.87,616.0
2016,6,5,9,45,900.5,111.0,2.45,22.5,858.0,859.9,643.09
2016,6,5,10,0,915.0,109.0,2.6,23.0,893.0,900.0,668.65
2016,6,5,10,15,920.5,110.0,2.7,23.0,919.5,932.91,690.18
2016,6,5,10,30,926.0,111.0,2.8,23.0,946.0,962.92,709.82
2016,6,5,10,45,929.0,112.5,2.9,23.5,965.5,988.05,724.85
2016,6,5,11,0,932.0,114.0,3.0,24.0,985.0,1009.88,737.76
2016,6,5,11,15,934.0,114.5,3.05,24.0,998.0,1026.37,748.26
2016,6,5,11,30,936.0,115.0,3.1,24.0,1011.0,1039.39,756.64
2016,6,5,11,45,936.5,115.5,3.15,24.0,1016.0,1047.39,761.9
2016,6,5,12,0,937.0,116.0,3.2,24.0,1021.0,1051.82,765.02
2016,6,5,12,15,937.0,116.0,3.25,24.0,1019.5,1051.69,765.32
2016,6,5,12,30,937.0,116.0,3.3,24.0,1018.0,1047.98,763.45
2016,6,5,12,45,928.0,120.5,3.35,24.5,1006.5,1036.31,755.07
2016,6,5,13,0,919.0,125.0,3.4,25.0,995.0,1021.28,744.66
2016,6,5,13,15,916.0,124.5,3.4,25.0,979.0,1003.82,733.83
2016,6,5,13,30,913.0,124.0,3.4,25.0,963.0,983.03,720.89
2016,6,5,13,45,909.5,122.0,3.4,25.0,939.5,957.1,704.59
2016,6,5,14,0,906.0,120.0,3.4,25.0,916.0,928.07,686.24
2016,6,5,14,15,899.5,118.5,3.4,24.5,886.0,894.01,665.75
2016,6,5,14,30,893.0,117.0,3.4,24.0,856.0,857.34,643.3
2016,6,5,14,45,885.0,114.5,3.4,24.0,820.5,816.08,616.2
2016,6,5,15,0,877.0,112.0,3.4,24.0,785.0,772.69,587.38
2016,6,5,15,15,865.5,109.5,3.35,23.5,744.0,724.94,556.01
2016,6,5,15,30,854.0,107.0,3.3,23.0,703.0,675.81,521.35
2016,6,5,15,45,840.0,103.5,3.3,23.0,658.0,624.07,482.79
2016,6,5,16,0,826.0,100.0,3.3,23.0,613.0,570.17,441.61
2016,6,5,16,15,806.5,97.0,3.25,22.5,564.0,513.6,397.87
2016,6,5,16,30,787.0,94.0,3.2,22.0,515.0,457.54,353.07
2016,6,5,16,45,762.0,89.5,3.15,21.5,464.5,398.57,304.63
2016,6,5,17,0,737.0,85.0,3.1,21.0,414.0,341.3,256.1
2016,6,5,17,15,702.0,80.0,2.95,20.5,362.0,280.75,204.09
2016,6,5,17,30,667.0,75.0,2.8,20.0,310.0,225.2,155.76
2016,6,5,17,45,619.0,68.5,2.7,19.5,259.5,169.63,108.91
2016,6,5,18,0,571.0,62.0,2.6,19.0,209.0,119.47,69.44
2016,6,5,18,15,498.0,54.0,2.5,18.0,162.0,72.14,38.93
2016,6,5,18,30,425.0,46.0,2.4,17.0,115.0,35.28,25.12
2016,6,5,18,45,314.5,35.0,2.3,16.0,76.0,27.55,17.81
2016,6,5,19,0,204.0,24.0,2.2,15.0,37.0,19.38,7.13
2016,6,5,19,15,102.0,12.0,2.3,14.5,18.5,11.44,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,4,45,38.5,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,6,5,0,77.0,11.0,2.9,12.0,13.0,10.48,0.0
2016,6,6,5,15,199.5,23.5,2.95,12.5,43.5,18.74,7.54
2016,6,6,5,30,322.0,36.0,3.0,13.0,74.0,28.32,18.81
2016,6,6,5,45,406.0,45.0,3.05,13.5,116.5,34.3,24.7
2016,6,6,6,0,490.0,54.0,3.1,14.0,159.0,73.64,40.58
2016,6,6,6,15,337.0,86.5,3.05,14.5,167.5,114.37,76.69
2016,6,6,6,30,184.0,119.0,3.0,15.0,176.0,138.38,103.61
2016,6,6,6,45,195.0,139.5,3.0,15.5,210.0,172.51,132.39
2016,6,6,7,0,206.0,160.0,3.0,16.0,244.0,207.34,161.71
2016,6,6,7,15,127.5,178.5,2.95,16.5,232.5,210.1,166.24
2016,6,6,7,30,49.0,197.0,2.9,17.0,221.0,202.53,160.91
2016,6,6,7,45,140.0,224.5,2.9,17.5,304.0,275.89,218.94
2016,6,6,8,0,231.0,252.0,2.9,18.0,387.0,357.7,282.88
2016,6,6,8,15,520.0,177.0,2.95,18.5,513.0,470.94,372.5
2016,6,6,8,30,809.0,102.0,3.0,19.0,639.0,605.9,477.09
2016,6,6,8,45,823.0,104.0,3.05,19.5,681.0,654.62,512.74
2016,6,6,9,0,837.0,106.0,3.1,20.0,723.0,703.51,547.71
2016,6,6,9,15,847.5,108.5,3.1,20.0,760.5,749.17,579.01
2016,6,6,9,30,858.0,111.0,3.1,20.0,798.0,793.21,608.81
2016,6,6,9,45,866.0,112.5,3.15,20.5,830.5,832.33,633.94
2016,6,6,10,0,874.0,114.0,3.2,21.0,863.0,869.21,657.27
2016,6,6,10,15,880.0,115.0,3.25,21.0,889.5,901.38,678.47
2016,6,6,10,30,886.0,116.0,3.3,21.0,916.0,930.81,697.79
2016,6,6,10,45,890.5,117.0,3.35,21.5,935.5,955.96,712.84
2016,6,6,11,0,895.0,118.0,3.4,22.0,955.0,978.02,725.82
2016,6,6,11,15,897.5,118.5,3.4,22.0,968.0,994.46,736.13
2016,6,6,11,30,900.0,119.0,3.4,22.0,981.0,1007.58,744.35
2016,6,6,11,45,901.5,119.0,3.45,22.5,986.5,1015.84,748.4
2016,6,6,12,0,903.0,119.0,3.5,23.0,992.0,1020.68,750.33
2016,6,6,12,15,903.0,119.0,3.5,23.0,990.5,1020.59,750.24
2016,6,6,12,30,903.0,119.0,3.5,23.0,989.0,1017.07,748.03
2016,6,6,12,45,895.0,123.0,3.55,23.0,978.0,1006.2,741.48
2016,6,6,13,0,887.0,127.0,3.6,23.0,967.0,992.07,732.9
2016,6,6,13,15,883.5,126.0,3.6,23.0,951.0,974.19,721.56
2016,6,6,13,30,880.0,125.0,3.6,23.0,935.0,953.13,708.16
2016,6,6,13,45,875.0,124.0,3.65,23.0,912.0,927.62,692.11
2016,6,6,14,0,870.0,123.0,3.7,23.0,889.0,899.21,674.06
2016,6,6,14,15,863.0,121.5,3.7,22.5,859.5,865.85,653.52
2016,6,6,14,30,856.0,120.0,3.7,22.0,830.0,830.03,631.09
2016,6,6,14,45,846.5,118.0,3.75,22.0,795.0,789.47,604.12
2016,6,6,15,0,837.0,116.0,3.8,22.0,760.0,747.01,575.52
2016,6,6,15,15,825.5,113.5,3.8,21.5,720.0,703.19,546.32
2016,6,6,15,30,814.0,111.0,3.8,21.0,680.0,655.34,511.91
2016,6,6,15,45,798.0,108.5,3.8,21.0,635.5,603.71,472.77
2016,6,6,16,0,782.0,106.0,3.8,21.0,591.0,551.74,432.39
2016,6,6,16,15,762.0,102.5,3.75,20.5,544.0,496.68,389.21
2016,6,6,16,30,742.0,99.0,3.7,20.0,497.0,442.26,345.17
2016,6,6,16,45,716.0,94.5,3.65,19.5,448.0,383.92,296.78
2016,6,6,17,0,690.0,90.0,3.6,19.0,399.0,328.62,249.47
2016,6,6,17,15,654.5,84.5,3.55,18.0,349.0,271.71,200.53
2016,6,6,17,30,619.0,79.0,3.5,17.0,299.0,218.29,153.99
2016,6,6,17,45,572.0,72.5,3.45,16.5,250.5,165.66,109.08
2016,6,6,18,0,525.0,66.0,3.4,16.0,202.0,118.34,71.35
2016,6,6,18,15,453.5,57.0,3.3,15.5,156.5,72.83,41.2
2016,6,6,18,30,382.0,48.0,3.2,15.0,111.0,36.96,26.83
2016,6,6,18,45,280.0,36.0,3.1,14.5,74.0,28.37,18.67
2016,6,6,19,0,178.0,24.0,3.0,14.0,37.0,18.82,7.17
2016,6,6,19,15,89.0,12.0,3.0,13.5,18.5,11.44,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,30.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,6,7,5,0,61.0,11.0,2.3,12.0,13.0,10.48,0.0
2016,6,7,5,15,178.0,24.5,2.35,12.0,43.5,19.19,7.97
2016,6,7,5,30,295.0,38.0,2.4,12.0,74.0,30.18,20.53
2016,6,7,5,45,384.5,47.5,2.45,12.5,116.5,36.37,26.66
2016,6,7,6,0,474.0,57.0,2.5,13.0,159.0,75.13,42.62
2016,6,7,6,15,237.0,63.0,2.45,13.5,114.0,82.12,54.11
2016,6,7,6,30,0.0,69.0,2.4,14.0,69.0,63.99,49.15
2016,6,7,6,45,0.0,83.0,2.4,14.5,83.0,76.9,59.92
2016,6,7,7,0,0.0,97.0,2.4,15.0,97.0,89.88,70.52
2016,6,7,7,15,0.0,113.5,2.4,15.5,113.5,105.22,82.9
2016,6,7,7,30,0.0,130.0,2.4,16.0,130.0,120.63,95.15
2016,6,7,7,45,3.5,155.5,2.4,16.5,158.0,146.05,115.37
2016,6,7,8,0,7.0,181.0,2.4,17.0,186.0,172.0,135.71
2016,6,7,8,15,13.5,209.0,2.4,17.5,218.0,202.47,159.43
2016,6,7,8,30,20.0,237.0,2.4,18.0,250.0,233.75,183.43
2016,6,7,8,45,25.5,263.0,2.4,18.5,281.0,263.22,205.66
2016,6,7,9,0,31.0,289.0,2.4,19.0,312.0,297.33,231.16
2016,6,7,9,15,97.0,338.5,2.45,19.5,415.5,396.78,307.28
2016,6,7,9,30,163.0,388.0,2.5,20.0,519.0,507.46,389.12
2016,6,7,9,45,217.0,398.0,2.6,20.5,580.0,569.27,433.78
2016,6,7,10,0,271.0,408.0,2.7,21.0,641.0,640.55,484.6
2016,6,7,10,15,586.0,262.5,2.8,21.0,786.0,794.96,601.83
2016,6,7,10,30,901.0,117.0,2.9,21.0,931.0,944.98,705.39
2016,6,7,10,45,903.0,119.5,3.0,21.5,950.0,969.63,719.25
2016,6,7,11,0,905.0,122.0,3.1,22.0,969.0,991.05,732.08
2016,6,7,11,15,907.5,122.5,3.2,22.0,982.0,1007.68,743.22
2016,6,7,11,30,910.0,123.0,3.3,22.0,995.0,1020.94,752.27
2016,6,7,11,45,911.5,123.5,3.4,22.5,1001.0,1029.8,757.08
2016,6,7,12,0,913.0,124.0,3.5,23.0,1007.0,1035.21,759.74
2016,6,7,12,15,913.5,123.5,3.55,22.5,1005.0,1035.18,761.52
2016,6,7,12,30,914.0,123.0,3.6,22.0,1003.0,1031.66,761.17
2016,6,7,12,45,916.0,120.0,3.65,22.0,995.5,1023.67,756.51
2016,6,7,13,0,918.0,117.0,3.7,22.0,988.0,1012.14,749.63
2016,6,7,13,15,915.5,116.5,3.75,22.0,972.0,995.28,739.28
2016,6,7,13,30,913.0,116.0,3.8,22.0,956.0,975.08,726.77
2016,6,7,13,45,907.0,116.0,3.85,22.0,932.5,948.95,710.27
2016,6,7,14,0,901.0,116.0,3.9,22.0,909.0,919.87,691.73
2016,6,7,14,15,894.5,114.5,3.9,21.5,879.5,886.08,670.91
2016,6,7,14,30,888.0,113.0,3.9,21.0,850.0,849.69,648.08
2016,6,7,14,45,755.5,170.5,3.95,21.0,778.5,775.46,597.17
2016,6,7,15,0,623.0,228.0,4.0,21.0,707.0,701.27,541.74
2016,6,7,15,15,732.0,168.0,3.95,20.5,701.5,692.22,538.88
2016,6,7,15,30,841.0,108.0,3.9,20.0,696.0,670.61,525.67
2016,6,7,15,45,823.0,106.0,3.9,19.5,650.5,617.04,485.75
2016,6,7,16,0,805.0,104.0,3.9,19.0,605.0,563.27,444.63
2016,6,7,16,15,785.5,100.5,3.8,18.5,557.0,507.33,400.38
2016,6,7,16,30,766.0,97.0,3.7,18.0,509.0,451.94,355.17
2016,6,7,16,45,736.5,94.0,3.65,17.5,458.5,393.77,306.55
2016,6,7,17,0,707.0,91.0,3.6,17.0,408.0,336.12,257.05
2016,6,7,17,15,671.0,85.5,3.5,16.5,357.0,278.09,206.41
2016,6,7,17,30,635.0,80.0,3.4,16.0,306.0,223.59,158.36
2016,6,7,17,45,581.0,74.0,3.3,15.5,256.0,169.21,112.07
2016,6,7,18,0,527.0,68.0,3.2,15.0,206.0,120.96,73.7
2016,6,7,18,15,454.0,59.5,3.05,14.5,160.0,75.65,43.57
2016,6,7,18,30,381.0,51.0,2.9,14.0,114.0,39.67,29.34
2016,6,7,18,45,271.0,38.5,2.75,14.0,76.0,29.75,19.94
2016,6,7,19,0,161.0,26.0,2.6,14.0,38.0,20.42,8.62
2016,6,7,19,15,80.5,13.0,2.55,13.5,19.0,12.39,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,51.0,6.0,2.5,11.0,7.5,0.0,0.0
2016,6,8,5,0,102.0,12.0,2.6,11.0,15.0,11.44,0.0
2016,6,8,5,15,235.0,24.0,2.65,11.5,47.5,19.21,8.06
2016,6,8,5,30,368.0,36.0,2.7,12.0,80.0,28.34,18.94
2016,6,8,5,45,455.0,44.0,2.75,12.5,124.0,33.3,23.94
2016,6,8,6,0,542.0,52.0,2.8,13.0,168.0,74.41,39.82
2016,6,8,6,15,271.0,49.0,2.8,13.0,107.0,74.03,45.84
2016,6,8,6,30,0.0,46.0,2.8,13.0,46.0,42.73,31.17
2016,6,8,6,45,0.0,55.0,2.85,13.5,55.0,51.12,38.24
2016,6,8,7,0,0.0,64.0,2.9,14.0,64.0,59.53,45.18
2016,6,8,7,15,0.0,103.5,2.95,14.0,103.5,96.07,75.79
2016,6,8,7,30,0.0,143.0,3.0,14.0,143.0,132.55,105.83
2016,6,8,7,45,100.5,199.0,3.05,14.5,258.0,233.91,187.99
2016,6,8,8,0,201.0,255.0,3.1,15.0,373.0,344.56,275.9
2016,6,8,8,15,258.5,268.0,3.15,15.0,432.0,404.53,323.18
2016,6,8,8,30,316.0,281.0,3.2,15.0,491.0,467.21,372.24
2016,6,8,8,45,310.0,304.0,3.3,15.5,521.0,502.19,397.92
2016,6,8,9,0,304.0,327.0,3.4,16.0,551.0,535.98,422.28
2016,6,8,9,15,436.0,298.0,3.45,16.5,638.0,626.71,491.63
2016,6,8,9,30,568.0,269.0,3.5,17.0,725.0,722.07,562.59
2016,6,8,9,45,492.0,310.5,3.55,17.5,717.0,722.19,558.84
2016,6,8,10,0,416.0,352.0,3.6,18.0,709.0,715.36,550.48
2016,6,8,10,15,442.0,358.5,3.65,18.0,748.5,759.13,582.04
2016,6,8,10,30,468.0,365.0,3.7,18.0,788.0,802.66,612.82
2016,6,8,10,45,685.5,247.0,3.8,18.5,881.0,903.71,688.93
2016,6,8,11,0,903.0,129.0,3.9,19.0,974.0,995.56,749.88
2016,6,8,11,15,719.0,255.5,3.95,19.0,934.5,969.92,731.59
2016,6,8,11,30,535.0,382.0,4.0,19.0,895.0,922.6,693.48
2016,6,8,11,45,720.0,258.0,4.1,19.0,952.0,988.3,745.03
2016,6,8,12,0,905.0,134.0,4.2,19.0,1009.0,1036.74,777.81
2016,6,8,12,15,729.0,255.0,4.25,19.0,959.0,997.28,751.03
2016,6,8,12,30,553.0,376.0,4.3,19.0,909.0,939.35,706.72
2016,6,8,12,45,549.0,373.0,4.35,19.0,898.0,927.54,699.41
2016,6,8,13,0,545.0,370.0,4.4,19.0,887.0,913.4,690.29
2016,6,8,13,15,531.0,367.5,4.4,18.5,864.0,888.0,674.17
2016,6,8,13,30,517.0,365.0,4.4,18.0,841.0,860.87,656.76
2016,6,8,13,45,564.5,328.5,4.4,18.0,836.5,855.26,655.12
2016,6,8,14,0,612.0,292.0,4.4,18.0,832.0,845.68,650.46
2016,6,8,14,15,567.5,297.5,4.35,17.5,784.5,792.5,613.05
2016,6,8,14,30,523.0,303.0,4.3,17.0,737.0,740.55,576.2
2016,6,8,14,45,669.5,221.0,4.25,17.0,752.5,757.6,592.92
2016,6,8,15,0,816.0,139.0,4.2,17.0,768.0,757.71,596.04
2016,6,8,15,15,803.0,136.0,4.1,16.5,727.5,710.42,562.19
2016,6,8,15,30,790.0,133.0,4.0,16.0,687.0,662.05,526.46
2016,6,8,15,45,667.5,160.0,3.95,16.0,606.5,574.65,458.2
2016,6,8,16,0,545.0,187.0,3.9,16.0,526.0,493.91,394.25
2016,6,8,16,15,487.0,187.5,3.85,15.5,473.0,434.34,347.21
2016,6,8,16,30,429.0,188.0,3.8,15.0,420.0,379.69,303.18
2016,6,8,16,45,538.5,140.5,3.75,15.0,402.0,354.39,280.27
2016,6,8,17,0,648.0,93.0,3.7,15.0,384.0,317.88,245.7
2016,6,8,17,15,583.5,98.0,3.6,14.5,336.0,264.65,199.51
2016,6,8,17,30,519.0,103.0,3.5,14.0,288.0,216.55,157.97
2016,6,8,17,45,485.0,90.5,3.45,14.0,242.0,166.53,114.63
2016,6,8,18,0,451.0,78.0,3.4,14.0,196.0,120.39,76.83
2016,6,8,18,15,389.0,66.0,3.3,13.5,152.5,77.0,46.91
2016,6,8,18,30,327.0,54.0,3.2,13.0,109.0,40.98,30.64
2016,6,8,18,45,240.5,40.0,3.1,13.0,73.5,30.89,21.05
2016,6,8,19,0,154.0,26.0,3.0,13.0,38.0,20.39,8.95
2016,6,8,19,15,77.0,13.0,2.95,12.5,19.0,12.39,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,2.95,11.5,7.0,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,12.0,14.0,11.44,0.0
2016,6,9,5,15,178.5,26.0,3.2,12.0,45.0,20.41,8.93
2016,6,9,5,30,298.0,40.0,3.3,12.0,76.0,30.97,21.2
2016,6,9,5,45,387.5,49.5,3.45,12.5,119.0,38.21,28.27
2016,6,9,6,0,477.0,59.0,3.6,13.0,162.0,76.57,43.89
2016,6,9,6,15,238.5,64.0,3.6,13.0,115.5,82.81,54.77
2016,6,9,6,30,0.0,69.0,3.6,13.0,69.0,63.99,49.35
2016,6,9,6,45,0.0,82.5,3.6,13.5,82.5,76.44,59.78
2016,6,9,7,0,0.0,96.0,3.6,14.0,96.0,88.97,70.06
2016,6,9,7,15,4.0,129.5,3.55,14.0,131.5,121.18,96.72
2016,6,9,7,30,8.0,163.0,3.5,14.0,167.0,154.07,123.59
2016,6,9,7,45,5.5,167.0,3.5,14.5,170.0,157.54,125.79
2016,6,9,8,0,3.0,171.0,3.5,15.0,173.0,160.64,127.67
2016,6,9,8,15,10.0,200.5,3.45,15.5,207.5,192.52,152.93
2016,6,9,8,30,17.0,230.0,3.4,16.0,242.0,225.28,178.49
2016,6,9,8,45,14.5,232.0,3.4,16.5,242.5,226.68,178.75
2016,6,9,9,0,12.0,234.0,3.4,17.0,243.0,227.77,178.82
2016,6,9,9,15,13.0,245.0,3.4,17.0,255.5,239.7,187.88
2016,6,9,9,30,14.0,256.0,3.4,17.0,268.0,251.7,196.95
2016,6,9,9,45,47.0,329.5,3.4,17.5,370.0,355.69,277.48
2016,6,9,10,0,80.0,403.0,3.4,18.0,472.0,458.42,354.42
2016,6,9,10,15,58.5,390.0,3.4,18.0,441.0,429.81,331.6
2016,6,9,10,30,37.0,377.0,3.4,18.0,410.0,399.64,308.05
2016,6,9,10,45,45.5,400.0,3.45,18.5,442.0,431.92,331.74
2016,6,9,11,0,54.0,423.0,3.5,19.0,474.0,464.45,355.14
2016,6,9,11,15,65.0,441.5,3.5,19.0,503.5,495.03,377.63
2016,6,9,11,30,76.0,460.0,3.5,19.0,533.0,525.64,400.01
2016,6,9,11,45,79.5,459.5,3.55,19.5,536.5,529.55,402.1
2016,6,9,12,0,83.0,459.0,3.6,20.0,540.0,533.02,404.03
2016,6,9,12,15,505.0,289.5,3.65,20.0,776.5,807.76,614.75
2016,6,9,12,30,927.0,120.0,3.7,20.0,1013.0,1041.17,776.03
2016,6,9,12,45,930.0,116.0,3.8,20.0,1005.0,1033.16,769.65
2016,6,9,13,0,933.0,112.0,3.9,20.0,997.0,1021.55,762.99
2016,6,9,13,15,929.5,111.5,3.95,19.5,980.5,1003.6,753.24
2016,6,9,13,30,926.0,111.0,4.0,19.0,964.0,982.32,741.26
2016,6,9,13,45,922.5,109.0,4.1,19.0,941.0,956.3,724.89
2016,6,9,14,0,919.0,107.0,4.2,19.0,918.0,927.15,706.3
2016,6,9,14,15,912.5,105.5,4.2,19.0,888.0,892.94,683.57
2016,6,9,14,30,906.0,104.0,4.2,19.0,858.0,856.08,658.87
2016,6,9,14,45,897.5,102.0,4.25,19.0,822.0,814.68,630.97
2016,6,9,15,0,889.0,100.0,4.3,19.0,786.0,771.17,601.28
2016,6,9,15,15,878.0,98.0,4.3,18.5,745.0,724.0,569.48
2016,6,9,15,30,867.0,96.0,4.3,18.0,704.0,675.37,534.79
2016,6,9,15,45,851.0,94.0,4.3,18.0,659.0,622.46,494.1
2016,6,9,16,0,835.0,92.0,4.3,18.0,614.0,569.39,452.22
2016,6,9,16,15,816.5,89.0,4.2,17.5,565.5,513.08,407.23
2016,6,9,16,30,798.0,86.0,4.1,17.0,517.0,457.14,361.19
2016,6,9,16,45,772.0,83.0,4.1,16.5,466.5,398.79,311.97
2016,6,9,17,0,746.0,80.0,4.1,16.0,416.0,342.19,262.74
2016,6,9,17,15,713.0,75.5,4.0,15.5,365.5,284.11,211.39
2016,6,9,17,30,680.0,71.0,3.9,15.0,315.0,227.15,160.62
2016,6,9,17,45,631.0,66.0,3.85,14.5,264.5,172.0,112.89
2016,6,9,18,0,582.0,61.0,3.8,14.0,214.0,122.3,72.69
2016,6,9,18,15,513.0,53.5,3.65,13.5,167.5,74.8,40.74
2016,6,9,18,30,444.0,46.0,3.5,13.0,121.0,35.51,25.83
2016,6,9,18,45,336.5,35.5,3.4,12.5,82.0,27.73,18.39
2016,6,9,19,0,229.0,25.0,3.3,12.0,43.0,20.06,9.03
2016,6,9,19,15,114.5,12.5,3.25,12.0,21.5,11.91,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,4,45,60.0,6.0,2.6,10.5,7.5,0.0,0.0
2016,6,10,5,0,120.0,12.0,2.8,11.0,15.0,11.44,0.0
2016,6,10,5,15,251.5,22.5,3.05,11.5,47.5,17.78,7.1
2016,6,10,5,30,383.0,33.0,3.3,12.0,80.0,25.56,16.53
2016,6,10,5,45,464.5,41.0,3.55,12.5,123.5,30.66,21.59
2016,6,10,6,0,546.0,49.0,3.8,13.0,167.0,71.32,37.25
2016,6,10,6,15,600.0,55.0,3.85,13.5,215.5,117.42,68.09
2016,6,10,6,30,654.0,61.0,3.9,14.0,264.0,171.87,112.05
2016,6,10,6,45,473.5,105.5,4.0,14.5,266.5,207.14,151.72
2016,6,10,7,0,293.0,150.0,4.1,15.0,269.0,223.54,173.47
2016,6,10,7,15,535.5,114.0,4.1,15.5,367.0,297.17,230.93
2016,6,10,7,30,778.0,78.0,4.1,16.0,465.0,394.37,309.36
2016,6,10,7,45,796.5,82.0,4.15,16.5,513.0,450.52,357.11
2016,6,10,8,0,815.0,86.0,4.2,17.0,561.0,507.34,404.01
2016,6,10,8,15,831.5,89.0,4.2,17.5,607.5,562.2,447.81
2016,6,10,8,30,848.0,92.0,4.2,18.0,654.0,616.73,490.02
2016,6,10,8,45,858.0,95.5,4.2,18.5,696.5,667.06,527.78
2016,6,10,9,0,868.0,99.0,4.2,19.0,739.0,716.13,562.96
2016,6,10,9,15,878.0,101.0,4.2,19.0,777.0,762.22,595.08
2016,6,10,9,30,888.0,103.0,4.2,19.0,815.0,806.57,625.62
2016,6,10,9,45,897.0,104.0,4.2,19.5,848.5,847.14,651.92
2016,6,10,10,0,906.0,105.0,4.2,20.0,882.0,885.45,676.33
2016,6,10,10,15,912.5,106.0,4.2,20.0,909.0,919.09,698.57
2016,6,10,10,30,919.0,107.0,4.2,20.0,936.0,949.93,718.81
2016,6,10,10,45,923.0,108.0,4.25,20.0,956.5,975.47,735.67
2016,6,10,11,0,927.0,109.0,4.3,20.0,977.0,997.82,750.4
2016,6,10,11,15,930.5,109.5,4.3,20.0,991.0,1015.87,762.0
2016,6,10,11,30,934.0,110.0,4.3,20.0,1005.0,1030.51,771.39
2016,6,10,11,45,936.0,110.0,4.35,20.0,1011.5,1039.69,777.53
2016,6,10,12,0,938.0,110.0,4.4,20.0,1018.0,1045.34,781.44
2016,6,10,12,15,938.5,110.0,4.4,20.0,1017.0,1045.94,781.79
2016,6,10,12,30,939.0,110.0,4.4,20.0,1016.0,1042.96,779.9
2016,6,10,12,45,920.5,121.5,4.45,20.0,1002.5,1029.16,771.24
2016,6,10,13,0,902.0,133.0,4.5,20.0,989.0,1012.11,760.64
2016,6,10,13,15,899.5,132.0,4.5,20.0,973.5,995.18,749.72
2016,6,10,13,30,897.0,131.0,4.5,20.0,958.0,974.97,736.62
2016,6,10,13,45,895.0,128.5,4.55,20.0,936.0,950.57,721.09
2016,6,10,14,0,893.0,126.0,4.6,20.0,914.0,923.06,703.38
2016,6,10,14,15,886.5,124.5,4.6,19.5,884.5,889.67,682.46
2016,6,10,14,30,880.0,123.0,4.6,19.0,855.0,853.69,659.54
2016,6,10,14,45,872.5,120.0,4.6,19.0,820.0,813.07,631.79
2016,6,10,15,0,865.0,117.0,4.6,19.0,785.0,770.32,602.28
2016,6,10,15,15,853.5,114.5,4.55,18.5,744.5,723.3,570.21
2016,6,10,15,30,842.0,112.0,4.5,18.0,704.0,676.62,535.96
2016,6,10,15,45,828.0,108.5,4.45,18.0,659.5,624.07,495.38
2016,6,10,16,0,814.0,105.0,4.4,18.0,615.0,570.94,453.37
2016,6,10,16,15,794.0,102.0,4.3,17.5,566.5,514.86,408.64
2016,6,10,16,30,774.0,99.0,4.2,17.0,518.0,459.34,363.01
2016,6,10,16,45,747.5,94.5,4.15,17.0,467.5,400.56,313.01
2016,6,10,17,0,721.0,90.0,4.1,17.0,417.0,341.95,262.02
2016,6,10,17,15,685.5,85.0,3.95,16.5,365.5,283.75,211.06
2016,6,10,17,30,650.0,80.0,3.8,16.0,314.0,228.99,162.6
2016,6,10,17,45,599.5,74.0,3.65,15.5,264.0,174.28,115.69
2016,6,10,18,0,549.0,68.0,3.5,15.0,214.0,125.27,76.29
2016,6,10,18,15,477.0,59.5,3.3,14.5,167.0,78.54,44.78
2016,6,10,18,30,405.0,51.0,3.1,14.0,120.0,40.45,30.07
2016,6,10,18,45,294.5,39.5,2.9,13.5,81.0,31.4,21.51
2016,6,10,19,0,184.0,28.0,2.7,13.0,42.0,22.0,10.64
2016,6,10,19,15,92.0,14.0,2.7,12.5,21.0,13.34,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,6.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,57.0,12.0,0.7,10.0,14.0,11.44,0.0
2016,6,11,5,15,177.5,26.0,0.75,10.5,45.0,20.41,9.08
2016,6,11,5,30,298.0,40.0,0.8,11.0,76.0,30.97,21.37
2016,6,11,5,45,392.0,49.5,0.9,12.0,120.0,38.21,28.4
2016,6,11,6,0,486.0,59.0,1.0,13.0,164.0,76.45,43.68
2016,6,11,6,15,545.0,66.5,1.05,13.5,212.5,120.96,73.31
2016,6,11,6,30,604.0,74.0,1.1,14.0,261.0,172.4,113.95
2016,6,11,6,45,649.5,78.5,1.15,15.0,313.0,224.62,158.26
2016,6,11,7,0,695.0,83.0,1.2,16.0,365.0,281.68,207.23
2016,6,11,7,15,725.0,87.5,1.35,16.5,416.0,337.89,256.06
2016,6,11,7,30,755.0,92.0,1.5,17.0,467.0,398.08,306.95
2016,6,11,7,45,779.0,95.5,1.65,18.0,517.0,455.11,353.47
2016,6,11,8,0,803.0,99.0,1.8,19.0,567.0,513.42,399.4
2016,6,11,8,15,820.0,102.0,1.8,19.5,614.0,568.27,441.36
2016,6,11,8,30,837.0,105.0,1.8,20.0,661.0,623.1,481.86
2016,6,11,8,45,850.5,107.5,1.85,21.0,704.0,673.27,517.08
2016,6,11,9,0,864.0,110.0,1.9,22.0,747.0,723.54,551.01
2016,6,11,9,15,874.0,112.0,1.85,22.5,785.5,769.5,579.73
2016,6,11,9,30,884.0,114.0,1.8,23.0,824.0,813.73,606.7
2016,6,11,9,45,888.0,118.0,1.8,23.5,855.5,853.04,630.35
2016,6,11,10,0,892.0,122.0,1.8,24.0,887.0,889.77,652.0
2016,6,11,10,15,897.5,123.5,1.75,24.5,913.5,922.64,670.31
2016,6,11,10,30,903.0,125.0,1.7,25.0,940.0,952.69,686.58
2016,6,11,10,45,906.0,126.5,1.65,25.5,959.5,977.45,699.3
2016,6,11,11,0,909.0,128.0,1.6,26.0,979.0,999.03,709.93
2016,6,11,11,15,911.0,128.5,1.65,26.0,992.0,1015.37,720.13
2016,6,11,11,30,913.0,129.0,1.7,26.0,1005.0,1028.33,728.37
2016,6,11,11,45,913.0,130.0,1.8,26.5,1010.0,1036.39,732.96
2016,6,11,12,0,913.0,131.0,1.9,27.0,1015.0,1040.97,735.5
2016,6,11,12,15,913.0,131.0,2.05,27.0,1013.5,1041.12,737.47
2016,6,11,12,30,913.0,131.0,2.2,27.0,1012.0,1037.81,737.33
2016,6,11,12,45,919.0,125.5,2.35,27.0,1005.0,1031.53,735.34
2016,6,11,13,0,925.0,120.0,2.5,27.0,998.0,1021.63,731.06
2016,6,11,13,15,922.0,119.0,2.55,27.0,981.5,1003.91,720.83
2016,6,11,13,30,919.0,118.0,2.6,27.0,965.0,982.86,708.53
2016,6,11,13,45,911.5,118.5,2.7,27.0,941.0,955.94,692.88
2016,6,11,14,0,904.0,119.0,2.8,27.0,917.0,926.12,675.22
2016,6,11,14,15,897.5,117.5,2.8,26.5,887.5,892.46,655.42
2016,6,11,14,30,891.0,116.0,2.8,26.0,858.0,856.19,633.67
2016,6,11,14,45,777.5,163.0,2.85,26.0,791.0,784.6,586.66
2016,6,11,15,0,664.0,210.0,2.9,26.0,724.0,715.72,538.02
2016,6,11,15,15,674.5,190.5,2.95,25.5,688.5,674.8,511.39
2016,6,11,15,30,685.0,171.0,3.0,25.0,653.0,631.16,481.78
2016,6,11,15,45,747.0,139.0,3.15,25.0,633.0,604.42,463.38
2016,6,11,16,0,809.0,107.0,3.3,25.0,613.0,570.61,438.52
2016,6,11,16,15,789.0,103.0,3.35,24.5,565.0,513.82,395.25
2016,6,11,16,30,769.0,99.0,3.4,24.0,517.0,457.62,351.02
2016,6,11,16,45,756.0,85.0,3.5,23.5,462.5,395.44,300.82
2016,6,11,17,0,743.0,71.0,3.6,23.0,408.0,333.69,249.15
2016,6,11,17,15,693.5,76.0,3.6,22.0,361.0,280.08,203.52
2016,6,11,17,30,644.0,81.0,3.6,21.0,314.0,229.09,159.82
2016,6,11,17,45,595.5,74.5,3.6,20.5,264.0,174.6,113.93
2016,6,11,18,0,547.0,68.0,3.6,20.0,214.0,125.58,75.12
2016,6,11,18,15,478.0,59.5,3.5,19.0,167.5,79.1,44.25
2016,6,11,18,30,409.0,51.0,3.4,18.0,121.0,40.89,29.95
2016,6,11,18,45,307.0,39.0,3.3,17.0,82.0,30.86,20.72
2016,6,11,19,0,205.0,27.0,3.2,16.0,43.0,21.17,10.06
2016,6,11,19,15,102.5,13.5,3.1,15.5,21.5,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
