Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,3.35,11.5,7.0,0.0,0.0
2016,6,12,5,0,46.0,12.0,3.5,12.0,14.0,11.44,0.0
2016,6,12,5,15,161.5,26.5,3.65,12.0,44.5,20.81,9.23
2016,6,12,5,30,277.0,41.0,3.8,12.0,75.0,31.75,21.88
2016,6,12,5,45,372.0,51.0,3.95,12.5,118.5,39.59,29.49
2016,6,12,6,0,467.0,61.0,4.1,13.0,162.0,76.85,44.75
2016,6,12,6,15,527.0,69.0,4.05,13.5,210.5,120.75,74.15
2016,6,12,6,30,587.0,77.0,4.0,14.0,259.0,171.73,114.72
2016,6,12,6,45,636.5,81.0,4.0,14.5,311.0,223.4,159.25
2016,6,12,7,0,686.0,85.0,4.0,15.0,363.0,280.4,209.32
2016,6,12,7,15,716.5,89.5,3.9,15.5,414.0,336.27,258.78
2016,6,12,7,30,747.0,94.0,3.8,16.0,465.0,396.2,310.4
2016,6,12,7,45,773.5,96.5,3.7,16.5,515.0,452.96,358.17
2016,6,12,8,0,800.0,99.0,3.6,17.0,565.0,511.27,405.62
2016,6,12,8,15,817.0,102.0,3.5,17.5,612.0,565.96,448.71
2016,6,12,8,30,834.0,105.0,3.4,18.0,659.0,620.64,490.3
2016,6,12,8,45,848.5,107.0,3.3,18.5,702.0,670.86,527.27
2016,6,12,9,0,863.0,109.0,3.2,19.0,745.0,721.26,562.99
2016,6,12,9,15,873.0,111.0,3.2,19.5,783.5,767.19,593.35
2016,6,12,9,30,883.0,113.0,3.2,20.0,822.0,811.39,622.01
2016,6,12,9,45,896.5,111.5,3.2,20.5,856.0,853.07,648.49
2016,6,12,10,0,910.0,110.0,3.2,21.0,890.0,892.78,673.27
2016,6,12,10,15,915.5,111.0,3.25,21.5,917.0,925.71,693.49
2016,6,12,10,30,921.0,112.0,3.3,22.0,944.0,955.78,711.69
2016,6,12,10,45,925.0,112.5,3.35,22.5,964.0,980.94,726.53
2016,6,12,11,0,929.0,113.0,3.4,23.0,984.0,1002.9,739.24
2016,6,12,11,15,931.0,113.5,3.5,23.0,996.5,1019.6,750.36
2016,6,12,11,30,933.0,114.0,3.6,23.0,1009.0,1032.86,759.33
2016,6,12,11,45,933.0,115.0,3.7,23.0,1014.0,1041.14,765.16
2016,6,12,12,0,933.0,116.0,3.8,23.0,1019.0,1045.87,768.8
2016,6,12,12,15,932.5,116.0,3.85,23.0,1017.0,1045.58,768.92
2016,6,12,12,30,932.0,116.0,3.9,23.0,1015.0,1041.74,766.85
2016,6,12,12,45,924.0,119.5,4.0,23.5,1004.0,1030.47,758.86
2016,6,12,13,0,916.0,123.0,4.1,24.0,993.0,1015.85,748.77
2016,6,12,13,15,912.5,122.0,4.1,23.5,976.5,997.85,738.8
2016,6,12,13,30,909.0,121.0,4.1,23.0,960.0,976.56,726.66
2016,6,12,13,45,903.5,120.0,4.15,23.0,936.5,950.27,710.0
2016,6,12,14,0,898.0,119.0,4.2,23.0,913.0,921.01,691.3
2016,6,12,14,15,891.0,117.5,4.2,23.0,883.0,887.15,669.12
2016,6,12,14,30,884.0,116.0,4.2,23.0,853.0,850.72,645.06
2016,6,12,14,45,875.0,114.0,4.2,23.0,817.5,809.86,617.72
2016,6,12,15,0,866.0,112.0,4.2,23.0,782.0,766.97,588.72
2016,6,12,15,15,854.0,110.0,4.15,22.5,741.5,720.14,557.5
2016,6,12,15,30,842.0,108.0,4.1,22.0,701.0,673.58,524.27
2016,6,12,15,45,827.0,105.0,4.05,22.0,656.0,621.01,484.5
2016,6,12,16,0,812.0,102.0,4.0,22.0,611.0,567.93,443.39
2016,6,12,16,15,792.5,98.5,3.95,21.5,563.0,511.8,399.64
2016,6,12,16,30,773.0,95.0,3.9,21.0,515.0,456.18,354.88
2016,6,12,16,45,747.0,91.0,3.85,20.5,465.0,398.19,306.93
2016,6,12,17,0,721.0,87.0,3.8,20.0,415.0,340.35,257.76
2016,6,12,17,15,686.5,82.0,3.65,19.5,364.0,282.48,207.66
2016,6,12,17,30,652.0,77.0,3.5,19.0,313.0,227.92,159.89
2016,6,12,17,45,602.5,71.0,3.4,18.5,263.0,173.26,113.45
2016,6,12,18,0,553.0,65.0,3.3,18.0,213.0,124.14,74.23
2016,6,12,18,15,484.5,57.0,3.1,17.0,167.0,77.74,43.12
2016,6,12,18,30,416.0,49.0,2.9,16.0,121.0,39.52,29.03
2016,6,12,18,45,313.0,38.0,2.7,15.5,82.0,29.84,20.03
2016,6,12,19,0,210.0,27.0,2.5,15.0,43.0,21.16,10.29
2016,6,12,19,15,105.0,13.5,2.55,14.5,21.5,12.87,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,2.85,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.0,11.0,14.0,11.44,0.0
2016,6,13,5,15,188.5,25.0,3.0,11.0,44.5,19.6,8.4
2016,6,13,5,30,306.0,38.0,3.0,11.0,75.0,30.18,20.61
2016,6,13,5,45,397.0,47.0,3.05,11.5,118.5,35.93,26.37
2016,6,13,6,0,488.0,56.0,3.1,12.0,162.0,73.13,41.18
2016,6,13,6,15,244.0,63.5,3.05,12.5,116.5,82.24,54.18
2016,6,13,6,30,0.0,71.0,3.0,13.0,71.0,65.76,50.86
2016,6,13,6,45,0.0,85.0,3.0,13.5,85.0,78.68,61.67
2016,6,13,7,0,0.0,99.0,3.0,14.0,99.0,91.68,72.33
2016,6,13,7,15,21.5,146.0,3.0,14.5,157.0,142.17,113.62
2016,6,13,7,30,43.0,193.0,3.0,15.0,215.0,195.98,157.01
2016,6,13,7,45,37.0,207.5,3.05,15.5,227.5,210.16,167.88
2016,6,13,8,0,31.0,222.0,3.1,16.0,240.0,223.65,178.03
2016,6,13,8,15,92.5,262.5,3.2,16.5,323.0,298.82,237.61
2016,6,13,8,30,154.0,303.0,3.3,17.0,406.0,383.83,303.65
2016,6,13,8,45,249.0,309.0,3.4,17.5,487.5,465.24,366.5
2016,6,13,9,0,344.0,315.0,3.5,18.0,569.0,551.11,431.64
2016,6,13,9,15,350.5,332.0,3.6,18.0,602.0,588.83,459.2
2016,6,13,9,30,357.0,349.0,3.7,18.0,635.0,626.13,486.36
2016,6,13,9,45,637.0,226.0,3.8,18.0,762.0,759.08,590.2
2016,6,13,10,0,917.0,103.0,3.9,18.0,889.0,891.27,684.74
2016,6,13,10,15,923.0,104.0,4.0,18.0,917.0,924.87,706.84
2016,6,13,10,30,929.0,105.0,4.1,18.0,945.0,955.63,727.65
2016,6,13,10,45,933.5,106.5,4.25,18.5,965.5,982.48,744.65
2016,6,13,11,0,938.0,108.0,4.4,19.0,986.0,1006.11,759.46
2016,6,13,11,15,941.0,108.5,4.55,18.5,1000.0,1023.97,773.88
2016,6,13,11,30,944.0,109.0,4.7,18.0,1014.0,1038.38,786.12
2016,6,13,11,45,944.0,110.5,4.85,18.0,1020.0,1047.3,793.23
2016,6,13,12,0,944.0,112.0,5.0,18.0,1026.0,1052.62,798.02
2016,6,13,12,15,944.0,112.0,5.05,18.0,1024.5,1052.88,798.58
2016,6,13,12,30,944.0,112.0,5.1,18.0,1023.0,1049.55,796.84
2016,6,13,12,45,939.0,113.5,5.15,18.0,1013.0,1039.22,790.41
2016,6,13,13,0,934.0,115.0,5.2,18.0,1003.0,1025.42,781.71
2016,6,13,13,15,930.5,114.5,5.15,18.0,986.5,1007.69,769.58
2016,6,13,13,30,927.0,114.0,5.1,18.0,970.0,986.61,755.22
2016,6,13,13,45,921.5,113.5,5.05,18.0,946.5,960.46,737.4
2016,6,13,14,0,916.0,113.0,5.0,18.0,923.0,931.28,717.48
2016,6,13,14,15,909.0,111.5,4.95,17.5,893.0,896.94,695.26
2016,6,13,14,30,902.0,110.0,4.9,17.0,863.0,859.99,671.01
2016,6,13,14,45,890.0,110.0,4.9,17.0,826.5,818.14,642.02
2016,6,13,15,0,878.0,110.0,4.9,17.0,790.0,774.44,611.45
2016,6,13,15,15,866.5,108.0,4.85,16.5,749.0,727.52,579.07
2016,6,13,15,30,855.0,106.0,4.8,16.0,708.0,679.2,543.56
2016,6,13,15,45,771.5,122.5,4.8,16.0,639.5,604.5,484.93
2016,6,13,16,0,688.0,139.0,4.8,16.0,571.0,533.53,428.29
2016,6,13,16,15,737.5,116.0,4.7,15.5,546.5,500.06,401.28
2016,6,13,16,30,787.0,93.0,4.6,15.0,522.0,461.37,368.41
2016,6,13,16,45,769.0,87.0,4.6,15.0,472.5,404.0,318.86
2016,6,13,17,0,751.0,81.0,4.6,15.0,423.0,347.53,268.78
2016,6,13,17,15,717.5,76.5,4.55,14.5,372.0,289.01,216.77
2016,6,13,17,30,684.0,72.0,4.5,14.0,321.0,231.63,165.35
2016,6,13,17,45,637.5,66.5,4.45,13.5,270.5,176.14,116.83
2016,6,13,18,0,591.0,61.0,4.4,13.0,220.0,125.8,75.48
2016,6,13,18,15,523.5,54.0,4.25,12.5,173.0,78.1,42.73
2016,6,13,18,30,456.0,47.0,4.1,12.0,126.0,38.41,28.56
2016,6,13,18,45,342.5,37.5,3.95,12.0,86.0,29.34,19.93
2016,6,13,19,0,229.0,28.0,3.8,12.0,46.0,22.73,11.82
2016,6,13,19,15,114.5,14.0,3.8,12.0,23.0,13.34,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,31.0,6.5,3.4,10.0,7.0,0.0,0.0
2016,6,14,5,0,62.0,13.0,3.5,10.0,14.0,12.39,0.0
2016,6,14,5,15,184.5,26.0,3.55,10.5,45.0,20.42,8.96
2016,6,14,5,30,307.0,39.0,3.6,11.0,76.0,31.16,21.45
2016,6,14,5,45,410.0,46.5,3.65,11.5,120.5,35.51,25.99
2016,6,14,6,0,513.0,54.0,3.7,12.0,165.0,72.36,39.84
2016,6,14,6,15,384.0,84.5,3.7,12.5,179.5,116.04,76.76
2016,6,14,6,30,255.0,115.0,3.7,13.0,194.0,146.0,107.73
2016,6,14,6,45,280.0,131.5,3.75,13.5,232.5,183.69,139.6
2016,6,14,7,0,305.0,148.0,3.8,14.0,271.0,224.21,174.18
2016,6,14,7,15,542.0,114.5,3.85,14.5,368.5,298.14,232.09
2016,6,14,7,30,779.0,81.0,3.9,15.0,466.0,395.32,310.74
2016,6,14,7,45,763.0,92.0,3.95,15.5,502.0,442.56,351.73
2016,6,14,8,0,747.0,103.0,4.0,16.0,538.0,486.88,388.93
2016,6,14,8,15,802.0,96.5,4.0,16.0,598.0,550.84,440.95
2016,6,14,8,30,857.0,90.0,4.0,16.0,658.0,617.81,494.04
2016,6,14,8,45,685.5,170.0,4.05,16.5,643.0,626.08,497.36
2016,6,14,9,0,514.0,250.0,4.1,17.0,628.0,612.78,483.57
2016,6,14,9,15,707.0,174.5,4.1,17.0,724.0,709.17,559.4
2016,6,14,9,30,900.0,99.0,4.1,17.0,820.0,809.73,632.61
2016,6,14,9,45,903.5,102.5,4.15,17.5,852.0,848.8,657.84
2016,6,14,10,0,907.0,106.0,4.2,18.0,884.0,885.22,681.34
2016,6,14,10,15,912.5,107.0,4.25,18.0,911.0,918.12,703.5
2016,6,14,10,30,918.0,108.0,4.3,18.0,938.0,948.18,723.65
2016,6,14,10,45,922.0,109.0,4.35,18.5,958.0,973.85,739.35
2016,6,14,11,0,926.0,110.0,4.4,19.0,978.0,996.33,752.87
2016,6,14,11,15,928.5,110.5,4.45,19.0,991.0,1013.56,764.42
2016,6,14,11,30,931.0,111.0,4.5,19.0,1004.0,1027.37,773.78
2016,6,14,11,45,932.0,111.5,4.6,19.0,1009.5,1036.22,780.38
2016,6,14,12,0,933.0,112.0,4.7,19.0,1015.0,1041.55,784.74
2016,6,14,12,15,932.5,112.0,4.75,19.0,1013.5,1041.36,785.02
2016,6,14,12,30,932.0,112.0,4.8,19.0,1012.0,1037.63,783.04
2016,6,14,12,45,931.0,111.0,4.85,19.0,1003.0,1028.88,777.77
2016,6,14,13,0,930.0,110.0,4.9,19.0,994.0,1016.62,770.2
2016,6,14,13,15,927.0,109.0,4.95,18.5,978.0,998.98,760.51
2016,6,14,13,30,924.0,108.0,5.0,18.0,962.0,977.98,748.49
2016,6,14,13,45,918.0,108.0,5.05,18.0,938.5,951.99,731.5
2016,6,14,14,0,912.0,108.0,5.1,18.0,915.0,923.01,712.36
2016,6,14,14,15,905.5,107.0,5.05,17.5,885.5,889.77,690.82
2016,6,14,14,30,899.0,106.0,5.0,17.0,856.0,853.89,667.24
2016,6,14,14,45,892.0,103.0,5.0,16.5,821.5,813.18,640.21
2016,6,14,15,0,885.0,100.0,5.0,16.0,787.0,770.26,611.21
2016,6,14,15,15,713.5,162.5,4.9,15.5,697.5,676.19,540.6
2016,6,14,15,30,542.0,225.0,4.8,15.0,608.0,586.73,470.08
2016,6,14,15,45,692.0,157.0,4.75,15.0,613.5,589.38,474.16
2016,6,14,16,0,842.0,89.0,4.7,15.0,619.0,572.99,461.78
2016,6,14,16,15,824.0,86.0,4.65,15.0,571.0,517.0,415.53
2016,6,14,16,30,806.0,83.0,4.6,15.0,523.0,461.05,368.22
2016,6,14,16,45,782.5,80.0,4.6,15.0,473.0,403.39,318.39
2016,6,14,17,0,759.0,77.0,4.6,15.0,423.0,347.17,268.47
2016,6,14,17,15,526.5,104.0,4.55,14.5,330.5,256.34,195.05
2016,6,14,17,30,294.0,131.0,4.5,14.0,238.0,189.89,144.36
2016,6,14,17,45,269.0,114.0,4.5,13.5,200.5,150.79,111.17
2016,6,14,18,0,244.0,97.0,4.5,13.0,163.0,114.65,81.45
2016,6,14,18,15,216.0,79.0,4.35,12.5,128.5,80.59,55.61
2016,6,14,18,30,188.0,61.0,4.2,12.0,94.0,50.15,38.97
2016,6,14,18,45,136.5,44.5,4.05,11.5,64.5,36.04,25.83
2016,6,14,19,0,85.0,28.0,3.9,11.0,35.0,23.13,12.34
2016,6,14,19,15,42.5,14.0,3.85,10.5,17.5,13.34,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.2,9.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.4,10.0,12.0,11.44,0.0
2016,6,15,5,15,92.0,26.5,3.55,10.5,37.5,21.91,9.96
2016,6,15,5,30,184.0,41.0,3.7,11.0,63.0,31.66,21.88
2016,6,15,5,45,241.5,56.5,3.9,11.5,99.5,42.86,32.5
2016,6,15,6,0,299.0,72.0,4.1,12.0,136.0,74.76,48.84
2016,6,15,6,15,331.5,87.5,4.15,12.0,176.0,112.26,76.04
2016,6,15,6,30,364.0,103.0,4.2,12.0,216.0,153.69,109.96
2016,6,15,6,45,398.5,114.5,4.3,12.5,258.5,195.84,146.06
2016,6,15,7,0,433.0,126.0,4.4,13.0,301.0,241.78,186.05
2016,6,15,7,15,605.5,103.5,4.45,13.5,383.5,309.33,241.24
2016,6,15,7,30,778.0,81.0,4.5,14.0,466.0,394.3,311.73
2016,6,15,7,45,668.0,123.0,4.6,14.5,477.5,427.26,342.05
2016,6,15,8,0,558.0,165.0,4.7,15.0,489.0,446.33,359.05
2016,6,15,8,15,707.5,127.5,4.75,15.0,574.0,527.02,425.31
2016,6,15,8,30,857.0,90.0,4.8,15.0,659.0,617.19,498.12
2016,6,15,8,45,871.5,91.5,4.9,15.5,702.0,668.95,538.08
2016,6,15,9,0,886.0,93.0,5.0,16.0,745.0,719.84,575.83
2016,6,15,9,15,895.0,94.5,5.0,16.0,783.0,765.5,608.4
2016,6,15,9,30,904.0,96.0,5.0,16.0,821.0,809.31,639.3
2016,6,15,9,45,909.0,99.0,5.05,16.5,853.0,849.29,666.14
2016,6,15,10,0,914.0,102.0,5.1,17.0,885.0,886.71,690.89
2016,6,15,10,15,919.5,103.0,5.1,17.0,912.0,919.85,713.44
2016,6,15,10,30,925.0,104.0,5.1,17.0,939.0,950.13,733.89
2016,6,15,10,45,928.5,105.0,5.2,17.0,959.5,975.54,751.62
2016,6,15,11,0,932.0,106.0,5.3,17.0,980.0,997.71,767.16
2016,6,15,11,15,935.0,107.0,5.3,17.0,993.5,1016.07,779.37
2016,6,15,11,30,938.0,108.0,5.3,17.0,1007.0,1031.0,789.28
2016,6,15,11,45,939.0,108.0,5.3,17.0,1013.0,1039.46,794.81
2016,6,15,12,0,940.0,108.0,5.3,17.0,1019.0,1044.37,798.02
2016,6,15,12,15,940.0,108.0,5.3,17.0,1018.0,1044.73,798.23
2016,6,15,12,30,940.0,108.0,5.3,17.0,1017.0,1041.51,796.1
2016,6,15,12,45,929.5,114.0,5.3,17.0,1005.5,1030.39,788.63
2016,6,15,13,0,919.0,120.0,5.3,17.0,994.0,1015.92,778.97
2016,6,15,13,15,916.0,119.0,5.25,17.0,978.0,998.51,766.98
2016,6,15,13,30,913.0,118.0,5.2,17.0,962.0,977.78,752.76
2016,6,15,13,45,912.0,115.0,5.2,17.0,940.0,953.69,736.6
2016,6,15,14,0,911.0,112.0,5.2,17.0,918.0,926.37,718.16
2016,6,15,14,15,904.5,110.5,5.15,17.0,888.5,892.71,694.86
2016,6,15,14,30,898.0,109.0,5.1,17.0,859.0,856.42,669.61
2016,6,15,14,45,894.0,105.0,5.05,17.0,825.0,817.17,642.12
2016,6,15,15,0,890.0,101.0,5.0,17.0,791.0,775.47,612.66
2016,6,15,15,15,879.0,98.5,4.9,16.5,750.5,728.02,579.61
2016,6,15,15,30,868.0,96.0,4.8,16.0,710.0,679.09,543.87
2016,6,15,15,45,858.5,92.0,4.75,16.0,666.0,628.4,504.21
2016,6,15,16,0,849.0,88.0,4.7,16.0,622.0,576.6,462.71
2016,6,15,16,15,831.0,85.0,4.6,15.5,574.0,520.48,417.36
2016,6,15,16,30,813.0,82.0,4.5,15.0,526.0,463.97,370.35
2016,6,15,16,45,793.5,77.5,4.4,15.0,476.5,406.14,320.25
2016,6,15,17,0,774.0,73.0,4.3,15.0,427.0,349.31,269.72
2016,6,15,17,15,742.5,69.0,4.1,14.5,376.0,290.62,217.32
2016,6,15,17,30,711.0,65.0,3.9,14.0,325.0,234.82,166.98
2016,6,15,17,45,670.0,60.0,3.75,13.5,275.0,179.46,118.21
2016,6,15,18,0,629.0,55.0,3.6,13.0,225.0,128.62,76.08
2016,6,15,18,15,565.0,48.5,3.2,12.5,177.5,77.08,40.07
2016,6,15,18,30,501.0,42.0,2.8,12.0,130.0,35.32,25.85
2016,6,15,18,45,402.5,33.5,2.4,11.5,90.0,25.64,16.81
2016,6,15,19,0,304.0,25.0,2.0,11.0,50.0,19.79,9.88
2016,6,15,19,15,152.0,12.5,1.8,10.5,25.0,11.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,11.0,14.0,13.34,0.0
2016,6,16,5,15,165.0,25.0,0.6,11.5,45.0,19.6,8.25
2016,6,16,5,30,330.0,36.0,0.6,12.0,76.0,28.35,18.99
2016,6,16,5,45,416.5,44.5,0.6,12.5,118.5,33.75,24.39
2016,6,16,6,0,503.0,53.0,0.6,13.0,161.0,70.08,38.34
2016,6,16,6,15,559.0,59.5,0.55,13.5,209.0,114.08,66.98
2016,6,16,6,30,615.0,66.0,0.5,14.0,257.0,164.6,106.56
2016,6,16,6,45,652.5,71.5,0.45,14.5,306.5,216.25,150.55
2016,6,16,7,0,690.0,77.0,0.4,15.0,356.0,271.84,198.34
2016,6,16,7,15,719.5,81.5,0.4,15.5,406.0,329.04,247.07
2016,6,16,7,30,749.0,86.0,0.4,16.0,456.0,386.89,294.98
2016,6,16,7,45,769.5,90.0,0.4,16.5,504.5,442.36,339.56
2016,6,16,8,0,790.0,94.0,0.4,17.0,553.0,498.79,383.15
2016,6,16,8,15,601.0,174.5,0.5,17.0,540.5,511.98,393.67
2016,6,16,8,30,412.0,255.0,0.6,17.0,528.0,502.41,386.03
2016,6,16,8,45,404.5,276.5,0.75,17.5,559.0,539.73,413.5
2016,6,16,9,0,397.0,298.0,0.9,18.0,590.0,571.08,435.72
2016,6,16,9,15,635.5,202.5,1.05,18.5,699.0,682.39,519.26
2016,6,16,9,30,874.0,107.0,1.2,19.0,808.0,796.24,598.78
2016,6,16,9,45,607.0,249.0,1.35,19.5,745.0,755.38,566.42
2016,6,16,10,0,340.0,391.0,1.5,20.0,682.0,680.41,507.97
2016,6,16,10,15,629.0,246.5,1.65,20.0,806.0,813.93,609.21
2016,6,16,10,30,918.0,102.0,1.8,20.0,930.0,941.37,695.05
2016,6,16,10,45,922.0,102.5,1.95,20.5,950.5,966.62,709.89
2016,6,16,11,0,926.0,103.0,2.1,21.0,971.0,988.69,723.78
2016,6,16,11,15,928.5,103.5,2.25,21.0,983.5,1006.02,736.02
2016,6,16,11,30,931.0,104.0,2.4,21.0,996.0,1019.93,746.15
2016,6,16,11,45,933.0,103.5,2.55,21.5,1002.0,1028.88,751.71
2016,6,16,12,0,935.0,103.0,2.7,22.0,1008.0,1034.31,755.08
2016,6,16,12,15,934.5,103.0,2.85,22.0,1006.5,1034.22,756.4
2016,6,16,12,30,934.0,103.0,3.0,22.0,1005.0,1030.58,755.51
2016,6,16,12,45,933.0,102.0,3.15,22.0,996.5,1021.91,751.38
2016,6,16,13,0,932.0,101.0,3.3,22.0,988.0,1009.73,744.97
2016,6,16,13,15,929.0,100.5,3.35,22.0,972.0,992.65,734.59
2016,6,16,13,30,926.0,100.0,3.4,22.0,956.0,972.21,722.03
2016,6,16,13,45,923.0,98.0,3.5,22.0,933.5,947.01,706.62
2016,6,16,14,0,920.0,96.0,3.6,22.0,911.0,918.66,689.0
2016,6,16,14,15,914.0,94.5,3.65,21.5,881.5,885.21,668.77
2016,6,16,14,30,908.0,93.0,3.7,21.0,852.0,849.08,646.45
2016,6,16,14,45,901.5,91.0,3.8,21.0,817.5,809.53,620.48
2016,6,16,15,0,895.0,89.0,3.9,21.0,783.0,767.71,592.56
2016,6,16,15,15,884.5,87.0,3.9,20.5,743.5,720.96,561.44
2016,6,16,15,30,874.0,85.0,3.9,20.0,704.0,672.7,527.97
2016,6,16,15,45,863.0,82.0,3.95,20.0,660.0,621.85,489.45
2016,6,16,16,0,852.0,79.0,4.0,20.0,616.0,570.03,449.11
2016,6,16,16,15,835.0,76.5,4.0,19.5,568.5,514.84,405.65
2016,6,16,16,30,818.0,74.0,4.0,19.0,521.0,459.78,360.83
2016,6,16,16,45,797.0,70.5,4.0,19.0,472.0,401.37,311.32
2016,6,16,17,0,776.0,67.0,4.0,19.0,423.0,344.85,261.98
2016,6,16,17,15,746.0,63.5,3.85,18.5,372.5,287.04,211.11
2016,6,16,17,30,716.0,60.0,3.7,18.0,322.0,231.92,161.99
2016,6,16,17,45,676.0,55.5,3.6,17.5,273.0,176.95,114.13
2016,6,16,18,0,636.0,51.0,3.5,17.0,224.0,126.34,72.68
2016,6,16,18,15,574.5,45.5,3.15,16.5,177.0,77.92,39.64
2016,6,16,18,30,513.0,40.0,2.8,16.0,130.0,34.21,24.43
2016,6,16,18,45,416.5,32.0,2.45,15.5,90.0,24.28,15.33
2016,6,16,19,0,320.0,24.0,2.1,15.0,50.0,18.83,9.01
2016,6,16,19,15,160.0,12.0,1.9,14.5,25.0,11.44,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,68.0,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,136.0,11.0,0.9,13.0,15.0,10.48,0.0
2016,6,17,5,15,264.5,21.0,1.1,13.5,46.5,16.45,5.83
2016,6,17,5,30,393.0,31.0,1.3,14.0,78.0,23.83,14.88
2016,6,17,5,45,472.5,38.0,1.5,14.5,120.5,28.16,19.21
2016,6,17,6,0,552.0,45.0,1.7,15.0,163.0,65.25,32.56
2016,6,17,6,15,603.5,50.0,1.7,15.0,210.5,112.26,63.31
2016,6,17,6,30,655.0,55.0,1.7,15.0,258.0,162.88,103.51
2016,6,17,6,45,398.5,109.0,1.75,15.5,239.0,190.24,139.02
2016,6,17,7,0,142.0,163.0,1.8,16.0,220.0,189.44,148.12
2016,6,17,7,15,276.0,166.5,1.85,16.5,296.5,249.71,194.87
2016,6,17,7,30,410.0,170.0,1.9,17.0,373.0,325.91,254.92
2016,6,17,7,45,612.5,123.5,1.95,17.5,462.0,401.35,314.54
2016,6,17,8,0,815.0,77.0,2.0,18.0,551.0,494.45,387.87
2016,6,17,8,15,830.5,79.5,2.05,18.5,596.5,547.98,429.59
2016,6,17,8,30,846.0,82.0,2.1,19.0,642.0,601.33,470.03
2016,6,17,8,45,858.0,84.0,2.2,19.5,684.0,651.41,507.13
2016,6,17,9,0,870.0,86.0,2.3,20.0,726.0,700.45,541.67
2016,6,17,9,15,879.5,87.5,2.4,20.0,763.5,745.83,572.93
2016,6,17,9,30,889.0,89.0,2.5,20.0,801.0,789.47,602.72
2016,6,17,9,45,635.5,228.0,2.65,20.5,747.5,758.16,577.28
2016,6,17,10,0,382.0,367.0,2.8,21.0,694.0,692.43,523.58
2016,6,17,10,15,290.5,407.5,2.9,21.0,660.5,664.74,501.84
2016,6,17,10,30,199.0,448.0,3.0,21.0,627.0,623.96,470.23
2016,6,17,10,45,108.0,378.0,3.15,21.5,476.0,475.72,361.09
2016,6,17,11,0,17.0,308.0,3.3,22.0,325.0,307.9,233.77
2016,6,17,11,15,17.5,312.0,3.4,22.0,329.0,312.69,237.82
2016,6,17,11,30,18.0,316.0,3.5,22.0,333.0,317.41,241.33
2016,6,17,11,45,17.0,305.0,3.65,22.5,321.5,306.08,232.36
2016,6,17,12,0,16.0,294.0,3.8,23.0,310.0,294.63,223.37
2016,6,17,12,15,33.5,364.5,3.9,23.0,397.5,389.02,294.42
2016,6,17,12,30,51.0,435.0,4.0,23.0,485.0,476.46,358.72
2016,6,17,12,45,94.0,457.0,4.1,23.0,547.5,540.0,406.12
2016,6,17,13,0,137.0,479.0,4.2,23.0,610.0,610.68,458.02
2016,6,17,13,15,208.5,462.5,4.25,22.5,657.5,659.52,496.15
2016,6,17,13,30,280.0,446.0,4.3,22.0,705.0,712.56,536.99
2016,6,17,13,45,340.0,409.5,4.35,22.0,716.5,723.59,547.12
2016,6,17,14,0,400.0,373.0,4.4,22.0,728.0,736.5,558.65
2016,6,17,14,15,323.5,386.0,4.4,21.5,666.5,664.3,506.61
2016,6,17,14,30,247.0,399.0,4.4,21.0,605.0,601.32,460.63
2016,6,17,14,45,172.5,380.5,4.4,21.0,521.5,507.92,391.11
2016,6,17,15,0,98.0,362.0,4.4,21.0,438.0,420.43,324.74
2016,6,17,15,15,74.0,330.0,4.35,20.5,386.0,367.28,285.25
2016,6,17,15,30,50.0,298.0,4.3,20.0,334.0,316.25,246.67
2016,6,17,15,45,127.0,290.0,4.3,20.0,372.5,356.56,279.79
2016,6,17,16,0,204.0,282.0,4.3,20.0,411.0,385.03,302.72
2016,6,17,16,15,158.0,259.5,4.2,19.5,354.5,327.67,258.19
2016,6,17,16,30,112.0,237.0,4.1,19.0,298.0,274.93,217.11
2016,6,17,16,45,179.5,210.0,4.05,18.5,297.0,270.13,213.32
2016,6,17,17,0,247.0,183.0,4.0,18.0,296.0,258.79,202.83
2016,6,17,17,15,123.5,149.0,3.9,17.5,205.5,174.28,136.12
2016,6,17,17,30,0.0,115.0,3.8,17.0,115.0,105.57,83.14
2016,6,17,17,45,0.0,97.5,3.7,16.5,97.5,89.29,69.89
2016,6,17,18,0,0.0,80.0,3.6,16.0,80.0,73.14,56.44
2016,6,17,18,15,0.0,63.0,3.4,15.5,63.0,57.59,43.23
2016,6,17,18,30,0.0,46.0,3.2,15.0,46.0,42.27,30.01
2016,6,17,18,45,0.0,32.0,3.05,14.5,32.0,29.71,20.1
2016,6,17,19,0,0.0,18.0,2.9,14.0,18.0,16.7,7.46
2016,6,17,19,15,0.0,9.0,2.75,13.5,9.0,8.58,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.15,10.5,7.5,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.3,11.0,15.0,10.48,0.0
2016,6,18,5,15,256.0,21.5,1.45,11.5,46.5,16.93,6.15
2016,6,18,5,30,389.0,32.0,1.6,12.0,78.0,24.75,15.81
2016,6,18,5,45,473.0,39.0,1.75,12.5,121.5,29.04,20.16
2016,6,18,6,0,557.0,46.0,1.9,13.0,165.0,65.91,33.4
2016,6,18,6,15,611.5,51.5,1.95,13.5,214.0,114.05,64.9
2016,6,18,6,30,666.0,57.0,2.0,14.0,263.0,166.08,106.13
2016,6,18,6,45,704.5,61.5,2.1,15.0,314.0,219.64,152.43
2016,6,18,7,0,743.0,66.0,2.2,16.0,365.0,277.22,202.99
2016,6,18,7,15,771.5,69.0,2.2,16.5,416.0,333.67,252.82
2016,6,18,7,30,800.0,72.0,2.2,17.0,467.0,392.43,303.34
2016,6,18,7,45,821.0,75.5,2.25,17.5,517.0,451.11,352.43
2016,6,18,8,0,842.0,79.0,2.3,18.0,567.0,509.51,399.67
2016,6,18,8,15,858.5,81.5,2.3,18.0,614.5,565.01,443.85
2016,6,18,8,30,875.0,84.0,2.3,18.0,662.0,620.36,486.58
2016,6,18,8,45,888.0,86.0,2.3,18.5,706.0,672.5,524.74
2016,6,18,9,0,901.0,88.0,2.3,19.0,750.0,723.61,560.14
2016,6,18,9,15,911.0,89.5,2.25,19.5,789.5,770.69,590.36
2016,6,18,9,30,921.0,91.0,2.2,20.0,829.0,815.99,618.75
2016,6,18,9,45,925.5,95.0,2.2,20.5,862.0,857.28,644.29
2016,6,18,10,0,930.0,99.0,2.2,21.0,895.0,895.94,667.72
2016,6,18,10,15,936.0,100.0,2.15,21.5,923.0,930.11,687.39
2016,6,18,10,30,942.0,101.0,2.1,22.0,951.0,961.41,704.93
2016,6,18,10,45,947.5,101.0,2.1,22.5,972.5,988.2,719.92
2016,6,18,11,0,953.0,101.0,2.1,23.0,994.0,1011.79,732.81
2016,6,18,11,15,956.0,101.5,2.1,23.0,1008.0,1030.12,743.78
2016,6,18,11,30,959.0,102.0,2.1,23.0,1022.0,1044.95,752.63
2016,6,18,11,45,961.0,102.0,2.15,23.5,1028.5,1054.73,757.57
2016,6,18,12,0,963.0,102.0,2.2,24.0,1035.0,1060.89,760.35
2016,6,18,12,15,963.5,101.5,2.25,24.0,1034.0,1061.41,761.2
2016,6,18,12,30,964.0,101.0,2.3,24.0,1033.0,1058.26,759.91
2016,6,18,12,45,965.0,99.5,2.4,24.0,1025.0,1050.94,756.68
2016,6,18,13,0,966.0,98.0,2.5,24.0,1017.0,1039.94,751.17
2016,6,18,13,15,963.5,97.0,2.55,24.0,1001.0,1022.43,741.03
2016,6,18,13,30,961.0,96.0,2.6,24.0,985.0,1001.43,728.7
2016,6,18,13,45,956.5,95.5,2.65,24.5,962.5,975.69,711.9
2016,6,18,14,0,952.0,95.0,2.7,25.0,940.0,946.76,693.04
2016,6,18,14,15,946.5,94.0,2.7,24.5,910.5,913.4,673.46
2016,6,18,14,30,941.0,93.0,2.7,24.0,881.0,877.22,651.82
2016,6,18,14,45,933.0,92.0,2.7,24.0,845.5,836.41,625.55
2016,6,18,15,0,925.0,91.0,2.7,24.0,810.0,793.33,597.48
2016,6,18,15,15,915.0,89.5,2.7,24.0,769.5,746.26,566.33
2016,6,18,15,30,905.0,88.0,2.7,24.0,729.0,697.55,532.95
2016,6,18,15,45,890.0,86.5,2.7,24.0,683.5,644.31,493.98
2016,6,18,16,0,875.0,85.0,2.7,24.0,638.0,590.39,453.41
2016,6,18,16,15,858.0,82.5,2.7,23.5,589.5,534.02,410.63
2016,6,18,16,30,841.0,80.0,2.7,23.0,541.0,477.73,366.35
2016,6,18,16,45,816.5,77.0,2.7,23.0,490.0,417.17,316.67
2016,6,18,17,0,792.0,74.0,2.7,23.0,439.0,358.73,267.23
2016,6,18,17,15,761.0,70.0,2.55,22.0,387.0,299.14,216.65
2016,6,18,17,30,730.0,66.0,2.4,21.0,335.0,242.35,167.54
2016,6,18,17,45,686.5,61.5,2.3,20.5,283.5,185.8,119.34
2016,6,18,18,0,643.0,57.0,2.2,20.0,232.0,131.73,75.77
2016,6,18,18,15,578.5,50.5,1.95,19.0,184.0,81.4,41.66
2016,6,18,18,30,514.0,44.0,1.7,18.0,136.0,38.67,22.74
2016,6,18,18,45,415.0,35.0,1.5,17.0,94.5,26.89,17.49
2016,6,18,19,0,316.0,26.0,1.3,16.0,53.0,20.63,10.52
2016,6,18,19,15,158.0,13.0,1.25,15.5,26.5,10.14,0.0
2016,6,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,6.0,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,136.0,12.0,0.8,13.0,15.0,11.44,0.0
2016,6,19,5,15,274.0,22.0,0.9,13.5,48.0,17.44,6.3
2016,6,19,5,30,412.0,32.0,1.0,14.0,81.0,24.8,15.71
2016,6,19,5,45,495.0,39.5,1.1,15.0,125.5,29.53,20.38
2016,6,19,6,0,578.0,47.0,1.2,16.0,170.0,67.39,33.76
2016,6,19,6,15,631.5,52.5,1.3,16.5,219.5,116.68,65.44
2016,6,19,6,30,685.0,58.0,1.4,17.0,269.0,169.67,106.84
2016,6,19,6,45,721.5,62.0,1.5,17.5,320.0,223.39,152.97
2016,6,19,7,0,758.0,66.0,1.6,18.0,371.0,280.89,203.27
2016,6,19,7,15,784.5,69.5,1.7,18.5,422.0,337.97,253.19
2016,6,19,7,30,811.0,73.0,1.8,19.0,473.0,397.15,303.63
2016,6,19,7,45,830.0,76.0,1.9,20.0,522.5,455.04,350.99
2016,6,19,8,0,849.0,79.0,2.0,21.0,572.0,512.41,396.23
2016,6,19,8,15,864.0,81.5,1.95,21.5,619.0,567.44,438.29
2016,6,19,8,30,879.0,84.0,1.9,22.0,666.0,622.17,478.53
2016,6,19,8,45,731.5,154.5,1.9,22.5,660.0,638.56,487.69
2016,6,19,9,0,584.0,225.0,1.9,23.0,654.0,637.83,483.81
2016,6,19,9,15,751.5,159.0,1.8,23.5,741.5,723.24,545.43
2016,6,19,9,30,919.0,93.0,1.7,24.0,829.0,815.93,605.43
2016,6,19,9,45,932.5,90.5,1.6,24.5,863.5,857.99,629.12
2016,6,19,10,0,946.0,88.0,1.5,25.0,898.0,898.02,651.37
2016,6,19,10,15,951.5,89.0,1.4,25.5,925.5,932.27,669.37
2016,6,19,10,30,957.0,90.0,1.3,26.0,953.0,963.58,685.13
2016,6,19,10,45,959.0,91.5,1.25,26.5,973.0,989.02,697.73
2016,6,19,11,0,961.0,93.0,1.2,27.0,993.0,1011.07,708.16
2016,6,19,11,15,963.5,93.5,1.2,27.0,1006.5,1029.11,718.4
2016,6,19,11,30,966.0,94.0,1.2,27.0,1020.0,1043.61,726.6
2016,6,19,11,45,963.0,97.0,1.3,27.5,1025.5,1051.59,731.35
2016,6,19,12,0,960.0,100.0,1.4,28.0,1031.0,1055.86,733.98
2016,6,19,12,15,960.0,100.0,1.55,28.0,1029.5,1056.44,736.71
2016,6,19,12,30,960.0,100.0,1.7,28.0,1028.0,1053.37,737.22
2016,6,19,12,45,947.0,107.5,1.9,28.0,1016.0,1041.39,732.9
2016,6,19,13,0,934.0,115.0,2.1,28.0,1004.0,1026.01,726.33
2016,6,19,13,15,931.0,114.5,2.2,28.0,988.5,1009.07,717.46
2016,6,19,13,30,928.0,114.0,2.3,28.0,973.0,988.76,706.41
2016,6,19,13,45,928.5,109.5,2.45,28.0,951.0,964.41,693.19
2016,6,19,14,0,929.0,105.0,2.6,28.0,929.0,936.7,677.61
2016,6,19,14,15,923.0,104.0,2.7,27.5,900.0,903.62,659.22
2016,6,19,14,30,917.0,103.0,2.8,27.0,871.0,867.82,638.71
2016,6,19,14,45,912.0,99.5,2.9,27.0,836.5,827.77,613.75
2016,6,19,15,0,907.0,96.0,3.0,27.0,802.0,785.28,586.77
2016,6,19,15,15,896.5,94.5,3.05,26.5,761.5,738.62,557.33
2016,6,19,15,30,886.0,93.0,3.1,26.0,721.0,690.39,525.38
2016,6,19,15,45,874.0,90.0,3.2,26.0,676.5,638.42,487.74
2016,6,19,16,0,862.0,87.0,3.3,26.0,632.0,585.52,448.25
2016,6,19,16,15,845.0,84.5,3.3,25.5,584.0,529.82,405.95
2016,6,19,16,30,828.0,82.0,3.3,25.0,536.0,473.61,361.78
2016,6,19,16,45,803.5,79.0,3.3,24.5,485.5,414.37,313.84
2016,6,19,17,0,779.0,76.0,3.3,24.0,435.0,356.64,265.55
2016,6,19,17,15,748.0,72.0,3.15,23.0,384.0,297.75,215.6
2016,6,19,17,30,717.0,68.0,3.0,22.0,333.0,241.68,167.18
2016,6,19,17,45,672.0,63.5,2.95,21.5,282.0,185.57,119.5
2016,6,19,18,0,627.0,59.0,2.9,21.0,231.0,132.03,76.47
2016,6,19,18,15,563.0,52.5,2.6,20.0,183.0,82.6,42.92
2016,6,19,18,30,499.0,46.0,2.3,19.0,135.0,40.72,24.14
2016,6,19,18,45,402.0,36.5,2.0,18.5,94.0,28.21,18.49
2016,6,19,19,0,305.0,27.0,1.7,18.0,53.0,21.54,11.17
2016,6,19,19,15,152.5,13.5,1.6,17.5,26.5,10.58,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,70.5,6.0,1.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,141.0,12.0,1.5,11.0,16.0,11.44,0.0
2016,6,20,5,15,285.5,22.5,1.65,11.5,49.5,17.95,6.58
2016,6,20,5,30,430.0,33.0,1.8,12.0,83.0,25.77,16.66
2016,6,20,5,45,518.5,39.5,2.0,12.5,129.0,29.6,20.64
2016,6,20,6,0,607.0,46.0,2.2,13.0,175.0,69.99,35.7
2016,6,20,6,15,661.0,51.0,2.2,13.5,225.5,117.97,66.15
2016,6,20,6,30,715.0,56.0,2.2,14.0,276.0,172.26,109.12
2016,6,20,6,45,753.5,59.5,2.2,15.0,328.5,227.68,157.08
2016,6,20,7,0,792.0,63.0,2.2,16.0,381.0,287.07,209.31
2016,6,20,7,15,818.5,66.5,2.25,17.0,433.5,346.05,261.03
2016,6,20,7,30,845.0,70.0,2.3,18.0,486.0,408.31,313.89
2016,6,20,7,45,865.5,72.0,2.4,19.0,537.0,466.57,362.07
2016,6,20,8,0,886.0,74.0,2.5,20.0,588.0,525.58,409.05
2016,6,20,8,15,900.5,76.5,2.5,20.5,635.5,582.21,453.01
2016,6,20,8,30,915.0,79.0,2.5,21.0,683.0,638.43,495.1
2016,6,20,8,45,927.0,80.5,2.55,21.5,727.0,691.32,533.65
2016,6,20,9,0,939.0,82.0,2.6,22.0,771.0,743.0,569.05
2016,6,20,9,15,947.0,83.5,2.6,22.5,810.0,790.25,599.34
2016,6,20,9,30,955.0,85.0,2.6,23.0,849.0,835.46,627.73
2016,6,20,9,45,950.5,93.0,2.65,23.5,879.5,874.76,652.05
2016,6,20,10,0,946.0,101.0,2.7,24.0,910.0,910.69,673.91
2016,6,20,10,15,950.5,102.0,2.7,24.5,937.0,944.11,693.51
2016,6,20,10,30,955.0,103.0,2.7,25.0,964.0,974.53,710.96
2016,6,20,10,45,958.0,104.0,2.75,25.5,984.5,1000.39,725.81
2016,6,20,11,0,961.0,105.0,2.8,26.0,1005.0,1022.9,738.49
2016,6,20,11,15,963.0,105.5,2.8,26.0,1018.0,1040.5,749.06
2016,6,20,11,30,965.0,106.0,2.8,26.0,1031.0,1054.53,757.47
2016,6,20,11,45,966.5,105.5,2.85,26.5,1037.0,1063.47,761.75
2016,6,20,12,0,968.0,105.0,2.9,27.0,1043.0,1068.76,763.85
2016,6,20,12,15,967.0,105.0,2.95,27.0,1041.0,1068.4,764.03
2016,6,20,12,30,966.0,105.0,3.0,27.0,1039.0,1064.37,762.04
2016,6,20,12,45,968.0,102.5,3.15,27.0,1031.0,1057.13,759.03
2016,6,20,13,0,970.0,100.0,3.3,27.0,1023.0,1046.18,753.67
2016,6,20,13,15,967.0,99.0,3.4,27.0,1007.0,1028.24,743.45
2016,6,20,13,30,964.0,98.0,3.5,27.0,991.0,1006.81,731.0
2016,6,20,13,45,959.5,97.5,3.6,27.0,967.5,981.1,715.72
2016,6,20,14,0,955.0,97.0,3.7,27.0,944.0,952.19,698.25
2016,6,20,14,15,949.5,95.5,3.75,26.5,915.0,918.33,678.41
2016,6,20,14,30,944.0,94.0,3.8,26.0,886.0,881.64,656.42
2016,6,20,14,45,934.5,94.0,3.85,26.0,850.0,840.61,629.93
2016,6,20,15,0,925.0,94.0,3.9,26.0,814.0,797.4,601.66
2016,6,20,15,15,915.5,92.0,3.9,25.5,773.5,750.25,571.2
2016,6,20,15,30,906.0,90.0,3.9,25.0,733.0,701.4,538.36
2016,6,20,15,45,891.5,88.5,3.9,24.5,687.5,648.46,500.11
2016,6,20,16,0,877.0,87.0,3.9,24.0,642.0,594.77,460.11
2016,6,20,16,15,676.5,133.0,3.8,23.5,541.5,488.54,378.46
2016,6,20,16,30,476.0,179.0,3.7,23.0,441.0,397.66,307.83
2016,6,20,16,45,463.0,165.0,3.6,22.5,400.0,351.0,270.55
2016,6,20,17,0,450.0,151.0,3.5,22.0,359.0,305.19,232.82
2016,6,20,17,15,314.5,148.0,3.35,21.0,285.0,232.24,175.97
2016,6,20,17,30,179.0,145.0,3.2,20.0,211.0,175.52,133.15
2016,6,20,17,45,165.5,125.0,3.05,19.5,179.0,142.86,106.3
2016,6,20,18,0,152.0,105.0,2.9,19.0,147.0,111.94,81.21
2016,6,20,18,15,134.5,85.0,2.6,18.0,116.5,82.58,58.69
2016,6,20,18,30,117.0,65.0,2.3,17.0,86.0,55.7,39.91
2016,6,20,18,45,90.0,47.0,2.0,16.5,60.0,39.57,28.42
2016,6,20,19,0,63.0,29.0,1.7,16.0,34.0,25.06,14.12
2016,6,20,19,15,31.5,14.5,1.7,15.5,17.0,12.9,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,59.0,6.0,1.45,11.5,7.5,0.0,0.0
2016,6,21,5,0,118.0,12.0,1.6,12.0,15.0,11.44,0.0
2016,6,21,5,15,257.5,22.5,1.75,12.5,47.5,17.96,6.37
2016,6,21,5,30,397.0,33.0,1.9,13.0,80.0,25.77,16.56
2016,6,21,5,45,489.0,39.5,2.05,13.5,125.0,29.59,20.52
2016,6,21,6,0,581.0,46.0,2.2,14.0,170.0,68.12,34.95
2016,6,21,6,15,635.5,51.5,2.2,14.5,219.5,115.05,64.58
2016,6,21,6,30,690.0,57.0,2.2,15.0,269.0,168.36,106.51
2016,6,21,6,45,731.5,60.0,2.2,16.0,321.0,222.5,153.0
2016,6,21,7,0,773.0,63.0,2.2,17.0,373.0,280.97,204.11
2016,6,21,7,15,799.5,66.0,2.2,17.5,424.5,338.38,254.77
2016,6,21,7,30,826.0,69.0,2.2,18.0,476.0,399.1,306.8
2016,6,21,7,45,847.5,71.5,2.25,19.0,526.0,457.25,354.75
2016,6,21,8,0,869.0,74.0,2.3,20.0,576.0,516.31,401.58
2016,6,21,8,15,883.5,76.0,2.3,20.5,623.0,571.59,444.49
2016,6,21,8,30,898.0,78.0,2.3,21.0,670.0,626.49,485.6
2016,6,21,8,45,909.5,79.5,2.35,22.0,713.5,678.27,522.34
2016,6,21,9,0,921.0,81.0,2.4,23.0,757.0,728.84,555.9
2016,6,21,9,15,929.5,82.5,2.4,23.5,795.5,775.74,585.86
2016,6,21,9,30,938.0,84.0,2.4,24.0,834.0,820.68,613.97
2016,6,21,9,45,940.0,88.0,2.45,25.0,866.0,860.68,637.46
2016,6,21,10,0,942.0,92.0,2.5,26.0,898.0,897.84,658.71
2016,6,21,10,15,947.0,93.0,2.5,26.5,925.0,931.62,678.37
2016,6,21,10,30,952.0,94.0,2.5,27.0,952.0,962.44,695.93
2016,6,21,10,45,954.0,95.5,2.5,27.5,972.0,987.86,709.9
2016,6,21,11,0,956.0,97.0,2.5,28.0,992.0,1009.91,721.7
2016,6,21,11,15,958.5,97.5,2.5,28.5,1005.5,1027.97,730.98
2016,6,21,11,30,961.0,98.0,2.5,29.0,1019.0,1042.51,738.1
2016,6,21,11,45,960.5,99.0,2.55,29.5,1025.0,1051.0,742.05
2016,6,21,12,0,960.0,100.0,2.6,30.0,1031.0,1055.84,743.87
2016,6,21,12,15,960.0,100.0,2.65,30.0,1029.5,1056.52,744.73
2016,6,21,12,30,960.0,100.0,2.7,30.0,1028.0,1053.55,743.47
2016,6,21,12,45,954.0,102.5,2.8,30.0,1018.0,1043.55,738.41
2016,6,21,13,0,948.0,105.0,2.9,30.0,1008.0,1030.04,731.24
2016,6,21,13,15,944.5,104.5,2.95,30.0,991.5,1012.51,721.12
2016,6,21,13,30,941.0,104.0,3.0,30.0,975.0,991.57,708.89
2016,6,21,13,45,936.5,103.0,3.15,30.0,952.0,965.92,694.38
2016,6,21,14,0,932.0,102.0,3.3,30.0,929.0,937.13,677.68
2016,6,21,14,15,926.0,100.5,3.4,29.5,899.5,903.55,658.65
2016,6,21,14,30,920.0,99.0,3.5,29.0,870.0,867.23,637.51
2016,6,21,14,45,911.5,97.5,3.6,29.0,835.0,826.37,611.72
2016,6,21,15,0,903.0,96.0,3.7,29.0,800.0,783.32,584.11
2016,6,21,15,15,893.0,94.0,3.75,28.5,759.5,736.75,554.56
2016,6,21,15,30,883.0,92.0,3.8,28.0,719.0,688.56,522.57
2016,6,21,15,45,869.5,89.5,3.9,27.5,674.5,636.33,485.56
2016,6,21,16,0,856.0,87.0,4.0,27.0,630.0,583.32,446.7
2016,6,21,16,15,839.0,84.5,3.95,26.0,582.5,527.94,405.22
2016,6,21,16,30,822.0,82.0,3.9,25.0,535.0,472.07,361.78
2016,6,21,16,45,800.0,78.5,3.9,24.5,485.0,413.71,314.28
2016,6,21,17,0,778.0,75.0,3.9,24.0,435.0,356.59,266.24
2016,6,21,17,15,747.5,71.0,3.8,23.0,384.0,297.89,216.31
2016,6,21,17,30,717.0,67.0,3.7,22.0,333.0,241.94,167.83
2016,6,21,17,45,675.0,62.5,3.6,21.0,282.5,186.34,120.48
2016,6,21,18,0,633.0,58.0,3.5,20.0,232.0,133.01,77.35
2016,6,21,18,15,570.0,51.5,3.35,19.0,184.5,83.2,43.14
2016,6,21,18,30,507.0,45.0,3.2,18.0,137.0,40.82,23.68
2016,6,21,18,45,408.0,36.0,3.05,17.0,95.5,27.7,18.19
2016,6,21,19,0,309.0,27.0,2.9,16.0,54.0,21.48,11.34
2016,6,21,19,15,154.5,13.5,2.9,15.5,27.0,10.55,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
