Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,12.0,3.5,11.0,15.0,11.44,0.0
2016,6,22,5,15,278.0,22.0,3.6,11.5,48.5,17.53,5.92
2016,6,22,5,30,423.0,32.0,3.7,12.0,82.0,24.92,15.85
2016,6,22,5,45,506.0,39.5,3.85,12.5,126.5,29.65,20.64
2016,6,22,6,0,589.0,47.0,4.0,13.0,171.0,66.33,33.53
2016,6,22,6,15,643.5,52.5,4.0,13.5,221.0,116.27,65.65
2016,6,22,6,30,698.0,58.0,4.0,14.0,271.0,170.02,108.17
2016,6,22,6,45,734.5,62.0,4.0,14.5,323.0,224.43,155.83
2016,6,22,7,0,771.0,66.0,4.0,15.0,375.0,282.61,207.97
2016,6,22,7,15,798.0,69.5,4.0,15.5,426.5,340.59,260.01
2016,6,22,7,30,825.0,73.0,4.0,16.0,478.0,400.71,312.68
2016,6,22,7,45,845.5,75.5,4.0,16.5,528.5,459.59,362.94
2016,6,22,8,0,866.0,78.0,4.0,17.0,579.0,518.08,411.28
2016,6,22,8,15,881.0,80.5,4.0,17.5,626.0,574.03,456.09
2016,6,22,8,30,896.0,83.0,4.0,18.0,673.0,629.65,499.15
2016,6,22,8,45,909.0,84.0,4.05,18.5,717.0,681.87,538.53
2016,6,22,9,0,922.0,85.0,4.1,19.0,761.0,733.01,575.07
2016,6,22,9,15,930.5,86.5,4.1,19.0,800.0,780.0,607.61
2016,6,22,9,30,939.0,88.0,4.1,19.0,839.0,825.03,638.41
2016,6,22,9,45,946.5,89.0,4.1,19.5,872.5,866.56,665.16
2016,6,22,10,0,954.0,90.0,4.1,20.0,906.0,905.62,689.86
2016,6,22,10,15,959.0,91.0,4.05,20.0,933.5,939.81,712.02
2016,6,22,10,30,964.0,92.0,4.0,20.0,961.0,971.01,732.01
2016,6,22,10,45,968.0,92.5,4.0,20.5,981.5,997.61,747.69
2016,6,22,11,0,972.0,93.0,4.0,21.0,1002.0,1020.88,761.08
2016,6,22,11,15,974.0,93.5,4.0,21.0,1015.5,1038.77,772.36
2016,6,22,11,30,976.0,94.0,4.0,21.0,1029.0,1053.06,781.35
2016,6,22,11,45,977.0,94.0,4.0,21.5,1035.5,1062.22,785.53
2016,6,22,12,0,978.0,94.0,4.0,22.0,1042.0,1067.67,787.39
2016,6,22,12,15,978.0,94.0,4.0,22.0,1041.0,1068.42,787.82
2016,6,22,12,30,978.0,94.0,4.0,22.0,1040.0,1065.44,785.94
2016,6,22,12,45,969.5,98.5,4.0,22.0,1029.5,1054.93,779.24
2016,6,22,13,0,961.0,103.0,4.0,22.0,1019.0,1040.89,770.35
2016,6,22,13,15,958.5,102.5,4.0,21.5,1003.0,1024.17,761.26
2016,6,22,13,30,956.0,102.0,4.0,21.0,987.0,1003.96,749.86
2016,6,22,13,45,951.0,101.5,4.0,21.0,964.0,978.07,733.21
2016,6,22,14,0,946.0,101.0,4.0,21.0,941.0,949.01,714.42
2016,6,22,14,15,940.5,100.0,4.0,20.5,912.0,916.0,694.22
2016,6,22,14,30,935.0,99.0,4.0,20.0,883.0,880.17,671.87
2016,6,22,14,45,926.5,97.5,4.0,20.0,847.5,838.81,644.16
2016,6,22,15,0,918.0,96.0,4.0,20.0,812.0,795.22,614.64
2016,6,22,15,15,908.0,94.5,4.0,19.5,771.5,748.54,583.71
2016,6,22,15,30,898.0,93.0,4.0,19.0,731.0,700.22,550.33
2016,6,22,15,45,885.0,90.5,4.0,19.0,686.0,647.62,510.44
2016,6,22,16,0,872.0,88.0,4.0,19.0,641.0,594.15,468.84
2016,6,22,16,15,854.5,85.0,4.0,18.5,592.0,537.21,424.2
2016,6,22,16,30,837.0,82.0,4.0,18.0,543.0,479.81,377.69
2016,6,22,16,45,814.5,78.5,4.0,17.5,492.5,420.43,328.08
2016,6,22,17,0,792.0,75.0,4.0,17.0,442.0,362.31,277.92
2016,6,22,17,15,761.0,71.5,3.95,16.5,390.0,303.13,225.79
2016,6,22,17,30,730.0,68.0,3.9,16.0,338.0,246.73,175.35
2016,6,22,17,45,685.0,63.0,3.85,15.5,286.5,189.29,125.2
2016,6,22,18,0,640.0,58.0,3.8,15.0,235.0,134.47,79.82
2016,6,22,18,15,576.0,52.0,3.7,14.5,186.5,84.57,44.78
2016,6,22,18,30,512.0,46.0,3.6,14.0,138.0,42.21,24.94
2016,6,22,18,45,407.5,37.0,3.5,13.5,96.5,28.59,19.27
2016,6,22,19,0,303.0,28.0,3.4,13.0,55.0,22.41,12.31
2016,6,22,19,15,151.5,14.0,3.35,12.5,27.5,10.99,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.5,2.9,9.5,7.0,0.0,0.0
2016,6,23,5,0,134.0,11.0,3.1,10.0,14.0,10.48,0.0
2016,6,23,5,15,279.0,21.5,3.2,10.5,47.5,17.1,5.46
2016,6,23,5,30,424.0,32.0,3.3,11.0,81.0,24.96,15.95
2016,6,23,5,45,514.0,38.5,3.45,12.0,126.5,28.83,19.96
2016,6,23,6,0,604.0,45.0,3.6,13.0,172.0,67.21,34.06
2016,6,23,6,15,658.0,50.0,3.65,13.5,222.0,114.89,63.89
2016,6,23,6,30,712.0,55.0,3.7,14.0,272.0,168.88,106.54
2016,6,23,6,45,751.0,58.5,3.75,14.5,324.5,224.15,154.86
2016,6,23,7,0,790.0,62.0,3.8,15.0,377.0,283.47,207.96
2016,6,23,7,15,816.5,65.0,3.75,15.5,429.0,341.84,260.4
2016,6,23,7,30,843.0,68.0,3.7,16.0,481.0,403.51,314.31
2016,6,23,7,45,864.0,70.0,3.7,16.5,532.0,461.89,364.2
2016,6,23,8,0,885.0,72.0,3.7,17.0,583.0,521.09,413.06
2016,6,23,8,15,899.5,74.0,3.65,17.5,630.5,577.22,457.83
2016,6,23,8,30,914.0,76.0,3.6,18.0,678.0,632.94,500.71
2016,6,23,8,45,925.5,77.5,3.6,19.0,722.0,685.53,538.99
2016,6,23,9,0,937.0,79.0,3.6,20.0,766.0,736.88,573.86
2016,6,23,9,15,945.0,80.5,3.6,20.5,805.0,784.15,605.05
2016,6,23,9,30,953.0,82.0,3.6,21.0,844.0,829.39,634.33
2016,6,23,9,45,954.5,86.0,3.6,21.5,876.0,869.62,659.7
2016,6,23,10,0,956.0,90.0,3.6,22.0,908.0,906.94,682.78
2016,6,23,10,15,960.0,91.0,3.6,22.5,934.5,940.37,702.96
2016,6,23,10,30,964.0,92.0,3.6,23.0,961.0,970.73,720.94
2016,6,23,10,45,965.5,93.5,3.65,23.5,980.0,996.08,735.8
2016,6,23,11,0,967.0,95.0,3.7,24.0,999.0,1017.99,748.38
2016,6,23,11,15,968.0,95.5,3.75,24.0,1011.5,1034.88,759.19
2016,6,23,11,30,969.0,96.0,3.8,24.0,1024.0,1048.18,767.75
2016,6,23,11,45,968.5,95.5,3.9,24.0,1028.5,1055.34,772.79
2016,6,23,12,0,968.0,95.0,4.0,24.0,1033.0,1058.82,775.56
2016,6,23,12,15,967.0,95.0,4.05,24.0,1031.0,1058.62,775.72
2016,6,23,12,30,966.0,95.0,4.1,24.0,1029.0,1054.74,773.61
2016,6,23,12,45,963.0,95.5,4.2,24.0,1019.5,1045.74,768.58
2016,6,23,13,0,960.0,96.0,4.3,24.0,1010.0,1033.14,761.27
2016,6,23,13,15,957.0,95.0,4.35,24.0,994.0,1015.49,750.37
2016,6,23,13,30,954.0,94.0,4.4,24.0,978.0,994.38,737.23
2016,6,23,13,45,950.0,93.0,4.45,24.0,955.0,968.98,721.22
2016,6,23,14,0,946.0,92.0,4.5,24.0,932.0,940.37,703.02
2016,6,23,14,15,940.5,91.0,4.5,23.5,903.0,907.4,682.93
2016,6,23,14,30,935.0,90.0,4.5,23.0,874.0,871.61,660.71
2016,6,23,14,45,930.0,87.5,4.55,23.0,840.0,832.06,634.67
2016,6,23,15,0,925.0,85.0,4.6,23.0,806.0,790.02,606.59
2016,6,23,15,15,915.0,83.0,4.6,22.5,765.5,742.61,575.2
2016,6,23,15,30,905.0,81.0,4.6,22.0,725.0,693.53,541.83
2016,6,23,15,45,895.0,78.0,4.65,21.5,681.0,642.04,504.05
2016,6,23,16,0,885.0,75.0,4.7,21.0,637.0,589.39,464.11
2016,6,23,16,15,868.0,73.0,4.65,20.5,588.5,533.13,419.73
2016,6,23,16,30,851.0,71.0,4.6,20.0,540.0,476.92,373.94
2016,6,23,16,45,830.0,68.0,4.55,19.5,489.5,418.36,324.85
2016,6,23,17,0,809.0,65.0,4.5,19.0,439.0,360.85,275.09
2016,6,23,17,15,779.5,61.5,4.35,18.5,387.5,299.79,221.38
2016,6,23,17,30,750.0,58.0,4.2,18.0,336.0,242.77,170.38
2016,6,23,17,45,707.0,54.5,4.1,17.5,285.0,186.01,120.77
2016,6,23,18,0,664.0,51.0,4.0,17.0,234.0,133.92,77.71
2016,6,23,18,15,603.5,45.5,3.8,16.0,186.5,83.56,42.54
2016,6,23,18,30,543.0,40.0,3.6,15.0,139.0,40.38,22.7
2016,6,23,18,45,440.0,32.5,3.45,14.5,97.0,24.58,15.71
2016,6,23,19,0,337.0,25.0,3.3,14.0,55.0,19.59,10.03
2016,6,23,19,15,168.5,12.5,3.25,13.5,27.5,9.63,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,65.0,5.5,2.5,10.5,7.0,0.0,0.0
2016,6,24,5,0,130.0,11.0,2.7,11.0,14.0,10.48,0.0
2016,6,24,5,15,276.5,21.0,2.8,11.5,47.0,16.67,4.89
2016,6,24,5,30,423.0,31.0,2.9,12.0,80.0,24.09,15.1
2016,6,24,5,45,507.5,38.5,3.05,12.5,125.0,28.86,19.93
2016,6,24,6,0,592.0,46.0,3.2,13.0,170.0,67.0,34.46
2016,6,24,6,15,647.0,51.0,3.15,13.5,220.0,114.03,63.68
2016,6,24,6,30,702.0,56.0,3.1,14.0,270.0,167.5,105.71
2016,6,24,6,45,738.0,60.5,3.1,14.5,322.0,222.46,153.68
2016,6,24,7,0,774.0,65.0,3.1,15.0,374.0,281.14,206.07
2016,6,24,7,15,614.5,111.5,3.05,15.5,377.5,315.23,242.24
2016,6,24,7,30,455.0,158.0,3.0,16.0,381.0,330.16,259.55
2016,6,24,7,45,661.5,118.5,2.95,16.5,480.0,415.14,327.62
2016,6,24,8,0,868.0,79.0,2.9,17.0,579.0,518.77,409.67
2016,6,24,8,15,883.0,81.5,2.85,17.5,627.0,574.87,453.67
2016,6,24,8,30,898.0,84.0,2.8,18.0,675.0,630.65,496.06
2016,6,24,8,45,909.0,86.5,2.8,19.0,718.5,683.22,533.84
2016,6,24,9,0,920.0,89.0,2.8,20.0,762.0,734.56,568.64
2016,6,24,9,15,929.0,90.5,2.8,20.5,801.5,781.92,599.48
2016,6,24,9,30,938.0,92.0,2.8,21.0,841.0,827.37,628.48
2016,6,24,9,45,946.0,93.0,2.85,21.5,874.5,869.37,655.01
2016,6,24,10,0,954.0,94.0,2.9,22.0,908.0,908.93,679.59
2016,6,24,10,15,959.0,95.0,2.9,22.5,935.5,943.23,700.02
2016,6,24,10,30,964.0,96.0,2.9,23.0,963.0,974.52,718.29
2016,6,24,10,45,967.0,97.0,2.95,23.5,983.5,1000.8,733.58
2016,6,24,11,0,970.0,98.0,3.0,24.0,1004.0,1023.71,746.67
2016,6,24,11,15,972.0,98.5,3.05,24.5,1017.5,1041.67,756.57
2016,6,24,11,30,974.0,99.0,3.1,25.0,1031.0,1056.05,764.24
2016,6,24,11,45,974.5,99.0,3.15,25.5,1037.0,1064.79,768.39
2016,6,24,12,0,975.0,99.0,3.2,26.0,1043.0,1069.85,770.32
2016,6,24,12,15,974.5,99.0,3.3,26.0,1042.0,1070.2,771.34
2016,6,24,12,30,974.0,99.0,3.4,26.0,1041.0,1066.85,770.12
2016,6,24,12,45,965.0,104.0,3.5,26.5,1030.0,1056.46,762.97
2016,6,24,13,0,956.0,109.0,3.6,27.0,1019.0,1042.55,753.67
2016,6,24,13,15,953.0,108.0,3.7,27.0,1003.0,1025.02,743.59
2016,6,24,13,30,950.0,107.0,3.8,27.0,987.0,1004.04,731.26
2016,6,24,13,45,945.5,106.0,3.9,27.0,964.0,978.32,715.8
2016,6,24,14,0,941.0,105.0,4.0,27.0,941.0,949.43,698.16
2016,6,24,14,15,935.0,104.0,4.0,26.5,912.0,916.2,678.33
2016,6,24,14,30,929.0,103.0,4.0,26.0,883.0,880.2,656.43
2016,6,24,14,45,921.0,101.5,4.05,26.0,847.5,839.5,630.05
2016,6,24,15,0,913.0,100.0,4.1,26.0,812.0,796.54,601.84
2016,6,24,15,15,903.0,98.0,4.1,25.5,771.5,749.61,571.44
2016,6,24,15,30,893.0,96.0,4.1,25.0,731.0,701.04,538.6
2016,6,24,15,45,879.0,94.0,4.1,25.0,686.0,648.55,499.68
2016,6,24,16,0,865.0,92.0,4.1,25.0,641.0,595.29,459.17
2016,6,24,16,15,847.5,89.0,4.05,24.5,592.5,538.61,415.7
2016,6,24,16,30,830.0,86.0,4.0,24.0,544.0,481.71,370.63
2016,6,24,16,45,806.5,82.5,3.95,23.5,493.0,422.24,322.13
2016,6,24,17,0,783.0,79.0,3.9,23.0,442.0,364.14,273.22
2016,6,24,17,15,751.5,75.0,3.75,22.0,390.5,304.76,222.63
2016,6,24,17,30,720.0,71.0,3.6,21.0,339.0,248.23,173.58
2016,6,24,17,45,675.5,66.0,3.45,20.5,287.5,189.21,123.13
2016,6,24,18,0,631.0,61.0,3.3,20.0,236.0,136.98,80.66
2016,6,24,18,15,565.5,54.5,3.0,19.0,187.5,86.91,46.07
2016,6,24,18,30,500.0,48.0,2.7,18.0,139.0,44.59,26.09
2016,6,24,18,45,397.5,38.5,2.45,17.0,97.0,29.92,20.12
2016,6,24,19,0,295.0,29.0,2.2,16.0,55.0,23.34,12.92
2016,6,24,19,15,147.5,14.5,2.1,15.5,27.5,11.43,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,51.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,103.0,11.0,1.3,12.0,13.0,10.48,0.0
2016,6,25,5,15,247.5,22.0,1.5,12.5,45.0,17.64,5.18
2016,6,25,5,30,392.0,33.0,1.7,13.0,77.0,25.95,16.62
2016,6,25,5,45,482.0,40.5,1.9,14.0,122.0,30.62,21.35
2016,6,25,6,0,572.0,48.0,2.1,15.0,167.0,64.67,33.0
2016,6,25,6,15,628.5,53.5,2.05,15.5,217.0,113.8,63.78
2016,6,25,6,30,685.0,59.0,2.0,16.0,267.0,166.87,104.88
2016,6,25,6,45,725.0,63.0,2.0,17.0,319.0,221.25,151.22
2016,6,25,7,0,765.0,67.0,2.0,18.0,371.0,279.84,202.09
2016,6,25,7,15,793.0,71.0,2.05,18.5,423.5,338.3,253.27
2016,6,25,7,30,821.0,75.0,2.1,19.0,476.0,399.05,305.1
2016,6,25,7,45,843.0,77.5,2.15,20.0,527.0,458.41,353.71
2016,6,25,8,0,865.0,80.0,2.2,21.0,578.0,517.59,400.37
2016,6,25,8,15,880.5,82.5,2.3,21.5,626.0,573.85,444.14
2016,6,25,8,30,896.0,85.0,2.4,22.0,674.0,629.84,486.31
2016,6,25,8,45,909.0,86.5,2.5,23.0,718.0,682.67,523.93
2016,6,25,9,0,922.0,88.0,2.6,24.0,762.0,734.43,558.84
2016,6,25,9,15,931.0,90.0,2.65,24.5,801.5,782.42,589.79
2016,6,25,9,30,940.0,92.0,2.7,25.0,841.0,828.5,618.97
2016,6,25,9,45,942.5,96.0,2.75,26.0,874.0,869.15,642.83
2016,6,25,10,0,945.0,100.0,2.8,27.0,907.0,907.0,664.47
2016,6,25,10,15,950.5,101.0,2.85,27.5,934.5,941.51,684.97
2016,6,25,10,30,956.0,102.0,2.9,28.0,962.0,973.08,703.42
2016,6,25,10,45,960.0,103.0,2.95,28.5,983.5,1000.16,718.88
2016,6,25,11,0,964.0,104.0,3.0,29.0,1005.0,1023.92,732.21
2016,6,25,11,15,966.0,104.5,3.05,29.0,1018.5,1041.84,743.32
2016,6,25,11,30,968.0,105.0,3.1,29.0,1032.0,1056.18,752.31
2016,6,25,11,45,969.0,105.5,3.15,29.0,1038.5,1065.92,758.5
2016,6,25,12,0,970.0,106.0,3.2,29.0,1045.0,1071.99,762.54
2016,6,25,12,15,969.5,106.0,3.25,29.0,1043.5,1072.39,763.14
2016,6,25,12,30,969.0,106.0,3.3,29.0,1042.0,1069.11,761.57
2016,6,25,12,45,969.0,104.5,3.4,29.0,1034.0,1061.14,757.58
2016,6,25,13,0,969.0,103.0,3.5,29.0,1026.0,1049.48,751.33
2016,6,25,13,15,966.0,102.5,3.55,29.0,1010.0,1032.31,741.24
2016,6,25,13,30,963.0,102.0,3.6,29.0,994.0,1011.63,728.96
2016,6,25,13,45,958.5,101.5,3.7,29.0,971.0,986.16,713.93
2016,6,25,14,0,954.0,101.0,3.8,29.0,948.0,957.48,696.72
2016,6,25,14,15,948.0,99.5,3.85,28.5,918.5,923.41,676.91
2016,6,25,14,30,942.0,98.0,3.9,28.0,889.0,886.53,654.98
2016,6,25,14,45,934.0,96.5,3.95,28.0,853.5,845.4,628.62
2016,6,25,15,0,926.0,95.0,4.0,28.0,818.0,801.98,600.42
2016,6,25,15,15,915.5,93.0,3.95,27.5,777.0,754.19,569.58
2016,6,25,15,30,905.0,91.0,3.9,27.0,736.0,704.76,536.6
2016,6,25,15,45,892.0,89.0,3.9,26.5,690.5,652.38,499.15
2016,6,25,16,0,879.0,87.0,3.9,26.0,645.0,599.1,459.86
2016,6,25,16,15,862.0,84.0,3.85,25.5,596.5,542.08,416.38
2016,6,25,16,30,845.0,81.0,3.8,25.0,548.0,485.11,371.48
2016,6,25,16,45,822.5,78.0,3.75,24.5,497.0,425.19,322.84
2016,6,25,17,0,800.0,75.0,3.7,24.0,446.0,367.08,274.08
2016,6,25,17,15,769.5,71.0,3.5,23.0,394.0,307.05,223.07
2016,6,25,17,30,739.0,67.0,3.3,22.0,342.0,249.74,173.44
2016,6,25,17,45,697.0,62.0,3.15,21.5,290.5,192.24,124.22
2016,6,25,18,0,655.0,57.0,3.0,21.0,239.0,139.34,81.2
2016,6,25,18,15,591.5,51.0,2.7,20.0,190.0,86.18,44.21
2016,6,25,18,30,528.0,45.0,2.4,19.0,141.0,42.75,23.9
2016,6,25,18,45,427.5,36.0,2.15,18.0,98.5,27.66,18.1
2016,6,25,19,0,327.0,27.0,1.9,17.0,56.0,21.44,11.37
2016,6,25,19,15,163.5,13.5,1.95,16.5,28.0,10.52,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,53.0,5.0,1.8,11.5,6.0,0.0,0.0
2016,6,26,5,0,106.0,10.0,2.0,12.0,12.0,9.53,0.0
2016,6,26,5,15,246.0,21.0,2.1,12.5,44.0,16.74,4.29
2016,6,26,5,30,386.0,32.0,2.2,13.0,76.0,25.07,15.82
2016,6,26,5,45,473.5,39.5,2.3,13.5,120.0,29.77,20.64
2016,6,26,6,0,561.0,47.0,2.4,14.0,164.0,62.71,32.01
2016,6,26,6,15,616.0,53.0,2.3,14.5,213.0,109.07,60.66
2016,6,26,6,30,671.0,59.0,2.2,15.0,262.0,163.93,103.47
2016,6,26,6,45,710.0,63.0,2.15,16.0,313.0,217.25,149.1
2016,6,26,7,0,749.0,67.0,2.1,17.0,364.0,274.67,199.2
2016,6,26,7,15,776.5,70.5,2.1,17.5,415.0,331.57,249.29
2016,6,26,7,30,804.0,74.0,2.1,18.0,466.0,390.71,300.01
2016,6,26,7,45,825.5,77.0,2.1,19.0,516.0,448.61,347.63
2016,6,26,8,0,847.0,80.0,2.1,20.0,566.0,507.92,394.44
2016,6,26,8,15,862.5,82.0,2.1,20.5,613.0,562.79,436.98
2016,6,26,8,30,878.0,84.0,2.1,21.0,660.0,617.42,477.84
2016,6,26,8,45,890.0,86.0,2.15,22.0,703.5,669.27,514.6
2016,6,26,9,0,902.0,88.0,2.2,23.0,747.0,720.02,548.7
2016,6,26,9,15,911.0,90.0,2.2,23.5,786.0,767.2,578.81
2016,6,26,9,30,920.0,92.0,2.2,24.0,825.0,812.53,607.13
2016,6,26,9,45,928.5,92.0,2.25,25.0,858.5,853.36,631.15
2016,6,26,10,0,937.0,92.0,2.3,26.0,892.0,891.85,653.25
2016,6,26,10,15,942.0,93.0,2.35,26.5,919.0,925.73,673.35
2016,6,26,10,30,947.0,94.0,2.4,27.0,946.0,956.67,691.42
2016,6,26,10,45,949.5,95.5,2.45,27.5,966.0,982.71,706.25
2016,6,26,11,0,952.0,97.0,2.5,28.0,986.0,1005.41,718.96
2016,6,26,11,15,954.0,97.5,2.55,28.0,999.5,1023.19,730.02
2016,6,26,11,30,956.0,98.0,2.6,28.0,1013.0,1037.45,738.99
2016,6,26,11,45,955.0,99.0,2.65,28.5,1018.5,1045.68,742.8
2016,6,26,12,0,954.0,100.0,2.7,29.0,1024.0,1050.26,744.46
2016,6,26,12,15,953.5,100.0,2.75,29.0,1022.5,1050.69,745.15
2016,6,26,12,30,953.0,100.0,2.8,29.0,1021.0,1047.5,743.71
2016,6,26,12,45,940.0,107.0,2.9,29.5,1009.0,1035.41,735.76
2016,6,26,13,0,927.0,114.0,3.0,30.0,997.0,1019.94,725.8
2016,6,26,13,15,923.5,113.5,3.1,30.0,981.0,1002.94,716.35
2016,6,26,13,30,920.0,113.0,3.2,30.0,965.0,982.61,704.76
2016,6,26,13,45,915.0,112.0,3.3,30.0,942.0,957.16,689.83
2016,6,26,14,0,910.0,111.0,3.4,30.0,919.0,928.67,672.84
2016,6,26,14,15,903.5,109.5,3.5,30.0,890.0,895.47,652.61
2016,6,26,14,30,897.0,108.0,3.6,30.0,861.0,859.61,630.42
2016,6,26,14,45,888.0,106.5,3.7,30.0,826.0,819.28,604.96
2016,6,26,15,0,879.0,105.0,3.8,30.0,791.0,776.86,577.75
2016,6,26,15,15,868.0,103.0,3.85,29.5,751.0,730.63,548.44
2016,6,26,15,30,857.0,101.0,3.9,29.0,711.0,682.92,516.6
2016,6,26,15,45,842.0,98.5,3.95,28.5,666.5,630.97,479.77
2016,6,26,16,0,827.0,96.0,4.0,28.0,622.0,578.91,441.68
2016,6,26,16,15,808.5,93.0,3.95,27.0,574.5,523.22,400.25
2016,6,26,16,30,790.0,90.0,3.9,26.0,527.0,467.85,357.53
2016,6,26,16,45,766.0,86.5,3.9,25.5,477.5,410.27,311.03
2016,6,26,17,0,742.0,83.0,3.9,25.0,428.0,354.17,264.25
2016,6,26,17,15,710.0,78.5,3.75,24.0,377.5,296.4,215.54
2016,6,26,17,30,678.0,74.0,3.6,23.0,327.0,239.58,166.88
2016,6,26,17,45,634.5,68.5,3.45,22.5,277.0,184.57,120.16
2016,6,26,18,0,591.0,63.0,3.3,22.0,227.0,134.32,79.58
2016,6,26,18,15,527.0,56.0,3.1,21.0,180.0,86.15,46.31
2016,6,26,18,30,463.0,49.0,2.9,20.0,133.0,45.56,26.64
2016,6,26,18,45,368.5,39.0,2.7,19.0,93.0,30.33,20.28
2016,6,26,19,0,274.0,29.0,2.5,18.0,53.0,23.3,12.78
2016,6,26,19,15,137.0,14.5,2.5,17.5,26.5,11.42,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,51.5,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,103.0,10.0,1.7,12.0,12.0,9.53,0.0
2016,6,27,5,15,241.5,20.5,1.7,12.5,43.0,16.31,3.68
2016,6,27,5,30,380.0,31.0,1.7,13.0,74.0,24.19,15.04
2016,6,27,5,45,465.0,39.0,1.75,13.5,117.5,29.37,20.28
2016,6,27,6,0,550.0,47.0,1.8,14.0,161.0,61.64,31.65
2016,6,27,6,15,606.0,53.0,1.75,14.5,209.5,107.41,59.73
2016,6,27,6,30,662.0,59.0,1.7,15.0,258.0,161.82,101.98
2016,6,27,6,45,700.0,63.5,1.7,16.0,308.5,214.85,147.22
2016,6,27,7,0,738.0,68.0,1.7,17.0,359.0,271.89,196.85
2016,6,27,7,15,765.5,71.5,1.7,18.0,410.0,328.17,245.73
2016,6,27,7,30,793.0,75.0,1.7,19.0,461.0,386.71,295.05
2016,6,27,7,45,813.5,78.0,1.7,20.0,510.5,443.58,341.45
2016,6,27,8,0,834.0,81.0,1.7,21.0,560.0,501.76,386.97
2016,6,27,8,15,850.0,83.5,1.8,22.0,607.0,556.77,428.78
2016,6,27,8,30,866.0,86.0,1.9,23.0,654.0,611.62,468.97
2016,6,27,8,45,878.0,88.5,2.05,24.0,697.5,663.44,505.89
2016,6,27,9,0,890.0,91.0,2.2,25.0,741.0,714.2,540.47
2016,6,27,9,15,900.0,92.5,2.3,25.5,780.0,761.16,570.91
2016,6,27,9,30,910.0,94.0,2.4,26.0,819.0,806.38,599.78
2016,6,27,9,45,907.0,101.5,2.5,27.0,849.5,845.06,622.68
2016,6,27,10,0,904.0,109.0,2.6,28.0,880.0,880.63,643.24
2016,6,27,10,15,910.0,110.5,2.65,28.5,907.5,914.94,663.66
2016,6,27,10,30,916.0,112.0,2.7,29.0,935.0,946.48,682.12
2016,6,27,10,45,920.0,113.0,2.8,30.0,956.0,972.71,696.09
2016,6,27,11,0,924.0,114.0,2.9,31.0,977.0,995.78,707.98
2016,6,27,11,15,926.5,114.5,2.9,31.0,991.0,1013.63,718.6
2016,6,27,11,30,929.0,115.0,2.9,31.0,1005.0,1028.07,727.18
2016,6,27,11,45,930.5,115.5,2.95,31.5,1011.5,1038.05,732.02
2016,6,27,12,0,932.0,116.0,3.0,32.0,1018.0,1044.53,734.79
2016,6,27,12,15,932.0,115.5,3.05,32.0,1017.5,1044.99,735.42
2016,6,27,12,30,932.0,115.0,3.1,32.0,1017.0,1041.91,734.0
2016,6,27,12,45,934.0,113.0,3.2,32.0,1009.5,1035.77,731.19
2016,6,27,13,0,936.0,111.0,3.3,32.0,1002.0,1026.04,726.2
2016,6,27,13,15,933.5,110.0,3.4,32.0,987.0,1009.41,716.91
2016,6,27,13,30,931.0,109.0,3.5,32.0,972.0,989.38,705.48
2016,6,27,13,45,927.0,108.0,3.6,32.0,949.5,964.64,691.02
2016,6,27,14,0,923.0,107.0,3.7,32.0,927.0,936.77,674.45
2016,6,27,14,15,917.0,105.5,3.75,31.5,898.5,903.65,655.39
2016,6,27,14,30,911.0,104.0,3.8,31.0,870.0,867.81,634.31
2016,6,27,14,45,904.0,102.0,3.85,31.0,835.0,828.11,609.12
2016,6,27,15,0,897.0,100.0,3.9,31.0,800.0,786.13,582.12
2016,6,27,15,15,886.5,98.0,3.9,30.5,760.0,739.54,552.56
2016,6,27,15,30,876.0,96.0,3.9,30.0,720.0,691.39,520.71
2016,6,27,15,45,863.5,93.0,3.95,29.5,676.0,639.66,484.28
2016,6,27,16,0,851.0,90.0,4.0,29.0,632.0,587.05,446.02
2016,6,27,16,15,833.5,87.5,3.95,28.5,584.0,531.58,404.12
2016,6,27,16,30,816.0,85.0,3.9,28.0,536.0,475.9,360.69
2016,6,27,16,45,795.0,81.0,3.85,27.5,486.0,417.72,313.97
2016,6,27,17,0,774.0,77.0,3.8,27.0,436.0,360.65,266.64
2016,6,27,17,15,743.0,73.0,3.65,26.0,385.0,301.87,217.34
2016,6,27,17,30,712.0,69.0,3.5,25.0,334.0,245.89,169.48
2016,6,27,17,45,671.5,63.5,3.35,24.0,284.0,189.7,122.11
2016,6,27,18,0,631.0,58.0,3.2,23.0,234.0,135.64,78.59
2016,6,27,18,15,568.5,51.5,2.9,22.0,186.0,85.67,44.11
2016,6,27,18,30,506.0,45.0,2.6,21.0,138.0,43.07,23.75
2016,6,27,18,45,410.5,36.0,2.3,20.0,96.5,27.63,17.9
2016,6,27,19,0,315.0,27.0,2.0,19.0,55.0,21.42,11.24
2016,6,27,19,15,157.5,13.5,2.0,18.5,27.5,10.51,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,35.5,4.5,1.95,12.0,5.5,0.0,0.0
2016,6,28,5,0,71.0,9.0,2.2,12.0,11.0,8.58,0.0
2016,6,28,5,15,200.5,21.5,2.2,12.5,40.5,17.29,3.79
2016,6,28,5,30,330.0,34.0,2.2,13.0,70.0,27.02,17.4
2016,6,28,5,45,418.0,42.5,2.25,13.5,112.5,32.49,23.0
2016,6,28,6,0,506.0,51.0,2.3,14.0,155.0,62.68,33.94
2016,6,28,6,15,563.5,58.0,2.25,14.5,203.0,106.9,61.19
2016,6,28,6,30,621.0,65.0,2.2,15.0,251.0,157.87,100.54
2016,6,28,6,45,663.5,69.5,2.15,16.0,302.0,209.78,144.59
2016,6,28,7,0,706.0,74.0,2.1,17.0,353.0,268.07,194.97
2016,6,28,7,15,735.5,78.0,2.05,17.5,403.5,323.73,243.69
2016,6,28,7,30,765.0,82.0,2.0,18.0,454.0,381.91,293.33
2016,6,28,7,45,789.0,85.0,2.0,19.0,504.0,438.9,340.08
2016,6,28,8,0,813.0,88.0,2.0,20.0,554.0,497.21,386.05
2016,6,28,8,15,830.0,91.0,2.0,20.5,601.0,552.68,428.95
2016,6,28,8,30,847.0,94.0,2.0,21.0,648.0,607.54,469.91
2016,6,28,8,45,861.0,95.5,2.05,22.0,691.5,658.85,506.3
2016,6,28,9,0,875.0,97.0,2.1,23.0,735.0,709.3,540.69
2016,6,28,9,15,885.0,99.0,2.1,23.5,774.0,756.19,570.65
2016,6,28,9,30,895.0,101.0,2.1,24.0,813.0,801.37,598.93
2016,6,28,9,45,905.0,101.5,2.15,25.0,847.5,843.13,623.64
2016,6,28,10,0,915.0,102.0,2.2,26.0,882.0,882.72,646.5
2016,6,28,10,15,921.0,103.0,2.3,26.0,909.5,916.92,668.59
2016,6,28,10,30,927.0,104.0,2.4,26.0,937.0,948.3,688.85
2016,6,28,10,45,931.0,105.0,2.5,26.5,958.0,974.86,704.59
2016,6,28,11,0,935.0,106.0,2.6,27.0,979.0,998.21,718.29
2016,6,28,11,15,937.5,106.5,2.7,27.0,993.0,1016.29,730.09
2016,6,28,11,30,940.0,107.0,2.8,27.0,1007.0,1030.93,739.82
2016,6,28,11,45,941.0,107.5,2.9,27.5,1013.5,1040.58,745.01
2016,6,28,12,0,942.0,108.0,3.0,28.0,1020.0,1046.67,748.06
2016,6,28,12,15,942.0,108.0,3.1,28.0,1019.0,1047.69,749.49
2016,6,28,12,30,942.0,108.0,3.2,28.0,1018.0,1045.12,748.78
2016,6,28,12,45,932.5,113.0,3.3,28.0,1008.0,1034.6,743.09
2016,6,28,13,0,923.0,118.0,3.4,28.0,998.0,1020.69,735.33
2016,6,28,13,15,920.5,117.5,3.45,28.0,982.5,1004.79,725.96
2016,6,28,13,30,918.0,117.0,3.5,28.0,967.0,985.52,714.45
2016,6,28,13,45,914.0,115.5,3.55,28.0,945.0,960.62,699.28
2016,6,28,14,0,910.0,114.0,3.6,28.0,923.0,932.6,682.05
2016,6,28,14,15,904.0,112.5,3.55,27.5,894.5,899.89,662.36
2016,6,28,14,30,898.0,111.0,3.5,27.0,866.0,864.48,640.72
2016,6,28,14,45,891.0,109.0,3.5,27.0,831.5,825.25,615.31
2016,6,28,15,0,884.0,107.0,3.5,27.0,797.0,783.77,588.14
2016,6,28,15,15,873.5,104.5,3.45,26.5,757.0,737.22,558.04
2016,6,28,15,30,863.0,102.0,3.4,26.0,717.0,689.13,525.49
2016,6,28,15,45,851.0,99.0,3.35,25.5,673.5,638.3,489.06
2016,6,28,16,0,839.0,96.0,3.3,25.0,630.0,587.07,451.22
2016,6,28,16,15,821.0,93.0,3.25,24.5,582.0,531.02,408.58
2016,6,28,16,30,803.0,90.0,3.2,24.0,534.0,475.21,364.72
2016,6,28,16,45,782.0,85.5,3.15,23.5,484.5,417.19,317.74
2016,6,28,17,0,761.0,81.0,3.1,23.0,435.0,360.3,270.15
2016,6,28,17,15,729.5,76.5,3.0,22.0,383.5,301.57,220.46
2016,6,28,17,30,698.0,72.0,2.9,21.0,332.0,245.7,172.25
2016,6,28,17,45,656.5,66.5,2.85,20.0,282.0,187.92,123.13
2016,6,28,18,0,615.0,61.0,2.8,19.0,232.0,136.6,81.31
2016,6,28,18,15,551.5,54.0,2.75,18.0,184.5,86.96,46.49
2016,6,28,18,30,488.0,47.0,2.7,17.0,137.0,44.83,25.69
2016,6,28,18,45,390.5,37.5,2.65,16.5,95.5,28.97,19.35
2016,6,28,19,0,293.0,28.0,2.6,16.0,54.0,22.35,12.16
2016,6,28,19,15,146.5,14.0,2.6,15.5,27.0,10.96,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,16.0,3.35,11.5,37.0,12.24,0.68
2016,6,29,5,30,381.0,32.0,3.4,12.0,74.0,25.24,15.91
2016,6,29,5,45,472.0,40.0,3.45,12.5,118.0,30.38,21.21
2016,6,29,6,0,563.0,48.0,3.5,13.0,162.0,61.94,32.15
2016,6,29,6,15,301.0,79.5,3.5,13.5,142.0,97.68,64.9
2016,6,29,6,30,39.0,111.0,3.5,14.0,122.0,105.61,82.66
2016,6,29,6,45,44.5,131.0,3.55,14.5,146.5,128.14,101.34
2016,6,29,7,0,50.0,151.0,3.6,15.0,171.0,151.48,120.51
2016,6,29,7,15,69.0,176.0,3.6,15.5,207.5,184.53,147.16
2016,6,29,7,30,88.0,201.0,3.6,16.0,244.0,219.95,175.53
2016,6,29,7,45,245.5,205.5,3.6,16.5,342.5,304.05,242.2
2016,6,29,8,0,403.0,210.0,3.6,17.0,441.0,404.92,321.92
2016,6,29,8,15,646.5,147.5,3.6,17.5,554.0,505.59,401.75
2016,6,29,8,30,890.0,85.0,3.6,18.0,667.0,624.0,494.05
2016,6,29,8,45,902.0,87.0,3.65,18.5,711.0,676.54,533.2
2016,6,29,9,0,914.0,89.0,3.7,19.0,755.0,727.97,570.18
2016,6,29,9,15,923.5,91.0,3.7,19.5,795.0,776.17,602.31
2016,6,29,9,30,933.0,93.0,3.7,20.0,835.0,822.53,632.62
2016,6,29,9,45,937.0,96.5,3.75,20.5,868.0,863.86,659.2
2016,6,29,10,0,941.0,100.0,3.8,21.0,901.0,902.5,683.66
2016,6,29,10,15,946.5,101.0,3.8,21.0,929.0,937.11,706.19
2016,6,29,10,30,952.0,102.0,3.8,21.0,957.0,968.79,726.64
2016,6,29,10,45,956.0,103.0,3.85,21.5,978.0,995.99,742.91
2016,6,29,11,0,960.0,104.0,3.9,22.0,999.0,1019.9,756.96
2016,6,29,11,15,962.5,104.5,3.9,22.0,1013.5,1038.45,768.6
2016,6,29,11,30,965.0,105.0,3.9,22.0,1028.0,1053.46,777.99
2016,6,29,11,45,966.0,105.5,3.95,22.0,1034.5,1063.39,784.5
2016,6,29,12,0,967.0,106.0,4.0,22.0,1041.0,1069.66,788.75
2016,6,29,12,15,967.0,106.0,4.05,22.0,1040.5,1070.75,789.73
2016,6,29,12,30,967.0,106.0,4.1,22.0,1040.0,1068.16,788.45
2016,6,29,12,45,961.5,108.5,4.15,22.0,1030.5,1058.97,782.94
2016,6,29,13,0,956.0,111.0,4.2,22.0,1021.0,1046.22,775.2
2016,6,29,13,15,953.5,110.0,4.2,21.5,1005.5,1029.38,765.99
2016,6,29,13,30,951.0,109.0,4.2,21.0,990.0,1009.06,754.49
2016,6,29,13,45,946.5,108.0,4.25,21.0,967.5,983.5,738.32
2016,6,29,14,0,942.0,107.0,4.3,21.0,945.0,954.75,719.95
2016,6,29,14,15,936.5,106.0,4.25,20.5,916.0,922.08,699.66
2016,6,29,14,30,931.0,105.0,4.2,20.0,887.0,886.57,677.25
2016,6,29,14,45,923.0,103.0,4.2,19.5,851.5,845.41,650.88
2016,6,29,15,0,915.0,101.0,4.2,19.0,816.0,801.97,622.56
2016,6,29,15,15,905.0,99.0,4.15,18.5,775.5,755.03,591.1
2016,6,29,15,30,895.0,97.0,4.1,18.0,735.0,706.41,557.31
2016,6,29,15,45,881.0,95.0,4.05,18.0,690.0,653.85,517.21
2016,6,29,16,0,867.0,93.0,4.0,18.0,645.0,600.48,475.51
2016,6,29,16,15,849.5,90.0,3.95,17.5,596.0,543.75,430.93
2016,6,29,16,30,832.0,87.0,3.9,17.0,547.0,486.7,384.62
2016,6,29,16,45,809.0,83.5,3.85,16.5,496.5,427.24,334.94
2016,6,29,17,0,786.0,80.0,3.8,16.0,446.0,369.08,284.76
2016,6,29,17,15,754.5,76.0,3.75,15.5,393.5,309.38,232.24
2016,6,29,17,30,723.0,72.0,3.7,15.0,341.0,252.52,181.39
2016,6,29,17,45,678.5,67.0,3.65,14.5,289.5,193.12,129.39
2016,6,29,18,0,634.0,62.0,3.6,14.0,238.0,140.5,85.42
2016,6,29,18,15,568.5,55.0,3.5,13.5,189.0,89.53,48.82
2016,6,29,18,30,503.0,48.0,3.4,13.0,140.0,46.31,27.01
2016,6,29,18,45,399.5,38.5,3.35,12.5,98.0,29.9,20.53
2016,6,29,19,0,296.0,29.0,3.3,12.0,56.0,23.32,13.19
2016,6,29,19,15,148.0,14.5,3.25,11.5,28.0,11.43,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,157.5,17.5,2.9,11.5,34.5,13.61,0.93
2016,6,30,5,30,315.0,35.0,2.9,12.0,69.0,28.13,18.32
2016,6,30,5,45,408.0,44.5,2.95,12.5,112.0,34.45,24.79
2016,6,30,6,0,501.0,54.0,3.0,13.0,155.0,64.12,35.89
2016,6,30,6,15,562.0,61.0,2.9,13.5,204.0,108.32,62.84
2016,6,30,6,30,623.0,68.0,2.8,14.0,253.0,159.72,102.4
2016,6,30,6,45,664.5,73.5,2.75,14.5,304.5,212.46,147.63
2016,6,30,7,0,706.0,79.0,2.7,15.0,356.0,269.65,197.94
2016,6,30,7,15,737.0,83.5,2.6,15.5,407.5,328.28,249.53
2016,6,30,7,30,768.0,88.0,2.5,16.0,459.0,387.68,300.65
2016,6,30,7,45,789.5,92.0,2.45,16.5,509.5,444.79,348.64
2016,6,30,8,0,811.0,96.0,2.4,17.0,560.0,502.97,395.78
2016,6,30,8,15,829.0,99.5,2.3,17.5,608.0,559.51,439.82
2016,6,30,8,30,847.0,103.0,2.2,18.0,656.0,616.19,482.26
2016,6,30,8,45,858.5,106.5,2.1,19.0,699.5,668.49,518.92
2016,6,30,9,0,870.0,110.0,2.0,20.0,743.0,717.79,551.97
2016,6,30,9,15,880.5,112.5,1.95,20.5,782.5,765.46,582.6
2016,6,30,9,30,891.0,115.0,1.9,21.0,822.0,811.47,611.11
2016,6,30,9,45,905.5,113.0,1.9,22.0,858.0,854.41,636.23
2016,6,30,10,0,920.0,111.0,1.9,23.0,894.0,895.48,659.61
2016,6,30,10,15,926.0,112.5,1.95,23.5,922.0,930.44,680.44
2016,6,30,10,30,932.0,114.0,2.0,24.0,950.0,962.57,699.32
2016,6,30,10,45,935.5,115.0,2.1,24.5,971.0,988.88,714.95
2016,6,30,11,0,939.0,116.0,2.2,25.0,992.0,1011.95,728.52
2016,6,30,11,15,941.5,117.0,2.3,25.0,1006.0,1030.7,740.83
2016,6,30,11,30,944.0,118.0,2.4,25.0,1020.0,1045.98,751.07
2016,6,30,11,45,945.0,118.0,2.5,25.5,1027.0,1055.26,756.14
2016,6,30,12,0,946.0,118.0,2.6,26.0,1034.0,1060.97,759.08
2016,6,30,12,15,946.0,118.0,2.65,26.0,1033.0,1062.08,760.21
2016,6,30,12,30,946.0,118.0,2.7,26.0,1032.0,1059.6,759.22
2016,6,30,12,45,937.0,122.5,2.8,26.0,1021.5,1049.09,753.77
2016,6,30,13,0,928.0,127.0,2.9,26.0,1011.0,1035.17,746.22
2016,6,30,13,15,924.5,126.0,2.95,26.0,995.0,1017.83,736.08
2016,6,30,13,30,921.0,125.0,3.0,26.0,979.0,997.13,723.82
2016,6,30,13,45,916.5,124.0,3.15,26.0,956.0,972.26,709.61
2016,6,30,14,0,912.0,123.0,3.3,26.0,933.0,944.29,693.21
2016,6,30,14,15,905.0,121.5,3.35,25.5,903.5,910.7,673.57
2016,6,30,14,30,898.0,120.0,3.4,25.0,874.0,874.45,651.92
2016,6,30,14,45,889.0,118.0,3.45,25.0,838.5,833.65,625.61
2016,6,30,15,0,880.0,116.0,3.5,25.0,803.0,790.73,597.56
2016,6,30,15,15,868.5,113.5,3.45,24.5,762.5,743.62,566.9
2016,6,30,15,30,857.0,111.0,3.4,24.0,722.0,696.86,534.8
2016,6,30,15,45,842.0,108.0,3.4,24.0,676.5,643.84,495.81
2016,6,30,16,0,827.0,105.0,3.4,24.0,631.0,590.23,455.37
2016,6,30,16,15,807.5,102.0,3.35,23.5,582.5,533.9,412.44
2016,6,30,16,30,788.0,99.0,3.3,23.0,534.0,477.98,368.42
2016,6,30,16,45,763.0,94.5,3.3,23.0,483.5,418.96,320.1
2016,6,30,17,0,738.0,90.0,3.3,23.0,433.0,361.55,271.73
2016,6,30,17,15,704.0,85.0,3.2,22.0,381.5,300.9,220.78
2016,6,30,17,30,670.0,80.0,3.1,21.0,330.0,245.01,172.8
2016,6,30,17,45,624.5,74.0,3.05,20.5,279.5,189.38,125.47
2016,6,30,18,0,579.0,68.0,3.0,20.0,229.0,138.78,84.35
2016,6,30,18,15,511.5,60.0,2.95,19.0,181.0,89.9,50.12
2016,6,30,18,30,444.0,52.0,2.9,18.0,133.0,49.07,29.35
2016,6,30,18,45,342.0,41.5,2.85,17.0,92.5,32.66,22.47
2016,6,30,19,0,240.0,31.0,2.8,16.0,52.0,24.29,13.67
2016,6,30,19,15,120.0,15.5,2.85,15.5,26.0,12.22,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,142.0,17.5,3.35,11.5,33.0,13.68,0.41
2016,7,1,5,30,284.0,35.0,3.4,12.0,66.0,28.18,18.3
2016,7,1,5,45,378.5,45.0,3.5,12.5,108.0,34.96,25.21
2016,7,1,6,0,473.0,55.0,3.6,13.0,150.0,63.37,36.19
2016,7,1,6,15,535.0,62.5,3.6,13.5,198.5,106.42,62.46
2016,7,1,6,30,597.0,70.0,3.6,14.0,247.0,156.81,101.18
2016,7,1,6,45,641.5,75.5,3.65,14.5,298.0,208.69,145.56
2016,7,1,7,0,686.0,81.0,3.7,15.0,349.0,265.39,195.47
2016,7,1,7,15,717.5,85.5,3.65,15.5,400.0,321.37,245.2
2016,7,1,7,30,749.0,90.0,3.6,16.0,451.0,381.62,297.42
2016,7,1,7,45,773.5,93.5,3.55,16.5,501.0,438.56,345.77
2016,7,1,8,0,798.0,97.0,3.5,17.0,551.0,496.92,393.69
2016,7,1,8,15,816.0,100.0,3.5,17.5,599.0,552.34,437.91
2016,7,1,8,30,834.0,103.0,3.5,18.0,647.0,607.91,480.81
2016,7,1,8,45,849.0,105.0,3.5,18.5,691.0,659.03,519.15
2016,7,1,9,0,864.0,107.0,3.5,19.0,735.0,710.31,556.45
2016,7,1,9,15,874.5,109.5,3.45,19.5,774.5,757.76,588.2
2016,7,1,9,30,885.0,112.0,3.4,20.0,814.0,803.57,617.96
2016,7,1,9,45,894.0,113.0,3.4,20.5,848.0,844.82,644.28
2016,7,1,10,0,903.0,114.0,3.4,21.0,882.0,883.87,668.75
2016,7,1,10,15,909.5,115.5,3.4,21.5,910.0,918.81,690.13
2016,7,1,10,30,916.0,117.0,3.4,22.0,938.0,950.99,709.46
2016,7,1,10,45,920.5,118.0,3.45,22.5,959.5,977.91,725.48
2016,7,1,11,0,925.0,119.0,3.5,23.0,981.0,1001.67,739.38
2016,7,1,11,15,928.0,119.5,3.55,23.0,995.5,1020.23,751.31
2016,7,1,11,30,931.0,120.0,3.6,23.0,1010.0,1035.38,761.12
2016,7,1,11,45,933.0,120.0,3.7,23.5,1017.0,1045.59,766.67
2016,7,1,12,0,935.0,120.0,3.8,24.0,1024.0,1052.27,770.03
2016,7,1,12,15,935.0,120.0,3.85,24.0,1023.0,1053.42,771.05
2016,7,1,12,30,935.0,120.0,3.9,24.0,1022.0,1051.01,769.89
2016,7,1,12,45,929.5,122.0,4.0,24.0,1013.0,1041.59,764.61
2016,7,1,13,0,924.0,124.0,4.1,24.0,1004.0,1028.73,757.16
2016,7,1,13,15,921.0,123.5,4.1,23.5,988.5,1012.45,748.36
2016,7,1,13,30,918.0,123.0,4.1,23.0,973.0,992.81,737.35
2016,7,1,13,45,913.5,121.5,4.15,23.0,950.5,967.53,721.43
2016,7,1,14,0,909.0,120.0,4.2,23.0,928.0,939.17,703.41
2016,7,1,14,15,902.5,118.5,4.2,22.5,898.5,906.12,683.19
2016,7,1,14,30,896.0,117.0,4.2,22.0,869.0,870.39,660.95
2016,7,1,14,45,887.5,115.0,4.25,22.0,834.0,830.07,634.23
2016,7,1,15,0,879.0,113.0,4.3,22.0,799.0,787.6,605.73
2016,7,1,15,15,867.5,110.5,4.25,21.5,758.5,740.54,574.38
2016,7,1,15,30,856.0,108.0,4.2,21.0,718.0,692.02,540.43
2016,7,1,15,45,841.5,105.0,4.2,21.0,673.5,641.11,502.07
