Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,827.0,102.0,4.2,21.0,629.0,587.83,460.99
2016,7,1,16,15,807.5,99.0,4.15,20.0,580.5,531.5,417.98
2016,7,1,16,30,788.0,96.0,4.1,19.0,532.0,475.59,373.72
2016,7,1,16,45,762.5,92.0,4.05,18.5,481.5,416.84,325.07
2016,7,1,17,0,737.0,88.0,4.0,18.0,431.0,359.74,276.32
2016,7,1,17,15,703.5,83.5,3.9,17.5,379.5,299.79,224.27
2016,7,1,17,30,670.0,79.0,3.8,17.0,328.0,244.5,175.41
2016,7,1,17,45,623.5,73.0,3.7,16.5,277.5,188.64,127.04
2016,7,1,18,0,577.0,67.0,3.6,16.0,227.0,137.93,85.13
2016,7,1,18,15,510.0,59.0,3.5,15.5,179.5,89.16,50.24
2016,7,1,18,30,443.0,51.0,3.4,15.0,132.0,48.37,29.04
2016,7,1,18,45,340.5,40.5,3.3,14.5,91.5,31.72,21.91
2016,7,1,19,0,238.0,30.0,3.2,14.0,51.0,24.28,13.78
2016,7,1,19,15,119.0,15.0,3.1,13.5,25.5,11.82,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,141.0,17.0,3.15,11.5,32.0,13.24,0.0
2016,7,2,5,30,282.0,34.0,3.3,12.0,64.0,27.3,17.48
2016,7,2,5,45,373.5,44.0,3.45,12.5,105.5,34.11,24.44
2016,7,2,6,0,465.0,54.0,3.6,13.0,147.0,61.64,35.15
2016,7,2,6,15,378.5,79.5,3.6,13.5,169.5,104.37,67.38
2016,7,2,6,30,292.0,105.0,3.6,14.0,192.0,138.67,99.32
2016,7,2,6,45,322.0,119.0,3.65,14.5,231.5,177.01,131.43
2016,7,2,7,0,352.0,133.0,3.7,15.0,271.0,219.13,167.4
2016,7,2,7,15,542.5,112.5,3.7,15.5,358.0,288.1,222.0
2016,7,2,7,30,733.0,92.0,3.7,16.0,445.0,376.75,293.92
2016,7,2,7,45,755.0,96.5,3.7,17.0,494.0,432.71,340.83
2016,7,2,8,0,777.0,101.0,3.7,18.0,543.0,489.87,387.13
2016,7,2,8,15,795.5,104.5,3.65,18.5,590.5,545.03,430.96
2016,7,2,8,30,814.0,108.0,3.6,19.0,638.0,600.44,473.54
2016,7,2,8,45,826.5,111.5,3.55,19.5,681.0,651.93,511.84
2016,7,2,9,0,839.0,115.0,3.5,20.0,724.0,702.55,548.33
2016,7,2,9,15,850.5,117.5,3.5,20.5,763.0,747.62,579.0
2016,7,2,9,30,862.0,120.0,3.5,21.0,802.0,793.32,608.95
2016,7,2,9,45,868.0,123.5,3.55,21.5,835.5,833.81,635.03
2016,7,2,10,0,874.0,127.0,3.6,22.0,869.0,871.95,659.23
2016,7,2,10,15,880.5,128.5,3.6,22.0,896.5,906.06,681.45
2016,7,2,10,30,887.0,130.0,3.6,22.0,924.0,937.5,701.78
2016,7,2,10,45,890.5,131.5,3.65,22.5,945.0,963.34,717.2
2016,7,2,11,0,894.0,133.0,3.7,23.0,966.0,986.08,730.54
2016,7,2,11,15,897.0,134.0,3.75,23.0,980.5,1004.66,742.56
2016,7,2,11,30,900.0,135.0,3.8,23.0,995.0,1019.94,752.51
2016,7,2,11,45,900.5,136.0,3.9,23.5,1001.5,1029.4,757.58
2016,7,2,12,0,901.0,137.0,4.0,24.0,1008.0,1035.44,760.52
2016,7,2,12,15,901.0,137.0,4.05,24.0,1007.5,1036.59,761.52
2016,7,2,12,30,901.0,137.0,4.1,24.0,1007.0,1034.31,760.41
2016,7,2,12,45,905.0,133.0,4.2,24.0,1000.5,1028.65,757.5
2016,7,2,13,0,909.0,129.0,4.3,24.0,994.0,1019.45,752.36
2016,7,2,13,15,906.0,128.0,4.35,24.0,979.0,1002.92,742.13
2016,7,2,13,30,903.0,127.0,4.4,24.0,964.0,983.09,729.77
2016,7,2,13,45,897.5,126.5,4.45,24.0,941.5,958.23,714.05
2016,7,2,14,0,892.0,126.0,4.5,24.0,919.0,930.37,696.3
2016,7,2,14,15,885.5,124.5,4.5,23.5,890.0,897.82,676.41
2016,7,2,14,30,879.0,123.0,4.5,23.0,861.0,862.64,654.52
2016,7,2,14,45,869.5,121.5,4.55,23.0,826.5,822.61,628.05
2016,7,2,15,0,860.0,120.0,4.6,23.0,792.0,780.54,599.87
2016,7,2,15,15,848.5,117.5,4.55,22.5,752.0,736.76,570.75
2016,7,2,15,30,837.0,115.0,4.5,22.0,712.0,688.49,536.56
2016,7,2,15,45,822.0,112.0,4.5,21.5,667.5,636.36,498.35
2016,7,2,16,0,807.0,109.0,4.5,21.0,623.0,583.66,458.58
2016,7,2,16,15,787.5,105.5,4.4,20.5,575.0,527.79,414.87
2016,7,2,16,30,768.0,102.0,4.3,20.0,527.0,472.37,370.21
2016,7,2,16,45,742.0,98.0,4.25,19.5,477.0,414.42,322.38
2016,7,2,17,0,716.0,94.0,4.2,19.0,427.0,356.61,273.33
2016,7,2,17,15,682.5,88.5,4.1,18.0,376.0,298.36,223.35
2016,7,2,17,30,649.0,83.0,4.0,17.0,325.0,243.27,175.2
2016,7,2,17,45,602.5,76.5,3.9,16.5,274.5,188.09,127.49
2016,7,2,18,0,556.0,70.0,3.8,16.0,224.0,138.09,86.2
2016,7,2,18,15,490.5,61.5,3.65,15.5,177.0,90.16,51.78
2016,7,2,18,30,425.0,53.0,3.5,15.0,130.0,50.06,30.61
2016,7,2,18,45,329.0,41.5,3.4,14.5,90.0,32.68,22.73
2016,7,2,19,0,233.0,30.0,3.3,14.0,50.0,23.48,13.1
2016,7,2,19,15,116.5,15.0,3.15,13.5,25.0,11.82,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,16.5,2.65,11.5,32.0,12.84,0.0
2016,7,3,5,30,294.0,33.0,2.8,12.0,64.0,26.43,16.68
2016,7,3,5,45,387.0,43.0,2.95,12.5,106.0,33.28,23.71
2016,7,3,6,0,480.0,53.0,3.1,13.0,148.0,60.82,34.31
2016,7,3,6,15,307.0,84.0,3.1,13.5,151.0,100.79,67.39
2016,7,3,6,30,134.0,115.0,3.1,14.0,154.0,122.76,92.86
2016,7,3,6,45,149.0,135.0,3.1,14.5,186.0,153.53,118.44
2016,7,3,7,0,164.0,155.0,3.1,15.0,218.0,186.15,145.68
2016,7,3,7,15,456.5,121.5,3.1,15.5,333.0,265.78,205.45
2016,7,3,7,30,749.0,88.0,3.1,16.0,448.0,378.54,294.58
2016,7,3,7,45,772.0,92.0,3.15,17.0,497.5,435.33,341.99
2016,7,3,8,0,795.0,96.0,3.2,18.0,547.0,493.41,388.94
2016,7,3,8,15,812.5,99.0,3.2,18.5,594.5,548.46,432.63
2016,7,3,8,30,830.0,102.0,3.2,19.0,642.0,603.63,474.97
2016,7,3,8,45,843.0,105.0,3.2,19.5,685.5,655.72,513.7
2016,7,3,9,0,856.0,108.0,3.2,20.0,729.0,705.03,549.31
2016,7,3,9,15,867.0,110.0,3.2,20.5,768.0,752.12,580.91
2016,7,3,9,30,878.0,112.0,3.2,21.0,807.0,797.63,610.51
2016,7,3,9,45,901.0,105.5,3.25,21.5,845.0,842.65,639.59
2016,7,3,10,0,924.0,99.0,3.3,22.0,883.0,886.37,667.37
2016,7,3,10,15,929.5,100.0,3.3,22.0,910.5,920.67,689.46
2016,7,3,10,30,935.0,101.0,3.3,22.0,938.0,952.12,709.57
2016,7,3,10,45,939.0,102.0,3.35,22.5,959.0,979.14,725.63
2016,7,3,11,0,943.0,103.0,3.4,23.0,980.0,1002.93,739.52
2016,7,3,11,15,945.5,103.5,3.45,23.0,994.5,1021.43,751.38
2016,7,3,11,30,948.0,104.0,3.5,23.0,1009.0,1036.44,761.08
2016,7,3,11,45,948.5,104.5,3.55,23.5,1015.5,1045.93,765.79
2016,7,3,12,0,949.0,105.0,3.6,24.0,1022.0,1051.8,768.27
2016,7,3,12,15,949.0,105.0,3.65,24.0,1021.5,1053.06,769.38
2016,7,3,12,30,949.0,105.0,3.7,24.0,1021.0,1050.69,768.27
2016,7,3,12,45,933.5,114.0,3.75,24.5,1008.5,1038.41,759.33
2016,7,3,13,0,918.0,123.0,3.8,25.0,996.0,1022.76,748.35
2016,7,3,13,15,915.0,122.0,3.85,24.5,980.5,1006.13,739.73
2016,7,3,13,30,912.0,121.0,3.9,24.0,965.0,986.15,728.89
2016,7,3,13,45,907.0,120.0,3.95,24.0,943.0,961.09,713.21
2016,7,3,14,0,902.0,119.0,4.0,24.0,921.0,932.97,695.47
2016,7,3,14,15,895.5,117.5,4.0,23.5,892.0,900.15,675.51
2016,7,3,14,30,889.0,116.0,4.0,23.0,863.0,864.67,653.55
2016,7,3,14,45,880.0,114.0,4.0,23.0,828.0,824.21,626.66
2016,7,3,15,0,871.0,112.0,4.0,23.0,793.0,781.65,598.07
2016,7,3,15,15,860.0,110.0,3.95,22.5,753.0,735.77,567.74
2016,7,3,15,30,849.0,108.0,3.9,22.0,713.0,688.4,534.85
2016,7,3,15,45,834.5,105.0,3.9,22.0,668.5,637.83,497.0
2016,7,3,16,0,820.0,102.0,3.9,22.0,624.0,584.85,456.43
2016,7,3,16,15,801.0,98.5,3.85,21.5,576.0,528.61,412.99
2016,7,3,16,30,782.0,95.0,3.8,21.0,528.0,472.75,368.44
2016,7,3,16,45,758.0,91.0,3.75,20.5,478.0,414.91,320.96
2016,7,3,17,0,734.0,87.0,3.7,20.0,428.0,358.57,273.24
2016,7,3,17,15,701.0,82.5,3.6,19.0,377.0,298.9,222.31
2016,7,3,17,30,668.0,78.0,3.5,18.0,326.0,243.83,174.26
2016,7,3,17,45,624.0,71.5,3.4,17.5,276.0,188.04,126.04
2016,7,3,18,0,580.0,65.0,3.3,17.0,226.0,137.12,83.97
2016,7,3,18,15,515.0,57.5,3.15,16.5,179.0,88.69,49.35
2016,7,3,18,30,450.0,50.0,3.0,16.0,132.0,48.0,28.31
2016,7,3,18,45,353.5,39.5,2.9,15.5,91.5,30.84,21.04
2016,7,3,19,0,257.0,29.0,2.8,15.0,51.0,23.37,12.9
2016,7,3,19,15,128.5,14.5,2.8,14.5,25.5,11.47,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.8,11.5,32.0,11.99,0.0
2016,7,4,5,30,319.0,31.0,2.9,12.0,64.0,24.62,15.08
2016,7,4,5,45,414.5,39.5,3.05,12.5,106.5,30.2,20.97
2016,7,4,6,0,510.0,48.0,3.2,13.0,149.0,56.94,30.53
2016,7,4,6,15,383.0,77.0,3.2,13.5,165.0,101.88,65.18
2016,7,4,6,30,256.0,106.0,3.2,14.0,181.0,133.29,96.33
2016,7,4,6,45,279.0,123.0,3.2,14.5,219.0,170.64,127.66
2016,7,4,7,0,302.0,140.0,3.2,15.0,257.0,210.66,161.73
2016,7,4,7,15,539.5,109.0,3.15,15.5,353.5,282.97,217.56
2016,7,4,7,30,777.0,78.0,3.1,16.0,450.0,379.1,294.62
2016,7,4,7,45,801.5,80.5,3.1,17.0,500.5,436.58,342.79
2016,7,4,8,0,826.0,83.0,3.1,18.0,551.0,495.44,390.42
2016,7,4,8,15,843.0,85.5,3.1,18.5,598.5,551.18,434.73
2016,7,4,8,30,860.0,88.0,3.1,19.0,646.0,606.56,477.3
2016,7,4,8,45,874.0,89.5,3.15,19.5,690.0,658.72,516.33
2016,7,4,9,0,888.0,91.0,3.2,20.0,734.0,710.0,553.31
2016,7,4,9,15,898.5,93.0,3.25,20.5,773.5,758.09,585.41
2016,7,4,9,30,909.0,95.0,3.3,21.0,813.0,804.5,615.84
2016,7,4,9,45,907.0,102.0,3.35,21.5,845.0,843.86,640.95
2016,7,4,10,0,905.0,109.0,3.4,22.0,877.0,880.18,663.75
2016,7,4,10,15,911.5,110.5,3.5,22.0,905.0,915.34,687.18
2016,7,4,10,30,918.0,112.0,3.6,22.0,933.0,947.75,708.69
2016,7,4,10,45,921.5,113.5,3.7,22.5,954.0,974.45,724.94
2016,7,4,11,0,925.0,115.0,3.8,23.0,975.0,997.95,739.06
2016,7,4,11,15,927.5,115.5,3.9,23.0,989.5,1016.19,751.16
2016,7,4,11,30,930.0,116.0,4.0,23.0,1004.0,1031.01,761.11
2016,7,4,11,45,930.0,117.5,4.1,23.0,1010.5,1040.87,767.91
2016,7,4,12,0,930.0,119.0,4.2,23.0,1017.0,1047.17,772.49
2016,7,4,12,15,930.0,119.0,4.25,23.0,1016.5,1048.45,773.57
2016,7,4,12,30,930.0,119.0,4.3,23.0,1016.0,1046.17,772.44
2016,7,4,12,45,933.5,115.0,4.35,23.0,1009.5,1039.82,768.74
2016,7,4,13,0,937.0,111.0,4.4,23.0,1003.0,1029.83,762.75
2016,7,4,13,15,934.0,110.5,4.4,23.0,987.5,1013.45,752.3
2016,7,4,13,30,931.0,110.0,4.4,23.0,972.0,993.65,739.67
2016,7,4,13,45,927.0,109.0,4.45,23.0,949.5,969.1,724.15
2016,7,4,14,0,923.0,108.0,4.5,23.0,927.0,941.4,706.56
2016,7,4,14,15,916.5,106.5,4.45,22.5,898.0,907.99,685.69
2016,7,4,14,30,910.0,105.0,4.4,22.0,869.0,871.86,662.88
2016,7,4,14,45,901.5,103.5,4.4,22.0,834.0,831.58,635.88
2016,7,4,15,0,893.0,102.0,4.4,22.0,799.0,789.1,607.18
2016,7,4,15,15,882.0,100.0,4.35,21.5,758.5,742.34,576.02
2016,7,4,15,30,871.0,98.0,4.3,21.0,718.0,694.04,542.68
2016,7,4,15,45,856.5,95.5,4.25,21.0,673.5,641.72,503.12
2016,7,4,16,0,842.0,93.0,4.2,21.0,629.0,588.7,462.05
2016,7,4,16,15,824.0,90.0,4.15,20.5,581.0,532.96,418.63
2016,7,4,16,30,806.0,87.0,4.1,20.0,533.0,476.9,373.56
2016,7,4,16,45,781.5,83.5,4.05,19.5,482.5,418.07,324.92
2016,7,4,17,0,757.0,80.0,4.0,19.0,432.0,360.74,276.01
2016,7,4,17,15,725.0,76.0,3.85,18.5,380.5,302.35,225.15
2016,7,4,17,30,693.0,72.0,3.7,18.0,329.0,244.99,174.53
2016,7,4,17,45,646.5,66.5,3.6,17.5,278.5,188.19,125.34
2016,7,4,18,0,600.0,61.0,3.5,17.0,228.0,136.52,82.61
2016,7,4,18,15,536.0,54.0,3.4,16.0,180.5,87.42,47.55
2016,7,4,18,30,472.0,47.0,3.3,15.0,133.0,45.91,26.28
2016,7,4,18,45,371.0,37.5,3.2,14.5,92.0,29.04,19.56
2016,7,4,19,0,270.0,28.0,3.1,14.0,51.0,22.44,12.17
2016,7,4,19,15,135.0,14.0,3.0,13.5,25.5,11.03,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,156.0,15.5,2.95,11.5,31.5,12.04,0.0
2016,7,5,5,30,312.0,31.0,3.0,12.0,63.0,24.7,15.07
2016,7,5,5,45,408.5,39.5,3.1,12.5,105.0,30.27,21.02
2016,7,5,6,0,505.0,48.0,3.2,13.0,147.0,56.22,30.29
2016,7,5,6,15,252.5,57.5,3.2,13.5,107.0,72.48,45.76
2016,7,5,6,30,0.0,67.0,3.2,14.0,67.0,62.04,47.5
2016,7,5,6,45,0.0,81.5,3.2,14.5,81.5,75.4,58.71
2016,7,5,7,0,0.0,96.0,3.2,15.0,96.0,88.84,69.76
2016,7,5,7,15,1.0,121.5,3.15,15.5,122.5,112.69,89.26
2016,7,5,7,30,2.0,147.0,3.1,16.0,149.0,136.83,108.67
2016,7,5,7,45,7.0,168.0,3.1,16.5,172.5,158.89,126.07
2016,7,5,8,0,12.0,189.0,3.1,17.0,196.0,181.61,143.81
2016,7,5,8,15,26.5,225.0,3.1,17.5,242.0,226.13,178.81
2016,7,5,8,30,41.0,261.0,3.1,18.0,288.0,271.05,213.55
2016,7,5,8,45,42.0,279.5,3.1,18.5,309.0,292.29,229.13
2016,7,5,9,0,43.0,298.0,3.1,19.0,330.0,313.6,244.65
2016,7,5,9,15,156.5,331.0,3.15,19.0,454.0,436.7,340.64
2016,7,5,9,30,270.0,364.0,3.2,19.0,578.0,569.99,441.08
2016,7,5,9,45,262.5,383.5,3.3,19.5,598.5,595.06,457.3
2016,7,5,10,0,255.0,403.0,3.4,20.0,619.0,618.79,472.94
2016,7,5,10,15,595.5,251.0,3.5,20.0,777.5,786.16,602.28
2016,7,5,10,30,936.0,99.0,3.6,20.0,936.0,951.01,717.45
2016,7,5,10,45,940.0,100.0,3.7,20.5,957.5,978.17,733.06
2016,7,5,11,0,944.0,101.0,3.8,21.0,979.0,1002.09,747.57
2016,7,5,11,15,947.0,101.5,3.9,21.0,993.5,1021.19,760.33
2016,7,5,11,30,950.0,102.0,4.0,21.0,1008.0,1036.82,770.88
2016,7,5,11,45,950.5,103.5,4.15,21.0,1015.0,1047.43,778.55
2016,7,5,12,0,951.0,105.0,4.3,21.0,1022.0,1054.41,783.93
2016,7,5,12,15,951.0,104.5,4.35,21.0,1022.0,1055.25,784.72
2016,7,5,12,30,951.0,104.0,4.4,21.0,1022.0,1052.46,783.23
2016,7,5,12,45,944.0,108.0,4.5,21.0,1012.5,1043.63,778.31
2016,7,5,13,0,937.0,112.0,4.6,21.0,1003.0,1031.3,771.35
2016,7,5,13,15,934.5,111.0,4.6,20.5,988.0,1014.92,762.32
2016,7,5,13,30,932.0,110.0,4.6,20.0,973.0,995.1,751.0
2016,7,5,13,45,928.5,109.0,4.65,20.0,951.0,971.02,735.71
2016,7,5,14,0,925.0,108.0,4.7,20.0,929.0,943.74,718.2
2016,7,5,14,15,919.0,106.5,4.7,19.5,900.5,910.72,697.62
2016,7,5,14,30,913.0,105.0,4.7,19.0,872.0,874.93,674.92
2016,7,5,14,45,906.0,103.0,4.7,19.0,837.0,835.26,647.94
2016,7,5,15,0,899.0,101.0,4.7,19.0,802.0,793.25,619.07
2016,7,5,15,15,888.5,99.0,4.65,18.5,762.5,746.6,587.42
2016,7,5,15,30,878.0,97.0,4.6,18.0,723.0,698.35,553.62
2016,7,5,15,45,865.5,94.5,4.6,18.0,678.5,646.97,514.29
2016,7,5,16,0,853.0,92.0,4.6,18.0,634.0,594.66,473.24
2016,7,5,16,15,836.0,89.0,4.55,17.5,586.0,538.87,429.05
2016,7,5,16,30,819.0,86.0,4.5,17.0,538.0,482.64,383.12
2016,7,5,16,45,797.0,82.0,4.45,16.5,488.0,423.66,333.57
2016,7,5,17,0,775.0,78.0,4.4,16.0,438.0,365.89,283.49
2016,7,5,17,15,744.0,74.0,4.3,15.5,386.5,306.77,231.2
2016,7,5,17,30,713.0,70.0,4.2,15.0,335.0,250.44,180.57
2016,7,5,17,45,668.5,65.0,4.15,14.5,284.0,191.47,128.75
2016,7,5,18,0,624.0,60.0,4.1,14.0,233.0,139.2,84.82
2016,7,5,18,15,559.5,53.5,4.0,13.5,185.0,89.05,48.48
2016,7,5,18,30,495.0,47.0,3.9,13.0,137.0,46.55,26.64
2016,7,5,18,45,387.5,37.5,3.8,12.5,95.0,29.09,19.77
2016,7,5,19,0,280.0,28.0,3.7,12.0,53.0,22.48,12.27
2016,7,5,19,15,140.0,14.0,3.6,11.5,26.5,11.05,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.0,16.0,3.65,11.5,30.0,12.54,0.0
2016,7,6,5,30,278.0,32.0,3.7,12.0,60.0,25.73,15.82
2016,7,6,5,45,375.0,41.5,3.75,12.5,101.5,32.15,22.63
2016,7,6,6,0,472.0,51.0,3.8,13.0,143.0,57.21,32.15
2016,7,6,6,15,236.0,66.5,3.8,13.0,112.5,78.25,51.49
2016,7,6,6,30,0.0,82.0,3.8,13.0,82.0,75.23,58.94
2016,7,6,6,45,0.0,99.5,3.8,13.5,99.5,91.41,72.52
2016,7,6,7,0,0.0,117.0,3.8,14.0,117.0,107.72,85.94
2016,7,6,7,15,10.5,144.0,3.75,14.5,149.0,136.15,108.99
2016,7,6,7,30,21.0,171.0,3.7,15.0,181.0,166.0,132.97
2016,7,6,7,45,31.5,197.0,3.65,15.5,214.0,197.33,157.89
2016,7,6,8,0,42.0,223.0,3.6,16.0,247.0,229.46,183.14
2016,7,6,8,15,55.0,250.5,3.55,16.5,284.5,265.63,211.3
2016,7,6,8,30,68.0,278.0,3.5,17.0,322.0,303.28,240.22
2016,7,6,8,45,76.0,301.5,3.5,17.5,354.0,335.24,264.25
2016,7,6,9,0,84.0,325.0,3.5,18.0,386.0,367.91,288.51
2016,7,6,9,15,484.5,213.5,3.55,18.0,593.0,573.93,453.66
2016,7,6,9,30,885.0,102.0,3.6,18.0,800.0,792.53,617.21
2016,7,6,9,45,894.0,103.0,3.65,18.5,834.0,834.02,643.14
2016,7,6,10,0,903.0,104.0,3.7,19.0,868.0,873.33,668.47
2016,7,6,10,15,909.0,105.0,3.75,19.0,896.0,907.6,691.37
2016,7,6,10,30,915.0,106.0,3.8,19.0,924.0,939.1,712.31
2016,7,6,10,45,921.5,106.0,3.85,19.5,946.0,967.12,729.45
2016,7,6,11,0,928.0,106.0,3.9,20.0,968.0,992.09,744.46
2016,7,6,11,15,930.5,106.5,3.95,20.0,982.0,1010.48,756.49
2016,7,6,11,30,933.0,107.0,4.0,20.0,996.0,1025.45,766.34
2016,7,6,11,45,936.0,106.5,4.05,20.5,1003.5,1036.41,772.14
2016,7,6,12,0,939.0,106.0,4.1,21.0,1011.0,1043.84,775.69
2016,7,6,12,15,939.0,105.5,4.15,21.0,1010.5,1044.7,776.5
2016,7,6,12,30,939.0,105.0,4.2,21.0,1010.0,1041.97,775.06
2016,7,6,12,45,933.0,107.5,4.3,21.0,1000.5,1032.73,769.72
2016,7,6,13,0,927.0,110.0,4.4,21.0,991.0,1020.02,762.17
2016,7,6,13,15,923.5,109.5,4.45,20.5,975.5,1003.34,753.21
2016,7,6,13,30,920.0,109.0,4.5,20.0,960.0,983.3,742.16
2016,7,6,13,45,915.0,108.0,4.55,20.0,937.5,958.1,726.1
2016,7,6,14,0,910.0,107.0,4.6,20.0,915.0,929.82,707.88
2016,7,6,14,15,903.5,106.0,4.6,19.5,886.0,897.3,687.6
2016,7,6,14,30,897.0,105.0,4.6,19.0,857.0,862.1,665.25
2016,7,6,14,45,888.0,103.0,4.6,19.0,822.0,821.37,637.47
2016,7,6,15,0,879.0,101.0,4.6,19.0,787.0,778.52,607.93
2016,7,6,15,15,868.0,99.0,4.5,18.5,747.0,732.32,576.27
2016,7,6,15,30,857.0,97.0,4.4,18.0,707.0,684.6,542.53
2016,7,6,15,45,617.0,173.0,4.35,18.0,598.0,568.53,450.98
2016,7,6,16,0,377.0,249.0,4.3,18.0,489.0,462.17,366.16
2016,7,6,16,15,585.5,167.5,4.2,17.5,506.5,481.06,382.59
2016,7,6,16,30,794.0,86.0,4.1,17.0,524.0,471.05,373.69
2016,7,6,16,45,496.5,138.0,4.05,16.5,403.5,346.03,273.7
2016,7,6,17,0,199.0,190.0,4.0,16.0,283.0,250.4,198.51
2016,7,6,17,15,137.5,167.5,3.9,15.5,228.5,197.36,156.02
2016,7,6,17,30,76.0,145.0,3.8,15.0,174.0,151.37,119.49
2016,7,6,17,45,68.5,124.5,3.7,14.5,147.5,125.76,98.27
2016,7,6,18,0,61.0,104.0,3.6,14.0,121.0,101.21,77.88
2016,7,6,18,15,268.0,75.0,3.5,13.5,126.0,83.84,55.39
2016,7,6,18,30,475.0,46.0,3.4,13.0,131.0,45.37,25.87
2016,7,6,18,45,376.0,36.5,3.35,12.5,91.0,28.19,18.98
2016,7,6,19,0,277.0,27.0,3.3,12.0,51.0,21.55,11.46
2016,7,6,19,15,138.5,13.5,3.25,11.5,25.5,12.87,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.3,12.0,30.0,10.79,0.0
2016,7,7,5,30,326.0,28.0,3.3,12.0,60.0,22.04,12.66
2016,7,7,5,45,420.0,36.5,3.35,12.5,102.0,27.75,18.76
2016,7,7,6,0,514.0,45.0,3.4,13.0,144.0,52.8,27.7
2016,7,7,6,15,257.0,49.5,3.35,13.5,99.0,65.62,39.81
2016,7,7,6,30,0.0,54.0,3.3,14.0,54.0,50.2,37.41
2016,7,7,6,45,0.0,65.0,3.3,14.5,65.0,60.46,46.05
2016,7,7,7,0,0.0,76.0,3.3,15.0,76.0,70.67,54.48
2016,7,7,7,15,0.0,88.5,3.35,15.0,88.5,82.26,64.04
2016,7,7,7,30,0.0,101.0,3.4,15.0,101.0,93.89,73.54
2016,7,7,7,45,5.5,143.5,3.45,15.5,147.0,135.69,107.66
2016,7,7,8,0,11.0,186.0,3.5,16.0,193.0,178.34,141.86
2016,7,7,8,15,10.5,194.5,3.55,16.5,201.0,186.97,148.08
2016,7,7,8,30,10.0,203.0,3.6,17.0,209.0,195.49,154.23
2016,7,7,8,45,11.5,218.0,3.65,17.5,225.5,211.34,166.19
2016,7,7,9,0,13.0,233.0,3.7,18.0,242.0,227.34,178.15
2016,7,7,9,15,20.0,267.0,3.75,18.0,282.5,265.54,207.89
2016,7,7,9,30,27.0,301.0,3.8,18.0,323.0,309.53,241.74
2016,7,7,9,45,52.0,346.5,3.9,18.5,390.0,375.99,292.42
2016,7,7,10,0,77.0,392.0,4.0,19.0,457.0,444.51,343.62
2016,7,7,10,15,166.5,411.5,4.05,19.0,558.5,552.74,426.06
2016,7,7,10,30,256.0,431.0,4.1,19.0,660.0,666.26,510.18
2016,7,7,10,45,593.5,265.0,4.2,19.0,812.0,831.75,638.53
2016,7,7,11,0,931.0,99.0,4.3,19.0,964.0,988.05,748.03
2016,7,7,11,15,934.0,99.5,4.3,19.0,978.5,1007.04,759.29
2016,7,7,11,30,937.0,100.0,4.3,19.0,993.0,1022.6,769.31
2016,7,7,11,45,938.0,100.5,4.35,19.0,999.5,1032.67,776.03
2016,7,7,12,0,939.0,101.0,4.4,19.0,1006.0,1039.17,780.47
2016,7,7,12,15,939.0,101.0,4.35,19.0,1006.0,1040.58,781.04
2016,7,7,12,30,939.0,101.0,4.3,19.0,1006.0,1038.38,779.3
2016,7,7,12,45,929.0,106.5,4.3,19.0,995.5,1028.24,772.66
2016,7,7,13,0,919.0,112.0,4.3,19.0,985.0,1014.69,763.87
2016,7,7,13,15,916.5,111.5,4.2,19.0,970.0,999.11,753.2
2016,7,7,13,30,914.0,111.0,4.1,19.0,955.0,980.15,740.33
2016,7,7,13,45,910.0,109.5,4.1,19.0,933.5,955.52,724.25
2016,7,7,14,0,906.0,108.0,4.1,19.0,912.0,927.78,706.04
2016,7,7,14,15,900.0,106.5,4.05,19.0,883.5,895.31,684.27
2016,7,7,14,30,894.0,105.0,4.0,19.0,855.0,860.13,660.55
2016,7,7,14,45,887.0,102.5,4.0,19.0,821.0,820.62,633.86
2016,7,7,15,0,880.0,100.0,4.0,19.0,787.0,778.83,605.35
2016,7,7,15,15,869.5,98.0,4.0,18.5,747.0,732.93,574.66
2016,7,7,15,30,859.0,96.0,4.0,18.0,707.0,685.48,541.83
2016,7,7,15,45,606.5,175.5,4.0,18.0,593.5,564.73,447.13
2016,7,7,16,0,354.0,255.0,4.0,18.0,480.0,454.71,359.7
2016,7,7,16,15,261.0,247.5,4.0,17.5,406.5,377.71,299.95
2016,7,7,16,30,168.0,240.0,4.0,17.0,333.0,307.38,244.62
2016,7,7,16,45,107.5,210.5,4.05,16.5,268.0,243.2,193.89
2016,7,7,17,0,47.0,181.0,4.1,16.0,203.0,184.73,147.42
2016,7,7,17,15,35.0,157.0,4.05,15.5,172.5,155.23,123.81
2016,7,7,17,30,23.0,133.0,4.0,15.0,142.0,127.64,101.52
2016,7,7,17,45,17.5,114.0,3.95,14.5,120.0,107.33,84.92
2016,7,7,18,0,12.0,95.0,3.9,14.0,98.0,87.8,68.77
2016,7,7,18,15,246.0,70.0,3.75,13.5,114.5,77.96,51.27
2016,7,7,18,30,480.0,45.0,3.6,13.0,131.0,44.68,25.18
2016,7,7,18,45,381.0,36.0,3.5,12.5,91.0,27.78,18.61
2016,7,7,19,0,282.0,27.0,3.4,12.0,51.0,21.6,11.41
2016,7,7,19,15,141.0,13.5,3.35,11.5,25.5,12.87,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,164.5,13.5,3.2,12.0,29.5,10.39,0.0
2016,7,8,5,30,329.0,27.0,3.3,12.0,59.0,21.19,11.85
2016,7,8,5,45,425.0,34.5,3.45,12.5,100.0,26.06,17.25
2016,7,8,6,0,521.0,42.0,3.6,13.0,141.0,49.86,25.32
2016,7,8,6,15,260.5,52.0,3.55,13.5,101.5,67.78,41.54
2016,7,8,6,30,0.0,62.0,3.5,14.0,62.0,57.55,43.67
2016,7,8,6,45,0.0,75.0,3.5,14.5,75.0,69.54,53.75
2016,7,8,7,0,0.0,88.0,3.5,15.0,88.0,81.58,63.68
2016,7,8,7,15,0.0,106.5,3.45,15.5,106.5,98.71,77.68
2016,7,8,7,30,0.0,125.0,3.4,16.0,125.0,115.94,91.53
2016,7,8,7,45,5.5,155.0,3.35,16.5,158.5,146.28,115.89
2016,7,8,8,0,11.0,185.0,3.3,17.0,192.0,177.42,140.53
2016,7,8,8,15,21.0,216.5,3.25,17.5,230.0,213.19,168.56
2016,7,8,8,30,31.0,248.0,3.2,18.0,268.0,252.87,199.25
2016,7,8,8,45,35.0,269.5,3.2,18.5,293.5,278.34,218.32
2016,7,8,9,0,39.0,291.0,3.2,19.0,319.0,304.24,237.52
2016,7,8,9,15,182.0,319.5,3.2,19.5,462.0,444.42,346.7
2016,7,8,9,30,325.0,348.0,3.2,20.0,605.0,597.17,460.67
2016,7,8,9,45,614.5,218.0,3.25,20.5,728.5,727.54,560.33
2016,7,8,10,0,904.0,88.0,3.3,21.0,852.0,857.92,651.39
2016,7,8,10,15,910.0,89.0,3.35,21.0,879.0,892.32,673.46
2016,7,8,10,30,916.0,90.0,3.4,21.0,906.0,923.96,694.29
2016,7,8,10,45,920.0,91.0,3.45,21.5,927.0,950.81,710.49
2016,7,8,11,0,924.0,92.0,3.5,22.0,948.0,974.49,724.53
2016,7,8,11,15,926.5,92.5,3.55,22.0,962.5,992.94,736.5
2016,7,8,11,30,929.0,93.0,3.6,22.0,977.0,1007.96,746.31
2016,7,8,11,45,930.5,93.0,3.65,22.5,984.0,1018.0,751.47
2016,7,8,12,0,932.0,93.0,3.7,23.0,991.0,1024.5,754.41
2016,7,8,12,15,932.0,93.0,3.75,23.0,991.0,1025.93,755.61
2016,7,8,12,30,932.0,93.0,3.8,23.0,991.0,1023.78,754.6
2016,7,8,12,45,926.5,96.0,3.9,23.0,982.5,1015.66,750.09
2016,7,8,13,0,921.0,99.0,4.0,23.0,974.0,1004.08,743.4
2016,7,8,13,15,918.5,98.5,4.05,23.0,959.0,988.48,733.78
2016,7,8,13,30,916.0,98.0,4.1,23.0,944.0,969.49,721.95
2016,7,8,13,45,912.5,97.0,4.15,23.0,923.0,945.78,706.97
2016,7,8,14,0,909.0,96.0,4.2,23.0,902.0,918.93,689.84
2016,7,8,14,15,903.0,94.5,4.2,22.5,874.0,886.37,669.8
2016,7,8,14,30,897.0,93.0,4.2,22.0,846.0,851.1,647.7
2016,7,8,14,45,890.0,91.5,4.25,22.0,812.0,812.49,622.02
2016,7,8,15,0,883.0,90.0,4.3,22.0,778.0,771.59,594.48
2016,7,8,15,15,873.0,88.0,4.3,21.5,739.0,725.94,564.14
2016,7,8,15,30,863.0,86.0,4.3,21.0,700.0,678.69,532.03
2016,7,8,15,45,851.5,83.5,4.3,21.0,657.0,628.62,494.13
2016,7,8,16,0,840.0,81.0,4.3,21.0,614.0,577.57,454.49
2016,7,8,16,15,823.0,78.5,4.2,20.5,567.0,522.84,411.58
2016,7,8,16,30,806.0,76.0,4.1,20.0,520.0,468.2,367.36
2016,7,8,16,45,785.5,72.5,4.1,20.0,471.5,410.55,318.92
2016,7,8,17,0,765.0,69.0,4.1,20.0,423.0,354.44,270.34
2016,7,8,17,15,735.0,65.5,3.9,19.5,373.0,296.65,219.84
2016,7,8,17,30,705.0,62.0,3.7,19.0,323.0,241.52,170.89
2016,7,8,17,45,665.5,57.0,3.55,18.5,273.5,186.0,122.41
2016,7,8,18,0,626.0,52.0,3.4,18.0,224.0,134.78,79.71
2016,7,8,18,15,564.0,46.5,3.2,17.5,177.5,83.61,42.9
2016,7,8,18,30,502.0,41.0,3.0,17.0,131.0,41.7,21.9
2016,7,8,18,45,407.0,32.5,2.9,16.5,91.0,24.7,15.61
2016,7,8,19,0,312.0,24.0,2.8,16.0,51.0,18.83,8.93
2016,7,8,19,15,156.0,12.0,2.75,15.5,25.5,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,183.5,12.0,1.9,13.5,29.5,9.12,0.0
2016,7,9,5,30,367.0,24.0,2.0,14.0,59.0,20.2,10.82
2016,7,9,5,45,456.0,31.0,2.15,14.5,100.0,25.18,16.31
2016,7,9,6,0,545.0,38.0,2.3,15.0,141.0,48.77,23.97
2016,7,9,6,15,316.0,72.5,2.4,15.5,136.5,89.94,57.6
2016,7,9,6,30,87.0,107.0,2.5,16.0,132.0,108.12,81.93
2016,7,9,6,45,91.5,129.0,2.6,17.0,160.0,135.45,104.5
2016,7,9,7,0,96.0,151.0,2.7,18.0,188.0,163.56,127.52
2016,7,9,7,15,74.0,168.5,2.8,18.5,199.5,178.95,140.72
2016,7,9,7,30,52.0,186.0,2.9,19.0,211.0,192.05,151.42
2016,7,9,7,45,65.0,211.5,3.0,19.5,246.0,225.35,177.55
2016,7,9,8,0,78.0,237.0,3.1,20.0,281.0,260.23,204.56
2016,7,9,8,15,101.5,263.5,3.2,20.0,326.0,303.24,238.08
2016,7,9,8,30,125.0,290.0,3.3,20.0,371.0,352.12,275.78
2016,7,9,8,45,143.5,312.5,3.4,20.5,411.5,393.32,306.58
2016,7,9,9,0,162.0,335.0,3.5,21.0,452.0,436.04,338.12
2016,7,9,9,15,531.0,207.0,3.6,21.5,619.0,604.17,470.43
2016,7,9,9,30,900.0,79.0,3.7,22.0,786.0,780.44,599.61
2016,7,9,9,45,902.0,84.0,3.8,22.5,818.5,821.04,625.2
2016,7,9,10,0,904.0,89.0,3.9,23.0,851.0,858.93,649.54
2016,7,9,10,15,910.0,90.0,4.0,23.0,879.0,893.39,672.62
2016,7,9,10,30,916.0,91.0,4.1,23.0,907.0,925.08,693.77
2016,7,9,10,45,920.5,91.5,4.2,23.0,928.5,951.94,711.63
2016,7,9,11,0,925.0,92.0,4.3,23.0,950.0,975.65,727.41
2016,7,9,11,15,928.0,92.5,4.35,23.0,964.5,994.64,739.8
2016,7,9,11,30,931.0,93.0,4.4,23.0,979.0,1010.22,750.01
2016,7,9,11,45,934.0,92.0,4.5,23.0,986.5,1020.79,757.27
2016,7,9,12,0,937.0,91.0,4.6,23.0,994.0,1027.82,762.64
2016,7,9,12,15,937.5,91.0,4.7,23.0,994.0,1029.79,764.77
2016,7,9,12,30,938.0,91.0,4.8,23.0,994.0,1028.16,764.61
2016,7,9,12,45,935.5,91.5,4.9,23.0,986.0,1020.45,760.48
2016,7,9,13,0,933.0,92.0,5.0,23.0,978.0,1009.2,754.05
2016,7,9,13,15,930.5,91.5,5.05,22.5,963.5,993.44,745.71
2016,7,9,13,30,928.0,91.0,5.1,22.0,949.0,974.25,735.05
2016,7,9,13,45,926.0,89.0,5.15,22.0,927.5,950.65,719.89
2016,7,9,14,0,924.0,87.0,5.2,22.0,906.0,923.79,702.44
2016,7,9,14,15,918.5,86.0,5.2,21.5,878.0,891.75,682.36
2016,7,9,14,30,913.0,85.0,5.2,21.0,850.0,856.91,660.14
2016,7,9,14,45,907.5,83.0,5.2,21.0,816.5,818.43,633.83
2016,7,9,15,0,902.0,81.0,5.2,21.0,783.0,777.51,605.58
2016,7,9,15,15,893.0,79.5,5.15,20.5,744.5,732.32,574.86
2016,7,9,15,30,884.0,78.0,5.1,20.0,706.0,685.39,542.44
2016,7,9,15,45,873.5,75.5,5.1,20.0,663.5,634.98,503.96
2016,7,9,16,0,863.0,73.0,5.1,20.0,621.0,583.45,463.39
2016,7,9,16,15,848.5,71.0,5.0,19.5,575.0,529.41,420.32
2016,7,9,16,30,834.0,69.0,4.9,19.0,529.0,475.15,375.72
2016,7,9,16,45,814.5,66.5,4.85,18.5,480.0,418.29,327.76
2016,7,9,17,0,795.0,64.0,4.8,18.0,431.0,362.28,278.99
2016,7,9,17,15,769.0,61.0,4.7,17.5,381.5,303.27,226.66
2016,7,9,17,30,743.0,58.0,4.6,17.0,332.0,247.69,176.4
2016,7,9,17,45,703.0,54.0,4.5,16.5,282.0,190.78,126.02
2016,7,9,18,0,663.0,50.0,4.4,16.0,232.0,138.2,81.65
2016,7,9,18,15,605.0,45.0,4.2,15.0,184.5,87.78,45.28
2016,7,9,18,30,547.0,40.0,4.0,14.0,137.0,44.3,23.72
2016,7,9,18,45,443.5,32.5,3.8,13.5,95.0,24.78,15.89
2016,7,9,19,0,340.0,25.0,3.6,13.0,53.0,19.83,9.75
2016,7,9,19,15,170.0,12.5,3.5,12.5,26.5,11.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.5,13.0,3.05,11.5,29.5,10.05,0.0
2016,7,10,5,30,359.0,26.0,3.2,12.0,59.0,20.45,11.0
2016,7,10,5,45,455.0,34.0,3.4,12.5,102.0,25.81,16.99
2016,7,10,6,0,551.0,42.0,3.6,13.0,145.0,49.7,25.13
2016,7,10,6,15,610.0,47.5,3.55,13.5,193.5,97.08,52.14
2016,7,10,6,30,669.0,53.0,3.5,14.0,242.0,149.01,91.25
2016,7,10,6,45,709.0,57.0,3.5,14.5,293.0,202.34,137.08
2016,7,10,7,0,749.0,61.0,3.5,15.0,344.0,259.96,188.42
2016,7,10,7,15,777.5,64.5,3.5,15.5,396.0,317.37,240.09
2016,7,10,7,30,806.0,68.0,3.5,16.0,448.0,377.19,292.78
2016,7,10,7,45,828.0,71.0,3.5,17.0,498.5,436.6,343.11
2016,7,10,8,0,850.0,74.0,3.5,18.0,549.0,495.92,391.54
2016,7,10,8,15,867.0,76.0,3.5,18.5,597.0,552.29,436.74
2016,7,10,8,30,884.0,78.0,3.5,19.0,645.0,608.62,480.38
2016,7,10,8,45,897.5,79.5,3.55,19.5,690.0,661.86,520.49
2016,7,10,9,0,911.0,81.0,3.6,20.0,735.0,714.16,558.12
2016,7,10,9,15,921.0,82.5,3.65,20.5,775.0,762.67,590.64
2016,7,10,9,30,931.0,84.0,3.7,21.0,815.0,809.42,621.43
2016,7,10,9,45,939.0,85.5,3.75,21.5,850.0,852.53,649.25
2016,7,10,10,0,947.0,87.0,3.8,22.0,885.0,893.25,675.1
2016,7,10,10,15,953.0,88.0,3.85,22.5,913.5,929.1,697.36
2016,7,10,10,30,959.0,89.0,3.9,23.0,942.0,962.05,717.49
2016,7,10,10,45,962.5,90.0,3.95,23.5,964.0,989.58,733.88
2016,7,10,11,0,966.0,91.0,4.0,24.0,986.0,1013.77,748.01
2016,7,10,11,15,969.0,91.5,4.05,24.0,1001.0,1033.51,760.69
2016,7,10,11,30,972.0,92.0,4.1,24.0,1016.0,1049.68,771.12
2016,7,10,11,45,973.0,92.5,4.2,24.0,1023.0,1060.23,778.3
2016,7,10,12,0,974.0,93.0,4.3,24.0,1030.0,1067.05,783.18
2016,7,10,12,15,974.5,93.0,4.35,24.0,1030.0,1069.11,784.76
2016,7,10,12,30,975.0,93.0,4.4,24.0,1030.0,1067.42,784.02
2016,7,10,12,45,967.5,97.0,4.5,24.5,1021.0,1058.13,777.19
2016,7,10,13,0,960.0,101.0,4.6,25.0,1012.0,1045.23,768.29
2016,7,10,13,15,958.0,100.5,4.6,25.0,997.0,1029.6,758.46
2016,7,10,13,30,956.0,100.0,4.6,25.0,982.0,1010.42,746.36
2016,7,10,13,45,953.0,98.5,4.6,25.0,960.5,985.83,730.71
2016,7,10,14,0,950.0,97.0,4.6,25.0,939.0,957.91,712.85
2016,7,10,14,15,944.5,96.0,4.55,24.5,910.0,925.14,692.68
2016,7,10,14,30,939.0,95.0,4.5,24.0,881.0,889.46,670.39
2016,7,10,14,45,932.5,93.0,4.5,24.0,846.5,849.25,643.81
2016,7,10,15,0,926.0,91.0,4.5,24.0,812.0,806.59,615.3
2016,7,10,15,15,916.5,89.0,4.4,24.0,771.5,759.5,582.91
2016,7,10,15,30,907.0,87.0,4.3,24.0,731.0,710.64,549.05
2016,7,10,15,45,894.5,85.0,4.25,24.0,686.0,658.34,510.08
2016,7,10,16,0,882.0,83.0,4.2,24.0,641.0,605.05,469.34
2016,7,10,16,15,865.5,80.0,4.1,23.5,592.5,547.88,425.32
2016,7,10,16,30,849.0,77.0,4.0,23.0,544.0,490.66,379.82
2016,7,10,16,45,827.0,74.0,3.95,22.5,493.5,430.49,330.63
2016,7,10,17,0,805.0,71.0,3.9,22.0,443.0,371.9,281.08
2016,7,10,17,15,774.5,67.5,3.75,21.5,390.5,311.55,228.92
2016,7,10,17,30,744.0,64.0,3.6,21.0,338.0,253.89,178.21
2016,7,10,17,45,701.0,59.5,3.5,20.5,286.5,195.75,127.96
2016,7,10,18,0,658.0,55.0,3.4,20.0,235.0,142.31,83.86
2016,7,10,18,15,593.5,48.5,3.05,19.0,185.5,87.9,45.03
2016,7,10,18,30,529.0,42.0,2.7,18.0,136.0,43.21,22.66
2016,7,10,18,45,424.5,33.5,2.35,17.0,94.0,25.7,16.4
2016,7,10,19,0,320.0,25.0,2.0,16.0,52.0,19.87,9.5
2016,7,10,19,15,160.0,12.5,2.0,15.5,26.0,11.91,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,170.5,13.0,1.2,12.5,28.5,10.09,0.0
2016,7,11,5,30,341.0,26.0,1.3,13.0,57.0,20.52,10.88
2016,7,11,5,45,437.0,34.0,1.45,14.0,99.0,25.86,16.92
2016,7,11,6,0,533.0,42.0,1.6,15.0,141.0,48.58,24.65
2016,7,11,6,15,593.5,48.0,1.55,15.5,189.5,95.48,51.1
2016,7,11,6,30,654.0,54.0,1.5,16.0,238.0,147.12,89.37
2016,7,11,6,45,695.5,58.5,1.5,17.0,289.0,200.36,133.99
2016,7,11,7,0,737.0,63.0,1.5,18.0,340.0,258.1,183.86
2016,7,11,7,15,766.0,66.5,1.6,18.5,391.5,315.04,233.86
2016,7,11,7,30,795.0,70.0,1.7,19.0,443.0,374.45,284.89
2016,7,11,7,45,817.0,72.5,1.8,20.0,493.0,432.78,333.12
2016,7,11,8,0,839.0,75.0,1.9,21.0,543.0,491.07,379.58
2016,7,11,8,15,855.5,77.5,1.95,21.5,591.0,547.15,423.3
2016,7,11,8,30,872.0,80.0,2.0,22.0,639.0,603.17,465.46
2016,7,11,8,45,884.5,82.0,2.15,22.5,683.0,655.76,504.34
2016,7,11,9,0,897.0,84.0,2.3,23.0,727.0,707.34,541.01
2016,7,11,9,15,907.0,86.0,2.35,23.5,766.5,755.83,572.55
2016,7,11,9,30,917.0,88.0,2.4,24.0,806.0,802.58,602.4
2016,7,11,9,45,917.5,93.5,2.5,24.5,838.5,843.21,628.04
2016,7,11,10,0,918.0,99.0,2.6,25.0,871.0,880.96,651.54
2016,7,11,10,15,923.5,100.0,2.65,25.5,899.0,915.54,672.37
2016,7,11,10,30,929.0,101.0,2.7,26.0,927.0,947.26,691.16
2016,7,11,10,45,933.0,102.0,2.75,26.5,948.5,974.58,706.99
2016,7,11,11,0,937.0,103.0,2.8,27.0,970.0,998.68,720.71
2016,7,11,11,15,940.0,103.5,2.85,27.0,984.5,1017.96,732.81
2016,7,11,11,30,943.0,104.0,2.9,27.0,999.0,1033.78,742.8
2016,7,11,11,45,944.0,104.5,2.95,27.0,1006.5,1044.08,749.39
2016,7,11,12,0,945.0,105.0,3.0,27.0,1014.0,1050.77,753.84
2016,7,11,12,15,945.0,105.0,3.05,27.0,1014.0,1052.32,755.17
2016,7,11,12,30,945.0,105.0,3.1,27.0,1014.0,1050.23,754.33
2016,7,11,12,45,947.5,102.0,3.2,27.0,1007.0,1043.94,751.36
2016,7,11,13,0,950.0,99.0,3.3,27.0,1000.0,1033.96,746.13
2016,7,11,13,15,948.0,98.5,3.4,27.0,985.5,1018.47,737.41
2016,7,11,13,30,946.0,98.0,3.5,27.0,971.0,999.48,726.45
2016,7,11,13,45,942.5,97.5,3.6,27.0,949.5,975.65,712.32
2016,7,11,14,0,939.0,97.0,3.7,27.0,928.0,948.57,695.99
2016,7,11,14,15,934.0,95.5,3.75,26.5,900.0,916.02,676.98
2016,7,11,14,30,929.0,94.0,3.8,26.0,872.0,880.59,655.81
2016,7,11,14,45,922.0,92.5,3.85,26.0,837.5,840.82,630.15
2016,7,11,15,0,915.0,91.0,3.9,26.0,803.0,798.66,602.59
2016,7,11,15,15,906.0,89.5,3.9,25.5,763.5,752.87,573.1
