Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,30,897.0,88.0,3.9,25.0,724.0,705.29,541.84
2016,7,11,15,45,886.0,85.5,3.95,24.5,680.5,653.87,505.05
2016,7,11,16,0,875.0,83.0,4.0,24.0,637.0,601.33,466.2
2016,7,11,16,15,859.0,80.5,3.95,23.5,589.0,545.24,423.13
2016,7,11,16,30,843.0,78.0,3.9,23.0,541.0,489.06,378.52
2016,7,11,16,45,823.0,74.5,3.85,22.5,491.0,429.56,329.88
2016,7,11,17,0,803.0,71.0,3.8,22.0,441.0,371.4,280.68
2016,7,11,17,15,773.5,67.0,3.65,21.0,389.0,310.95,228.89
2016,7,11,17,30,744.0,63.0,3.5,20.0,337.0,253.09,178.24
2016,7,11,17,45,704.0,58.5,3.4,19.5,286.0,195.5,128.13
2016,7,11,18,0,664.0,54.0,3.3,19.0,235.0,142.26,83.88
2016,7,11,18,15,600.0,48.0,3.15,18.0,186.0,90.28,46.96
2016,7,11,18,30,536.0,42.0,3.0,17.0,137.0,43.35,22.8
2016,7,11,18,45,434.0,33.5,2.85,16.5,94.5,25.76,16.47
2016,7,11,19,0,332.0,25.0,2.7,16.0,52.0,19.93,9.39
2016,7,11,19,15,166.0,12.5,2.75,15.5,26.0,11.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.5,12.5,3.3,11.5,28.0,9.7,0.0
2016,7,12,5,30,361.0,25.0,3.4,12.0,56.0,19.69,10.07
2016,7,12,5,45,456.5,32.5,3.55,12.5,98.5,24.64,15.91
2016,7,12,6,0,552.0,40.0,3.7,13.0,141.0,49.2,25.29
2016,7,12,6,15,611.0,45.0,3.7,13.5,189.5,93.65,49.38
2016,7,12,6,30,670.0,50.0,3.7,14.0,238.0,145.14,87.94
2016,7,12,6,45,335.0,85.0,3.7,14.5,179.0,146.63,105.34
2016,7,12,7,0,0.0,120.0,3.7,15.0,120.0,110.36,87.8
2016,7,12,7,15,17.0,148.5,3.7,15.5,156.5,142.26,113.55
2016,7,12,7,30,34.0,177.0,3.7,16.0,193.0,177.0,141.39
2016,7,12,7,45,117.5,208.5,3.75,16.5,272.5,247.41,197.55
2016,7,12,8,0,201.0,240.0,3.8,17.0,352.0,325.89,259.74
2016,7,12,8,15,540.5,158.5,3.8,17.5,495.5,454.53,362.65
2016,7,12,8,30,880.0,77.0,3.8,18.0,639.0,604.62,480.59
2016,7,12,8,45,892.5,79.5,3.8,18.5,684.0,658.15,520.56
2016,7,12,9,0,905.0,82.0,3.8,19.0,729.0,710.66,558.52
2016,7,12,9,15,915.5,83.5,3.8,19.0,769.0,759.4,592.39
2016,7,12,9,30,926.0,85.0,3.8,19.0,809.0,806.43,624.63
2016,7,12,9,45,934.5,86.0,3.8,19.5,844.5,849.36,652.37
2016,7,12,10,0,943.0,87.0,3.8,20.0,880.0,889.96,678.13
2016,7,12,10,15,949.0,88.0,3.8,20.0,909.0,925.8,701.65
2016,7,12,10,30,955.0,89.0,3.8,20.0,938.0,958.75,723.07
2016,7,12,10,45,959.0,90.5,3.85,20.5,960.0,987.27,740.34
2016,7,12,11,0,963.0,92.0,3.9,21.0,982.0,1012.48,755.32
2016,7,12,11,15,966.0,92.5,3.9,21.0,997.5,1032.26,767.82
2016,7,12,11,30,969.0,93.0,3.9,21.0,1013.0,1048.48,778.04
2016,7,12,11,45,970.5,93.5,3.95,21.5,1020.5,1059.57,783.82
2016,7,12,12,0,972.0,94.0,4.0,22.0,1028.0,1066.95,787.26
2016,7,12,12,15,972.5,94.0,4.0,22.0,1028.5,1069.07,788.55
2016,7,12,12,30,973.0,94.0,4.0,22.0,1029.0,1067.44,787.52
2016,7,12,12,45,965.0,99.0,4.0,22.0,1020.0,1058.72,781.97
2016,7,12,13,0,957.0,104.0,4.0,22.0,1011.0,1046.39,774.19
2016,7,12,13,15,954.5,103.5,4.05,22.0,996.0,1030.35,764.39
2016,7,12,13,30,952.0,103.0,4.1,22.0,981.0,1010.77,752.3
2016,7,12,13,45,949.0,102.0,4.15,22.0,959.0,986.78,737.27
2016,7,12,14,0,946.0,101.0,4.2,22.0,937.0,959.47,720.0
2016,7,12,14,15,940.5,99.5,4.2,21.5,908.5,926.29,699.75
2016,7,12,14,30,935.0,98.0,4.2,21.0,880.0,890.21,677.33
2016,7,12,14,45,927.5,96.5,4.25,21.0,845.0,849.81,650.61
2016,7,12,15,0,920.0,95.0,4.3,21.0,810.0,807.03,621.96
2016,7,12,15,15,910.0,93.0,4.2,20.5,769.5,759.77,590.36
2016,7,12,15,30,900.0,91.0,4.1,20.0,729.0,710.79,557.0
2016,7,12,15,45,887.0,88.5,4.1,20.0,684.0,657.92,517.22
2016,7,12,16,0,874.0,86.0,4.1,20.0,639.0,604.1,475.69
2016,7,12,16,15,856.5,83.0,4.0,19.5,590.0,546.71,430.86
2016,7,12,16,30,839.0,80.0,3.9,19.0,541.0,489.38,384.63
2016,7,12,16,45,817.0,77.0,3.8,19.0,490.0,429.73,334.45
2016,7,12,17,0,795.0,74.0,3.7,19.0,439.0,371.57,284.09
2016,7,12,17,15,763.5,70.0,3.55,18.5,387.0,310.87,231.21
2016,7,12,17,30,732.0,66.0,3.4,18.0,335.0,252.99,179.89
2016,7,12,17,45,689.0,61.0,3.25,17.5,283.0,194.97,129.25
2016,7,12,18,0,646.0,56.0,3.1,17.0,231.0,141.68,84.82
2016,7,12,18,15,580.5,49.5,2.85,16.5,182.0,87.77,45.89
2016,7,12,18,30,515.0,43.0,2.6,16.0,133.0,43.75,23.59
2016,7,12,18,45,409.0,34.0,2.35,15.5,91.5,26.24,16.94
2016,7,12,19,0,303.0,25.0,2.1,15.0,50.0,19.97,9.3
2016,7,12,19,15,151.5,12.5,2.1,14.5,25.0,11.91,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,5,15,169.5,13.0,2.3,11.5,27.5,12.39,0.0
2016,7,13,5,30,339.0,26.0,2.4,12.0,55.0,20.7,10.69
2016,7,13,5,45,439.0,34.0,2.5,13.0,97.5,26.03,17.07
2016,7,13,6,0,539.0,42.0,2.6,14.0,140.0,47.67,24.44
2016,7,13,6,15,601.0,48.0,2.55,14.5,189.5,95.04,50.83
2016,7,13,6,30,663.0,54.0,2.5,15.0,239.0,147.31,89.59
2016,7,13,6,45,705.5,58.5,2.45,15.5,290.5,201.32,135.4
2016,7,13,7,0,748.0,63.0,2.4,16.0,342.0,259.95,186.97
2016,7,13,7,15,777.5,66.5,2.35,16.5,394.5,317.75,238.34
2016,7,13,7,30,807.0,70.0,2.3,17.0,447.0,378.09,290.71
2016,7,13,7,45,829.5,73.0,2.25,18.0,498.0,437.86,340.48
2016,7,13,8,0,852.0,76.0,2.2,19.0,549.0,497.67,388.29
2016,7,13,8,15,868.5,78.5,2.15,20.0,597.5,554.55,431.93
2016,7,13,8,30,885.0,81.0,2.1,21.0,646.0,611.34,473.64
2016,7,13,8,45,898.0,83.0,2.05,22.0,690.5,665.0,511.36
2016,7,13,9,0,911.0,85.0,2.0,23.0,735.0,717.67,546.43
2016,7,13,9,15,921.0,87.0,2.0,23.5,775.5,766.89,577.77
2016,7,13,9,30,931.0,89.0,2.0,24.0,816.0,814.33,607.33
2016,7,13,9,45,927.5,97.0,2.0,25.0,848.0,854.9,630.55
2016,7,13,10,0,924.0,105.0,2.0,26.0,880.0,892.24,651.25
2016,7,13,10,15,930.0,106.0,1.95,26.5,909.0,927.56,671.09
2016,7,13,10,30,936.0,107.0,1.9,27.0,938.0,960.02,688.8
2016,7,13,10,45,940.5,108.0,1.85,27.5,960.0,988.08,703.5
2016,7,13,11,0,945.0,109.0,1.8,28.0,982.0,1012.9,716.05
2016,7,13,11,15,948.0,109.5,1.85,28.5,997.0,1032.41,726.58
2016,7,13,11,30,951.0,110.0,1.9,29.0,1012.0,1048.42,735.03
2016,7,13,11,45,953.0,110.5,2.0,29.5,1019.5,1059.86,741.43
2016,7,13,12,0,955.0,111.0,2.1,30.0,1027.0,1067.65,745.7
2016,7,13,12,15,955.0,110.5,2.2,30.0,1027.0,1068.78,747.49
2016,7,13,12,30,955.0,110.0,2.3,30.0,1027.0,1066.21,747.16
2016,7,13,12,45,955.0,109.0,2.45,30.0,1019.5,1059.45,744.89
2016,7,13,13,0,955.0,108.0,2.6,30.0,1012.0,1049.01,740.35
2016,7,13,13,15,952.0,107.5,2.7,30.0,996.5,1032.52,731.53
2016,7,13,13,30,949.0,107.0,2.8,30.0,981.0,1012.52,720.52
2016,7,13,13,45,944.5,106.0,2.9,30.0,958.5,987.2,706.09
2016,7,13,14,0,940.0,105.0,3.0,30.0,936.0,958.65,689.5
2016,7,13,14,15,934.0,103.5,3.05,30.0,906.5,925.19,669.23
2016,7,13,14,30,928.0,102.0,3.1,30.0,877.0,888.89,646.95
2016,7,13,14,45,919.5,100.5,3.2,30.0,842.0,847.9,621.63
2016,7,13,15,0,911.0,99.0,3.3,30.0,807.0,804.62,594.43
2016,7,13,15,15,900.0,97.0,3.3,29.5,766.0,756.97,564.49
2016,7,13,15,30,889.0,95.0,3.3,29.0,725.0,707.69,532.69
2016,7,13,15,45,875.5,92.5,3.35,28.5,680.0,654.96,495.93
2016,7,13,16,0,862.0,90.0,3.4,28.0,635.0,601.36,457.31
2016,7,13,16,15,844.0,87.5,3.35,27.5,586.0,544.92,414.98
2016,7,13,16,30,826.0,85.0,3.3,27.0,537.0,487.99,370.86
2016,7,13,16,45,802.5,81.5,3.3,26.5,486.0,428.16,323.16
2016,7,13,17,0,779.0,78.0,3.3,26.0,435.0,369.68,274.91
2016,7,13,17,15,747.0,73.5,3.15,25.0,383.0,309.16,224.25
2016,7,13,17,30,715.0,69.0,3.0,24.0,331.0,251.56,174.98
2016,7,13,17,45,671.0,63.5,2.95,23.5,279.5,191.84,124.38
2016,7,13,18,0,627.0,58.0,2.9,23.0,228.0,138.7,81.2
2016,7,13,18,15,559.5,51.5,2.55,22.0,179.5,87.83,45.7
2016,7,13,18,30,492.0,45.0,2.2,21.0,131.0,44.99,24.46
2016,7,13,18,45,386.5,35.5,1.9,20.0,89.5,27.66,17.75
2016,7,13,19,0,281.0,26.0,1.6,19.0,48.0,20.99,9.62
2016,7,13,19,15,140.5,13.0,1.7,18.5,24.0,12.39,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,161.0,13.0,1.95,12.5,26.5,12.39,0.0
2016,7,14,5,30,322.0,26.0,2.1,13.0,53.0,20.78,10.47
2016,7,14,5,45,427.5,34.5,2.3,14.0,96.0,26.56,17.41
2016,7,14,6,0,533.0,43.0,2.5,15.0,139.0,47.85,24.89
2016,7,14,6,15,596.0,49.0,2.45,15.5,188.0,92.74,48.98
2016,7,14,6,30,659.0,55.0,2.4,16.0,237.0,147.11,89.23
2016,7,14,6,45,703.0,59.0,2.35,17.0,289.0,200.73,134.15
2016,7,14,7,0,747.0,63.0,2.3,18.0,341.0,259.16,184.81
2016,7,14,7,15,777.0,67.0,2.3,18.5,393.0,317.58,236.31
2016,7,14,7,30,807.0,71.0,2.3,19.0,445.0,378.62,288.88
2016,7,14,7,45,830.0,73.5,2.35,20.0,496.5,438.15,338.31
2016,7,14,8,0,853.0,76.0,2.4,21.0,548.0,497.79,385.99
2016,7,14,8,15,869.5,78.5,2.35,21.5,596.5,554.78,430.37
2016,7,14,8,30,886.0,81.0,2.3,22.0,645.0,611.68,473.0
2016,7,14,8,45,899.5,83.0,2.3,23.0,690.0,665.77,511.32
2016,7,14,9,0,913.0,85.0,2.3,24.0,735.0,718.92,547.1
2016,7,14,9,15,923.0,87.0,2.3,24.5,776.0,768.28,578.64
2016,7,14,9,30,933.0,89.0,2.3,25.0,817.0,815.87,608.39
2016,7,14,9,45,939.5,91.0,2.35,26.0,851.5,858.59,633.53
2016,7,14,10,0,946.0,93.0,2.4,27.0,886.0,898.81,656.61
2016,7,14,10,15,952.0,94.0,2.4,27.5,915.0,934.86,677.53
2016,7,14,10,30,958.0,95.0,2.4,28.0,944.0,968.0,696.36
2016,7,14,10,45,962.0,96.0,2.4,29.0,966.0,996.18,710.46
2016,7,14,11,0,966.0,97.0,2.4,30.0,988.0,1021.04,722.33
2016,7,14,11,15,969.0,97.5,2.45,30.0,1003.5,1040.96,734.53
2016,7,14,11,30,972.0,98.0,2.5,30.0,1019.0,1057.3,744.63
2016,7,14,11,45,973.5,98.5,2.6,30.5,1026.5,1068.49,750.67
2016,7,14,12,0,975.0,99.0,2.7,31.0,1034.0,1075.95,754.51
2016,7,14,12,15,975.0,99.0,2.8,31.0,1034.0,1077.63,756.44
2016,7,14,12,30,975.0,99.0,2.9,31.0,1034.0,1075.54,756.17
2016,7,14,12,45,967.0,103.5,3.0,31.0,1024.5,1066.32,751.56
2016,7,14,13,0,959.0,108.0,3.1,31.0,1015.0,1053.48,744.8
2016,7,14,13,15,956.0,107.5,3.2,30.5,999.5,1036.94,737.24
2016,7,14,13,30,953.0,107.0,3.3,30.0,984.0,1016.87,727.41
2016,7,14,13,45,948.5,106.0,3.4,30.0,961.5,991.46,712.65
2016,7,14,14,0,944.0,105.0,3.5,30.0,939.0,962.8,695.71
2016,7,14,14,15,938.0,103.5,3.55,29.5,909.5,929.22,676.47
2016,7,14,14,30,932.0,102.0,3.6,29.0,880.0,892.76,655.12
2016,7,14,14,45,923.5,100.5,3.65,29.0,844.5,851.61,629.05
2016,7,14,15,0,915.0,99.0,3.7,29.0,809.0,808.16,601.14
2016,7,14,15,15,904.0,97.0,3.7,28.5,768.0,760.31,570.78
2016,7,14,15,30,893.0,95.0,3.7,28.0,727.0,710.82,538.57
2016,7,14,15,45,879.5,93.0,3.7,27.5,682.0,658.36,501.49
2016,7,14,16,0,866.0,91.0,3.7,27.0,637.0,605.01,462.59
2016,7,14,16,15,847.5,88.0,3.65,26.5,588.0,547.59,419.28
2016,7,14,16,30,829.0,85.0,3.6,26.0,539.0,489.69,374.16
2016,7,14,16,45,805.5,81.5,3.6,25.5,487.5,429.65,325.98
2016,7,14,17,0,782.0,78.0,3.6,25.0,436.0,370.95,277.25
2016,7,14,17,15,749.0,74.0,3.5,24.0,383.5,310.38,226.3
2016,7,14,17,30,716.0,70.0,3.4,23.0,331.0,252.84,176.83
2016,7,14,17,45,670.0,64.5,3.35,22.0,279.0,192.58,125.85
2016,7,14,18,0,624.0,59.0,3.3,21.0,227.0,139.17,82.41
2016,7,14,18,15,555.5,52.0,3.2,20.0,178.5,87.9,46.33
2016,7,14,18,30,487.0,45.0,3.1,19.0,130.0,44.81,24.67
2016,7,14,18,45,378.0,35.5,3.05,18.0,88.5,27.72,17.93
2016,7,14,19,0,269.0,26.0,3.0,17.0,47.0,21.06,9.51
2016,7,14,19,15,134.5,13.0,3.0,16.5,23.5,12.39,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,49.0,13.5,3.0,11.5,18.0,12.87,0.0
2016,7,15,5,30,98.0,27.0,3.1,12.0,36.0,22.35,11.45
2016,7,15,5,45,138.5,45.0,3.25,12.5,65.0,36.41,26.04
2016,7,15,6,0,179.0,63.0,3.4,13.0,94.0,56.21,38.8
2016,7,15,6,15,203.0,81.5,3.35,13.5,128.5,87.19,60.52
2016,7,15,6,30,227.0,100.0,3.3,14.0,163.0,121.31,87.46
2016,7,15,6,45,247.0,118.0,3.3,15.0,199.0,157.19,117.29
2016,7,15,7,0,267.0,136.0,3.3,16.0,235.0,195.47,149.54
2016,7,15,7,15,397.0,132.5,3.2,16.5,304.0,253.09,195.29
2016,7,15,7,30,527.0,129.0,3.1,17.0,373.0,324.24,252.87
2016,7,15,7,45,686.0,103.5,3.05,17.5,458.5,402.64,316.23
2016,7,15,8,0,845.0,78.0,3.0,18.0,544.0,495.51,390.33
2016,7,15,8,15,862.0,80.5,2.95,18.5,592.5,552.42,435.41
2016,7,15,8,30,879.0,83.0,2.9,19.0,641.0,609.3,479.0
2016,7,15,8,45,893.5,84.5,2.9,20.0,686.0,663.26,518.15
2016,7,15,9,0,908.0,86.0,2.9,21.0,731.0,716.38,554.9
2016,7,15,9,15,918.0,88.0,2.9,21.5,772.0,765.59,587.15
2016,7,15,9,30,928.0,90.0,2.9,22.0,813.0,813.03,617.62
2016,7,15,9,45,934.5,92.0,2.95,22.5,847.5,855.63,644.58
2016,7,15,10,0,941.0,94.0,3.0,23.0,882.0,895.73,669.55
2016,7,15,10,15,947.0,95.5,3.05,23.5,911.0,932.2,691.82
2016,7,15,10,30,953.0,97.0,3.1,24.0,940.0,965.75,711.98
2016,7,15,10,45,958.0,97.5,3.2,24.5,962.5,994.29,729.11
2016,7,15,11,0,963.0,98.0,3.3,25.0,985.0,1019.54,744.08
2016,7,15,11,15,966.0,98.5,3.4,25.0,1000.0,1039.46,757.08
2016,7,15,11,30,969.0,99.0,3.5,25.0,1015.0,1055.79,767.88
2016,7,15,11,45,971.0,98.5,3.6,25.5,1023.0,1066.47,773.62
2016,7,15,12,0,973.0,98.0,3.7,26.0,1031.0,1073.43,777.08
2016,7,15,12,15,973.0,98.5,3.75,26.0,1031.0,1075.64,778.78
2016,7,15,12,30,973.0,99.0,3.8,26.0,1031.0,1074.09,778.19
2016,7,15,12,45,966.5,102.5,3.85,26.0,1022.0,1065.36,773.12
2016,7,15,13,0,960.0,106.0,3.9,26.0,1013.0,1053.0,765.83
2016,7,15,13,15,957.0,105.0,3.9,26.0,997.5,1035.94,755.23
2016,7,15,13,30,954.0,104.0,3.9,26.0,982.0,1015.34,742.41
2016,7,15,13,45,951.0,102.5,3.9,26.0,959.5,990.79,727.05
2016,7,15,14,0,948.0,101.0,3.9,26.0,937.0,962.9,709.49
2016,7,15,14,15,941.5,99.5,3.9,26.0,907.5,928.75,687.71
2016,7,15,14,30,935.0,98.0,3.9,26.0,878.0,891.74,663.92
2016,7,15,14,45,926.5,97.0,3.95,26.0,842.5,850.97,637.63
2016,7,15,15,0,918.0,96.0,4.0,26.0,807.0,807.89,609.48
2016,7,15,15,15,907.0,94.0,4.0,25.5,766.0,759.88,578.48
2016,7,15,15,30,896.0,92.0,4.0,25.0,725.0,710.24,545.74
2016,7,15,15,45,880.0,90.5,4.0,24.5,679.5,656.52,507.12
2016,7,15,16,0,864.0,89.0,4.0,24.0,634.0,602.15,466.81
2016,7,15,16,15,845.5,86.5,3.95,23.5,585.0,545.06,423.06
2016,7,15,16,30,827.0,84.0,3.9,23.0,536.0,487.95,377.83
2016,7,15,16,45,799.5,81.5,3.85,22.5,484.0,427.24,328.39
2016,7,15,17,0,772.0,79.0,3.8,22.0,432.0,368.31,278.82
2016,7,15,17,15,584.0,97.0,3.7,21.0,345.5,278.56,207.61
2016,7,15,17,30,396.0,115.0,3.6,20.0,259.0,208.68,153.55
2016,7,15,17,45,357.0,103.0,3.55,19.5,218.0,164.11,116.33
2016,7,15,18,0,318.0,91.0,3.5,19.0,177.0,124.0,83.92
2016,7,15,18,15,390.5,69.0,3.4,18.0,151.5,88.87,53.84
2016,7,15,18,30,463.0,47.0,3.3,17.0,126.0,46.05,26.35
2016,7,15,18,45,349.5,37.0,3.25,16.5,85.5,29.18,19.27
2016,7,15,19,0,236.0,27.0,3.2,16.0,45.0,22.11,10.01
2016,7,15,19,15,118.0,13.5,3.2,15.5,22.5,12.87,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,133.0,13.5,3.6,12.5,24.0,12.87,0.0
2016,7,16,5,30,266.0,27.0,3.7,13.0,48.0,21.93,10.73
2016,7,16,5,45,376.5,36.0,3.85,13.5,89.5,28.07,18.67
2016,7,16,6,0,487.0,45.0,4.0,14.0,131.0,47.45,26.04
2016,7,16,6,15,304.5,75.0,3.9,14.5,134.5,88.98,57.79
2016,7,16,6,30,122.0,105.0,3.8,15.0,138.0,110.81,82.98
2016,7,16,6,45,134.5,125.5,3.75,15.5,169.0,140.71,107.86
2016,7,16,7,0,147.0,146.0,3.7,16.0,200.0,172.24,134.24
2016,7,16,7,15,460.0,111.5,3.65,16.5,316.5,253.83,194.82
2016,7,16,7,30,773.0,77.0,3.6,17.0,433.0,370.8,287.09
2016,7,16,7,45,594.0,136.5,3.55,17.5,429.0,394.06,310.21
2016,7,16,8,0,415.0,196.0,3.5,18.0,425.0,394.96,312.72
2016,7,16,8,15,637.5,142.0,3.5,18.5,528.5,490.81,388.96
2016,7,16,8,30,860.0,88.0,3.5,19.0,632.0,602.82,476.22
2016,7,16,8,45,876.0,89.0,3.5,20.0,677.5,656.41,515.19
2016,7,16,9,0,892.0,90.0,3.5,21.0,723.0,709.33,552.43
2016,7,16,9,15,902.5,92.0,3.5,21.0,763.5,758.28,586.04
2016,7,16,9,30,913.0,94.0,3.5,21.0,804.0,805.54,618.05
2016,7,16,9,45,920.5,95.5,3.55,21.5,838.5,847.94,645.32
2016,7,16,10,0,928.0,97.0,3.6,22.0,873.0,887.95,670.64
2016,7,16,10,15,934.5,98.0,3.65,22.5,902.0,923.99,693.0
2016,7,16,10,30,941.0,99.0,3.7,23.0,931.0,957.19,713.26
2016,7,16,10,45,945.0,100.0,3.75,23.5,953.5,985.06,729.84
2016,7,16,11,0,949.0,101.0,3.8,24.0,976.0,1009.64,744.21
2016,7,16,11,15,952.5,102.0,3.85,24.0,991.0,1030.35,757.5
2016,7,16,11,30,956.0,103.0,3.9,24.0,1006.0,1047.53,768.57
2016,7,16,11,45,957.5,103.0,4.0,24.0,1014.0,1058.13,775.78
2016,7,16,12,0,959.0,103.0,4.1,24.0,1022.0,1065.05,780.73
2016,7,16,12,15,959.5,103.0,4.15,24.0,1022.5,1067.25,782.41
2016,7,16,12,30,960.0,103.0,4.2,24.0,1023.0,1065.73,781.79
2016,7,16,12,45,956.5,104.5,4.3,24.0,1015.0,1058.03,777.58
2016,7,16,13,0,953.0,106.0,4.4,24.0,1007.0,1046.69,771.09
2016,7,16,13,15,951.0,105.5,4.4,24.0,992.0,1031.2,761.32
2016,7,16,13,30,949.0,105.0,4.4,24.0,977.0,1012.16,749.3
2016,7,16,13,45,946.0,103.5,4.45,24.0,955.5,987.71,733.99
2016,7,16,14,0,943.0,102.0,4.5,24.0,934.0,959.93,716.42
2016,7,16,14,15,938.0,101.0,4.45,23.5,905.5,927.71,696.69
2016,7,16,14,30,933.0,100.0,4.4,23.0,877.0,892.57,674.8
2016,7,16,14,45,926.0,98.0,4.4,23.0,842.0,852.04,647.92
2016,7,16,15,0,919.0,96.0,4.4,23.0,807.0,809.08,619.13
2016,7,16,15,15,909.0,94.0,4.35,22.5,767.0,761.73,587.89
2016,7,16,15,30,899.0,92.0,4.3,22.0,727.0,712.64,554.89
2016,7,16,15,45,886.0,89.5,4.25,22.0,682.0,659.65,515.13
2016,7,16,16,0,873.0,87.0,4.2,22.0,637.0,605.72,473.66
2016,7,16,16,15,856.0,84.5,4.1,21.5,588.0,548.95,429.62
2016,7,16,16,30,839.0,82.0,4.0,21.0,539.0,491.95,383.98
2016,7,16,16,45,816.0,78.5,3.95,21.0,488.0,431.5,333.61
2016,7,16,17,0,793.0,75.0,3.9,21.0,437.0,372.32,282.85
2016,7,16,17,15,761.5,71.0,3.8,20.0,384.5,311.53,230.69
2016,7,16,17,30,730.0,67.0,3.7,19.0,332.0,253.56,179.87
2016,7,16,17,45,685.5,62.0,3.6,18.5,280.0,195.17,129.12
2016,7,16,18,0,641.0,57.0,3.5,18.0,228.0,139.56,82.98
2016,7,16,18,15,572.5,50.5,3.4,17.0,178.5,87.69,46.14
2016,7,16,18,30,504.0,44.0,3.3,16.0,129.0,44.0,24.29
2016,7,16,18,45,392.5,34.5,3.2,15.5,87.5,26.97,17.44
2016,7,16,19,0,281.0,25.0,3.1,15.0,46.0,20.26,8.42
2016,7,16,19,15,140.5,12.5,3.05,14.5,23.0,11.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,12.5,3.55,12.0,24.5,11.91,0.0
2016,7,17,5,30,306.0,25.0,3.6,12.0,49.0,20.12,9.08
2016,7,17,5,45,417.5,33.0,3.7,12.5,91.0,25.47,16.46
2016,7,17,6,0,529.0,41.0,3.8,13.0,133.0,44.44,23.18
2016,7,17,6,15,264.5,47.0,3.8,13.5,93.0,61.65,36.48
2016,7,17,6,30,0.0,53.0,3.8,14.0,53.0,49.27,36.59
2016,7,17,6,45,0.0,64.5,3.8,14.5,64.5,59.98,45.66
2016,7,17,7,0,0.0,76.0,3.8,15.0,76.0,70.62,54.49
2016,7,17,7,15,2.5,112.5,3.8,15.5,113.5,104.97,82.96
2016,7,17,7,30,5.0,149.0,3.8,16.0,151.0,139.84,111.34
2016,7,17,7,45,5.5,160.0,3.8,16.5,162.5,150.94,119.84
2016,7,17,8,0,6.0,171.0,3.8,17.0,174.0,162.08,128.28
2016,7,17,8,15,17.5,206.0,3.85,17.5,216.5,201.64,159.62
2016,7,17,8,30,29.0,241.0,3.9,18.0,259.0,245.51,193.9
2016,7,17,8,45,121.0,283.5,3.95,18.5,368.0,351.82,277.83
2016,7,17,9,0,213.0,326.0,4.0,19.0,477.0,463.29,363.51
2016,7,17,9,15,155.0,344.0,4.0,19.0,457.5,449.34,350.83
2016,7,17,9,30,97.0,362.0,4.0,19.0,438.0,424.15,329.85
2016,7,17,9,45,512.5,230.0,4.05,19.5,655.5,655.13,512.29
2016,7,17,10,0,928.0,98.0,4.1,20.0,873.0,889.14,680.69
2016,7,17,10,15,934.0,99.0,4.1,20.0,901.5,924.8,702.82
2016,7,17,10,30,940.0,100.0,4.1,20.0,930.0,957.59,724.25
2016,7,17,10,45,942.5,102.0,4.2,20.5,951.5,985.09,741.19
2016,7,17,11,0,945.0,104.0,4.3,21.0,973.0,1009.26,755.85
2016,7,17,11,15,947.5,104.5,4.35,21.0,987.5,1028.45,768.36
2016,7,17,11,30,950.0,105.0,4.4,21.0,1002.0,1044.12,778.62
2016,7,17,11,45,950.5,105.5,4.5,21.0,1009.0,1054.2,785.72
2016,7,17,12,0,951.0,106.0,4.6,21.0,1016.0,1060.61,790.73
2016,7,17,12,15,951.0,106.0,4.6,20.5,1015.5,1062.32,793.35
2016,7,17,12,30,951.0,106.0,4.6,20.0,1015.0,1060.34,793.64
2016,7,17,12,45,945.5,108.0,4.7,20.0,1006.0,1051.22,788.67
2016,7,17,13,0,940.0,110.0,4.8,20.0,997.0,1038.53,781.38
2016,7,17,13,15,937.0,109.5,4.8,20.0,981.5,1022.26,770.83
2016,7,17,13,30,934.0,109.0,4.8,20.0,966.0,1002.51,758.0
2016,7,17,13,45,931.0,107.0,4.85,20.0,944.0,977.86,742.27
2016,7,17,14,0,928.0,105.0,4.9,20.0,922.0,949.94,724.25
2016,7,17,14,15,921.5,103.5,4.9,19.5,893.0,916.31,703.2
2016,7,17,14,30,915.0,102.0,4.9,19.0,864.0,879.89,680.0
2016,7,17,14,45,908.5,99.5,4.95,19.0,829.0,839.85,652.99
2016,7,17,15,0,902.0,97.0,5.0,19.0,794.0,797.41,623.97
2016,7,17,15,15,891.0,95.0,4.95,18.5,753.5,749.99,591.64
2016,7,17,15,30,880.0,93.0,4.9,18.0,713.0,700.97,557.55
2016,7,17,15,45,867.5,90.0,4.85,17.5,668.5,648.63,518.19
2016,7,17,16,0,855.0,87.0,4.8,17.0,624.0,595.35,476.96
2016,7,17,16,15,837.0,84.0,4.7,16.5,575.5,538.41,431.48
2016,7,17,16,30,819.0,81.0,4.6,16.0,527.0,481.41,384.55
2016,7,17,16,45,796.5,77.5,4.6,16.0,476.5,422.22,333.97
2016,7,17,17,0,774.0,74.0,4.6,16.0,426.0,364.29,283.01
2016,7,17,17,15,429.5,108.0,4.5,15.5,299.5,238.45,183.38
2016,7,17,17,30,85.0,142.0,4.4,15.0,173.0,151.48,119.41
2016,7,17,17,45,76.5,121.0,4.35,14.5,145.5,124.57,97.03
2016,7,17,18,0,68.0,100.0,4.3,14.0,118.0,98.87,75.59
2016,7,17,18,15,276.5,71.5,4.15,13.5,121.0,81.8,53.31
2016,7,17,18,30,485.0,43.0,4.0,13.0,124.0,42.57,23.79
2016,7,17,18,45,372.0,33.5,3.9,12.5,83.5,26.1,16.9
2016,7,17,19,0,259.0,24.0,3.8,12.0,43.0,19.36,7.54
2016,7,17,19,15,129.5,12.0,3.7,12.0,21.5,11.44,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,5,15,140.5,12.0,3.35,11.5,22.5,11.44,0.0
2016,7,18,5,30,281.0,24.0,3.4,12.0,45.0,19.25,8.04
2016,7,18,5,45,394.0,32.5,3.5,12.5,86.5,25.08,16.09
2016,7,18,6,0,507.0,41.0,3.6,13.0,128.0,43.44,22.99
2016,7,18,6,15,253.5,60.0,3.55,13.5,103.5,71.5,45.31
2016,7,18,6,30,0.0,79.0,3.5,14.0,79.0,72.38,56.24
2016,7,18,6,45,0.0,97.0,3.5,14.5,97.0,89.05,70.28
2016,7,18,7,0,0.0,115.0,3.5,15.0,115.0,105.86,84.13
2016,7,18,7,15,3.5,133.0,3.45,15.0,134.5,123.9,98.85
2016,7,18,7,30,7.0,151.0,3.4,15.0,154.0,142.43,113.84
2016,7,18,7,45,4.0,154.0,3.35,15.5,155.5,144.77,115.19
2016,7,18,8,0,1.0,157.0,3.3,16.0,157.0,146.65,116.11
2016,7,18,8,15,17.0,200.5,3.25,16.5,211.0,196.25,155.8
2016,7,18,8,30,33.0,244.0,3.2,17.0,265.0,250.81,198.66
2016,7,18,8,45,23.0,236.0,3.2,17.5,251.5,235.92,185.81
2016,7,18,9,0,13.0,228.0,3.2,18.0,238.0,222.86,174.56
2016,7,18,9,15,24.0,270.0,3.2,18.5,289.0,271.68,212.31
2016,7,18,9,30,35.0,312.0,3.2,19.0,340.0,327.37,254.5
2016,7,18,9,45,186.5,342.5,3.25,19.5,497.5,488.9,379.51
2016,7,18,10,0,338.0,373.0,3.3,20.0,655.0,661.96,507.14
2016,7,18,10,15,212.0,396.0,3.35,20.0,575.0,579.38,443.0
2016,7,18,10,30,86.0,419.0,3.4,20.0,495.0,487.43,371.97
2016,7,18,10,45,511.0,257.5,3.45,20.5,725.5,751.04,575.35
2016,7,18,11,0,936.0,96.0,3.5,21.0,956.0,992.94,741.72
2016,7,18,11,15,688.0,246.0,3.6,21.0,883.5,932.87,699.36
2016,7,18,11,30,440.0,396.0,3.7,21.0,811.0,847.27,633.66
2016,7,18,11,45,462.0,378.5,3.8,21.0,817.5,857.03,642.2
2016,7,18,12,0,484.0,361.0,3.9,21.0,824.0,864.8,648.77
2016,7,18,12,15,714.5,229.5,3.95,21.0,912.0,965.57,723.8
2016,7,18,12,30,945.0,98.0,4.0,21.0,1000.0,1046.78,777.9
2016,7,18,12,45,947.0,95.0,4.1,21.0,993.5,1040.06,773.62
2016,7,18,13,0,949.0,92.0,4.2,21.0,987.0,1029.62,767.64
2016,7,18,13,15,947.0,91.5,4.25,21.0,972.5,1014.16,758.06
2016,7,18,13,30,945.0,91.0,4.3,21.0,958.0,995.16,746.19
2016,7,18,13,45,943.0,89.0,4.4,21.0,936.5,971.16,731.22
2016,7,18,14,0,941.0,87.0,4.5,21.0,915.0,943.8,714.15
2016,7,18,14,15,935.5,86.0,4.45,21.0,887.0,911.16,692.28
2016,7,18,14,30,930.0,85.0,4.4,21.0,859.0,875.63,668.37
2016,7,18,14,45,925.0,82.5,4.4,21.0,825.0,836.25,641.99
2016,7,18,15,0,920.0,80.0,4.4,21.0,791.0,794.3,613.59
2016,7,18,15,15,911.0,78.5,4.35,20.5,751.0,748.1,582.72
2016,7,18,15,30,902.0,77.0,4.3,20.0,711.0,700.09,550.13
2016,7,18,15,45,891.5,74.0,4.25,20.0,667.0,648.0,511.11
2016,7,18,16,0,881.0,71.0,4.2,20.0,623.0,594.73,469.68
2016,7,18,16,15,865.0,69.0,4.1,19.5,575.5,538.59,425.57
2016,7,18,16,30,849.0,67.0,4.0,19.0,528.0,482.35,379.91
2016,7,18,16,45,829.5,64.0,3.95,19.0,478.0,423.76,330.34
2016,7,18,17,0,810.0,61.0,3.9,19.0,428.0,366.01,280.01
2016,7,18,17,15,781.5,57.5,3.75,18.5,376.5,306.03,227.25
2016,7,18,17,30,753.0,54.0,3.6,18.0,325.0,246.77,174.33
2016,7,18,17,45,712.5,50.0,3.5,17.5,274.0,188.8,123.3
2016,7,18,18,0,672.0,46.0,3.4,17.0,223.0,135.24,78.35
2016,7,18,18,15,609.5,41.0,3.2,16.0,175.0,83.64,41.61
2016,7,18,18,30,547.0,36.0,3.0,15.0,127.0,39.53,20.4
2016,7,18,18,45,440.5,28.0,2.9,14.5,85.5,23.18,14.2
2016,7,18,19,0,334.0,20.0,2.8,14.0,44.0,17.09,5.51
2016,7,18,19,15,167.0,10.0,2.75,13.5,22.0,9.53,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,176.0,10.5,2.2,11.5,23.5,10.01,0.0
2016,7,19,5,30,352.0,21.0,2.4,12.0,47.0,18.04,6.74
2016,7,19,5,45,457.0,28.5,2.6,12.5,89.0,23.59,14.76
2016,7,19,6,0,562.0,36.0,2.8,13.0,131.0,41.97,21.18
2016,7,19,6,15,281.0,55.5,2.75,13.0,103.0,69.74,42.86
2016,7,19,6,30,0.0,75.0,2.7,13.0,75.0,68.87,53.47
2016,7,19,6,45,0.0,92.5,2.7,13.5,92.5,85.06,67.16
2016,7,19,7,0,0.0,110.0,2.7,14.0,110.0,101.38,80.67
2016,7,19,7,15,8.0,134.5,2.7,14.5,138.5,126.7,101.24
2016,7,19,7,30,16.0,159.0,2.7,15.0,167.0,153.14,122.49
2016,7,19,7,45,13.0,169.5,2.7,16.0,176.5,162.98,129.74
2016,7,19,8,0,10.0,180.0,2.7,17.0,186.0,172.43,136.5
2016,7,19,8,15,27.5,217.5,2.7,17.5,235.0,220.17,174.21
2016,7,19,8,30,45.0,255.0,2.7,18.0,284.0,268.48,211.66
2016,7,19,8,45,111.5,291.0,2.75,18.5,368.5,353.16,277.52
2016,7,19,9,0,178.0,327.0,2.8,19.0,453.0,440.48,343.82
2016,7,19,9,15,183.5,347.5,2.85,19.0,483.5,473.95,368.2
2016,7,19,9,30,189.0,368.0,2.9,19.0,514.0,507.45,392.59
2016,7,19,9,45,563.0,227.5,2.95,19.5,690.5,696.74,539.19
2016,7,19,10,0,937.0,87.0,3.0,20.0,867.0,885.93,672.13
2016,7,19,10,15,942.5,88.0,3.05,20.0,895.5,921.53,694.23
2016,7,19,10,30,948.0,89.0,3.1,20.0,924.0,954.2,715.55
2016,7,19,10,45,950.0,91.0,3.15,20.5,945.0,981.54,731.86
2016,7,19,11,0,952.0,93.0,3.2,21.0,966.0,1005.49,745.9
2016,7,19,11,15,954.5,93.5,3.25,21.0,981.0,1024.89,758.4
2016,7,19,11,30,957.0,94.0,3.3,21.0,996.0,1040.73,768.66
2016,7,19,11,45,958.5,94.0,3.4,21.5,1003.0,1051.43,774.59
2016,7,19,12,0,960.0,94.0,3.5,22.0,1010.0,1058.42,778.21
2016,7,19,12,15,960.0,94.0,3.55,22.0,1010.0,1060.18,779.64
2016,7,19,12,30,960.0,94.0,3.6,22.0,1010.0,1058.2,778.78
2016,7,19,12,45,952.0,98.0,3.7,22.0,1000.5,1048.62,773.45
2016,7,19,13,0,944.0,102.0,3.8,22.0,991.0,1035.46,765.86
2016,7,19,13,15,941.5,101.5,3.85,22.0,976.0,1019.59,756.2
2016,7,19,13,30,939.0,101.0,3.9,22.0,961.0,1000.21,744.26
2016,7,19,13,45,937.5,98.5,3.95,22.5,939.5,976.29,727.89
2016,7,19,14,0,936.0,96.0,4.0,23.0,918.0,949.0,709.3
2016,7,19,14,15,930.0,94.5,4.0,22.5,889.5,915.53,688.93
2016,7,19,14,30,924.0,93.0,4.0,22.0,861.0,879.2,666.42
2016,7,19,14,45,918.5,90.5,4.05,22.0,826.5,839.59,640.37
2016,7,19,15,0,913.0,88.0,4.1,22.0,792.0,797.46,612.3
2016,7,19,15,15,902.5,86.0,4.1,21.5,751.5,749.89,580.93
2016,7,19,15,30,892.0,84.0,4.1,21.0,711.0,700.64,547.85
2016,7,19,15,45,881.5,81.0,4.1,21.0,667.0,648.95,509.27
2016,7,19,16,0,871.0,78.0,4.1,21.0,623.0,596.1,468.52
2016,7,19,16,15,854.5,75.5,4.05,20.5,575.0,539.6,424.51
2016,7,19,16,30,838.0,73.0,4.0,20.0,527.0,483.06,378.98
2016,7,19,16,45,819.0,69.0,4.0,20.0,477.0,424.2,329.53
2016,7,19,17,0,800.0,65.0,4.0,20.0,427.0,365.08,278.43
2016,7,19,17,15,770.5,61.5,3.9,19.0,375.0,304.95,226.28
2016,7,19,17,30,741.0,58.0,3.8,18.0,323.0,247.41,175.28
2016,7,19,17,45,702.0,53.0,3.7,17.5,272.5,189.4,124.22
2016,7,19,18,0,663.0,48.0,3.6,17.0,222.0,135.65,79.1
2016,7,19,18,15,598.5,42.5,3.35,16.5,173.5,83.93,42.24
2016,7,19,18,30,534.0,37.0,3.1,16.0,125.0,39.98,21.06
2016,7,19,18,45,429.5,29.0,2.9,15.5,84.0,24.24,14.99
2016,7,19,19,0,325.0,21.0,2.7,15.0,43.0,16.71,4.73
2016,7,19,19,15,162.5,10.5,2.6,14.5,21.5,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,176.5,10.0,2.1,11.5,23.0,9.53,0.0
2016,7,20,5,30,353.0,20.0,2.3,12.0,46.0,17.11,5.6
2016,7,20,5,45,456.5,27.5,2.55,12.5,87.5,22.7,13.95
2016,7,20,6,0,560.0,35.0,2.8,13.0,129.0,40.48,20.27
2016,7,20,6,15,310.0,66.5,2.8,13.5,121.5,81.2,51.37
2016,7,20,6,30,60.0,98.0,2.8,14.0,114.0,96.37,73.82
2016,7,20,6,45,65.0,119.0,2.8,14.5,140.0,120.91,94.4
2016,7,20,7,0,70.0,140.0,2.8,15.0,166.0,146.25,115.53
2016,7,20,7,15,158.0,160.0,2.75,15.5,229.0,198.85,156.94
2016,7,20,7,30,246.0,180.0,2.7,16.0,292.0,262.75,207.97
2016,7,20,7,45,556.0,122.0,2.65,17.0,413.0,363.12,286.36
2016,7,20,8,0,866.0,64.0,2.6,18.0,534.0,490.37,385.97
2016,7,20,8,15,882.0,66.0,2.55,18.5,582.5,547.54,431.05
2016,7,20,8,30,898.0,68.0,2.5,19.0,631.0,604.56,474.67
2016,7,20,8,45,910.5,69.5,2.5,19.5,676.0,658.38,514.6
2016,7,20,9,0,923.0,71.0,2.5,20.0,721.0,711.15,551.53
2016,7,20,9,15,932.5,72.5,2.5,20.5,761.5,760.4,583.74
2016,7,20,9,30,942.0,74.0,2.5,21.0,802.0,807.81,614.1
2016,7,20,9,45,939.5,81.5,2.5,21.5,835.0,849.61,640.1
2016,7,20,10,0,937.0,89.0,2.5,22.0,868.0,888.22,663.61
2016,7,20,10,15,943.0,90.0,2.55,22.5,897.0,924.31,685.59
2016,7,20,10,30,949.0,91.0,2.6,23.0,926.0,957.49,705.47
2016,7,20,10,45,954.5,91.0,2.65,23.5,948.5,986.11,722.24
2016,7,20,11,0,960.0,91.0,2.7,24.0,971.0,1011.47,736.86
2016,7,20,11,15,962.5,91.5,2.75,24.0,986.0,1031.04,749.22
2016,7,20,11,30,965.0,92.0,2.8,24.0,1001.0,1047.02,759.38
2016,7,20,11,45,968.0,91.5,2.85,24.5,1009.0,1058.79,765.47
2016,7,20,12,0,971.0,91.0,2.9,25.0,1017.0,1066.85,769.31
2016,7,20,12,15,971.0,91.0,2.95,25.0,1017.0,1068.64,770.8
2016,7,20,12,30,971.0,91.0,3.0,25.0,1017.0,1066.64,770.04
2016,7,20,12,45,970.5,90.5,3.15,25.5,1010.0,1059.84,765.74
2016,7,20,13,0,970.0,90.0,3.3,26.0,1003.0,1049.26,759.08
2016,7,20,13,15,967.5,89.5,3.4,25.5,988.0,1033.01,751.38
2016,7,20,13,30,965.0,89.0,3.5,25.0,973.0,1013.15,741.32
2016,7,20,13,45,962.0,88.0,3.6,25.0,951.0,988.78,726.81
2016,7,20,14,0,959.0,87.0,3.7,25.0,929.0,961.03,710.0
2016,7,20,14,15,953.5,86.0,3.75,25.0,900.0,927.82,689.12
2016,7,20,14,30,948.0,85.0,3.8,25.0,871.0,891.64,666.13
2016,7,20,14,45,941.0,83.5,3.9,25.0,836.0,850.97,640.09
2016,7,20,15,0,934.0,82.0,4.0,25.0,801.0,807.81,612.01
2016,7,20,15,15,924.5,80.5,4.05,24.5,761.0,760.58,581.62
2016,7,20,15,30,915.0,79.0,4.1,24.0,721.0,711.52,549.39
2016,7,20,15,45,903.0,76.5,4.15,23.5,676.0,658.28,511.54
2016,7,20,16,0,891.0,74.0,4.2,23.0,631.0,603.95,471.13
2016,7,20,16,15,874.5,72.0,4.15,22.5,582.0,546.9,427.02
2016,7,20,16,30,858.0,70.0,4.1,22.0,533.0,489.77,381.33
2016,7,20,16,45,837.0,67.0,4.1,21.5,482.0,429.91,332.03
2016,7,20,17,0,816.0,64.0,4.1,21.0,431.0,371.03,281.84
2016,7,20,17,15,786.0,60.5,4.0,20.0,379.0,308.73,228.1
2016,7,20,17,30,756.0,57.0,3.9,19.0,327.0,250.11,176.32
2016,7,20,17,45,714.5,52.5,3.85,18.5,275.0,191.16,124.68
2016,7,20,18,0,673.0,48.0,3.8,18.0,223.0,136.76,79.28
2016,7,20,18,15,607.5,42.5,3.65,17.0,174.0,84.34,42.22
2016,7,20,18,30,542.0,37.0,3.5,16.0,125.0,39.84,21.06
2016,7,20,18,45,434.0,28.5,3.35,15.5,83.5,23.83,14.59
2016,7,20,19,0,326.0,20.0,3.2,15.0,42.0,17.27,4.47
2016,7,20,19,15,163.0,10.0,3.1,14.5,21.0,9.53,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,169.0,10.5,2.5,11.5,22.0,10.01,0.0
2016,7,21,5,30,338.0,21.0,2.7,12.0,44.0,18.25,5.71
2016,7,21,5,45,446.0,28.5,2.95,12.5,86.0,23.77,14.81
2016,7,21,6,0,554.0,36.0,3.2,13.0,128.0,40.82,20.95
2016,7,21,6,15,386.5,65.0,3.2,13.5,140.0,85.84,52.36
2016,7,21,6,30,219.0,94.0,3.2,14.0,152.0,114.07,81.66
2016,7,21,6,45,231.0,114.0,3.25,14.5,186.5,149.61,111.74
2016,7,21,7,0,243.0,134.0,3.3,15.0,221.0,186.72,143.59
2016,7,21,7,15,532.5,97.5,3.3,15.5,327.0,264.59,202.42
2016,7,21,7,30,822.0,61.0,3.3,16.0,433.0,372.81,288.75
2016,7,21,7,45,843.5,63.5,3.3,17.0,484.0,431.73,338.89
2016,7,21,8,0,865.0,66.0,3.3,18.0,535.0,491.68,388.08
2016,7,21,8,15,880.5,68.0,3.3,18.5,583.0,548.6,433.89
2016,7,21,8,30,896.0,70.0,3.3,19.0,631.0,605.32,477.93
2016,7,21,8,45,908.0,71.5,3.3,19.5,675.5,658.8,518.1
2016,7,21,9,0,920.0,73.0,3.3,20.0,720.0,711.18,555.34
2016,7,21,9,15,929.0,74.5,3.3,20.5,760.0,759.99,587.74
2016,7,21,9,30,938.0,76.0,3.3,21.0,800.0,806.93,618.27
2016,7,21,9,45,943.5,78.5,3.35,21.5,834.5,849.95,645.87
2016,7,21,10,0,949.0,81.0,3.4,22.0,869.0,890.37,671.36
2016,7,21,10,15,954.5,82.0,3.4,22.0,897.5,926.44,694.66
2016,7,21,10,30,960.0,83.0,3.4,22.0,926.0,959.54,715.85
2016,7,21,10,45,964.5,83.0,3.45,22.5,948.5,987.54,732.49
2016,7,21,11,0,969.0,83.0,3.5,23.0,971.0,1012.2,746.89
2016,7,21,11,15,972.0,83.5,3.6,23.0,986.0,1032.45,760.25
2016,7,21,11,30,975.0,84.0,3.7,23.0,1001.0,1049.09,771.33
