Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,977.0,84.0,3.8,23.5,1009.0,1060.51,777.61
2016,7,21,12,0,979.0,84.0,3.9,24.0,1017.0,1068.15,781.53
2016,7,21,12,15,979.5,84.0,4.0,23.5,1017.5,1070.47,785.17
2016,7,21,12,30,980.0,84.0,4.1,23.0,1018.0,1068.95,786.45
2016,7,21,12,45,971.0,90.0,4.25,23.0,1009.0,1060.36,781.99
2016,7,21,13,0,962.0,96.0,4.4,23.0,1000.0,1048.1,775.2
2016,7,21,13,15,960.0,95.5,4.45,22.5,985.0,1032.44,767.08
2016,7,21,13,30,958.0,95.0,4.5,22.0,970.0,1013.17,756.67
2016,7,21,13,45,956.5,92.5,4.6,22.0,949.0,988.79,741.89
2016,7,21,14,0,955.0,90.0,4.7,22.0,928.0,960.96,724.68
2016,7,21,14,15,950.0,89.0,4.65,22.0,899.5,928.27,702.88
2016,7,21,14,30,945.0,88.0,4.6,22.0,871.0,892.59,678.99
2016,7,21,14,45,941.0,85.0,4.6,22.0,836.5,852.86,652.49
2016,7,21,15,0,937.0,82.0,4.6,22.0,802.0,810.43,623.88
2016,7,21,15,15,928.0,80.0,4.5,21.5,762.0,762.87,591.94
2016,7,21,15,30,919.0,78.0,4.4,21.0,722.0,713.44,558.25
2016,7,21,15,45,910.0,74.5,4.35,21.0,677.5,660.85,519.08
2016,7,21,16,0,901.0,71.0,4.3,21.0,633.0,606.88,477.29
2016,7,21,16,15,885.0,69.0,4.15,20.5,584.0,549.55,432.4
2016,7,21,16,30,869.0,67.0,4.0,20.0,535.0,492.07,385.89
2016,7,21,16,45,850.0,63.5,3.9,19.5,484.0,431.93,335.84
2016,7,21,17,0,831.0,60.0,3.8,19.0,433.0,372.55,284.74
2016,7,21,17,15,802.0,57.0,3.65,18.5,380.5,311.53,231.05
2016,7,21,17,30,773.0,54.0,3.5,18.0,328.0,251.34,177.26
2016,7,21,17,45,732.0,49.5,3.4,17.5,276.0,191.46,124.59
2016,7,21,18,0,691.0,45.0,3.3,17.0,224.0,136.07,78.18
2016,7,21,18,15,626.5,40.0,3.05,16.0,175.0,83.12,40.72
2016,7,21,18,30,562.0,35.0,2.8,15.0,126.0,37.94,19.59
2016,7,21,18,45,451.0,27.5,2.6,14.5,84.0,22.95,13.87
2016,7,21,19,0,340.0,20.0,2.4,14.0,42.0,17.38,3.84
2016,7,21,19,15,170.0,10.0,2.35,13.5,21.0,9.53,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,170.5,10.0,2.0,11.5,21.5,9.53,0.0
2016,7,22,5,30,341.0,20.0,2.3,12.0,43.0,17.31,4.4
2016,7,22,5,45,449.0,28.0,2.6,13.0,85.0,23.38,14.39
2016,7,22,6,0,557.0,36.0,2.9,14.0,127.0,40.41,20.77
2016,7,22,6,15,621.5,41.0,2.9,14.5,176.0,85.48,42.84
2016,7,22,6,30,686.0,46.0,2.9,15.0,225.0,138.33,81.0
2016,7,22,6,45,728.5,50.0,2.9,15.5,277.5,193.37,127.56
2016,7,22,7,0,771.0,54.0,2.9,16.0,330.0,253.05,180.4
2016,7,22,7,15,800.5,57.5,2.85,16.5,382.5,313.82,234.78
2016,7,22,7,30,830.0,61.0,2.8,17.0,435.0,375.49,288.89
2016,7,22,7,45,852.0,63.5,2.8,18.0,486.5,435.14,339.37
2016,7,22,8,0,874.0,66.0,2.8,19.0,538.0,495.85,388.72
2016,7,22,8,15,890.5,68.0,2.8,19.5,587.5,553.86,434.88
2016,7,22,8,30,907.0,70.0,2.8,20.0,637.0,611.74,479.29
2016,7,22,8,45,919.5,72.0,2.85,20.5,682.5,666.66,520.19
2016,7,22,9,0,932.0,74.0,2.9,21.0,728.0,720.5,558.19
2016,7,22,9,15,941.5,76.0,2.9,21.5,769.0,770.79,591.14
2016,7,22,9,30,951.0,78.0,2.9,22.0,810.0,819.21,622.21
2016,7,22,9,45,949.5,84.5,2.95,23.0,843.5,861.24,647.45
2016,7,22,10,0,948.0,91.0,3.0,24.0,877.0,900.11,670.18
2016,7,22,10,15,954.0,92.0,3.0,24.5,906.5,936.65,692.0
2016,7,22,10,30,960.0,93.0,3.0,25.0,936.0,970.23,711.65
2016,7,22,10,45,965.0,93.5,3.05,25.5,958.5,999.26,728.57
2016,7,22,11,0,970.0,94.0,3.1,26.0,981.0,1024.95,743.29
2016,7,22,11,15,972.5,95.0,3.1,26.0,996.0,1045.28,755.61
2016,7,22,11,30,975.0,96.0,3.1,26.0,1011.0,1061.96,765.7
2016,7,22,11,45,976.5,96.0,3.15,26.5,1019.0,1072.9,771.15
2016,7,22,12,0,978.0,96.0,3.2,27.0,1027.0,1080.05,774.33
2016,7,22,12,15,978.0,96.0,3.25,27.0,1026.5,1081.88,775.82
2016,7,22,12,30,978.0,96.0,3.3,27.0,1026.0,1079.87,775.02
2016,7,22,12,45,975.5,96.0,3.35,27.5,1018.0,1071.54,768.82
2016,7,22,13,0,973.0,96.0,3.4,28.0,1010.0,1059.45,760.38
2016,7,22,13,15,970.0,95.5,3.45,28.0,994.5,1042.65,750.55
2016,7,22,13,30,967.0,95.0,3.5,28.0,979.0,1022.24,738.46
2016,7,22,13,45,962.5,94.5,3.55,28.0,956.0,996.9,723.21
2016,7,22,14,0,958.0,94.0,3.6,28.0,933.0,968.23,705.76
2016,7,22,14,15,952.0,92.5,3.6,27.5,903.5,934.03,685.65
2016,7,22,14,30,946.0,91.0,3.6,27.0,874.0,896.89,663.39
2016,7,22,14,45,938.0,90.0,3.65,27.0,838.0,855.89,637.26
2016,7,22,15,0,930.0,89.0,3.7,27.0,802.0,812.49,609.2
2016,7,22,15,15,919.5,87.0,3.7,26.5,761.0,764.07,578.24
2016,7,22,15,30,909.0,85.0,3.7,26.0,720.0,713.91,545.53
2016,7,22,15,45,895.5,83.0,3.7,25.5,674.5,660.36,507.64
2016,7,22,16,0,882.0,81.0,3.7,25.0,629.0,605.88,467.56
2016,7,22,16,15,865.0,78.5,3.65,24.5,580.0,548.36,423.72
2016,7,22,16,30,848.0,76.0,3.6,24.0,531.0,490.82,378.35
2016,7,22,16,45,824.5,73.0,3.6,23.5,479.5,429.69,328.75
2016,7,22,17,0,801.0,70.0,3.6,23.0,428.0,370.06,278.66
2016,7,22,17,15,769.5,66.0,3.45,22.0,375.5,308.54,226.17
2016,7,22,17,30,738.0,62.0,3.3,21.0,323.0,249.85,175.01
2016,7,22,17,45,690.5,57.5,3.2,20.5,270.5,190.66,124.04
2016,7,22,18,0,643.0,53.0,3.1,20.0,218.0,136.77,79.88
2016,7,22,18,15,573.0,46.5,2.9,19.0,169.0,82.63,41.87
2016,7,22,18,30,503.0,40.0,2.7,18.0,120.0,38.85,21.01
2016,7,22,18,45,382.5,30.5,2.5,17.5,79.0,23.81,14.31
2016,7,22,19,0,262.0,21.0,2.3,17.0,38.0,16.94,2.62
2016,7,22,19,15,131.0,10.5,2.3,16.5,19.0,10.01,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,142.5,10.5,1.45,12.5,19.5,10.01,0.0
2016,7,23,5,30,285.0,21.0,1.6,13.0,39.0,16.9,3.28
2016,7,23,5,45,402.0,29.5,1.75,13.5,80.5,22.85,13.86
2016,7,23,6,0,519.0,38.0,1.9,14.0,122.0,38.79,20.24
2016,7,23,6,15,587.0,44.5,1.75,14.5,171.0,85.62,44.37
2016,7,23,6,30,655.0,51.0,1.6,15.0,220.0,138.31,82.21
2016,7,23,6,45,701.5,55.0,1.5,16.0,272.0,192.36,127.08
2016,7,23,7,0,748.0,59.0,1.4,17.0,324.0,251.56,178.2
2016,7,23,7,15,779.0,62.5,1.35,18.0,377.0,310.23,229.33
2016,7,23,7,30,810.0,66.0,1.3,19.0,430.0,371.65,281.3
2016,7,23,7,45,833.5,68.5,1.3,20.5,481.5,431.88,330.08
2016,7,23,8,0,857.0,71.0,1.3,22.0,533.0,492.42,376.86
2016,7,23,8,15,874.0,73.5,1.45,23.0,582.0,550.39,421.22
2016,7,23,8,30,891.0,76.0,1.6,24.0,631.0,608.33,463.93
2016,7,23,8,45,903.5,78.0,1.75,25.0,676.5,662.56,502.53
2016,7,23,9,0,916.0,80.0,1.9,26.0,722.0,715.73,538.58
2016,7,23,9,15,926.0,82.0,2.05,26.5,762.5,765.76,571.14
2016,7,23,9,30,936.0,84.0,2.2,27.0,803.0,813.99,602.08
2016,7,23,9,45,943.5,85.0,2.35,28.0,838.0,857.12,628.01
2016,7,23,10,0,951.0,86.0,2.5,29.0,873.0,897.79,651.98
2016,7,23,10,15,957.0,87.0,2.6,29.5,902.0,934.47,674.01
2016,7,23,10,30,963.0,88.0,2.7,30.0,931.0,968.18,693.99
2016,7,23,10,45,966.0,89.5,2.85,30.5,953.5,996.49,710.87
2016,7,23,11,0,969.0,91.0,3.0,31.0,976.0,1021.37,725.57
2016,7,23,11,15,972.0,91.5,3.05,31.0,991.0,1041.68,738.06
2016,7,23,11,30,975.0,92.0,3.1,31.0,1006.0,1058.36,748.37
2016,7,23,11,45,975.0,93.0,3.2,31.5,1013.5,1068.86,753.84
2016,7,23,12,0,975.0,94.0,3.3,32.0,1021.0,1075.54,757.06
2016,7,23,12,15,975.0,94.0,3.4,32.0,1021.0,1077.37,758.92
2016,7,23,12,30,975.0,94.0,3.5,32.0,1021.0,1075.37,758.52
2016,7,23,12,45,969.0,97.0,3.6,32.0,1012.0,1066.66,754.02
2016,7,23,13,0,963.0,100.0,3.7,32.0,1003.0,1054.25,747.31
2016,7,23,13,15,960.5,99.5,3.75,31.5,988.0,1038.06,739.42
2016,7,23,13,30,958.0,99.0,3.8,31.0,973.0,1018.26,729.25
2016,7,23,13,45,955.5,97.5,3.85,31.0,951.0,993.93,714.68
2016,7,23,14,0,953.0,96.0,3.9,31.0,929.0,966.19,697.91
2016,7,23,14,15,947.5,94.5,3.9,30.5,900.0,932.53,678.28
2016,7,23,14,30,942.0,93.0,3.9,30.0,871.0,895.91,656.53
2016,7,23,14,45,935.0,91.5,3.95,30.0,836.0,855.3,630.81
2016,7,23,15,0,928.0,90.0,4.0,30.0,801.0,812.22,603.16
2016,7,23,15,15,918.0,88.0,3.95,29.5,760.0,764.19,572.52
2016,7,23,15,30,908.0,86.0,3.9,29.0,719.0,714.38,540.18
2016,7,23,15,45,895.0,84.0,3.9,28.5,673.5,661.14,502.85
2016,7,23,16,0,882.0,82.0,3.9,28.0,628.0,606.91,463.35
2016,7,23,16,15,864.5,79.0,3.8,27.5,579.0,548.55,419.25
2016,7,23,16,30,847.0,76.0,3.7,27.0,530.0,490.24,373.7
2016,7,23,16,45,823.5,73.0,3.65,26.5,478.5,429.13,324.59
2016,7,23,17,0,800.0,70.0,3.6,26.0,427.0,369.49,274.99
2016,7,23,17,15,768.0,66.5,3.45,25.0,374.0,308.31,223.37
2016,7,23,17,30,736.0,63.0,3.3,24.0,321.0,250.01,173.12
2016,7,23,17,45,688.0,58.0,3.15,23.0,268.5,190.31,122.6
2016,7,23,18,0,640.0,53.0,3.0,22.0,216.0,136.0,78.73
2016,7,23,18,15,568.5,46.5,2.85,21.0,167.0,81.92,41.18
2016,7,23,18,30,497.0,40.0,2.7,20.0,118.0,38.39,20.77
2016,7,23,18,45,374.5,30.5,2.55,19.0,77.0,23.91,14.21
2016,7,23,19,0,252.0,21.0,2.4,18.0,36.0,17.05,1.55
2016,7,23,19,15,126.0,10.5,2.45,17.5,18.0,10.01,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,125.5,10.5,2.4,12.5,18.5,10.01,0.0
2016,7,24,5,30,251.0,21.0,2.5,13.0,37.0,16.98,2.3
2016,7,24,5,45,369.0,30.5,2.6,13.5,77.5,23.84,14.61
2016,7,24,6,0,487.0,40.0,2.7,14.0,118.0,39.59,21.61
2016,7,24,6,15,558.0,47.0,2.65,14.5,166.5,83.12,43.47
2016,7,24,6,30,629.0,54.0,2.6,15.0,215.0,135.19,80.85
2016,7,24,6,45,676.5,58.5,2.6,16.0,267.0,190.37,126.77
2016,7,24,7,0,724.0,63.0,2.6,17.0,319.0,248.9,177.6
2016,7,24,7,15,757.0,67.0,2.6,17.5,371.5,307.37,229.45
2016,7,24,7,30,790.0,71.0,2.6,18.0,424.0,368.86,282.86
2016,7,24,7,45,814.0,74.5,2.65,19.0,476.0,428.69,333.08
2016,7,24,8,0,838.0,78.0,2.7,20.0,528.0,490.0,382.57
2016,7,24,8,15,856.0,80.5,2.7,20.5,577.0,547.62,428.11
2016,7,24,8,30,874.0,83.0,2.7,21.0,626.0,605.33,472.11
2016,7,24,8,45,888.5,85.0,2.7,22.0,671.5,660.1,511.48
2016,7,24,9,0,903.0,87.0,2.7,23.0,717.0,714.04,548.5
2016,7,24,9,15,913.5,89.0,2.65,23.5,758.0,763.94,580.58
2016,7,24,9,30,924.0,91.0,2.6,24.0,799.0,812.11,610.82
2016,7,24,9,45,931.0,93.0,2.6,25.0,834.5,855.47,636.32
2016,7,24,10,0,938.0,95.0,2.6,26.0,870.0,896.36,659.69
2016,7,24,10,15,944.0,96.0,2.6,26.5,899.5,932.67,680.98
2016,7,24,10,30,950.0,97.0,2.6,27.0,929.0,966.06,700.17
2016,7,24,10,45,954.0,98.0,2.65,27.5,951.0,994.49,716.46
2016,7,24,11,0,958.0,99.0,2.7,28.0,973.0,1019.58,730.6
2016,7,24,11,15,961.0,99.5,2.75,28.5,988.5,1039.73,741.61
2016,7,24,11,30,964.0,100.0,2.8,29.0,1004.0,1056.27,750.42
2016,7,24,11,45,965.0,101.0,2.85,29.5,1011.5,1067.66,756.08
2016,7,24,12,0,966.0,102.0,2.9,30.0,1019.0,1075.29,759.52
2016,7,24,12,15,966.0,102.0,2.9,30.0,1019.0,1077.11,760.52
2016,7,24,12,30,966.0,102.0,2.9,30.0,1019.0,1075.12,759.33
2016,7,24,12,45,960.5,104.0,2.9,30.0,1010.0,1065.92,753.79
2016,7,24,13,0,955.0,106.0,2.9,30.0,1001.0,1053.04,746.1
2016,7,24,13,15,952.0,105.5,2.95,30.0,985.5,1036.45,736.66
2016,7,24,13,30,949.0,105.0,3.0,30.0,970.0,1016.31,725.01
2016,7,24,13,45,944.5,104.0,3.1,30.0,947.0,990.79,710.36
2016,7,24,14,0,940.0,103.0,3.2,30.0,924.0,961.99,693.51
2016,7,24,14,15,933.5,101.5,3.25,29.5,894.5,927.78,674.02
2016,7,24,14,30,927.0,100.0,3.3,29.0,865.0,890.72,652.42
2016,7,24,14,45,918.5,98.5,3.35,29.0,829.0,849.37,626.38
2016,7,24,15,0,910.0,97.0,3.4,29.0,793.0,805.71,598.48
2016,7,24,15,15,899.0,95.0,3.45,28.5,752.0,757.62,568.3
2016,7,24,15,30,888.0,93.0,3.5,28.0,711.0,707.89,536.34
2016,7,24,15,45,874.0,90.5,3.55,27.5,665.5,654.35,498.74
2016,7,24,16,0,860.0,88.0,3.6,27.0,620.0,599.97,459.26
2016,7,24,16,15,841.0,85.0,3.6,26.5,570.5,542.23,415.77
2016,7,24,16,30,822.0,82.0,3.6,26.0,521.0,483.91,370.33
2016,7,24,16,45,797.0,78.5,3.6,25.5,469.5,423.08,321.42
2016,7,24,17,0,772.0,75.0,3.6,25.0,418.0,363.79,272.08
2016,7,24,17,15,738.0,70.5,3.55,24.0,365.5,302.52,220.45
2016,7,24,17,30,704.0,66.0,3.5,23.0,313.0,244.42,170.43
2016,7,24,17,45,655.5,61.0,3.45,22.0,261.0,184.67,119.85
2016,7,24,18,0,607.0,56.0,3.4,21.0,209.0,131.95,77.19
2016,7,24,18,15,533.5,48.5,3.35,20.0,160.5,80.73,41.75
2016,7,24,18,30,460.0,41.0,3.3,19.0,112.0,38.39,21.51
2016,7,24,18,45,339.0,30.5,3.25,18.0,72.5,23.98,14.25
2016,7,24,19,0,218.0,20.0,3.2,17.0,33.0,16.16,0.0
2016,7,24,19,15,109.0,10.0,3.2,16.5,16.5,9.53,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,97.0,10.5,2.6,11.5,16.0,10.01,0.0
2016,7,25,5,30,194.0,21.0,2.7,12.0,32.0,17.07,1.12
2016,7,25,5,45,308.0,33.0,2.85,12.5,71.5,26.26,16.64
2016,7,25,6,0,422.0,45.0,3.0,13.0,111.0,42.73,25.39
2016,7,25,6,15,495.5,53.5,3.0,13.5,158.5,83.87,46.74
2016,7,25,6,30,569.0,62.0,3.0,14.0,206.0,133.95,82.8
2016,7,25,6,45,619.0,68.5,3.0,15.0,257.5,186.28,126.22
2016,7,25,7,0,669.0,75.0,3.0,16.0,309.0,244.28,176.4
2016,7,25,7,15,704.5,80.0,2.95,16.5,361.5,301.66,227.17
2016,7,25,7,30,740.0,85.0,2.9,17.0,414.0,363.69,280.86
2016,7,25,7,45,763.5,90.0,2.9,18.0,465.0,422.14,329.95
2016,7,25,8,0,787.0,95.0,2.9,19.0,516.0,482.01,378.32
2016,7,25,8,15,807.0,98.5,2.9,19.5,565.5,539.62,423.98
2016,7,25,8,30,827.0,102.0,2.9,20.0,615.0,597.66,468.4
2016,7,25,8,45,838.0,107.0,2.95,21.0,659.5,651.59,507.49
2016,7,25,9,0,849.0,112.0,3.0,22.0,704.0,704.5,544.49
2016,7,25,9,15,861.0,114.5,3.0,22.5,745.0,751.35,575.97
2016,7,25,9,30,873.0,117.0,3.0,23.0,786.0,799.13,606.77
2016,7,25,9,45,886.5,117.0,3.0,23.5,822.5,843.91,634.98
2016,7,25,10,0,900.0,117.0,3.0,24.0,859.0,886.81,661.5
2016,7,25,10,15,906.5,118.5,3.0,24.5,888.5,922.92,683.12
2016,7,25,10,30,913.0,120.0,3.0,25.0,918.0,956.25,702.71
2016,7,25,10,45,917.0,121.5,3.05,26.0,940.0,984.3,717.66
2016,7,25,11,0,921.0,123.0,3.1,27.0,962.0,1009.13,730.43
2016,7,25,11,15,924.5,124.0,3.15,27.0,977.5,1029.63,743.3
2016,7,25,11,30,928.0,125.0,3.2,27.0,993.0,1046.68,754.06
2016,7,25,11,45,930.5,124.5,3.25,27.5,1001.0,1057.69,759.57
2016,7,25,12,0,933.0,124.0,3.3,28.0,1009.0,1065.1,762.92
2016,7,25,12,15,933.0,124.0,3.35,28.0,1009.0,1066.86,764.33
2016,7,25,12,30,933.0,124.0,3.4,28.0,1009.0,1064.94,763.57
2016,7,25,12,45,934.0,122.5,3.45,28.5,1002.0,1058.84,758.76
2016,7,25,13,0,935.0,121.0,3.5,29.0,995.0,1049.06,751.76
2016,7,25,13,15,932.0,120.0,3.55,29.0,979.5,1032.23,741.86
2016,7,25,13,30,929.0,119.0,3.6,29.0,964.0,1011.91,729.8
2016,7,25,13,45,925.5,117.0,3.65,29.0,942.0,986.71,714.61
2016,7,25,14,0,922.0,115.0,3.7,29.0,920.0,958.25,697.27
2016,7,25,14,15,915.5,113.5,3.75,28.5,890.5,924.51,677.72
2016,7,25,14,30,909.0,112.0,3.8,28.0,861.0,887.97,656.09
2016,7,25,14,45,903.0,109.0,3.85,28.0,826.0,847.71,630.38
2016,7,25,15,0,897.0,106.0,3.9,28.0,791.0,804.98,602.73
2016,7,25,15,15,886.0,103.5,3.9,27.5,750.0,756.85,571.92
2016,7,25,15,30,875.0,101.0,3.9,27.0,709.0,707.11,539.09
2016,7,25,15,45,864.5,97.0,3.9,27.0,664.0,654.82,500.96
2016,7,25,16,0,854.0,93.0,3.9,27.0,619.0,602.38,461.65
2016,7,25,16,15,835.0,89.5,3.85,26.0,569.5,543.49,417.96
2016,7,25,16,30,816.0,86.0,3.8,25.0,520.0,484.89,372.82
2016,7,25,16,45,795.5,81.0,3.75,24.5,469.5,424.73,324.1
2016,7,25,17,0,775.0,76.0,3.7,24.0,419.0,365.64,274.59
2016,7,25,17,15,740.5,71.5,3.6,23.0,366.0,303.97,222.38
2016,7,25,17,30,706.0,67.0,3.5,22.0,313.0,245.55,171.87
2016,7,25,17,45,661.5,61.0,3.4,21.5,261.5,185.47,120.43
2016,7,25,18,0,617.0,55.0,3.3,21.0,210.0,131.97,76.76
2016,7,25,18,15,543.0,47.5,3.15,20.0,161.0,80.12,40.99
2016,7,25,18,30,469.0,40.0,3.0,19.0,112.0,37.22,20.75
2016,7,25,18,45,349.5,29.5,2.85,18.0,72.0,23.18,13.49
2016,7,25,19,0,230.0,19.0,2.7,17.0,32.0,15.31,0.0
2016,7,25,19,15,115.0,9.5,2.65,16.5,16.0,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,105.0,10.0,1.2,13.5,16.0,9.53,0.0
2016,7,26,5,30,210.0,20.0,1.4,14.0,32.0,16.21,0.0
2016,7,26,5,45,326.0,31.0,1.65,14.5,71.5,24.5,14.93
2016,7,26,6,0,442.0,42.0,1.9,15.0,111.0,39.96,22.89
2016,7,26,6,15,515.0,50.5,1.8,15.5,159.0,82.28,44.35
2016,7,26,6,30,588.0,59.0,1.7,16.0,207.0,133.46,80.78
2016,7,26,6,45,637.0,65.0,1.6,17.0,258.5,186.26,124.09
2016,7,26,7,0,686.0,71.0,1.5,18.0,310.0,244.6,173.86
2016,7,26,7,15,720.5,75.5,1.4,19.0,362.5,303.61,224.57
2016,7,26,7,30,755.0,80.0,1.3,20.0,415.0,364.22,275.25
2016,7,26,7,45,779.5,84.5,1.25,21.5,466.5,423.47,322.67
2016,7,26,8,0,804.0,89.0,1.2,23.0,518.0,484.24,368.96
2016,7,26,8,15,823.5,92.0,1.15,23.5,567.0,542.0,412.42
2016,7,26,8,30,843.0,95.0,1.1,24.0,616.0,600.1,454.32
2016,7,26,8,45,857.0,98.0,1.1,25.0,661.5,653.13,490.53
2016,7,26,9,0,871.0,101.0,1.1,26.0,707.0,706.43,525.47
2016,7,26,9,15,882.0,103.5,1.1,27.0,747.5,755.95,555.04
2016,7,26,9,30,893.0,106.0,1.1,28.0,788.0,803.85,582.54
2016,7,26,9,45,901.5,107.5,1.1,29.0,823.5,846.86,606.24
2016,7,26,10,0,910.0,109.0,1.1,30.0,859.0,887.58,628.02
2016,7,26,10,15,916.5,110.5,1.1,30.5,888.5,924.05,648.03
2016,7,26,10,30,923.0,112.0,1.1,31.0,918.0,957.7,666.1
2016,7,26,10,45,928.0,113.0,1.1,32.0,940.5,986.46,679.66
2016,7,26,11,0,933.0,114.0,1.1,33.0,963.0,1012.0,691.16
2016,7,26,11,15,936.0,114.5,1.2,33.0,978.0,1031.75,703.81
2016,7,26,11,30,939.0,115.0,1.3,33.0,993.0,1047.99,714.51
2016,7,26,11,45,942.0,114.5,1.45,33.5,1001.0,1059.62,721.94
2016,7,26,12,0,945.0,114.0,1.6,34.0,1009.0,1067.6,727.24
2016,7,26,12,15,945.0,114.0,1.75,34.0,1009.0,1069.38,730.37
2016,7,26,12,30,945.0,114.0,1.9,34.0,1009.0,1067.42,731.34
2016,7,26,12,45,938.5,117.0,2.05,34.5,999.5,1058.32,726.52
2016,7,26,13,0,932.0,120.0,2.2,35.0,990.0,1045.62,719.56
2016,7,26,13,15,929.0,119.0,2.3,34.5,974.5,1028.81,712.46
2016,7,26,13,30,926.0,118.0,2.4,34.0,959.0,1008.51,703.17
2016,7,26,13,45,923.0,116.0,2.5,34.0,937.0,983.8,689.63
2016,7,26,14,0,920.0,114.0,2.6,34.0,915.0,955.81,673.93
2016,7,26,14,15,913.0,112.5,2.65,34.0,885.5,921.65,653.77
2016,7,26,14,30,906.0,111.0,2.7,34.0,856.0,884.72,631.69
2016,7,26,14,45,899.0,108.5,2.75,34.0,820.5,844.2,607.05
2016,7,26,15,0,892.0,106.0,2.8,34.0,785.0,801.3,580.55
2016,7,26,15,15,880.5,103.5,2.8,33.5,744.0,752.95,550.91
2016,7,26,15,30,869.0,101.0,2.8,33.0,703.0,703.05,519.29
2016,7,26,15,45,855.0,98.0,2.85,32.5,657.5,649.75,483.05
2016,7,26,16,0,841.0,95.0,2.9,32.0,612.0,596.71,445.71
2016,7,26,16,15,821.5,91.5,2.9,31.5,563.0,538.15,402.92
2016,7,26,16,30,802.0,88.0,2.9,31.0,514.0,479.95,358.86
2016,7,26,16,45,777.5,84.0,2.9,30.5,462.5,419.77,311.77
2016,7,26,17,0,753.0,80.0,2.9,30.0,411.0,361.11,264.22
2016,7,26,17,15,718.0,75.0,2.75,29.0,358.5,299.99,213.99
2016,7,26,17,30,683.0,70.0,2.6,28.0,306.0,240.57,164.23
2016,7,26,17,45,634.0,64.0,2.5,27.0,254.5,182.52,116.3
2016,7,26,18,0,585.0,58.0,2.4,26.0,203.0,130.02,74.9
2016,7,26,18,15,510.5,49.5,2.05,24.5,155.0,79.14,40.63
2016,7,26,18,30,436.0,41.0,1.7,23.0,107.0,37.31,21.01
2016,7,26,18,45,317.5,30.0,1.4,22.0,68.0,23.74,13.57
2016,7,26,19,0,199.0,19.0,1.1,21.0,29.0,15.41,0.0
2016,7,26,19,15,99.5,9.5,1.1,20.5,14.5,9.05,0.0
2016,7,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,53.5,8.5,2.0,15.5,11.5,8.1,0.0
2016,7,27,5,30,107.0,17.0,2.1,16.0,23.0,13.33,0.0
2016,7,27,5,45,200.5,33.0,2.25,16.5,58.0,25.63,15.6
2016,7,27,6,0,294.0,49.0,2.4,17.0,93.0,42.7,26.71
2016,7,27,6,15,363.5,61.0,2.3,17.5,137.5,79.04,46.99
2016,7,27,6,30,433.0,73.0,2.2,18.0,182.0,123.76,78.94
2016,7,27,6,45,488.0,82.0,2.15,19.0,230.5,172.65,118.14
2016,7,27,7,0,543.0,91.0,2.1,20.0,279.0,226.64,163.09
2016,7,27,7,15,581.0,98.5,2.05,20.5,329.0,280.0,208.67
2016,7,27,7,30,619.0,106.0,2.0,21.0,379.0,337.23,256.67
2016,7,27,7,45,651.5,110.5,2.0,22.0,429.0,392.76,301.79
2016,7,27,8,0,684.0,115.0,2.0,23.0,479.0,450.88,347.36
2016,7,27,8,15,706.0,120.0,2.0,24.0,526.0,506.11,389.14
2016,7,27,8,30,728.0,125.0,2.0,25.0,573.0,562.2,429.98
2016,7,27,8,45,748.0,127.5,2.0,26.0,618.0,614.74,466.84
2016,7,27,9,0,768.0,130.0,2.0,27.0,663.0,667.33,502.43
2016,7,27,9,15,781.0,133.0,2.0,27.5,702.5,715.02,534.44
2016,7,27,9,30,794.0,136.0,2.0,28.0,742.0,761.54,563.59
2016,7,27,9,45,786.5,148.5,2.05,29.0,771.5,799.58,585.72
2016,7,27,10,0,779.0,161.0,2.1,30.0,801.0,834.48,605.48
2016,7,27,10,15,787.0,163.5,2.15,30.5,829.5,869.85,626.53
2016,7,27,10,30,795.0,166.0,2.2,31.0,858.0,902.88,645.87
2016,7,27,10,45,805.0,165.0,2.25,31.5,881.0,931.74,662.42
2016,7,27,11,0,815.0,164.0,2.3,32.0,904.0,957.98,677.26
2016,7,27,11,15,819.0,165.5,2.4,32.0,919.0,978.13,690.15
2016,7,27,11,30,823.0,167.0,2.5,32.0,934.0,995.17,701.2
2016,7,27,11,45,829.5,164.5,2.65,32.5,943.0,1007.39,708.37
2016,7,27,12,0,836.0,162.0,2.8,33.0,952.0,1016.33,713.58
2016,7,27,12,15,836.0,162.0,2.9,33.0,952.0,1017.96,715.33
2016,7,27,12,30,836.0,162.0,3.0,33.0,952.0,1016.16,715.09
2016,7,27,12,45,850.0,151.5,3.1,33.5,949.5,1005.09,707.69
2016,7,27,13,0,864.0,141.0,3.2,34.0,947.0,1000.1,704.25
2016,7,27,13,15,860.5,140.0,3.3,33.5,932.0,983.74,696.51
2016,7,27,13,30,857.0,139.0,3.4,33.0,917.0,964.15,686.75
2016,7,27,13,45,855.5,135.5,3.55,33.0,896.0,940.83,673.46
2016,7,27,14,0,854.0,132.0,3.7,33.0,875.0,914.37,658.04
2016,7,27,14,15,846.5,130.5,3.75,32.5,846.0,881.62,639.12
2016,7,27,14,30,839.0,129.0,3.8,32.0,817.0,846.33,618.32
2016,7,27,14,45,834.0,124.5,3.9,32.0,783.5,812.1,596.97
2016,7,27,15,0,829.0,120.0,4.0,32.0,750.0,770.53,570.37
2016,7,27,15,15,816.5,117.0,4.0,31.5,710.0,722.89,540.0
2016,7,27,15,30,804.0,114.0,4.0,31.0,670.0,673.96,507.1
2016,7,27,15,45,793.0,109.0,4.0,30.5,626.5,622.94,471.24
2016,7,27,16,0,782.0,104.0,4.0,30.0,583.0,571.02,433.6
2016,7,27,16,15,761.0,100.0,3.95,29.0,535.0,514.07,391.68
2016,7,27,16,30,740.0,96.0,3.9,28.0,487.0,457.77,348.7
2016,7,27,16,45,719.0,90.0,3.85,27.5,438.0,400.43,302.76
2016,7,27,17,0,698.0,84.0,3.8,27.0,389.0,343.09,255.38
2016,7,27,17,15,661.5,78.5,3.65,26.0,338.5,283.93,206.02
2016,7,27,17,30,625.0,73.0,3.5,25.0,288.0,228.35,158.78
2016,7,27,17,45,580.0,65.5,3.4,24.0,239.0,173.09,112.46
2016,7,27,18,0,535.0,58.0,3.3,23.0,190.0,122.96,72.33
2016,7,27,18,15,461.5,49.5,3.15,22.0,144.0,75.19,39.73
2016,7,27,18,30,388.0,41.0,3.0,21.0,98.0,36.37,21.09
2016,7,27,18,45,279.5,29.0,2.9,20.5,62.0,22.89,12.83
2016,7,27,19,0,171.0,17.0,2.8,20.0,26.0,13.58,0.0
2016,7,27,19,15,85.5,8.5,2.75,19.5,13.0,8.1,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,99.5,9.0,2.3,13.5,14.0,8.58,0.0
2016,7,28,5,30,199.0,18.0,2.3,14.0,28.0,14.49,0.0
2016,7,28,5,45,312.5,28.5,2.3,14.5,65.5,22.37,12.92
2016,7,28,6,0,426.0,39.0,2.3,15.0,103.0,36.39,20.54
2016,7,28,6,15,497.5,46.5,2.25,15.5,149.0,76.68,40.46
2016,7,28,6,30,569.0,54.0,2.2,16.0,195.0,125.64,75.15
2016,7,28,6,45,617.5,59.5,2.2,16.5,245.0,176.72,117.42
2016,7,28,7,0,666.0,65.0,2.2,17.0,295.0,234.81,167.73
2016,7,28,7,15,699.5,69.5,2.15,18.0,345.5,290.71,216.67
2016,7,28,7,30,733.0,74.0,2.1,19.0,396.0,349.78,267.12
2016,7,28,7,45,758.0,77.5,2.1,20.0,446.0,407.06,314.79
2016,7,28,8,0,783.0,81.0,2.1,21.0,496.0,465.93,361.87
2016,7,28,8,15,801.5,84.0,2.1,21.5,543.5,522.07,405.86
2016,7,28,8,30,820.0,87.0,2.1,22.0,591.0,577.54,447.82
2016,7,28,8,45,834.0,90.0,2.1,23.0,635.0,630.59,485.63
2016,7,28,9,0,848.0,93.0,2.1,24.0,679.0,682.89,521.49
2016,7,28,9,15,859.0,95.0,2.15,24.5,719.0,730.96,552.85
2016,7,28,9,30,870.0,97.0,2.2,25.0,759.0,777.49,582.56
2016,7,28,9,45,880.0,97.5,2.25,26.0,793.5,819.88,607.84
2016,7,28,10,0,890.0,98.0,2.3,27.0,828.0,860.16,631.29
2016,7,28,10,15,896.0,99.5,2.4,27.5,856.5,895.62,652.93
2016,7,28,10,30,902.0,101.0,2.5,28.0,885.0,928.3,672.63
2016,7,28,10,45,905.0,102.5,2.6,28.5,906.0,955.24,688.54
2016,7,28,11,0,908.0,104.0,2.7,29.0,927.0,978.95,702.39
2016,7,28,11,15,910.5,104.5,2.8,29.0,941.5,997.82,714.59
2016,7,28,11,30,913.0,105.0,2.9,29.0,956.0,1013.25,724.71
2016,7,28,11,45,912.5,106.5,3.05,29.5,962.5,1023.2,730.44
2016,7,28,12,0,912.0,108.0,3.2,30.0,969.0,1029.54,733.97
2016,7,28,12,15,911.5,108.0,3.3,30.0,969.0,1030.75,735.42
2016,7,28,12,30,911.0,108.0,3.4,30.0,969.0,1028.34,734.71
2016,7,28,12,45,904.0,111.5,3.5,30.5,959.5,1019.43,728.49
2016,7,28,13,0,897.0,115.0,3.6,31.0,950.0,1007.07,720.18
2016,7,28,13,15,893.5,114.0,3.65,30.5,935.0,990.19,711.61
2016,7,28,13,30,890.0,113.0,3.7,30.0,920.0,969.98,700.89
2016,7,28,13,45,885.0,112.0,3.75,30.0,897.5,945.11,685.72
2016,7,28,14,0,880.0,111.0,3.8,30.0,875.0,917.19,668.52
2016,7,28,14,15,873.0,110.0,3.85,29.5,846.5,884.59,649.44
2016,7,28,14,30,866.0,109.0,3.9,29.0,818.0,849.36,628.38
2016,7,28,14,45,857.5,106.5,3.95,29.0,783.5,808.94,602.3
2016,7,28,15,0,849.0,104.0,4.0,29.0,749.0,766.38,574.48
2016,7,28,15,15,837.0,102.0,3.95,28.5,709.0,719.85,544.3
2016,7,28,15,30,825.0,100.0,3.9,28.0,669.0,671.92,512.13
2016,7,28,15,45,811.0,96.5,3.9,28.0,625.0,621.65,475.27
2016,7,28,16,0,797.0,93.0,3.9,28.0,581.0,568.6,435.46
2016,7,28,16,15,777.0,90.0,3.8,27.0,533.0,512.44,393.59
2016,7,28,16,30,757.0,87.0,3.7,26.0,485.0,456.79,350.56
2016,7,28,16,45,732.5,82.5,3.65,25.5,435.5,398.5,303.45
2016,7,28,17,0,708.0,78.0,3.6,25.0,386.0,341.82,256.13
2016,7,28,17,15,672.5,73.0,3.5,24.0,336.0,281.7,205.55
2016,7,28,17,30,637.0,68.0,3.4,23.0,286.0,226.23,157.89
2016,7,28,17,45,589.0,61.5,3.3,22.5,236.5,170.65,110.74
2016,7,28,18,0,541.0,55.0,3.2,22.0,187.0,120.54,70.38
2016,7,28,18,15,467.5,47.0,3.1,21.0,141.5,72.91,37.91
2016,7,28,18,30,394.0,39.0,3.0,20.0,96.0,34.21,19.67
2016,7,28,18,45,281.5,27.5,2.9,19.5,60.5,21.61,11.72
2016,7,28,19,0,169.0,16.0,2.8,19.0,25.0,12.74,0.0
2016,7,28,19,15,84.5,8.0,2.8,18.5,12.5,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,54.0,8.0,2.3,13.5,11.0,7.63,0.0
2016,7,29,5,30,108.0,16.0,2.3,14.0,22.0,12.57,0.0
2016,7,29,5,45,197.5,31.5,2.3,14.5,55.5,24.51,14.55
2016,7,29,6,0,287.0,47.0,2.3,15.0,89.0,40.52,25.47
2016,7,29,6,15,357.0,59.0,2.3,15.5,132.5,76.42,45.51
2016,7,29,6,30,427.0,71.0,2.3,16.0,176.0,120.78,77.33
2016,7,29,6,45,475.0,81.0,2.3,17.0,223.5,168.85,116.44
2016,7,29,7,0,523.0,91.0,2.3,18.0,271.0,221.25,160.71
2016,7,29,7,15,561.5,99.0,2.3,18.5,320.0,274.14,206.28
2016,7,29,7,30,600.0,107.0,2.3,19.0,369.0,330.99,254.47
2016,7,29,7,45,628.5,113.5,2.3,20.0,418.0,385.77,299.52
2016,7,29,8,0,657.0,120.0,2.3,21.0,467.0,442.77,344.76
2016,7,29,8,15,680.0,125.0,2.3,21.5,513.5,497.24,387.28
2016,7,29,8,30,703.0,130.0,2.3,22.0,560.0,552.73,429.19
2016,7,29,8,45,722.0,133.5,2.3,23.0,604.5,604.87,466.46
2016,7,29,9,0,741.0,137.0,2.3,24.0,649.0,657.0,502.45
2016,7,29,9,15,754.5,140.5,2.35,24.5,688.5,703.7,534.76
2016,7,29,9,30,768.0,144.0,2.4,25.0,728.0,750.14,565.33
2016,7,29,9,45,801.5,134.0,2.45,26.0,768.0,797.84,594.63
2016,7,29,10,0,835.0,124.0,2.5,27.0,808.0,840.22,619.77
2016,7,29,10,15,842.0,126.0,2.55,27.5,836.5,875.36,641.0
2016,7,29,10,30,849.0,128.0,2.6,28.0,865.0,907.94,660.41
2016,7,29,10,45,855.5,128.5,2.7,28.5,887.0,935.85,677.06
2016,7,29,11,0,862.0,129.0,2.8,29.0,909.0,960.85,691.82
2016,7,29,11,15,865.5,129.5,2.85,29.0,924.0,979.89,703.76
2016,7,29,11,30,869.0,130.0,2.9,29.0,939.0,995.69,713.73
2016,7,29,11,45,872.5,129.5,3.0,29.5,947.0,1007.16,720.03
2016,7,29,12,0,876.0,129.0,3.1,30.0,955.0,1015.25,724.27
2016,7,29,12,15,876.5,129.0,3.15,30.0,955.5,1017.38,725.91
2016,7,29,12,30,877.0,129.0,3.2,30.0,956.0,1016.04,725.49
2016,7,29,12,45,886.0,122.0,3.3,30.5,951.5,1012.65,722.83
2016,7,29,13,0,895.0,115.0,3.4,31.0,947.0,1005.56,717.92
2016,7,29,13,15,892.0,114.0,3.45,30.5,932.0,989.17,709.66
2016,7,29,13,30,889.0,113.0,3.5,30.0,917.0,969.42,699.3
2016,7,29,13,45,885.0,111.5,3.6,30.0,895.5,944.95,684.77
2016,7,29,14,0,881.0,110.0,3.7,30.0,874.0,917.38,668.15
2016,7,29,14,15,874.5,108.5,3.75,29.5,845.5,884.64,649.01
2016,7,29,14,30,868.0,107.0,3.8,29.0,817.0,849.22,627.87
2016,7,29,14,45,860.0,105.0,3.85,29.0,782.5,809.58,602.37
2016,7,29,15,0,852.0,103.0,3.9,29.0,748.0,767.76,575.12
2016,7,29,15,15,840.5,100.5,3.9,28.5,708.0,720.91,544.93
2016,7,29,15,30,829.0,98.0,3.9,28.0,668.0,672.61,512.76
2016,7,29,15,45,814.0,95.5,3.9,28.0,624.0,622.46,475.94
2016,7,29,16,0,799.0,93.0,3.9,28.0,580.0,569.64,436.26
2016,7,29,16,15,779.5,89.5,3.85,27.0,532.5,513.08,394.18
2016,7,29,16,30,760.0,86.0,3.8,26.0,485.0,456.97,350.86
2016,7,29,16,45,733.0,82.5,3.8,25.5,435.0,398.4,303.53
2016,7,29,17,0,706.0,79.0,3.8,25.0,385.0,341.69,256.19
2016,7,29,17,15,670.0,74.0,3.7,24.0,334.5,281.49,205.5
2016,7,29,17,30,634.0,69.0,3.6,23.0,284.0,225.99,157.8
2016,7,29,17,45,581.0,63.0,3.5,22.5,234.0,170.07,110.57
2016,7,29,18,0,528.0,57.0,3.4,22.0,184.0,120.22,70.69
2016,7,29,18,15,453.5,48.5,3.25,21.0,139.0,72.86,38.47
2016,7,29,18,30,379.0,40.0,3.1,20.0,94.0,34.6,23.87
2016,7,29,18,45,263.0,28.0,3.0,19.0,58.0,22.2,12.04
2016,7,29,19,0,147.0,16.0,2.9,18.0,22.0,12.83,0.0
2016,7,29,19,15,73.5,8.0,2.85,17.5,11.0,7.63,0.0
2016,7,29,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,82.5,8.0,2.2,13.5,12.0,7.63,0.0
2016,7,30,5,30,165.0,16.0,2.2,14.0,24.0,12.76,0.0
2016,7,30,5,45,280.0,28.0,2.25,14.5,60.5,22.11,12.42
2016,7,30,6,0,395.0,40.0,2.3,15.0,97.0,36.38,21.22
2016,7,30,6,15,469.5,48.5,2.3,15.5,143.0,75.91,40.97
2016,7,30,6,30,544.0,57.0,2.3,16.0,189.0,124.53,75.31
2016,7,30,6,45,594.5,63.0,2.3,16.5,239.0,175.06,116.94
2016,7,30,7,0,645.0,69.0,2.3,17.0,289.0,231.35,165.59
2016,7,30,7,15,680.5,74.0,2.3,17.5,340.0,287.45,215.02
2016,7,30,7,30,716.0,79.0,2.3,18.0,391.0,348.16,267.39
2016,7,30,7,45,743.0,83.0,2.3,19.0,441.5,405.99,315.67
2016,7,30,8,0,770.0,87.0,2.3,20.0,492.0,465.67,363.6
2016,7,30,8,15,790.5,90.5,2.3,21.0,540.5,522.86,407.85
2016,7,30,8,30,811.0,94.0,2.3,22.0,589.0,580.58,450.73
2016,7,30,8,45,827.0,96.0,2.35,23.0,634.0,634.09,489.19
2016,7,30,9,0,843.0,98.0,2.4,24.0,679.0,684.92,524.48
2016,7,30,9,15,855.0,100.5,2.5,24.5,719.5,734.13,557.26
2016,7,30,9,30,867.0,103.0,2.6,25.0,760.0,781.88,588.27
2016,7,30,9,45,883.5,100.5,2.75,25.5,797.0,826.48,617.05
2016,7,30,10,0,900.0,98.0,2.9,26.0,834.0,869.41,644.41
2016,7,30,10,15,906.5,99.5,3.05,26.5,863.0,905.7,667.1
2016,7,30,10,30,913.0,101.0,3.2,27.0,892.0,939.21,687.84
2016,7,30,10,45,917.5,102.0,3.35,27.5,914.0,967.36,704.99
2016,7,30,11,0,922.0,103.0,3.5,28.0,936.0,992.31,720.04
2016,7,30,11,15,925.0,104.0,3.65,28.0,951.5,1012.45,733.44
2016,7,30,11,30,928.0,105.0,3.8,28.0,967.0,1029.1,744.69
2016,7,30,11,45,928.5,105.5,3.95,28.5,974.0,1039.18,750.31
2016,7,30,12,0,929.0,106.0,4.1,29.0,981.0,1045.6,753.68
2016,7,30,12,15,929.5,106.0,4.15,29.0,981.5,1047.82,755.33
2016,7,30,12,30,930.0,106.0,4.2,29.0,982.0,1046.35,754.74
2016,7,30,12,45,920.0,111.5,4.3,29.0,972.0,1036.34,749.07
2016,7,30,13,0,910.0,117.0,4.4,29.0,962.0,1022.84,741.25
2016,7,30,13,15,907.5,116.0,4.4,28.5,947.0,1006.69,732.67
2016,7,30,13,30,905.0,115.0,4.4,28.0,932.0,987.09,721.87
2016,7,30,13,45,901.0,113.5,4.4,28.0,910.0,962.24,706.18
2016,7,30,14,0,897.0,112.0,4.4,28.0,888.0,934.22,688.39
2016,7,30,14,15,890.5,110.5,4.4,27.5,859.0,900.95,668.37
2016,7,30,14,30,884.0,109.0,4.4,27.0,830.0,864.96,646.33
2016,7,30,14,45,879.0,105.5,4.4,27.0,796.0,825.6,620.49
2016,7,30,15,0,874.0,102.0,4.4,27.0,762.0,783.77,592.73
2016,7,30,15,15,863.0,99.5,4.3,26.5,722.0,736.3,561.5
2016,7,30,15,30,852.0,97.0,4.2,26.0,682.0,687.27,528.37
2016,7,30,15,45,844.0,92.0,4.15,26.0,638.5,636.33,490.67
2016,7,30,16,0,836.0,87.0,4.1,26.0,595.0,584.06,450.98
2016,7,30,16,15,817.0,84.0,4.05,25.0,546.5,527.33,408.35
2016,7,30,16,30,798.0,81.0,4.0,24.0,498.0,469.93,363.61
2016,7,30,16,45,781.0,75.0,3.95,23.5,448.5,410.98,315.34
2016,7,30,17,0,764.0,69.0,3.9,23.0,399.0,352.75,266.0
2016,7,30,17,15,730.5,65.0,3.8,22.0,347.0,292.36,214.27
2016,7,30,17,30,697.0,61.0,3.7,21.0,295.0,235.12,164.27
2016,7,30,17,45,656.0,54.5,3.6,20.5,245.0,177.45,114.38
2016,7,30,18,0,615.0,48.0,3.5,20.0,195.0,124.42,70.95
2016,7,30,18,15,541.0,41.5,3.4,19.0,147.5,72.02,35.15
2016,7,30,18,30,467.0,35.0,3.3,18.0,100.0,30.31,20.37
2016,7,30,18,45,349.0,25.0,3.25,17.0,62.5,19.59,9.88
2016,7,30,19,0,231.0,15.0,3.2,16.0,25.0,12.02,0.0
2016,7,30,19,15,115.5,7.5,3.15,15.5,12.5,7.15,0.0
2016,7,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,118.0,7.5,1.85,11.5,13.0,7.15,0.0
2016,7,31,5,30,236.0,15.0,2.0,12.0,26.0,11.94,0.0
2016,7,31,5,45,357.0,24.5,2.15,13.0,64.5,19.04,9.86
2016,7,31,6,0,478.0,34.0,2.3,14.0,103.0,31.7,16.93
2016,7,31,6,15,550.5,41.0,2.25,14.5,150.5,76.62,38.82
2016,7,31,6,30,623.0,48.0,2.2,15.0,198.0,128.24,75.21
2016,7,31,6,45,335.0,87.5,2.2,15.5,170.5,145.82,103.63
2016,7,31,7,0,47.0,127.0,2.2,16.0,143.0,128.84,101.32
2016,7,31,7,15,93.5,153.0,2.15,16.5,191.5,171.13,135.11
2016,7,31,7,30,140.0,179.0,2.1,17.0,240.0,220.94,174.91
