Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,479.5,127.0,2.1,18.0,372.0,332.46,261.47
2016,7,31,8,0,819.0,75.0,2.1,19.0,504.0,477.35,373.86
2016,7,31,8,15,837.0,77.5,2.1,19.5,552.5,534.3,418.33
2016,7,31,8,30,855.0,80.0,2.1,20.0,601.0,591.44,461.82
2016,7,31,8,45,862.5,85.0,2.15,21.0,644.5,644.24,499.83
2016,7,31,9,0,870.0,90.0,2.2,22.0,688.0,695.6,535.33
2016,7,31,9,15,881.5,92.0,2.25,22.5,729.0,745.16,567.8
2016,7,31,9,30,893.0,94.0,2.3,23.0,770.0,793.15,598.65
2016,7,31,9,45,881.5,106.5,2.4,23.5,799.5,831.34,622.75
2016,7,31,10,0,870.0,119.0,2.5,24.0,829.0,865.72,644.14
2016,7,31,10,15,877.0,120.5,2.6,24.5,858.0,901.54,666.36
2016,7,31,10,30,884.0,122.0,2.7,25.0,887.0,934.69,686.63
2016,7,31,10,45,880.0,128.5,2.8,25.5,906.5,959.74,701.5
2016,7,31,11,0,876.0,135.0,2.9,26.0,926.0,981.27,714.12
2016,7,31,11,15,879.5,136.0,2.95,26.0,941.0,1001.09,726.69
2016,7,31,11,30,883.0,137.0,3.0,26.0,956.0,1017.59,737.19
2016,7,31,11,45,880.0,140.5,3.15,26.5,962.0,1026.71,742.43
2016,7,31,12,0,877.0,144.0,3.3,27.0,968.0,1032.29,745.51
2016,7,31,12,15,877.0,144.0,3.35,27.0,968.0,1033.9,746.84
2016,7,31,12,30,877.0,144.0,3.4,27.0,968.0,1032.02,746.07
2016,7,31,12,45,894.5,131.5,3.5,27.5,966.0,1031.64,745.3
2016,7,31,13,0,912.0,119.0,3.6,28.0,964.0,1027.29,742.05
2016,7,31,13,15,909.0,118.0,3.65,28.0,948.5,1010.58,732.04
2016,7,31,13,30,906.0,117.0,3.7,28.0,933.0,990.44,719.93
2016,7,31,13,45,902.0,115.5,3.8,28.0,911.0,965.52,705.02
2016,7,31,14,0,898.0,114.0,3.9,28.0,889.0,937.42,687.95
2016,7,31,14,15,891.0,112.5,3.95,27.5,859.5,903.63,668.03
2016,7,31,14,30,884.0,111.0,4.0,27.0,830.0,867.14,646.06
2016,7,31,14,45,877.5,107.5,4.05,27.0,795.0,826.5,619.73
2016,7,31,15,0,871.0,104.0,4.1,27.0,760.0,783.5,591.5
2016,7,31,15,15,858.5,102.0,4.1,26.5,719.5,735.5,560.34
2016,7,31,15,30,846.0,100.0,4.1,26.0,679.0,686.07,527.16
2016,7,31,15,45,834.0,96.0,4.15,25.5,634.5,635.45,490.85
2016,7,31,16,0,822.0,92.0,4.2,25.0,590.0,581.73,451.1
2016,7,31,16,15,802.0,88.5,4.15,24.0,541.0,523.58,407.26
2016,7,31,16,30,782.0,85.0,4.1,23.0,492.0,465.9,362.12
2016,7,31,16,45,760.0,80.0,4.05,22.0,441.5,406.63,314.05
2016,7,31,17,0,738.0,75.0,4.0,21.0,391.0,348.66,265.25
2016,7,31,17,15,702.0,70.5,3.9,20.0,339.5,288.42,213.44
2016,7,31,17,30,666.0,66.0,3.8,19.0,288.0,230.14,162.48
2016,7,31,17,45,619.5,59.0,3.7,18.5,238.0,172.59,112.72
2016,7,31,18,0,573.0,52.0,3.6,18.0,188.0,120.35,69.98
2016,7,31,18,15,495.5,44.5,3.45,17.0,141.0,71.08,36.41
2016,7,31,18,30,418.0,37.0,3.3,16.0,94.0,31.25,21.33
2016,7,31,18,45,297.0,25.5,3.15,15.5,57.5,20.14,10.15
2016,7,31,19,0,176.0,14.0,3.0,15.0,21.0,13.34,0.0
2016,7,31,19,15,88.0,7.0,2.9,14.5,10.5,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,107.5,7.5,1.65,12.5,12.0,7.15,0.0
2016,8,1,5,30,215.0,15.0,1.8,13.0,24.0,12.02,0.0
2016,8,1,5,45,339.5,24.5,1.95,13.5,61.5,19.13,9.72
2016,8,1,6,0,464.0,34.0,2.1,14.0,99.0,31.25,16.88
2016,8,1,6,15,537.5,40.5,2.1,14.5,146.0,74.92,37.93
2016,8,1,6,30,611.0,47.0,2.1,15.0,193.0,125.41,73.35
2016,8,1,6,45,343.5,88.5,2.1,15.5,174.5,148.32,105.32
2016,8,1,7,0,76.0,130.0,2.1,16.0,156.0,138.9,108.7
2016,8,1,7,15,182.5,147.0,2.05,16.5,222.0,194.91,152.48
2016,8,1,7,30,289.0,164.0,2.0,17.0,288.0,264.49,207.77
2016,8,1,7,45,554.5,117.5,2.0,17.5,393.5,358.0,281.18
2016,8,1,8,0,820.0,71.0,2.0,18.0,499.0,473.77,372.24
2016,8,1,8,15,838.5,73.0,2.0,18.5,547.5,530.61,416.98
2016,8,1,8,30,857.0,75.0,2.0,19.0,596.0,587.64,460.56
2016,8,1,8,45,871.5,77.0,2.0,20.0,641.0,641.99,499.68
2016,8,1,9,0,886.0,79.0,2.0,21.0,686.0,695.54,536.21
2016,8,1,9,15,897.0,80.5,2.05,21.5,726.5,744.94,568.55
2016,8,1,9,30,908.0,82.0,2.1,22.0,767.0,792.69,599.23
2016,8,1,9,45,909.5,87.5,2.2,22.5,801.0,834.97,626.15
2016,8,1,10,0,911.0,93.0,2.3,23.0,835.0,874.4,650.91
2016,8,1,10,15,917.5,94.0,2.4,23.5,864.0,910.59,673.31
2016,8,1,10,30,924.0,95.0,2.5,24.0,893.0,943.95,693.7
2016,8,1,10,45,928.5,96.0,2.6,24.5,915.5,972.43,710.81
2016,8,1,11,0,933.0,97.0,2.7,25.0,938.0,997.65,725.78
2016,8,1,11,15,936.5,97.5,2.8,25.5,953.0,1017.98,737.63
2016,8,1,11,30,940.0,98.0,2.9,26.0,968.0,1034.79,747.27
2016,8,1,11,45,941.5,98.0,3.0,26.5,975.5,1045.47,753.07
2016,8,1,12,0,943.0,98.0,3.1,27.0,983.0,1052.44,756.64
2016,8,1,12,15,943.0,98.0,3.15,27.0,983.0,1054.15,758.05
2016,8,1,12,30,943.0,98.0,3.2,27.0,983.0,1052.11,757.23
2016,8,1,12,45,938.0,100.0,3.3,27.0,974.5,1043.39,752.68
2016,8,1,13,0,933.0,102.0,3.4,27.0,966.0,1031.03,745.9
2016,8,1,13,15,930.0,101.5,3.5,27.0,950.5,1014.49,736.47
2016,8,1,13,30,927.0,101.0,3.6,27.0,935.0,994.44,724.78
2016,8,1,13,45,924.0,99.0,3.7,27.0,913.0,969.41,709.81
2016,8,1,14,0,921.0,97.0,3.8,27.0,891.0,941.08,692.59
2016,8,1,14,15,915.0,96.0,3.85,26.5,862.0,907.97,673.11
2016,8,1,14,30,909.0,95.0,3.9,26.0,833.0,872.01,651.5
2016,8,1,14,45,902.0,92.5,3.95,26.0,798.0,831.02,624.91
2016,8,1,15,0,895.0,90.0,4.0,26.0,763.0,787.65,596.4
2016,8,1,15,15,884.5,88.0,4.0,25.5,722.5,740.07,565.5
2016,8,1,15,30,874.0,86.0,4.0,25.0,682.0,690.83,532.9
2016,8,1,15,45,861.5,83.0,4.05,24.5,637.0,637.9,494.86
2016,8,1,16,0,849.0,80.0,4.1,24.0,592.0,584.02,454.78
2016,8,1,16,15,830.5,77.5,4.1,23.0,543.5,526.77,411.42
2016,8,1,16,30,812.0,75.0,4.1,22.0,495.0,469.78,366.54
2016,8,1,16,45,788.5,71.0,4.1,21.5,444.5,409.23,316.55
2016,8,1,17,0,765.0,67.0,4.1,21.0,394.0,350.09,266.04
2016,8,1,17,15,731.0,63.0,4.0,20.0,342.0,289.41,213.55
2016,8,1,17,30,697.0,59.0,3.9,19.0,290.0,231.96,162.89
2016,8,1,17,45,648.0,54.0,3.85,18.0,239.0,174.21,113.06
2016,8,1,18,0,599.0,49.0,3.8,17.0,188.0,122.06,70.55
2016,8,1,18,15,522.0,41.5,3.7,16.0,141.0,69.52,34.5
2016,8,1,18,30,445.0,34.0,3.6,15.0,94.0,28.14,18.69
2016,8,1,18,45,314.5,24.0,3.5,14.5,57.5,18.89,8.92
2016,8,1,19,0,184.0,14.0,3.4,14.0,21.0,13.34,0.0
2016,8,1,19,15,92.0,7.0,3.3,13.5,10.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,97.0,7.5,2.0,11.5,11.5,7.15,0.0
2016,8,2,5,30,194.0,15.0,2.2,12.0,23.0,14.3,0.0
2016,8,2,5,45,325.0,25.0,2.4,12.5,60.5,19.68,10.0
2016,8,2,6,0,456.0,35.0,2.6,13.0,98.0,31.8,17.67
2016,8,2,6,15,533.5,42.0,2.6,13.5,146.0,73.87,37.41
2016,8,2,6,30,611.0,49.0,2.6,14.0,194.0,127.09,75.08
2016,8,2,6,45,359.5,89.5,2.6,14.5,180.5,152.27,108.43
2016,8,2,7,0,108.0,130.0,2.6,15.0,167.0,147.79,115.54
2016,8,2,7,15,446.5,98.5,2.6,15.5,285.5,235.56,180.49
2016,8,2,7,30,785.0,67.0,2.6,16.0,404.0,361.74,279.84
2016,8,2,7,45,812.0,70.0,2.6,17.0,456.5,422.56,331.1
2016,8,2,8,0,839.0,73.0,2.6,18.0,509.0,485.04,381.96
2016,8,2,8,15,858.0,75.5,2.6,18.5,559.0,543.76,428.8
2016,8,2,8,30,877.0,78.0,2.6,19.0,609.0,602.68,474.1
2016,8,2,8,45,892.5,79.5,2.6,19.5,655.5,658.22,515.37
2016,8,2,9,0,908.0,81.0,2.6,20.0,702.0,713.01,554.17
2016,8,2,9,15,919.0,83.0,2.6,20.5,744.0,763.96,587.61
2016,8,2,9,30,930.0,85.0,2.6,21.0,786.0,813.2,619.23
2016,8,2,9,45,935.0,89.0,2.65,22.0,821.0,857.66,646.15
2016,8,2,10,0,940.0,93.0,2.7,23.0,856.0,899.45,670.82
2016,8,2,10,15,946.5,94.0,2.75,23.0,886.0,936.61,694.71
2016,8,2,10,30,953.0,95.0,2.8,23.0,916.0,970.83,716.58
2016,8,2,10,45,958.5,95.5,2.85,23.5,939.5,1000.47,733.97
2016,8,2,11,0,964.0,96.0,2.9,24.0,963.0,1026.78,749.16
2016,8,2,11,15,967.0,96.5,2.95,24.5,978.5,1047.19,760.53
2016,8,2,11,30,970.0,97.0,3.0,25.0,994.0,1063.92,769.62
2016,8,2,11,45,971.5,97.5,3.05,25.5,1002.0,1075.41,775.44
2016,8,2,12,0,973.0,98.0,3.1,26.0,1010.0,1083.06,778.95
2016,8,2,12,15,973.0,98.0,3.15,26.0,1009.5,1084.81,780.4
2016,8,2,12,30,973.0,98.0,3.2,26.0,1009.0,1082.67,779.55
2016,8,2,12,45,964.0,102.5,3.25,26.0,999.0,1072.33,773.61
2016,8,2,13,0,955.0,107.0,3.3,26.0,989.0,1058.3,765.45
2016,8,2,13,15,952.0,106.0,3.35,26.0,973.0,1040.89,755.2
2016,8,2,13,30,949.0,105.0,3.4,26.0,957.0,1019.88,742.68
2016,8,2,13,45,944.0,104.0,3.45,26.0,933.5,993.49,726.66
2016,8,2,14,0,939.0,103.0,3.5,26.0,910.0,963.81,708.45
2016,8,2,14,15,932.0,101.5,3.5,26.0,879.5,928.71,686.24
2016,8,2,14,30,925.0,100.0,3.5,26.0,849.0,890.76,662.01
2016,8,2,14,45,916.0,98.0,3.5,26.0,812.5,848.03,634.35
2016,8,2,15,0,907.0,96.0,3.5,26.0,776.0,803.01,604.86
2016,8,2,15,15,895.0,94.0,3.5,25.5,734.0,753.74,573.19
2016,8,2,15,30,883.0,92.0,3.5,25.0,692.0,702.91,539.74
2016,8,2,15,45,867.5,89.5,3.5,24.5,645.5,648.06,500.45
2016,8,2,16,0,852.0,87.0,3.5,24.0,599.0,592.53,459.39
2016,8,2,16,15,831.5,84.0,3.45,23.5,549.0,534.04,414.58
2016,8,2,16,30,811.0,81.0,3.4,23.0,499.0,474.94,367.78
2016,8,2,16,45,783.0,77.5,3.4,22.5,446.5,412.92,317.25
2016,8,2,17,0,755.0,74.0,3.4,22.0,394.0,352.82,266.58
2016,8,2,17,15,718.0,69.5,3.35,21.0,341.5,291.2,213.97
2016,8,2,17,30,681.0,65.0,3.3,20.0,289.0,233.19,163.46
2016,8,2,17,45,624.0,59.5,3.25,19.5,237.0,172.67,111.94
2016,8,2,18,0,567.0,54.0,3.2,19.0,185.0,120.2,69.8
2016,8,2,18,15,483.5,46.0,3.15,18.0,137.5,70.51,36.5
2016,8,2,18,30,400.0,38.0,3.1,17.0,90.0,31.06,20.96
2016,8,2,18,45,260.0,26.0,3.1,16.5,54.0,20.89,9.93
2016,8,2,19,0,120.0,14.0,3.1,16.0,18.0,13.34,0.0
2016,8,2,19,15,60.0,7.0,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,66.5,7.5,2.05,12.5,10.0,7.15,0.0
2016,8,3,5,30,133.0,15.0,2.2,13.0,20.0,14.3,0.0
2016,8,3,5,45,266.5,27.0,2.4,13.5,56.5,21.65,11.22
2016,8,3,6,0,400.0,39.0,2.6,14.0,93.0,34.7,24.51
2016,8,3,6,15,482.5,47.0,2.55,14.5,140.5,74.61,39.78
2016,8,3,6,30,565.0,55.0,2.5,15.0,188.0,124.64,74.73
2016,8,3,6,45,620.5,61.0,2.45,15.5,239.5,177.51,118.26
2016,8,3,7,0,676.0,67.0,2.4,16.0,291.0,236.76,169.56
2016,8,3,7,15,713.0,71.5,2.35,16.5,344.0,296.16,222.05
2016,8,3,7,30,750.0,76.0,2.3,17.0,397.0,357.65,275.4
2016,8,3,7,45,778.0,79.5,2.25,18.0,449.0,417.56,325.54
2016,8,3,8,0,806.0,83.0,2.2,19.0,501.0,479.37,375.19
2016,8,3,8,15,826.5,86.0,2.2,19.5,551.0,538.19,421.55
2016,8,3,8,30,847.0,89.0,2.2,20.0,601.0,596.28,465.72
2016,8,3,8,45,862.5,91.5,2.2,21.0,647.0,651.48,505.28
2016,8,3,9,0,878.0,94.0,2.2,22.0,693.0,705.97,542.83
2016,8,3,9,15,890.0,96.0,2.2,22.5,734.5,756.41,575.43
2016,8,3,9,30,902.0,98.0,2.2,23.0,776.0,805.29,606.34
2016,8,3,9,45,913.5,98.5,2.25,24.0,813.0,850.38,633.34
2016,8,3,10,0,925.0,99.0,2.3,25.0,850.0,893.36,658.44
2016,8,3,10,15,932.0,100.0,2.4,25.5,879.5,930.51,681.1
2016,8,3,10,30,939.0,101.0,2.5,26.0,909.0,964.79,701.78
2016,8,3,10,45,944.0,102.0,2.6,26.5,932.0,994.15,719.18
2016,8,3,11,0,949.0,103.0,2.7,27.0,955.0,1020.2,734.45
2016,8,3,11,15,952.0,103.5,2.85,27.0,970.5,1040.35,747.92
2016,8,3,11,30,955.0,104.0,3.0,27.0,986.0,1056.87,759.21
2016,8,3,11,45,957.0,104.0,3.15,27.5,994.0,1068.18,765.78
2016,8,3,12,0,959.0,104.0,3.3,28.0,1002.0,1075.72,770.06
2016,8,3,12,15,959.0,104.0,3.45,28.0,1002.0,1077.42,772.27
2016,8,3,12,30,959.0,104.0,3.6,28.0,1002.0,1075.29,772.17
2016,8,3,12,45,957.0,104.5,3.75,28.0,993.5,1067.84,768.76
2016,8,3,13,0,955.0,105.0,3.9,28.0,985.0,1056.62,763.0
2016,8,3,13,15,952.5,104.0,4.0,27.5,969.5,1039.65,754.73
2016,8,3,13,30,950.0,103.0,4.1,27.0,954.0,1019.05,744.1
2016,8,3,13,45,946.5,101.5,4.2,27.0,931.5,993.47,728.68
2016,8,3,14,0,943.0,100.0,4.3,27.0,909.0,964.5,710.98
2016,8,3,14,15,937.0,99.0,4.35,26.5,879.5,930.62,690.98
2016,8,3,14,30,931.0,98.0,4.4,26.0,850.0,893.81,668.78
2016,8,3,14,45,923.5,95.5,4.45,25.5,814.0,851.49,642.49
2016,8,3,15,0,916.0,93.0,4.5,25.0,778.0,806.75,614.17
2016,8,3,15,15,905.0,91.0,4.45,24.5,736.5,757.76,581.93
2016,8,3,15,30,894.0,89.0,4.4,24.0,695.0,707.11,548.06
2016,8,3,15,45,879.5,86.5,4.35,23.5,648.5,652.3,508.11
2016,8,3,16,0,865.0,84.0,4.3,23.0,602.0,596.7,466.34
2016,8,3,16,15,845.5,81.0,4.2,22.0,552.0,537.41,421.11
2016,8,3,16,30,826.0,78.0,4.1,21.0,502.0,478.57,374.51
2016,8,3,16,45,799.0,74.5,4.05,20.0,449.0,416.1,323.42
2016,8,3,17,0,772.0,71.0,4.0,19.0,396.0,355.43,271.93
2016,8,3,17,15,735.0,66.5,3.85,18.0,343.0,292.8,217.52
2016,8,3,17,30,698.0,62.0,3.7,17.0,290.0,233.77,165.3
2016,8,3,17,45,644.0,56.5,3.6,16.5,237.5,174.49,113.91
2016,8,3,18,0,590.0,51.0,3.5,16.0,185.0,119.61,69.16
2016,8,3,18,15,506.5,43.0,3.35,15.5,137.5,68.59,34.68
2016,8,3,18,30,423.0,35.0,3.2,15.0,90.0,27.8,18.29
2016,8,3,18,45,281.0,24.0,3.1,14.5,53.5,19.14,8.25
2016,8,3,19,0,139.0,13.0,3.0,14.0,17.0,12.39,0.0
2016,8,3,19,15,69.5,6.5,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,2.35,11.5,9.5,0.0,0.0
2016,8,4,5,30,149.0,14.0,2.5,12.0,19.0,13.34,0.0
2016,8,4,5,45,286.0,25.5,2.7,12.5,56.0,20.35,9.96
2016,8,4,6,0,423.0,37.0,2.9,13.0,93.0,32.88,22.98
2016,8,4,6,15,504.5,44.5,2.9,13.5,140.5,73.66,38.4
2016,8,4,6,30,586.0,52.0,2.9,14.0,188.0,124.43,73.93
2016,8,4,6,45,293.0,54.5,2.9,14.5,122.5,107.39,73.6
2016,8,4,7,0,0.0,57.0,2.9,15.0,57.0,52.99,39.59
2016,8,4,7,15,0.0,66.5,2.9,15.5,66.5,61.86,46.96
2016,8,4,7,30,0.0,76.0,2.9,16.0,76.0,70.74,54.16
2016,8,4,7,45,0.0,92.0,2.95,16.5,92.0,85.67,66.3
2016,8,4,8,0,0.0,108.0,3.0,17.0,108.0,100.66,78.29
2016,8,4,8,15,0.5,135.0,3.05,17.5,135.5,126.33,98.84
2016,8,4,8,30,1.0,162.0,3.1,18.0,163.0,152.21,119.24
2016,8,4,8,45,5.0,185.5,3.15,18.5,189.5,177.22,138.74
2016,8,4,9,0,9.0,209.0,3.2,19.0,216.0,202.74,158.4
2016,8,4,9,15,54.0,278.5,3.25,19.0,319.0,308.75,241.98
2016,8,4,9,30,99.0,348.0,3.3,19.0,422.0,415.69,323.87
2016,8,4,9,45,511.0,222.0,3.4,19.5,633.0,652.02,509.25
2016,8,4,10,0,923.0,96.0,3.5,20.0,844.0,889.01,678.55
2016,8,4,10,15,702.0,214.5,3.55,20.0,795.0,854.34,651.89
2016,8,4,10,30,481.0,333.0,3.6,20.0,746.0,791.08,601.3
2016,8,4,10,45,711.0,217.0,3.65,20.5,845.0,905.82,686.0
2016,8,4,11,0,941.0,101.0,3.7,21.0,944.0,1011.0,754.76
2016,8,4,11,15,943.0,101.5,3.75,21.0,958.5,1030.02,766.39
2016,8,4,11,30,945.0,102.0,3.8,21.0,973.0,1045.43,776.41
2016,8,4,11,45,945.0,103.0,3.85,21.0,980.0,1055.68,783.12
2016,8,4,12,0,945.0,104.0,3.9,21.0,987.0,1062.15,787.51
2016,8,4,12,15,944.5,104.0,3.95,21.0,986.0,1063.3,788.52
2016,8,4,12,30,944.0,104.0,4.0,21.0,985.0,1060.67,787.19
2016,8,4,12,45,937.5,106.5,4.1,21.0,975.5,1050.86,781.58
2016,8,4,13,0,931.0,109.0,4.2,21.0,966.0,1037.41,773.66
2016,8,4,13,15,927.5,108.5,4.3,20.5,950.5,1020.28,764.8
2016,8,4,13,30,924.0,108.0,4.4,20.0,935.0,999.64,753.49
2016,8,4,13,45,921.0,106.0,4.5,20.0,912.5,974.52,738.08
2016,8,4,14,0,918.0,104.0,4.6,20.0,890.0,946.08,720.3
2016,8,4,14,15,911.5,102.5,4.6,19.5,860.0,911.91,699.02
2016,8,4,14,30,905.0,101.0,4.6,19.0,830.0,874.92,675.57
2016,8,4,14,45,898.0,98.5,4.6,18.5,795.0,833.87,648.95
2016,8,4,15,0,891.0,96.0,4.6,18.0,760.0,790.43,620.27
2016,8,4,15,15,879.5,94.0,4.55,17.5,718.5,742.06,587.28
2016,8,4,15,30,868.0,92.0,4.5,17.0,677.0,692.13,552.42
2016,8,4,15,45,854.5,88.5,4.45,17.0,632.0,638.1,510.73
2016,8,4,16,0,841.0,85.0,4.4,17.0,587.0,583.24,467.35
2016,8,4,16,15,821.5,82.0,4.35,16.5,537.5,525.75,421.5
2016,8,4,16,30,802.0,79.0,4.3,16.0,488.0,467.56,373.6
2016,8,4,16,45,777.5,75.0,4.25,16.0,437.0,406.92,321.59
2016,8,4,17,0,753.0,71.0,4.2,16.0,386.0,347.84,269.43
2016,8,4,17,15,716.5,66.5,4.1,15.5,333.5,286.44,214.96
2016,8,4,17,30,680.0,62.0,4.0,15.0,281.0,228.61,162.93
2016,8,4,17,45,628.5,56.0,3.9,14.5,230.0,168.81,110.67
2016,8,4,18,0,577.0,50.0,3.8,14.0,179.0,116.35,67.56
2016,8,4,18,15,495.0,42.0,3.65,13.5,132.5,66.29,33.61
2016,8,4,18,30,413.0,34.0,3.5,13.0,86.0,26.45,17.23
2016,8,4,18,45,274.0,22.5,3.4,12.5,50.5,17.86,6.84
2016,8,4,19,0,135.0,11.0,3.3,12.0,15.0,10.48,0.0
2016,8,4,19,15,67.5,5.5,3.3,12.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,60.5,6.5,2.7,12.0,8.5,0.0,0.0
2016,8,5,5,30,121.0,13.0,2.8,12.0,17.0,12.39,0.0
2016,8,5,5,45,258.5,25.5,2.9,12.5,53.5,20.46,9.67
2016,8,5,6,0,396.0,38.0,3.0,13.0,90.0,33.41,23.39
2016,8,5,6,15,479.5,46.5,3.0,13.0,137.0,73.59,39.36
2016,8,5,6,30,563.0,55.0,3.0,13.0,184.0,124.05,74.91
2016,8,5,6,45,281.5,52.5,3.0,13.5,117.0,103.31,70.9
2016,8,5,7,0,0.0,50.0,3.0,14.0,50.0,46.46,34.19
2016,8,5,7,15,0.0,77.0,2.9,14.5,77.0,71.62,55.43
2016,8,5,7,30,0.0,104.0,2.8,15.0,104.0,96.73,76.2
2016,8,5,7,45,0.0,126.0,2.75,15.5,126.0,117.37,92.88
2016,8,5,8,0,0.0,148.0,2.7,16.0,148.0,138.13,109.41
2016,8,5,8,15,21.5,194.5,2.65,16.5,207.5,193.77,154.1
2016,8,5,8,30,43.0,241.0,2.6,17.0,267.0,255.95,203.06
2016,8,5,8,45,32.5,244.0,2.55,17.5,264.5,254.99,201.09
2016,8,5,9,0,22.0,247.0,2.5,18.0,262.0,248.13,194.62
2016,8,5,9,15,23.0,262.5,2.45,18.5,279.5,264.98,206.95
2016,8,5,9,30,24.0,278.0,2.4,19.0,297.0,281.9,219.13
2016,8,5,9,45,239.5,294.0,2.4,19.5,487.5,495.74,385.64
2016,8,5,10,0,455.0,310.0,2.4,20.0,678.0,713.19,544.15
2016,8,5,10,15,355.0,361.0,2.45,20.5,654.5,684.92,518.48
2016,8,5,10,30,255.0,412.0,2.5,21.0,631.0,657.43,494.88
2016,8,5,10,45,346.0,389.0,2.55,21.5,694.0,727.17,545.44
2016,8,5,11,0,437.0,366.0,2.6,22.0,757.0,808.29,601.85
2016,8,5,11,15,687.5,240.5,2.65,22.0,867.5,937.24,695.25
2016,8,5,11,30,938.0,115.0,2.7,22.0,978.0,1052.42,769.59
2016,8,5,11,45,940.0,115.0,2.75,22.5,985.5,1063.55,774.31
2016,8,5,12,0,942.0,115.0,2.8,23.0,993.0,1070.95,777.77
2016,8,5,12,15,942.0,115.0,2.9,23.0,992.5,1072.57,779.69
2016,8,5,12,30,942.0,115.0,3.0,23.0,992.0,1070.41,779.32
2016,8,5,12,45,941.0,114.0,3.1,23.5,984.0,1062.45,773.83
2016,8,5,13,0,940.0,113.0,3.2,24.0,976.0,1050.76,766.04
2016,8,5,13,15,936.5,112.5,3.3,24.0,960.0,1033.44,756.17
2016,8,5,13,30,933.0,112.0,3.4,24.0,944.0,1012.58,744.02
2016,8,5,13,45,926.5,111.5,3.5,24.0,920.5,985.48,727.72
2016,8,5,14,0,920.0,111.0,3.6,24.0,897.0,955.21,709.23
2016,8,5,14,15,912.5,109.5,3.65,23.5,866.5,920.02,688.33
2016,8,5,14,30,905.0,108.0,3.7,23.0,836.0,882.08,665.3
2016,8,5,14,45,893.0,107.0,3.8,23.0,798.5,838.44,636.99
2016,8,5,15,0,881.0,106.0,3.9,23.0,761.0,792.79,606.91
2016,8,5,15,15,868.5,104.0,3.9,22.5,719.0,744.0,574.89
2016,8,5,15,30,856.0,102.0,3.9,22.0,677.0,693.77,540.63
2016,8,5,15,45,836.0,100.0,3.95,21.5,630.0,639.47,501.06
2016,8,5,16,0,816.0,98.0,4.0,21.0,583.0,582.62,458.36
2016,8,5,16,15,794.0,94.5,3.95,20.5,533.0,523.35,412.22
2016,8,5,16,30,772.0,91.0,3.9,20.0,483.0,464.77,365.09
2016,8,5,16,45,737.5,88.0,3.85,19.5,430.0,402.44,313.55
2016,8,5,17,0,703.0,85.0,3.8,19.0,377.0,341.75,261.89
2016,8,5,17,15,662.0,79.0,3.65,18.0,324.5,280.09,208.81
2016,8,5,17,30,621.0,73.0,3.5,17.0,272.0,222.61,158.53
2016,8,5,17,45,555.5,66.5,3.4,16.5,220.5,164.63,109.23
2016,8,5,18,0,490.0,60.0,3.3,16.0,169.0,114.37,69.15
2016,8,5,18,15,401.5,49.5,3.15,15.5,123.0,66.95,37.15
2016,8,5,18,30,313.0,39.0,3.0,15.0,77.0,31.27,21.11
2016,8,5,18,45,183.0,24.5,2.9,14.5,44.5,19.27,6.93
2016,8,5,19,0,53.0,10.0,2.8,14.0,12.0,9.53,0.0
2016,8,5,19,15,26.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,37.0,6.5,2.75,11.5,7.5,0.0,0.0
2016,8,6,5,30,74.0,13.0,2.8,12.0,15.0,12.39,0.0
2016,8,6,5,45,206.5,26.5,2.85,12.5,49.5,20.82,9.48
2016,8,6,6,0,339.0,40.0,2.9,13.0,84.0,34.74,24.48
2016,8,6,6,15,425.0,50.0,2.9,13.0,130.0,72.96,40.82
2016,8,6,6,30,511.0,60.0,2.9,13.0,176.0,121.83,75.32
2016,8,6,6,45,255.5,62.0,2.9,13.5,120.0,107.08,75.14
2016,8,6,7,0,0.0,64.0,2.9,14.0,64.0,59.53,45.33
2016,8,6,7,15,0.0,76.0,2.9,14.5,76.0,70.69,54.64
2016,8,6,7,30,0.0,88.0,2.9,15.0,88.0,81.89,63.77
2016,8,6,7,45,0.0,108.5,2.9,15.5,108.5,101.06,79.39
2016,8,6,8,0,0.0,129.0,2.9,16.0,129.0,120.34,94.85
2016,8,6,8,15,0.5,146.5,2.95,16.5,147.0,137.18,108.09
2016,8,6,8,30,1.0,164.0,3.0,17.0,165.0,154.15,121.28
2016,8,6,8,45,8.5,198.0,3.05,17.5,204.0,191.44,150.74
2016,8,6,9,0,16.0,232.0,3.1,18.0,243.0,229.68,180.47
2016,8,6,9,15,21.5,258.5,3.15,18.5,274.0,260.11,203.63
2016,8,6,9,30,27.0,285.0,3.2,19.0,305.0,297.47,231.85
2016,8,6,9,45,249.5,294.0,3.25,19.5,494.5,504.28,394.02
2016,8,6,10,0,472.0,303.0,3.3,20.0,684.0,721.26,554.41
2016,8,6,10,15,692.5,207.5,3.4,20.0,788.0,840.02,642.47
2016,8,6,10,30,913.0,112.0,3.5,20.0,892.0,953.94,719.88
2016,8,6,10,45,917.5,113.0,3.6,20.5,914.5,982.22,736.58
2016,8,6,11,0,922.0,114.0,3.7,21.0,937.0,1007.24,751.75
2016,8,6,11,15,925.0,114.5,3.75,21.0,952.0,1026.91,764.48
2016,8,6,11,30,928.0,115.0,3.8,21.0,967.0,1043.04,774.98
2016,8,6,11,45,928.5,115.5,3.9,21.5,974.0,1053.07,780.4
2016,8,6,12,0,929.0,116.0,4.0,22.0,981.0,1059.39,783.51
2016,8,6,12,15,929.0,116.0,4.05,22.0,981.0,1060.96,784.8
2016,8,6,12,30,929.0,116.0,4.1,22.0,981.0,1058.8,783.77
2016,8,6,12,45,921.5,119.5,4.2,22.0,971.0,1049.0,778.15
2016,8,6,13,0,914.0,123.0,4.3,22.0,961.0,1035.63,770.28
2016,8,6,13,15,910.5,122.5,4.3,21.5,945.5,1018.63,760.92
2016,8,6,13,30,907.0,122.0,4.3,21.0,930.0,998.19,749.27
2016,8,6,13,45,903.0,120.0,4.35,21.0,907.0,972.39,732.87
2016,8,6,14,0,899.0,118.0,4.4,21.0,884.0,943.39,714.25
2016,8,6,14,15,892.0,116.5,4.45,20.5,854.5,909.19,693.44
2016,8,6,14,30,885.0,115.0,4.5,20.0,825.0,872.26,670.55
2016,8,6,14,45,877.0,112.5,4.55,20.0,789.0,830.96,642.97
2016,8,6,15,0,869.0,110.0,4.6,20.0,753.0,787.41,613.48
2016,8,6,15,15,856.5,107.5,4.6,19.5,711.5,738.54,580.62
2016,8,6,15,30,844.0,105.0,4.6,19.0,670.0,690.76,547.14
2016,8,6,15,45,830.0,101.0,4.6,18.5,624.5,636.3,506.61
2016,8,6,16,0,816.0,97.0,4.6,18.0,579.0,581.14,464.28
2016,8,6,16,15,795.0,93.5,4.55,17.5,529.5,522.34,417.58
2016,8,6,16,30,774.0,90.0,4.5,17.0,480.0,464.13,369.84
2016,8,6,16,45,748.0,85.0,4.5,16.5,429.0,403.23,318.52
2016,8,6,17,0,722.0,80.0,4.5,16.0,378.0,344.11,267.07
2016,8,6,17,15,682.5,74.5,4.4,15.5,325.5,281.23,211.56
2016,8,6,17,30,643.0,69.0,4.3,15.0,273.0,223.4,159.79
2016,8,6,17,45,586.0,62.0,4.2,14.5,221.5,165.22,109.33
2016,8,6,18,0,529.0,55.0,4.1,14.0,170.0,113.71,67.48
2016,8,6,18,15,439.0,45.5,3.95,13.5,124.0,64.84,34.63
2016,8,6,18,30,349.0,36.0,3.8,13.0,78.0,28.61,18.92
2016,8,6,18,45,206.5,23.0,3.65,12.5,44.5,18.61,5.58
2016,8,6,19,0,64.0,10.0,3.5,12.0,11.0,9.53,0.0
2016,8,6,19,15,32.0,5.0,3.45,12.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,63.0,6.0,3.25,11.0,7.5,0.0,0.0
2016,8,7,5,30,126.0,12.0,3.3,11.0,15.0,11.44,0.0
2016,8,7,5,45,273.5,23.5,3.4,11.5,51.5,18.8,7.57
2016,8,7,6,0,421.0,35.0,3.5,12.0,88.0,30.51,20.85
2016,8,7,6,15,506.5,43.0,3.5,12.5,136.0,71.91,37.13
2016,8,7,6,30,592.0,51.0,3.5,13.0,184.0,123.82,73.42
2016,8,7,6,45,299.0,80.0,3.5,13.5,147.5,131.96,94.32
2016,8,7,7,0,6.0,109.0,3.5,14.0,111.0,102.1,81.17
2016,8,7,7,15,16.5,131.5,3.45,14.5,138.0,126.92,101.52
2016,8,7,7,30,27.0,154.0,3.4,15.0,165.0,154.48,123.89
2016,8,7,7,45,71.5,186.0,3.4,15.5,221.5,206.15,165.56
2016,8,7,8,0,116.0,218.0,3.4,16.0,278.0,266.44,213.81
2016,8,7,8,15,241.5,225.5,3.35,16.5,365.0,353.2,283.02
2016,8,7,8,30,367.0,233.0,3.3,17.0,452.0,449.33,358.46
2016,8,7,8,45,635.0,159.0,3.3,17.5,573.0,577.4,459.24
2016,8,7,9,0,903.0,85.0,3.3,18.0,694.0,715.21,564.16
2016,8,7,9,15,914.0,87.0,3.3,18.5,736.0,766.18,597.73
2016,8,7,9,30,925.0,89.0,3.3,19.0,778.0,815.42,630.03
2016,8,7,9,45,929.5,92.5,3.3,20.0,813.0,858.94,656.55
2016,8,7,10,0,934.0,96.0,3.3,21.0,848.0,899.75,680.73
2016,8,7,10,15,940.5,97.5,3.3,21.0,878.0,937.36,705.03
2016,8,7,10,30,947.0,99.0,3.3,21.0,908.0,972.02,727.2
2016,8,7,10,45,952.5,99.0,3.35,21.5,931.0,1001.05,744.48
2016,8,7,11,0,958.0,99.0,3.4,22.0,954.0,1026.75,759.52
2016,8,7,11,15,961.0,99.5,3.45,22.0,969.0,1047.05,772.5
2016,8,7,11,30,964.0,100.0,3.5,22.0,984.0,1063.67,783.19
2016,8,7,11,45,966.5,100.0,3.55,22.5,992.0,1075.51,789.35
2016,8,7,12,0,969.0,100.0,3.6,23.0,1000.0,1083.52,793.15
2016,8,7,12,15,969.0,100.0,3.6,23.0,1000.0,1085.13,794.07
2016,8,7,12,30,969.0,100.0,3.6,23.0,1000.0,1082.83,792.64
2016,8,7,12,45,969.5,99.0,3.65,23.5,992.5,1076.09,787.34
2016,8,7,13,0,970.0,98.0,3.7,24.0,985.0,1065.46,779.67
2016,8,7,13,15,967.0,97.0,3.7,24.0,969.0,1047.57,768.53
2016,8,7,13,30,964.0,96.0,3.7,24.0,953.0,1025.98,755.08
2016,8,7,13,45,961.0,94.5,3.75,24.0,930.5,1000.29,739.32
2016,8,7,14,0,958.0,93.0,3.8,24.0,908.0,971.14,721.23
2016,8,7,14,15,952.0,92.0,3.8,23.5,877.5,936.54,700.47
2016,8,7,14,30,946.0,91.0,3.8,23.0,847.0,898.95,677.49
2016,8,7,14,45,938.0,89.0,3.8,23.0,810.5,855.9,649.21
2016,8,7,15,0,930.0,87.0,3.8,23.0,774.0,810.42,618.97
2016,8,7,15,15,919.0,85.5,3.75,22.5,732.0,761.06,586.59
2016,8,7,15,30,908.0,84.0,3.7,22.0,690.0,710.0,552.46
2016,8,7,15,45,893.5,81.5,3.65,21.5,643.0,654.25,511.87
2016,8,7,16,0,879.0,79.0,3.6,21.0,596.0,597.67,469.26
2016,8,7,16,15,859.5,76.5,3.5,20.5,545.5,537.9,422.64
2016,8,7,16,30,840.0,74.0,3.4,20.0,495.0,478.6,374.79
2016,8,7,16,45,813.0,70.5,3.35,19.5,442.0,415.16,322.18
2016,8,7,17,0,786.0,67.0,3.3,19.0,389.0,353.5,269.28
2016,8,7,17,15,748.5,63.0,3.15,18.5,335.5,290.28,213.93
2016,8,7,17,30,711.0,59.0,3.0,18.0,282.0,230.72,161.02
2016,8,7,17,45,653.5,53.5,2.9,17.5,229.0,170.05,108.94
2016,8,7,18,0,596.0,48.0,2.8,17.0,176.0,114.36,64.27
2016,8,7,18,15,506.5,40.0,2.6,16.0,128.0,62.93,30.73
2016,8,7,18,30,417.0,32.0,2.4,15.0,80.0,25.1,15.67
2016,8,7,18,45,208.5,16.0,2.25,14.5,40.0,12.24,0.81
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,11.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,12.0,14.0,10.48,0.0
2016,8,8,5,45,265.5,22.0,2.55,12.5,49.0,17.49,6.06
2016,8,8,6,0,412.0,33.0,2.8,13.0,84.0,28.45,18.92
2016,8,8,6,15,496.5,41.0,2.75,13.5,131.0,69.24,35.12
2016,8,8,6,30,581.0,49.0,2.7,14.0,178.0,120.4,70.7
2016,8,8,6,45,632.0,55.0,2.65,15.0,229.0,174.97,115.82
2016,8,8,7,0,683.0,61.0,2.6,16.0,280.0,233.76,166.91
2016,8,8,7,15,720.0,65.5,2.55,16.5,332.5,292.29,219.02
2016,8,8,7,30,757.0,70.0,2.5,17.0,385.0,354.42,273.22
2016,8,8,7,45,558.5,130.0,2.5,17.5,379.0,372.81,293.19
2016,8,8,8,0,360.0,190.0,2.5,18.0,373.0,361.55,286.38
2016,8,8,8,15,604.0,136.5,2.5,18.5,480.0,469.76,372.09
2016,8,8,8,30,848.0,83.0,2.5,19.0,587.0,591.89,466.48
2016,8,8,8,45,863.0,85.5,2.55,20.0,633.0,647.03,506.26
2016,8,8,9,0,878.0,88.0,2.6,21.0,679.0,701.42,544.24
2016,8,8,9,15,890.0,90.0,2.65,21.5,720.5,752.05,577.75
2016,8,8,9,30,902.0,92.0,2.7,22.0,762.0,801.1,609.61
2016,8,8,9,45,914.0,92.0,2.8,22.5,798.5,846.23,638.62
2016,8,8,10,0,926.0,92.0,2.9,23.0,835.0,889.24,665.88
2016,8,8,10,15,932.5,93.0,2.95,23.0,864.5,926.08,689.71
2016,8,8,10,30,939.0,94.0,3.0,23.0,894.0,960.0,711.52
2016,8,8,10,45,942.5,96.0,3.15,23.5,916.5,989.05,729.45
2016,8,8,11,0,946.0,98.0,3.3,24.0,939.0,1014.7,745.14
2016,8,8,11,15,949.0,98.5,3.4,24.0,954.0,1034.78,758.29
2016,8,8,11,30,952.0,99.0,3.5,24.0,969.0,1051.22,769.2
2016,8,8,11,45,952.0,100.0,3.65,24.5,976.5,1061.47,775.08
2016,8,8,12,0,952.0,101.0,3.8,25.0,984.0,1067.9,778.59
2016,8,8,12,15,952.0,101.0,3.9,25.0,984.0,1069.44,780.22
2016,8,8,12,30,952.0,101.0,4.0,25.0,984.0,1067.14,779.5
2016,8,8,12,45,951.0,101.0,4.15,25.0,976.0,1060.01,776.09
2016,8,8,13,0,950.0,101.0,4.3,25.0,968.0,1049.09,770.27
2016,8,8,13,15,947.0,100.5,4.35,24.5,952.5,1031.94,761.29
2016,8,8,13,30,944.0,100.0,4.4,24.0,937.0,1011.19,749.95
2016,8,8,13,45,941.0,98.0,4.45,24.0,914.0,985.35,733.75
2016,8,8,14,0,938.0,96.0,4.5,24.0,891.0,956.12,715.23
2016,8,8,14,15,931.5,95.0,4.5,23.5,861.0,921.59,694.23
2016,8,8,14,30,925.0,94.0,4.5,23.0,831.0,884.18,671.04
2016,8,8,14,45,917.5,91.5,4.55,23.0,795.5,841.69,643.08
2016,8,8,15,0,910.0,89.0,4.6,23.0,760.0,796.8,613.11
2016,8,8,15,15,899.0,87.5,4.55,22.5,718.0,748.21,580.73
2016,8,8,15,30,888.0,86.0,4.5,22.0,676.0,697.97,546.61
2016,8,8,15,45,874.0,83.0,4.45,22.0,630.0,642.89,504.9
2016,8,8,16,0,860.0,80.0,4.4,22.0,584.0,586.99,461.5
2016,8,8,16,15,840.5,77.0,4.3,21.5,534.0,527.63,414.91
2016,8,8,16,30,821.0,74.0,4.2,21.0,484.0,468.83,367.27
2016,8,8,16,45,796.5,70.0,4.1,20.5,432.0,406.94,315.64
2016,8,8,17,0,772.0,66.0,4.0,20.0,380.0,346.59,263.61
2016,8,8,17,15,734.0,61.5,3.9,19.0,326.5,283.53,208.83
2016,8,8,17,30,696.0,57.0,3.8,18.0,273.0,224.22,156.42
2016,8,8,17,45,643.5,51.5,3.7,17.5,221.5,165.4,105.57
2016,8,8,18,0,591.0,46.0,3.6,17.0,170.0,112.68,63.16
2016,8,8,18,15,500.5,38.5,3.5,16.0,123.0,60.41,29.08
2016,8,8,18,30,410.0,31.0,3.4,15.0,76.0,24.33,14.9
2016,8,8,18,45,205.0,15.5,3.35,14.5,38.0,11.89,0.0
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,62.0,5.0,2.95,12.0,6.5,0.0,0.0
2016,8,9,5,30,124.0,10.0,3.0,12.0,13.0,9.53,0.0
2016,8,9,5,45,274.0,21.0,3.1,12.5,48.0,16.66,4.87
2016,8,9,6,0,424.0,32.0,3.2,13.0,83.0,27.48,18.02
2016,8,9,6,15,508.5,39.5,3.1,13.5,130.0,68.55,34.14
2016,8,9,6,30,593.0,47.0,3.0,14.0,177.0,121.58,71.16
2016,8,9,6,45,359.0,86.5,2.95,14.5,171.5,149.44,106.0
2016,8,9,7,0,125.0,126.0,2.9,15.0,166.0,148.92,115.99
2016,8,9,7,15,133.0,148.0,2.75,15.5,197.0,180.98,143.05
2016,8,9,7,30,141.0,170.0,2.6,16.0,228.0,214.06,170.42
2016,8,9,7,45,257.5,178.0,2.5,17.0,301.5,284.13,225.92
2016,8,9,8,0,374.0,186.0,2.4,18.0,375.0,364.71,289.19
2016,8,9,8,15,426.5,192.5,2.25,18.5,428.5,426.08,336.76
2016,8,9,8,30,479.0,199.0,2.1,19.0,482.0,488.22,383.77
2016,8,9,8,45,684.0,140.5,1.95,19.5,580.5,591.08,461.88
2016,8,9,9,0,889.0,82.0,1.8,20.0,679.0,703.14,543.31
2016,8,9,9,15,900.5,84.0,1.75,20.5,720.0,753.91,575.15
2016,8,9,9,30,912.0,86.0,1.7,21.0,761.0,803.03,605.65
2016,8,9,9,45,922.0,86.5,1.65,22.0,797.5,847.44,631.08
2016,8,9,10,0,932.0,87.0,1.6,23.0,834.0,889.57,654.37
2016,8,9,10,15,938.5,88.0,1.6,23.5,863.0,926.62,675.76
2016,8,9,10,30,945.0,89.0,1.6,24.0,892.0,960.71,695.05
2016,8,9,10,45,950.0,89.5,1.6,24.5,914.5,989.75,710.95
2016,8,9,11,0,955.0,90.0,1.6,25.0,937.0,1015.43,724.69
2016,8,9,11,15,957.5,90.5,1.65,25.5,952.0,1035.17,735.45
2016,8,9,11,30,960.0,91.0,1.7,26.0,967.0,1051.22,744.03
2016,8,9,11,45,961.0,91.5,1.8,26.5,974.5,1062.0,750.19
2016,8,9,12,0,962.0,92.0,1.9,27.0,982.0,1068.93,754.1
2016,8,9,12,15,962.0,92.0,2.05,27.0,981.5,1070.46,756.94
2016,8,9,12,30,962.0,92.0,2.2,27.0,981.0,1068.09,757.45
2016,8,9,12,45,954.5,95.5,2.35,27.5,971.5,1058.03,751.7
2016,8,9,13,0,947.0,99.0,2.5,28.0,962.0,1044.26,743.66
2016,8,9,13,15,944.0,98.5,2.65,28.0,946.0,1027.1,734.94
2016,8,9,13,30,941.0,98.0,2.8,28.0,930.0,1006.33,723.84
2016,8,9,13,45,935.5,97.5,3.0,28.0,906.5,979.72,709.27
2016,8,9,14,0,930.0,97.0,3.2,28.0,883.0,949.86,692.33
2016,8,9,14,15,923.5,95.5,3.3,27.5,853.0,914.97,672.48
2016,8,9,14,30,917.0,94.0,3.4,27.0,823.0,877.22,650.4
2016,8,9,14,45,906.5,93.0,3.5,27.0,786.5,834.09,623.05
2016,8,9,15,0,896.0,92.0,3.6,27.0,750.0,788.8,593.83
2016,8,9,15,15,884.5,90.0,3.65,26.5,708.5,739.84,562.51
2016,8,9,15,30,873.0,88.0,3.7,26.0,667.0,689.31,529.25
2016,8,9,15,45,855.5,86.5,3.75,25.5,620.0,634.2,489.72
2016,8,9,16,0,838.0,85.0,3.8,25.0,573.0,579.86,449.39
2016,8,9,16,15,817.5,82.0,3.75,24.5,523.5,520.58,403.8
2016,8,9,16,30,797.0,79.0,3.7,24.0,474.0,461.81,357.02
2016,8,9,16,45,767.0,75.5,3.7,23.5,422.0,399.38,305.96
2016,8,9,17,0,737.0,72.0,3.7,23.0,370.0,339.16,255.03
2016,8,9,17,15,697.5,67.0,3.55,22.0,317.5,277.15,201.99
2016,8,9,17,30,658.0,62.0,3.4,21.0,265.0,217.77,150.47
2016,8,9,17,45,596.5,56.5,3.25,20.5,213.5,159.44,101.26
2016,8,9,18,0,535.0,51.0,3.1,20.0,162.0,108.31,61.19
2016,8,9,18,15,442.0,41.5,2.95,19.0,116.0,59.22,29.75
2016,8,9,18,30,349.0,32.0,2.8,18.0,70.0,25.39,15.43
2016,8,9,18,45,174.5,16.0,2.65,17.5,35.0,12.43,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,32.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,8,10,5,30,64.0,9.0,2.6,13.0,10.0,8.58,0.0
2016,8,10,5,45,193.5,22.5,2.8,13.5,42.0,18.17,4.94
2016,8,10,6,0,323.0,36.0,3.0,14.0,74.0,30.54,20.48
2016,8,10,6,15,411.0,46.0,2.95,14.5,119.5,67.93,36.94
2016,8,10,6,30,499.0,56.0,2.9,15.0,165.0,116.23,70.51
2016,8,10,6,45,552.0,64.5,2.9,15.5,214.5,167.22,112.44
2016,8,10,7,0,605.0,73.0,2.9,16.0,264.0,224.44,161.95
2016,8,10,7,15,646.0,79.0,2.85,16.5,316.5,281.44,212.25
2016,8,10,7,30,687.0,85.0,2.8,17.0,369.0,342.62,265.29
2016,8,10,7,45,716.0,90.5,2.8,17.5,420.0,402.01,315.83
2016,8,10,8,0,745.0,96.0,2.8,18.0,471.0,464.05,366.81
2016,8,10,8,15,767.5,99.5,2.75,18.5,520.5,521.66,412.66
