Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,790.0,103.0,2.7,19.0,570.0,580.02,457.45
2016,8,10,8,45,807.0,106.5,2.65,19.5,616.0,635.3,498.39
2016,8,10,9,0,824.0,110.0,2.6,20.0,662.0,690.16,537.66
2016,8,10,9,15,837.5,113.0,2.6,20.5,703.5,741.22,572.22
2016,8,10,9,30,851.0,116.0,2.6,21.0,745.0,790.97,604.48
2016,8,10,9,45,870.0,113.0,2.6,22.0,783.0,832.9,629.57
2016,8,10,10,0,889.0,110.0,2.6,23.0,821.0,877.34,655.91
2016,8,10,10,15,896.5,111.5,2.6,23.5,851.0,914.44,678.12
2016,8,10,10,30,904.0,113.0,2.6,24.0,881.0,948.78,698.31
2016,8,10,10,45,909.5,114.0,2.65,24.5,903.5,977.79,715.3
2016,8,10,11,0,915.0,115.0,2.7,25.0,926.0,1003.6,730.17
2016,8,10,11,15,918.5,116.0,2.75,25.0,941.5,1024.11,743.1
2016,8,10,11,30,922.0,117.0,2.8,25.0,957.0,1041.11,753.88
2016,8,10,11,45,924.5,117.0,2.9,25.5,965.0,1052.48,760.16
2016,8,10,12,0,927.0,117.0,3.0,26.0,973.0,1060.16,764.22
2016,8,10,12,15,927.0,117.0,3.05,26.0,972.5,1061.59,765.47
2016,8,10,12,30,927.0,117.0,3.1,26.0,972.0,1059.26,764.5
2016,8,10,12,45,925.5,116.5,3.2,26.5,964.0,1051.18,758.91
2016,8,10,13,0,924.0,116.0,3.3,27.0,956.0,1039.39,751.08
2016,8,10,13,15,920.5,115.5,3.4,27.0,940.0,1022.02,741.2
2016,8,10,13,30,917.0,115.0,3.5,27.0,924.0,1001.14,729.08
2016,8,10,13,45,912.5,113.5,3.6,27.0,901.0,974.89,713.42
2016,8,10,14,0,908.0,112.0,3.7,27.0,878.0,945.41,695.56
2016,8,10,14,15,901.0,110.5,3.75,26.5,847.5,910.65,675.08
2016,8,10,14,30,894.0,109.0,3.8,26.0,817.0,873.13,652.5
2016,8,10,14,45,885.0,106.5,3.85,25.5,781.0,830.39,626.02
2016,8,10,15,0,876.0,104.0,3.9,25.0,745.0,785.45,597.59
2016,8,10,15,15,863.5,101.5,3.9,24.5,703.0,735.99,565.26
2016,8,10,15,30,851.0,99.0,3.9,24.0,661.0,685.11,530.65
2016,8,10,15,45,835.5,95.5,3.9,24.0,614.5,632.06,491.12
2016,8,10,16,0,820.0,92.0,3.9,24.0,568.0,576.0,448.34
2016,8,10,16,15,798.0,88.5,3.8,23.5,518.0,516.24,402.1
2016,8,10,16,30,776.0,85.0,3.7,23.0,468.0,457.19,354.89
2016,8,10,16,45,748.0,80.5,3.65,22.5,416.0,395.68,304.31
2016,8,10,17,0,720.0,76.0,3.6,22.0,364.0,336.19,253.78
2016,8,10,17,15,679.0,70.5,3.45,21.0,311.5,273.01,199.76
2016,8,10,17,30,638.0,65.0,3.3,20.0,259.0,215.02,149.36
2016,8,10,17,45,579.5,58.0,3.15,19.0,208.0,157.0,100.46
2016,8,10,18,0,521.0,51.0,3.0,18.0,157.0,105.88,60.29
2016,8,10,18,15,426.5,41.5,2.9,17.0,111.5,57.68,29.44
2016,8,10,18,30,332.0,32.0,2.8,16.0,66.0,25.58,15.58
2016,8,10,18,45,166.0,16.0,2.7,15.5,33.0,12.54,0.0
2016,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,140.0,18.5,1.8,12.5,34.5,14.45,2.01
2016,8,11,6,0,280.0,37.0,2.1,13.0,69.0,30.26,20.27
2016,8,11,6,15,367.0,49.0,2.1,13.5,113.5,67.8,38.54
2016,8,11,6,30,454.0,61.0,2.1,14.0,158.0,115.16,71.79
2016,8,11,6,45,229.0,83.0,2.1,14.5,132.5,120.98,87.46
2016,8,11,7,0,4.0,105.0,2.1,15.0,107.0,98.04,77.46
2016,8,11,7,15,9.5,124.5,2.1,15.5,128.5,118.44,94.16
2016,8,11,7,30,15.0,144.0,2.1,16.0,150.0,139.58,111.18
2016,8,11,7,45,42.0,175.5,2.1,17.0,196.0,184.05,146.58
2016,8,11,8,0,69.0,207.0,2.1,18.0,242.0,230.49,182.95
2016,8,11,8,15,411.5,162.0,2.1,18.5,401.5,388.89,309.12
2016,8,11,8,30,754.0,117.0,2.1,19.0,561.0,573.44,450.87
2016,8,11,8,45,771.0,122.0,2.15,20.0,606.5,628.31,489.6
2016,8,11,9,0,788.0,127.0,2.2,21.0,652.0,683.12,527.85
2016,8,11,9,15,802.5,130.0,2.2,21.5,693.5,733.44,562.27
2016,8,11,9,30,817.0,133.0,2.2,22.0,735.0,782.62,593.81
2016,8,11,9,45,846.0,126.5,2.25,23.0,776.5,832.39,624.35
2016,8,11,10,0,875.0,120.0,2.3,24.0,818.0,876.13,650.23
2016,8,11,10,15,883.0,121.5,2.35,24.0,847.5,913.24,673.96
2016,8,11,10,30,891.0,123.0,2.4,24.0,877.0,947.66,695.85
2016,8,11,10,45,896.5,124.0,2.45,24.5,900.0,976.35,712.58
2016,8,11,11,0,902.0,125.0,2.5,25.0,923.0,1001.87,727.23
2016,8,11,11,15,905.5,126.0,2.5,25.5,938.5,1022.15,738.01
2016,8,11,11,30,909.0,127.0,2.5,26.0,954.0,1038.94,746.63
2016,8,11,11,45,912.0,127.0,2.55,26.5,962.0,1050.66,752.64
2016,8,11,12,0,915.0,127.0,2.6,27.0,970.0,1058.74,756.48
2016,8,11,12,15,915.5,127.0,2.6,27.0,970.0,1060.62,757.54
2016,8,11,12,30,916.0,127.0,2.6,27.0,970.0,1058.78,756.44
2016,8,11,12,45,908.5,130.0,2.65,27.5,960.0,1048.29,749.07
2016,8,11,13,0,901.0,133.0,2.7,28.0,950.0,1034.26,739.64
2016,8,11,13,15,897.5,132.0,2.75,28.0,934.0,1016.65,729.51
2016,8,11,13,30,894.0,131.0,2.8,28.0,918.0,995.61,717.23
2016,8,11,13,45,891.5,128.0,2.9,28.0,895.5,970.14,702.53
2016,8,11,14,0,889.0,125.0,3.0,28.0,873.0,941.42,685.61
2016,8,11,14,15,881.5,123.5,3.05,27.5,842.5,906.7,665.58
2016,8,11,14,30,874.0,122.0,3.1,27.0,812.0,869.3,643.52
2016,8,11,14,45,866.0,118.5,3.2,27.0,776.0,826.99,616.85
2016,8,11,15,0,858.0,115.0,3.3,27.0,740.0,786.35,590.98
2016,8,11,15,15,844.5,112.0,3.35,26.5,697.5,735.73,558.61
2016,8,11,15,30,831.0,109.0,3.4,26.0,655.0,683.84,523.48
2016,8,11,15,45,815.5,105.0,3.45,25.5,609.0,628.66,484.19
2016,8,11,16,0,800.0,101.0,3.5,25.0,563.0,572.96,443.17
2016,8,11,16,15,777.0,97.0,3.5,24.5,512.5,513.08,397.45
2016,8,11,16,30,754.0,93.0,3.5,24.0,462.0,454.08,350.79
2016,8,11,16,45,724.5,87.5,3.55,23.5,410.0,391.32,299.78
2016,8,11,17,0,695.0,82.0,3.6,23.0,358.0,331.37,249.34
2016,8,11,17,15,652.0,76.0,3.5,22.0,305.5,269.49,196.78
2016,8,11,17,30,609.0,70.0,3.4,21.0,253.0,212.1,147.32
2016,8,11,17,45,546.5,62.0,3.3,20.0,202.0,154.18,99.06
2016,8,11,18,0,484.0,54.0,3.2,19.0,151.0,103.72,59.87
2016,8,11,18,15,389.0,43.0,3.0,18.0,106.0,56.5,29.66
2016,8,11,18,30,294.0,32.0,2.8,17.0,61.0,25.76,15.44
2016,8,11,18,45,147.0,16.0,2.65,16.5,30.5,12.67,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,156.0,17.5,2.05,12.5,35.0,13.64,0.64
2016,8,12,6,0,312.0,35.0,2.3,13.0,70.0,29.48,19.5
2016,8,12,6,15,401.5,45.5,2.25,13.5,115.5,66.76,36.46
2016,8,12,6,30,491.0,56.0,2.2,14.0,161.0,115.17,70.16
2016,8,12,6,45,553.0,63.5,2.2,14.5,212.0,166.5,112.06
2016,8,12,7,0,615.0,71.0,2.2,15.0,263.0,225.15,162.53
2016,8,12,7,15,656.0,77.0,2.15,15.5,315.5,282.83,213.46
2016,8,12,7,30,697.0,83.0,2.1,16.0,368.0,344.68,267.01
2016,8,12,7,45,729.0,87.5,2.1,17.0,420.0,405.02,317.58
2016,8,12,8,0,761.0,92.0,2.1,18.0,472.0,468.29,368.54
2016,8,12,8,15,783.0,95.5,2.1,18.5,521.5,526.57,414.58
2016,8,12,8,30,805.0,99.0,2.1,19.0,571.0,585.51,459.49
2016,8,12,8,45,823.5,101.5,2.1,20.0,617.5,641.53,499.78
2016,8,12,9,0,842.0,104.0,2.1,21.0,664.0,697.21,538.33
2016,8,12,9,15,854.5,106.5,2.15,21.5,705.5,744.55,569.7
2016,8,12,9,30,867.0,109.0,2.2,22.0,747.0,793.17,601.08
2016,8,12,9,45,878.0,110.5,2.25,23.0,783.0,837.82,628.02
2016,8,12,10,0,889.0,112.0,2.3,24.0,819.0,880.37,653.09
2016,8,12,10,15,896.0,113.5,2.35,24.5,848.5,917.04,675.19
2016,8,12,10,30,903.0,115.0,2.4,25.0,878.0,950.92,695.31
2016,8,12,10,45,908.0,116.0,2.5,25.5,900.5,979.43,712.31
2016,8,12,11,0,913.0,117.0,2.6,26.0,923.0,1004.71,727.22
2016,8,12,11,15,916.5,118.0,2.7,26.0,938.0,1025.16,740.52
2016,8,12,11,30,920.0,119.0,2.8,26.0,953.0,1042.09,751.69
2016,8,12,11,45,921.5,119.0,2.9,26.5,960.5,1052.38,757.25
2016,8,12,12,0,923.0,119.0,3.0,27.0,968.0,1058.97,760.6
2016,8,12,12,15,923.0,119.0,3.1,27.0,967.5,1060.3,762.25
2016,8,12,12,30,923.0,119.0,3.2,27.0,967.0,1057.89,761.65
2016,8,12,12,45,928.5,114.0,3.35,27.0,960.5,1052.06,759.4
2016,8,12,13,0,934.0,109.0,3.5,27.0,954.0,1042.37,754.73
2016,8,12,13,15,931.0,108.5,3.55,27.0,938.0,1025.2,744.53
2016,8,12,13,30,928.0,108.0,3.6,27.0,922.0,1004.46,732.11
2016,8,12,13,45,923.5,106.5,3.7,27.0,899.0,977.81,716.16
2016,8,12,14,0,919.0,105.0,3.8,27.0,876.0,947.89,697.98
2016,8,12,14,15,912.0,104.0,3.8,26.5,845.5,913.17,677.24
2016,8,12,14,30,905.0,103.0,3.8,26.0,815.0,875.65,654.41
2016,8,12,14,45,896.5,100.5,3.8,26.0,779.0,832.75,626.38
2016,8,12,15,0,888.0,98.0,3.8,26.0,743.0,787.58,596.52
2016,8,12,15,15,875.5,96.0,3.7,25.5,700.5,737.98,563.92
2016,8,12,15,30,863.0,94.0,3.6,25.0,658.0,686.92,529.23
2016,8,12,15,45,847.5,91.0,3.55,25.0,611.5,631.76,488.31
2016,8,12,16,0,832.0,88.0,3.5,25.0,565.0,577.35,446.82
2016,8,12,16,15,810.0,84.5,3.35,24.5,515.0,516.86,400.18
2016,8,12,16,30,788.0,81.0,3.2,24.0,465.0,457.07,352.56
2016,8,12,16,45,759.0,77.0,3.1,23.5,412.5,394.9,301.66
2016,8,12,17,0,730.0,73.0,3.0,23.0,360.0,334.87,250.88
2016,8,12,17,15,688.5,68.0,2.75,22.0,307.0,271.48,196.86
2016,8,12,17,30,647.0,63.0,2.5,21.0,254.0,213.3,146.51
2016,8,12,17,45,585.0,56.0,2.3,20.5,203.0,154.21,97.02
2016,8,12,18,0,523.0,49.0,2.1,20.0,152.0,102.47,56.93
2016,8,12,18,15,424.5,39.5,1.8,19.0,106.5,54.22,26.91
2016,8,12,18,30,326.0,30.0,1.5,18.0,61.0,24.07,13.76
2016,8,12,18,45,163.0,15.0,1.25,17.5,30.5,11.87,0.0
2016,8,12,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.0,2.2,13.5,34.0,13.27,0.0
2016,8,13,6,0,314.0,34.0,2.4,14.0,68.0,28.51,18.48
2016,8,13,6,15,405.0,44.0,2.3,14.5,113.0,65.56,35.19
2016,8,13,6,30,496.0,54.0,2.2,15.0,158.0,113.92,68.6
2016,8,13,6,45,557.0,61.0,2.15,16.0,208.5,164.9,109.9
2016,8,13,7,0,618.0,68.0,2.1,17.0,259.0,223.08,159.48
2016,8,13,7,15,659.0,73.5,2.1,17.5,311.0,280.46,209.88
2016,8,13,7,30,700.0,79.0,2.1,18.0,363.0,341.99,262.93
2016,8,13,7,45,731.5,83.0,2.15,19.0,415.0,402.48,313.43
2016,8,13,8,0,763.0,87.0,2.2,20.0,467.0,464.47,363.3
2016,8,13,8,15,785.0,90.5,2.15,20.5,516.0,522.85,409.07
2016,8,13,8,30,807.0,94.0,2.1,21.0,565.0,581.91,453.62
2016,8,13,8,45,825.5,96.0,2.1,22.0,611.5,637.49,493.35
2016,8,13,9,0,844.0,98.0,2.1,23.0,658.0,690.11,529.59
2016,8,13,9,15,857.0,100.5,2.1,23.5,699.0,740.67,562.42
2016,8,13,9,30,870.0,103.0,2.1,24.0,740.0,789.79,593.5
2016,8,13,9,45,887.0,101.0,2.15,25.0,778.0,835.83,621.12
2016,8,13,10,0,904.0,99.0,2.2,26.0,816.0,880.17,647.11
2016,8,13,10,15,911.0,100.0,2.25,26.5,845.5,916.8,668.93
2016,8,13,10,30,918.0,101.0,2.3,27.0,875.0,950.58,688.77
2016,8,13,10,45,923.5,102.0,2.4,27.5,897.5,979.92,706.14
2016,8,13,11,0,929.0,103.0,2.5,28.0,920.0,1006.0,721.41
2016,8,13,11,15,932.0,103.5,2.55,28.5,935.0,1025.7,732.16
2016,8,13,11,30,935.0,104.0,2.6,29.0,950.0,1041.8,740.73
2016,8,13,11,45,936.5,104.5,2.7,29.5,957.5,1052.72,746.64
2016,8,13,12,0,938.0,105.0,2.8,30.0,965.0,1059.87,750.31
2016,8,13,12,15,938.5,105.0,2.9,30.0,965.0,1061.68,752.29
2016,8,13,12,30,939.0,105.0,3.0,30.0,965.0,1059.68,752.03
2016,8,13,12,45,925.0,112.5,3.1,30.0,953.0,1047.2,745.27
2016,8,13,13,0,911.0,120.0,3.2,30.0,941.0,1031.16,736.39
2016,8,13,13,15,907.5,119.0,3.3,30.0,925.0,1013.26,726.35
2016,8,13,13,30,904.0,118.0,3.4,30.0,909.0,991.89,714.07
2016,8,13,13,45,900.0,116.0,3.5,30.0,886.0,965.66,698.62
2016,8,13,14,0,896.0,114.0,3.6,30.0,863.0,936.21,680.99
2016,8,13,14,15,888.5,112.5,3.6,29.5,832.5,901.13,660.27
2016,8,13,14,30,881.0,111.0,3.6,29.0,802.0,863.36,637.55
2016,8,13,14,45,872.5,108.0,3.65,29.0,766.0,820.74,610.27
2016,8,13,15,0,864.0,105.0,3.7,29.0,730.0,775.92,581.18
2016,8,13,15,15,851.0,102.5,3.65,28.5,688.0,726.37,549.13
2016,8,13,15,30,838.0,100.0,3.6,28.0,646.0,678.03,516.46
2016,8,13,15,45,823.0,96.0,3.6,28.0,600.0,622.73,476.05
2016,8,13,16,0,808.0,92.0,3.6,28.0,554.0,566.85,434.11
2016,8,13,16,15,785.0,88.5,3.5,27.5,504.0,507.02,388.53
2016,8,13,16,30,762.0,85.0,3.4,27.0,454.0,448.04,342.09
2016,8,13,16,45,734.0,80.0,3.3,26.5,402.5,386.68,292.34
2016,8,13,17,0,706.0,75.0,3.2,26.0,351.0,327.39,242.7
2016,8,13,17,15,663.0,69.5,3.0,25.0,298.5,264.48,189.77
2016,8,13,17,30,620.0,64.0,2.8,24.0,246.0,207.0,140.7
2016,8,13,17,45,558.5,56.5,2.65,23.0,195.5,149.2,93.09
2016,8,13,18,0,497.0,49.0,2.5,22.0,145.0,98.74,54.57
2016,8,13,18,15,396.5,39.0,2.3,21.0,101.0,51.68,25.63
2016,8,13,18,30,296.0,29.0,2.1,20.0,57.0,23.29,12.68
2016,8,13,18,45,148.0,14.5,1.95,19.5,28.5,11.53,0.0
2016,8,13,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,147.5,17.0,2.1,13.5,32.5,13.36,0.0
2016,8,14,6,0,295.0,34.0,2.2,14.0,65.0,28.45,18.31
2016,8,14,6,15,387.0,44.5,2.2,14.5,110.0,64.85,35.21
2016,8,14,6,30,479.0,55.0,2.2,15.0,155.0,112.72,68.31
2016,8,14,6,45,538.0,63.5,2.2,16.0,205.0,163.75,109.71
2016,8,14,7,0,597.0,72.0,2.2,17.0,255.0,221.79,159.15
2016,8,14,7,15,639.5,78.0,2.2,17.5,307.5,278.96,209.23
2016,8,14,7,30,682.0,84.0,2.2,18.0,360.0,340.51,262.18
2016,8,14,7,45,711.5,89.5,2.25,19.0,411.0,400.02,311.88
2016,8,14,8,0,741.0,95.0,2.3,20.0,462.0,462.14,361.8
2016,8,14,8,15,764.0,99.0,2.3,20.5,511.5,520.49,407.7
2016,8,14,8,30,787.0,103.0,2.3,21.0,561.0,579.67,452.6
2016,8,14,8,45,803.0,107.0,2.3,22.0,607.0,634.83,492.09
2016,8,14,9,0,819.0,111.0,2.3,23.0,653.0,689.48,529.76
2016,8,14,9,15,832.5,113.5,2.3,23.5,694.0,739.93,563.29
2016,8,14,9,30,846.0,116.0,2.3,24.0,735.0,789.05,594.53
2016,8,14,9,45,847.5,123.0,2.35,25.0,768.5,831.5,619.85
2016,8,14,10,0,849.0,130.0,2.4,26.0,802.0,871.25,642.97
2016,8,14,10,15,857.0,132.0,2.45,26.5,831.5,902.38,661.38
2016,8,14,10,30,865.0,134.0,2.5,27.0,861.0,936.58,681.73
2016,8,14,10,45,870.0,135.5,2.55,27.5,883.5,964.64,697.93
2016,8,14,11,0,875.0,137.0,2.6,28.0,906.0,989.6,712.12
2016,8,14,11,15,879.0,138.0,2.65,28.0,921.0,1009.83,724.75
2016,8,14,11,30,883.0,139.0,2.7,28.0,936.0,1026.69,735.34
2016,8,14,11,45,885.5,138.5,2.8,28.5,943.5,1037.06,740.94
2016,8,14,12,0,888.0,138.0,2.9,29.0,951.0,1043.87,744.43
2016,8,14,12,15,888.0,138.0,2.95,29.0,950.5,1045.07,745.54
2016,8,14,12,30,888.0,138.0,3.0,29.0,950.0,1042.64,744.52
2016,8,14,12,45,893.0,133.5,3.05,29.0,943.5,1037.02,741.62
2016,8,14,13,0,898.0,129.0,3.1,29.0,937.0,1027.67,736.48
2016,8,14,13,15,894.0,128.0,3.15,29.0,920.5,1009.41,725.74
2016,8,14,13,30,890.0,127.0,3.2,29.0,904.0,987.74,712.91
2016,8,14,13,45,879.5,128.5,3.3,29.0,879.0,959.27,696.03
2016,8,14,14,0,869.0,130.0,3.4,29.0,854.0,927.96,677.19
2016,8,14,14,15,861.0,128.0,3.45,28.5,823.5,892.65,656.54
2016,8,14,14,30,853.0,126.0,3.5,28.0,793.0,860.12,637.53
2016,8,14,14,45,839.5,125.0,3.55,28.0,755.5,815.89,609.03
2016,8,14,15,0,826.0,124.0,3.6,28.0,718.0,769.91,579.04
2016,8,14,15,15,811.5,120.5,3.6,27.5,676.0,719.14,546.17
2016,8,14,15,30,797.0,117.0,3.6,27.0,634.0,667.29,510.18
2016,8,14,15,45,777.5,113.5,3.65,27.0,587.5,611.48,469.35
2016,8,14,16,0,758.0,110.0,3.7,27.0,541.0,555.64,427.36
2016,8,14,16,15,733.0,105.5,3.65,26.0,491.0,496.11,382.72
2016,8,14,16,30,708.0,101.0,3.6,25.0,441.0,437.62,337.21
2016,8,14,16,45,676.0,95.0,3.6,24.5,389.5,376.28,287.39
2016,8,14,17,0,644.0,89.0,3.6,24.0,338.0,317.6,238.21
2016,8,14,17,15,598.0,82.0,3.45,23.0,286.5,256.82,186.97
2016,8,14,17,30,552.0,75.0,3.3,22.0,235.0,200.99,139.38
2016,8,14,17,45,489.5,65.0,3.2,21.0,185.5,144.77,93.1
2016,8,14,18,0,427.0,55.0,3.1,20.0,136.0,96.12,55.86
2016,8,14,18,15,328.0,42.5,2.95,19.0,93.0,51.27,27.58
2016,8,14,18,30,229.0,30.0,2.8,18.0,50.0,23.52,12.6
2016,8,14,18,45,114.5,15.0,2.65,17.5,25.0,14.3,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,182.0,15.5,2.75,12.5,34.5,12.08,0.0
2016,8,15,6,0,364.0,31.0,2.9,13.0,69.0,25.83,16.07
2016,8,15,6,15,460.5,40.0,2.85,13.5,116.0,65.44,33.29
2016,8,15,6,30,557.0,49.0,2.8,14.0,163.0,117.01,68.75
2016,8,15,6,45,278.5,63.5,2.75,14.5,120.5,113.35,79.02
2016,8,15,7,0,0.0,78.0,2.7,15.0,78.0,72.4,56.04
2016,8,15,7,15,0.0,93.5,2.65,15.5,93.5,86.93,68.13
2016,8,15,7,30,0.0,109.0,2.6,16.0,109.0,101.52,79.98
2016,8,15,7,45,5.0,137.5,2.55,16.5,140.0,130.56,103.52
2016,8,15,8,0,10.0,166.0,2.5,17.0,171.0,160.38,127.3
2016,8,15,8,15,45.0,208.0,2.45,17.5,234.0,223.65,177.83
2016,8,15,8,30,80.0,250.0,2.4,18.0,297.0,288.64,228.65
2016,8,15,8,45,131.0,276.0,2.4,19.0,360.0,357.54,281.3
2016,8,15,9,0,182.0,302.0,2.4,20.0,423.0,426.37,332.61
2016,8,15,9,15,550.5,197.5,2.45,20.5,593.0,619.91,482.46
2016,8,15,9,30,919.0,93.0,2.5,21.0,763.0,818.46,624.42
2016,8,15,9,45,929.0,94.0,2.55,21.5,800.0,863.79,651.76
2016,8,15,10,0,939.0,95.0,2.6,22.0,837.0,906.79,678.47
2016,8,15,10,15,945.5,96.5,2.65,22.5,866.5,944.63,701.45
2016,8,15,10,30,952.0,98.0,2.7,23.0,896.0,979.46,722.27
2016,8,15,10,45,956.5,99.0,2.8,24.0,919.0,1008.69,738.32
2016,8,15,11,0,961.0,100.0,2.9,25.0,942.0,1034.48,752.07
2016,8,15,11,15,964.0,100.5,2.95,25.0,957.0,1054.69,764.73
2016,8,15,11,30,967.0,101.0,3.0,25.0,972.0,1071.16,775.13
2016,8,15,11,45,967.5,102.0,3.15,25.5,979.0,1081.83,781.36
2016,8,15,12,0,968.0,103.0,3.3,26.0,986.0,1088.58,785.19
2016,8,15,12,15,968.0,103.0,3.4,26.0,985.5,1089.83,786.76
2016,8,15,12,30,968.0,103.0,3.5,26.0,985.0,1087.12,785.95
2016,8,15,12,45,958.5,107.0,3.6,26.0,974.0,1075.19,779.34
2016,8,15,13,0,949.0,111.0,3.7,26.0,963.0,1059.52,770.44
2016,8,15,13,15,945.5,110.5,3.75,26.0,946.0,1041.43,759.66
2016,8,15,13,30,942.0,110.0,3.8,26.0,929.0,1019.71,746.56
2016,8,15,13,45,936.5,109.0,3.85,26.0,905.0,992.1,729.6
2016,8,15,14,0,931.0,108.0,3.9,26.0,881.0,961.2,710.43
2016,8,15,14,15,923.5,106.5,3.9,25.5,850.0,924.91,688.62
2016,8,15,14,30,916.0,105.0,3.9,25.0,819.0,885.8,664.69
2016,8,15,14,45,907.0,102.5,3.9,25.0,781.5,841.84,635.87
2016,8,15,15,0,898.0,100.0,3.9,25.0,744.0,795.6,605.2
2016,8,15,15,15,885.0,98.0,3.85,24.5,701.0,744.95,571.97
2016,8,15,15,30,872.0,96.0,3.8,24.0,658.0,692.87,536.41
2016,8,15,15,45,856.0,92.5,3.75,24.0,610.5,638.18,495.54
2016,8,15,16,0,840.0,89.0,3.7,24.0,563.0,580.43,451.37
2016,8,15,16,15,817.0,85.5,3.6,23.0,512.0,518.8,404.43
2016,8,15,16,30,794.0,82.0,3.5,22.0,461.0,457.97,356.3
2016,8,15,16,45,765.0,77.5,3.45,21.5,408.0,394.8,304.04
2016,8,15,17,0,736.0,73.0,3.4,21.0,355.0,333.8,251.86
2016,8,15,17,15,692.5,67.5,3.25,20.0,301.0,269.0,196.14
2016,8,15,17,30,649.0,62.0,3.1,19.0,247.0,209.64,144.35
2016,8,15,17,45,584.5,54.5,3.0,18.5,195.5,149.68,93.9
2016,8,15,18,0,520.0,47.0,2.9,18.0,144.0,97.44,53.54
2016,8,15,18,15,413.0,37.0,2.8,17.0,98.5,49.0,24.02
2016,8,15,18,30,306.0,27.0,2.7,16.0,53.0,21.79,10.91
2016,8,15,18,45,153.0,13.5,2.65,15.5,26.5,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,146.5,16.0,2.0,11.5,31.0,12.61,0.0
2016,8,16,6,0,293.0,32.0,2.3,12.0,62.0,26.56,16.62
2016,8,16,6,15,389.0,43.5,2.25,12.5,107.5,64.09,34.77
2016,8,16,6,30,485.0,55.0,2.2,13.0,153.0,113.58,69.24
2016,8,16,6,45,364.0,84.5,2.2,14.0,170.5,149.13,105.5
2016,8,16,7,0,243.0,114.0,2.2,15.0,188.0,169.54,129.06
2016,8,16,7,15,269.0,131.0,2.15,15.5,227.0,210.34,163.86
2016,8,16,7,30,295.0,148.0,2.1,16.0,266.0,254.07,200.61
2016,8,16,7,45,525.0,120.5,2.1,17.0,365.0,348.6,275.42
2016,8,16,8,0,755.0,93.0,2.1,18.0,464.0,467.53,368.6
2016,8,16,8,15,504.0,170.5,2.1,18.5,429.0,448.98,354.36
2016,8,16,8,30,253.0,248.0,2.1,19.0,394.0,399.77,314.41
2016,8,16,8,45,544.5,178.0,2.15,20.0,525.5,538.51,422.4
2016,8,16,9,0,836.0,108.0,2.2,21.0,657.0,699.03,541.27
2016,8,16,9,15,849.5,110.5,2.2,21.5,699.0,750.27,574.35
2016,8,16,9,30,863.0,113.0,2.2,22.0,741.0,795.99,603.28
2016,8,16,9,45,864.0,120.0,2.25,22.5,774.5,837.99,629.64
2016,8,16,10,0,865.0,127.0,2.3,23.0,808.0,882.8,657.58
2016,8,16,10,15,872.5,129.0,2.35,23.5,837.5,914.05,676.13
2016,8,16,10,30,880.0,131.0,2.4,24.0,867.0,948.22,696.61
2016,8,16,10,45,886.0,132.0,2.45,24.5,890.0,977.07,713.43
2016,8,16,11,0,892.0,133.0,2.5,25.0,913.0,1002.78,728.21
2016,8,16,11,15,895.5,134.0,2.55,25.5,928.0,1022.78,739.32
2016,8,16,11,30,899.0,135.0,2.6,26.0,943.0,1039.3,748.29
2016,8,16,11,45,901.0,135.0,2.65,26.5,950.5,1049.75,753.5
2016,8,16,12,0,903.0,135.0,2.7,27.0,958.0,1056.56,756.56
2016,8,16,12,15,903.0,135.0,2.75,27.0,957.0,1057.68,757.66
2016,8,16,12,30,903.0,135.0,2.8,27.0,956.0,1055.09,756.6
2016,8,16,12,45,895.0,138.0,2.85,27.0,945.5,1043.89,750.2
2016,8,16,13,0,887.0,141.0,2.9,27.0,935.0,1029.19,741.72
2016,8,16,13,15,883.5,140.0,2.95,27.0,918.5,1011.43,731.36
2016,8,16,13,30,880.0,139.0,3.0,27.0,902.0,990.28,718.86
2016,8,16,13,45,875.5,136.5,3.05,27.0,878.5,963.39,702.64
2016,8,16,14,0,871.0,134.0,3.1,27.0,855.0,933.38,684.33
2016,8,16,14,15,862.5,132.0,3.1,26.5,824.0,903.54,667.04
2016,8,16,14,30,854.0,130.0,3.1,26.0,793.0,864.42,643.32
2016,8,16,14,45,845.0,126.5,3.15,26.0,756.5,820.98,615.47
2016,8,16,15,0,836.0,123.0,3.2,26.0,720.0,775.44,585.84
2016,8,16,15,15,821.5,120.0,3.15,25.5,677.5,724.61,552.7
2016,8,16,15,30,807.0,117.0,3.1,25.0,635.0,672.65,516.4
2016,8,16,15,45,790.5,112.5,3.1,25.0,588.5,617.08,475.6
2016,8,16,16,0,774.0,108.0,3.1,25.0,542.0,561.16,433.41
2016,8,16,16,15,748.5,103.0,3.05,24.5,491.5,499.93,386.62
2016,8,16,16,30,723.0,98.0,3.0,24.0,441.0,439.78,339.09
2016,8,16,16,45,692.0,92.0,3.0,23.5,389.0,377.96,288.8
2016,8,16,17,0,661.0,86.0,3.0,23.0,337.0,318.66,238.96
2016,8,16,17,15,613.5,79.0,2.9,22.0,284.5,256.48,186.45
2016,8,16,17,30,566.0,72.0,2.8,21.0,232.0,199.43,137.73
2016,8,16,17,45,500.0,62.5,2.75,20.0,182.0,142.39,90.83
2016,8,16,18,0,434.0,53.0,2.7,19.0,132.0,93.38,53.58
2016,8,16,18,15,329.0,40.5,2.6,18.0,89.0,48.18,25.59
2016,8,16,18,30,224.0,28.0,2.5,17.0,46.0,22.03,10.38
2016,8,16,18,45,112.0,14.0,2.45,16.5,23.0,13.34,0.0
2016,8,16,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,2.2,13.5,28.5,13.0,0.0
2016,8,17,6,0,241.0,33.0,2.5,14.0,57.0,26.45,16.2
2016,8,17,6,15,335.0,45.0,2.45,14.5,100.0,62.05,34.62
2016,8,17,6,30,429.0,57.0,2.4,15.0,143.0,108.42,66.83
2016,8,17,6,45,492.0,66.0,2.35,15.5,192.5,157.71,106.78
2016,8,17,7,0,555.0,75.0,2.3,16.0,242.0,214.57,155.3
2016,8,17,7,15,600.0,82.0,2.3,16.5,293.5,271.14,204.83
2016,8,17,7,30,645.0,89.0,2.3,17.0,345.0,332.46,257.62
2016,8,17,7,45,678.0,94.5,2.3,18.0,396.5,391.53,307.0
2016,8,17,8,0,711.0,100.0,2.3,19.0,448.0,453.27,356.69
2016,8,17,8,15,735.5,104.5,2.25,19.5,497.0,511.71,402.66
2016,8,17,8,30,760.0,109.0,2.2,20.0,546.0,570.92,447.55
2016,8,17,8,45,778.5,112.5,2.2,21.0,592.0,625.97,487.13
2016,8,17,9,0,797.0,116.0,2.2,22.0,638.0,680.8,525.1
2016,8,17,9,15,811.0,119.0,2.25,22.5,679.5,731.25,559.36
2016,8,17,9,30,825.0,122.0,2.3,23.0,721.0,780.47,591.22
2016,8,17,9,45,842.5,121.5,2.35,24.0,758.5,827.37,619.78
2016,8,17,10,0,860.0,121.0,2.4,25.0,796.0,867.25,643.1
2016,8,17,10,15,868.0,122.5,2.45,25.5,825.5,903.89,665.26
2016,8,17,10,30,876.0,124.0,2.5,26.0,855.0,937.87,685.5
2016,8,17,10,45,880.5,126.0,2.6,26.5,877.0,966.21,702.39
2016,8,17,11,0,885.0,128.0,2.7,27.0,899.0,991.36,717.23
2016,8,17,11,15,889.0,128.5,2.8,27.0,914.5,1011.18,730.11
2016,8,17,11,30,893.0,129.0,2.9,27.0,930.0,1027.57,740.92
2016,8,17,11,45,893.5,130.5,3.0,27.5,937.0,1037.95,746.53
2016,8,17,12,0,894.0,132.0,3.1,28.0,944.0,1044.7,749.97
2016,8,17,12,15,894.0,131.5,3.15,28.0,943.5,1045.24,750.64
2016,8,17,12,30,894.0,131.0,3.2,28.0,943.0,1042.11,749.15
2016,8,17,12,45,884.0,135.5,3.3,28.5,931.5,1030.46,741.26
2016,8,17,13,0,874.0,140.0,3.4,29.0,920.0,1015.37,731.31
2016,8,17,13,15,870.0,139.0,3.45,29.0,903.5,997.25,720.56
2016,8,17,13,30,866.0,138.0,3.5,29.0,887.0,975.8,707.71
2016,8,17,13,45,861.0,136.0,3.55,29.0,863.5,949.19,691.49
2016,8,17,14,0,856.0,134.0,3.6,29.0,840.0,926.27,677.69
2016,8,17,14,15,847.5,132.0,3.65,28.5,809.5,890.09,656.3
2016,8,17,14,30,839.0,130.0,3.7,28.0,779.0,851.4,633.01
2016,8,17,14,45,829.5,126.5,3.75,28.0,742.5,808.03,604.96
2016,8,17,15,0,820.0,123.0,3.8,28.0,706.0,762.65,575.21
2016,8,17,15,15,805.0,120.0,3.8,27.5,663.5,712.08,542.22
2016,8,17,15,30,790.0,117.0,3.8,27.0,621.0,660.48,506.12
2016,8,17,15,45,772.5,112.0,3.85,26.5,574.5,604.53,465.94
2016,8,17,16,0,755.0,107.0,3.9,26.0,528.0,548.39,424.29
2016,8,17,16,15,729.0,102.5,3.85,25.0,478.0,488.4,378.86
2016,8,17,16,30,703.0,98.0,3.8,24.0,428.0,429.57,332.64
2016,8,17,16,45,670.0,92.0,3.8,23.5,376.5,368.06,282.23
2016,8,17,17,0,637.0,86.0,3.8,23.0,325.0,309.34,232.61
2016,8,17,17,15,589.0,79.0,3.65,22.0,273.5,248.47,180.97
2016,8,17,17,30,541.0,72.0,3.5,21.0,222.0,192.84,133.35
2016,8,17,17,45,472.5,62.0,3.4,20.0,173.0,136.53,87.19
2016,8,17,18,0,404.0,52.0,3.3,19.0,124.0,88.59,50.96
2016,8,17,18,15,300.0,39.0,3.15,18.0,82.5,45.01,23.92
2016,8,17,18,30,196.0,26.0,3.0,17.0,41.0,20.45,8.42
2016,8,17,18,45,98.0,13.0,2.9,16.5,20.5,12.39,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,5,45,98.5,16.5,2.15,12.5,26.0,13.02,0.0
2016,8,18,6,0,197.0,33.0,2.4,13.0,52.0,26.3,15.97
2016,8,18,6,15,288.0,47.5,2.4,13.5,94.0,60.22,34.82
2016,8,18,6,30,379.0,62.0,2.4,14.0,136.0,105.47,66.78
2016,8,18,6,45,435.5,73.5,2.4,15.0,184.0,152.72,105.14
2016,8,18,7,0,492.0,85.0,2.4,16.0,232.0,208.57,152.51
2016,8,18,7,15,538.0,93.5,2.35,16.5,282.5,263.24,199.96
2016,8,18,7,30,584.0,102.0,2.3,17.0,333.0,322.88,250.92
2016,8,18,7,45,610.5,111.5,2.3,17.5,382.0,379.77,298.83
2016,8,18,8,0,637.0,121.0,2.3,18.0,431.0,438.75,346.86
2016,8,18,8,15,663.5,126.5,2.25,18.5,479.5,495.51,391.56
2016,8,18,8,30,690.0,132.0,2.2,19.0,528.0,553.68,435.79
2016,8,18,8,45,703.0,140.0,2.2,20.0,571.5,606.78,473.97
2016,8,18,9,0,716.0,148.0,2.2,21.0,615.0,659.36,510.43
2016,8,18,9,15,732.0,151.5,2.25,21.5,655.5,708.72,544.86
2016,8,18,9,30,748.0,155.0,2.3,22.0,696.0,757.24,577.58
2016,8,18,9,45,699.0,191.0,2.35,23.0,716.0,785.07,593.06
2016,8,18,10,0,650.0,227.0,2.4,24.0,736.0,806.27,603.41
2016,8,18,10,15,660.5,231.0,2.45,24.5,764.5,842.39,626.51
2016,8,18,10,30,671.0,235.0,2.5,25.0,793.0,876.63,647.9
2016,8,18,10,45,675.5,239.5,2.6,25.5,814.0,903.65,664.57
2016,8,18,11,0,680.0,244.0,2.7,26.0,835.0,928.12,679.46
2016,8,18,11,15,685.0,245.5,2.75,26.0,849.5,947.35,691.76
2016,8,18,11,30,690.0,247.0,2.8,26.0,864.0,963.79,702.35
2016,8,18,11,45,692.5,248.0,2.9,26.5,871.5,974.3,708.21
2016,8,18,12,0,695.0,249.0,3.0,27.0,879.0,981.78,712.23
2016,8,18,12,15,695.0,248.5,3.05,27.0,878.0,982.11,712.74
2016,8,18,12,30,695.0,248.0,3.1,27.0,877.0,979.33,711.41
2016,8,18,12,45,697.0,244.5,3.15,27.5,870.0,972.38,706.09
2016,8,18,13,0,699.0,241.0,3.2,28.0,863.0,962.33,698.9
2016,8,18,13,15,694.0,239.0,3.25,28.0,847.0,943.93,687.74
2016,8,18,13,30,689.0,237.0,3.3,28.0,831.0,922.75,674.84
2016,8,18,13,45,684.0,232.5,3.4,28.0,808.5,896.39,658.8
2016,8,18,14,0,679.0,228.0,3.5,28.0,786.0,867.54,640.77
2016,8,18,14,15,668.5,223.5,3.55,27.5,756.0,831.54,618.52
2016,8,18,14,30,658.0,219.0,3.6,27.0,726.0,793.72,594.65
2016,8,18,14,45,649.0,211.5,3.65,27.0,691.5,752.52,566.91
2016,8,18,15,0,640.0,204.0,3.7,27.0,657.0,709.84,537.65
2016,8,18,15,15,622.0,197.5,3.7,26.5,615.5,660.41,503.72
2016,8,18,15,30,604.0,191.0,3.7,26.0,574.0,610.74,468.81
2016,8,18,15,45,586.5,181.0,3.75,25.5,530.0,555.14,428.86
2016,8,18,16,0,569.0,171.0,3.8,25.0,486.0,502.91,390.18
2016,8,18,16,15,540.0,161.5,3.8,24.0,438.0,445.83,347.18
2016,8,18,16,30,511.0,152.0,3.8,23.0,390.0,390.84,304.41
2016,8,18,16,45,477.5,139.5,3.8,22.5,341.0,333.52,258.05
2016,8,18,17,0,444.0,127.0,3.8,22.0,292.0,279.44,213.18
2016,8,18,17,15,396.5,112.5,3.65,21.0,243.0,222.99,166.34
2016,8,18,17,30,349.0,98.0,3.5,20.0,194.0,172.0,123.81
2016,8,18,17,45,289.0,80.5,3.4,19.0,148.5,121.94,83.31
2016,8,18,18,0,229.0,63.0,3.3,18.0,103.0,79.33,50.72
2016,8,18,18,15,157.5,42.5,3.2,17.0,65.5,42.15,25.06
2016,8,18,18,30,86.0,22.0,3.1,16.0,28.0,18.37,6.05
2016,8,18,18,45,43.0,11.0,3.05,15.5,14.0,10.48,0.0
2016,8,18,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,15.0,2.2,13.5,20.0,12.66,0.0
2016,8,19,6,0,110.0,30.0,2.5,14.0,40.0,25.01,14.63
2016,8,19,6,15,177.0,50.5,2.55,14.5,79.0,56.14,35.04
2016,8,19,6,30,244.0,71.0,2.6,15.0,118.0,96.23,64.68
2016,8,19,6,45,166.0,94.5,2.65,15.5,131.0,120.26,89.03
2016,8,19,7,0,88.0,118.0,2.7,16.0,144.0,133.46,103.96
2016,8,19,7,15,110.5,138.5,2.6,16.5,177.5,166.62,131.38
2016,8,19,7,30,133.0,159.0,2.5,17.0,211.0,202.52,160.8
2016,8,19,7,45,204.5,176.5,2.45,17.5,269.5,259.21,206.3
2016,8,19,8,0,276.0,194.0,2.4,18.0,328.0,327.86,260.84
2016,8,19,8,15,419.5,185.5,2.35,18.5,413.0,419.15,332.54
2016,8,19,8,30,563.0,177.0,2.3,19.0,498.0,520.41,410.26
2016,8,19,8,45,581.5,186.0,2.25,19.5,541.5,571.78,447.71
2016,8,19,9,0,600.0,195.0,2.2,20.0,585.0,626.6,486.75
2016,8,19,9,15,617.5,201.5,2.2,20.5,625.0,675.29,520.63
2016,8,19,9,30,635.0,208.0,2.2,21.0,665.0,723.59,553.43
2016,8,19,9,45,629.0,223.0,2.2,22.0,695.0,760.43,575.86
2016,8,19,10,0,623.0,238.0,2.2,23.0,725.0,794.65,595.99
2016,8,19,10,15,633.5,242.5,2.25,23.5,753.5,830.46,618.84
2016,8,19,10,30,644.0,247.0,2.3,24.0,782.0,864.48,640.16
2016,8,19,10,45,647.0,253.0,2.35,24.5,802.5,890.94,656.07
2016,8,19,11,0,650.0,259.0,2.4,25.0,823.0,914.88,670.26
2016,8,19,11,15,655.0,261.0,2.45,25.0,837.5,934.13,682.8
2016,8,19,11,30,660.0,263.0,2.5,25.0,852.0,950.69,693.64
2016,8,19,11,45,660.5,265.5,2.65,25.5,858.5,960.43,699.54
2016,8,19,12,0,661.0,268.0,2.8,26.0,865.0,967.21,703.59
2016,8,19,12,15,661.0,267.5,2.85,26.0,864.5,967.47,704.11
2016,8,19,12,30,661.0,267.0,2.9,26.0,864.0,964.73,702.81
2016,8,19,12,45,666.5,261.0,3.0,26.0,858.0,958.95,700.24
2016,8,19,13,0,672.0,255.0,3.1,26.0,852.0,950.09,695.71
2016,8,19,13,15,667.0,252.5,3.15,26.0,835.5,931.49,684.16
2016,8,19,13,30,662.0,250.0,3.2,26.0,819.0,910.21,670.87
2016,8,19,13,45,655.0,246.0,3.3,26.0,796.0,883.0,653.86
2016,8,19,14,0,648.0,242.0,3.4,26.0,773.0,853.49,635.13
2016,8,19,14,15,637.0,237.5,3.45,25.5,743.0,817.86,612.88
2016,8,19,14,30,626.0,233.0,3.5,25.0,713.0,780.53,589.08
2016,8,19,14,45,613.5,226.0,3.55,24.5,677.5,738.08,561.24
2016,8,19,15,0,601.0,219.0,3.6,24.0,642.0,694.51,532.02
2016,8,19,15,15,582.5,211.5,3.55,23.5,601.0,642.59,495.74
2016,8,19,15,30,564.0,204.0,3.5,23.0,560.0,593.5,460.66
2016,8,19,15,45,541.5,194.5,3.5,23.0,515.5,540.16,420.85
2016,8,19,16,0,519.0,185.0,3.5,23.0,471.0,487.75,380.86
2016,8,19,16,15,489.5,174.0,3.45,22.0,423.0,431.47,338.22
2016,8,19,16,30,460.0,163.0,3.4,21.0,375.0,377.47,296.04
2016,8,19,16,45,422.0,149.5,3.4,20.5,326.0,320.22,249.73
2016,8,19,17,0,384.0,136.0,3.4,20.0,277.0,266.81,205.56
2016,8,19,17,15,339.0,119.0,3.3,19.0,229.5,210.26,158.71
2016,8,19,17,30,294.0,102.0,3.2,18.0,182.0,161.63,118.15
2016,8,19,17,45,236.5,81.5,3.15,17.5,137.0,113.3,78.83
2016,8,19,18,0,179.0,61.0,3.1,17.0,92.0,72.3,47.15
2016,8,19,18,15,120.0,39.5,3.0,16.5,57.0,38.01,22.6
2016,8,19,18,30,61.0,18.0,2.9,16.0,22.0,15.17,2.88
2016,8,19,18,45,30.5,9.0,2.85,15.5,11.0,8.58,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
