Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,13.0,1.75,12.5,17.0,12.39,0.0
2016,8,20,6,0,85.0,26.0,2.0,13.0,34.0,21.79,11.88
2016,8,20,6,15,142.5,48.5,2.0,13.5,72.0,52.24,33.1
2016,8,20,6,30,200.0,71.0,2.0,14.0,110.0,90.72,62.21
2016,8,20,6,45,250.5,91.5,2.0,14.5,155.0,133.63,96.98
2016,8,20,7,0,301.0,112.0,2.0,15.0,200.0,182.9,138.14
2016,8,20,7,15,218.0,135.0,2.0,15.5,205.5,199.09,155.8
2016,8,20,7,30,135.0,158.0,2.0,16.0,211.0,202.52,161.11
2016,8,20,7,45,177.0,179.0,2.0,17.0,258.5,250.05,199.19
2016,8,20,8,0,219.0,200.0,2.0,18.0,306.0,302.29,240.26
2016,8,20,8,15,363.5,197.5,2.0,18.5,395.0,395.91,313.79
2016,8,20,8,30,508.0,195.0,2.0,19.0,484.0,506.04,398.04
2016,8,20,8,45,531.0,203.5,2.05,19.5,528.0,557.22,435.52
2016,8,20,9,0,554.0,212.0,2.1,20.0,572.0,609.27,473.07
2016,8,20,9,15,571.5,219.5,2.15,20.5,611.5,656.82,506.45
2016,8,20,9,30,589.0,227.0,2.2,21.0,651.0,704.16,538.96
2016,8,20,9,45,628.0,219.5,2.3,21.5,691.5,756.68,575.37
2016,8,20,10,0,667.0,212.0,2.4,22.0,732.0,806.86,609.58
2016,8,20,10,15,677.0,215.5,2.45,22.5,760.5,842.49,632.3
2016,8,20,10,30,687.0,219.0,2.5,23.0,789.0,876.14,653.17
2016,8,20,10,45,696.5,220.5,2.65,23.5,811.0,905.09,671.44
2016,8,20,11,0,706.0,222.0,2.8,24.0,833.0,931.63,688.09
2016,8,20,11,15,711.0,223.5,2.9,24.0,847.5,951.17,701.07
2016,8,20,11,30,716.0,225.0,3.0,24.0,862.0,967.82,712.29
2016,8,20,11,45,722.0,223.5,3.15,24.5,870.0,979.34,719.23
2016,8,20,12,0,728.0,222.0,3.3,25.0,878.0,987.77,724.24
2016,8,20,12,15,728.0,221.5,3.4,25.0,877.0,988.01,725.03
2016,8,20,12,30,728.0,221.0,3.5,25.0,876.0,985.03,723.87
2016,8,20,12,45,711.0,229.0,3.6,25.0,863.5,970.75,715.33
2016,8,20,13,0,694.0,237.0,3.7,25.0,851.0,953.56,704.98
2016,8,20,13,15,689.0,235.0,3.7,24.5,835.0,935.12,694.58
2016,8,20,13,30,684.0,233.0,3.7,24.0,819.0,913.92,682.33
2016,8,20,13,45,684.5,225.5,3.75,24.0,798.0,889.59,666.91
2016,8,20,14,0,685.0,218.0,3.8,24.0,777.0,862.51,649.58
2016,8,20,14,15,674.5,214.0,3.8,23.5,747.0,826.74,626.78
2016,8,20,14,30,664.0,210.0,3.8,23.0,717.0,789.14,602.25
2016,8,20,14,45,658.0,201.0,3.85,23.0,683.5,748.5,574.4
2016,8,20,15,0,652.0,192.0,3.9,23.0,650.0,706.13,544.82
2016,8,20,15,15,634.0,186.0,3.85,22.5,608.5,656.64,509.95
2016,8,20,15,30,616.0,180.0,3.8,22.0,567.0,606.88,474.1
2016,8,20,15,45,601.0,169.5,3.8,21.5,523.5,554.59,435.66
2016,8,20,16,0,586.0,159.0,3.8,21.0,480.0,502.33,396.13
2016,8,20,16,15,556.5,150.5,3.7,20.5,432.0,442.08,349.07
2016,8,20,16,30,527.0,142.0,3.6,20.0,384.0,387.0,304.75
2016,8,20,16,45,496.5,129.5,3.55,19.5,335.5,330.04,257.87
2016,8,20,17,0,466.0,117.0,3.5,19.0,287.0,275.97,212.17
2016,8,20,17,15,417.5,104.0,3.4,18.0,238.0,219.51,164.57
2016,8,20,17,30,369.0,91.0,3.3,17.0,189.0,168.61,121.45
2016,8,20,17,45,310.0,74.5,3.2,16.5,144.0,118.63,80.3
2016,8,20,18,0,251.0,58.0,3.1,16.0,99.0,75.99,47.47
2016,8,20,18,15,171.5,38.5,2.95,15.5,62.0,37.58,21.31
2016,8,20,18,30,92.0,19.0,2.8,15.0,25.0,14.86,1.19
2016,8,20,18,45,46.0,9.5,2.7,14.5,12.5,9.05,0.0
2016,8,20,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.5,14.5,2.35,12.5,20.5,13.82,0.0
2016,8,21,6,0,131.0,29.0,2.7,13.0,41.0,22.87,12.46
2016,8,21,6,15,208.0,47.5,2.7,13.5,80.5,55.25,33.3
2016,8,21,6,30,285.0,66.0,2.7,14.0,120.0,97.5,64.13
2016,8,21,6,45,172.0,89.0,2.75,14.5,125.0,116.64,86.07
2016,8,21,7,0,59.0,112.0,2.8,15.0,130.0,119.53,93.69
2016,8,21,7,15,73.5,133.5,2.75,15.5,160.0,148.73,118.01
2016,8,21,7,30,88.0,155.0,2.7,16.0,190.0,179.77,143.54
2016,8,21,7,45,159.0,176.5,2.7,16.5,249.5,240.13,192.23
2016,8,21,8,0,230.0,198.0,2.7,17.0,309.0,310.08,248.15
2016,8,21,8,15,279.0,213.0,2.65,17.5,361.5,365.89,292.06
2016,8,21,8,30,328.0,228.0,2.6,18.0,414.0,426.45,338.85
2016,8,21,8,45,505.5,193.0,2.6,19.0,506.5,530.73,419.12
2016,8,21,9,0,683.0,158.0,2.6,20.0,599.0,648.23,506.49
2016,8,21,9,15,699.5,162.5,2.6,20.5,639.5,697.64,540.67
2016,8,21,9,30,716.0,167.0,2.6,21.0,680.0,746.35,573.94
2016,8,21,9,45,701.0,185.5,2.65,21.5,708.0,782.72,597.35
2016,8,21,10,0,686.0,204.0,2.7,22.0,736.0,815.53,617.91
2016,8,21,10,15,696.0,207.0,2.75,22.0,765.0,851.2,641.74
2016,8,21,10,30,706.0,210.0,2.8,22.0,794.0,884.82,663.85
2016,8,21,10,45,716.5,211.0,2.9,22.5,816.5,914.59,682.35
2016,8,21,11,0,727.0,212.0,3.0,23.0,839.0,941.92,699.18
2016,8,21,11,15,731.5,213.5,3.1,23.0,854.0,961.26,712.06
2016,8,21,11,30,736.0,215.0,3.2,23.0,869.0,977.62,723.12
2016,8,21,11,45,741.0,214.5,3.3,23.5,876.5,989.29,729.77
2016,8,21,12,0,746.0,214.0,3.4,24.0,884.0,997.79,734.44
2016,8,21,12,15,746.0,213.5,3.5,24.0,883.0,997.98,735.2
2016,8,21,12,30,746.0,213.0,3.6,24.0,882.0,994.89,733.95
2016,8,21,12,45,758.0,203.5,3.75,24.0,877.5,990.97,732.61
2016,8,21,13,0,770.0,194.0,3.9,24.0,873.0,977.37,724.87
2016,8,21,13,15,765.0,192.5,3.95,23.5,856.5,964.47,718.51
2016,8,21,13,30,760.0,191.0,4.0,23.0,840.0,942.43,705.98
2016,8,21,13,45,754.5,187.5,4.1,23.0,816.5,914.92,688.64
2016,8,21,14,0,749.0,184.0,4.2,23.0,793.0,884.72,669.37
2016,8,21,14,15,738.5,181.0,4.2,22.5,762.5,848.14,646.35
2016,8,21,14,30,728.0,178.0,4.2,22.0,732.0,809.52,621.67
2016,8,21,14,45,716.5,173.0,4.25,22.0,696.0,766.22,592.26
2016,8,21,15,0,705.0,168.0,4.3,22.0,660.0,721.43,560.54
2016,8,21,15,15,687.0,163.0,4.2,21.5,618.0,670.75,524.41
2016,8,21,15,30,669.0,158.0,4.1,21.0,576.0,619.65,487.16
2016,8,21,15,45,647.5,151.0,4.1,20.5,530.5,564.28,445.98
2016,8,21,16,0,626.0,144.0,4.1,20.0,485.0,509.45,404.04
2016,8,21,16,15,601.0,129.5,4.05,19.5,431.0,446.28,354.42
2016,8,21,16,30,576.0,115.0,4.0,19.0,377.0,384.71,304.58
2016,8,21,16,45,424.0,124.0,3.95,18.5,304.0,295.13,232.1
2016,8,21,17,0,272.0,133.0,3.9,18.0,231.0,222.22,173.36
2016,8,21,17,15,331.0,109.5,3.75,17.0,209.5,200.01,151.8
2016,8,21,17,30,390.0,86.0,3.6,16.0,188.0,167.78,120.39
2016,8,21,17,45,323.0,71.0,3.5,15.5,142.5,116.79,78.45
2016,8,21,18,0,256.0,56.0,3.4,15.0,97.0,74.12,45.91
2016,8,21,18,15,173.0,37.5,3.3,14.5,60.5,36.32,20.39
2016,8,21,18,30,90.0,19.0,3.2,14.0,24.0,14.92,0.0
2016,8,21,18,45,45.0,9.5,3.1,14.0,12.0,9.05,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,2.75,12.5,8.0,7.63,0.0
2016,8,22,6,0,0.0,16.0,3.0,13.0,16.0,14.84,5.89
2016,8,22,6,15,0.0,31.5,3.0,13.5,31.5,29.26,18.75
2016,8,22,6,30,0.0,47.0,3.0,14.0,47.0,43.55,31.3
2016,8,22,6,45,0.0,65.5,3.0,14.5,65.5,60.7,46.12
2016,8,22,7,0,0.0,84.0,3.0,15.0,84.0,78.02,60.83
2016,8,22,7,15,0.0,103.5,2.9,15.5,103.5,96.39,76.12
2016,8,22,7,30,0.0,123.0,2.8,16.0,123.0,114.88,91.19
2016,8,22,7,45,23.0,156.0,2.75,16.5,167.0,156.21,124.69
2016,8,22,8,0,46.0,189.0,2.7,17.0,211.0,203.81,162.84
2016,8,22,8,15,114.5,219.0,2.65,17.5,281.5,278.2,222.16
2016,8,22,8,30,183.0,249.0,2.6,18.0,352.0,356.06,283.05
2016,8,22,8,45,421.5,207.0,2.6,18.5,471.0,490.98,389.27
2016,8,22,9,0,660.0,165.0,2.6,19.0,590.0,639.88,502.28
2016,8,22,9,15,677.0,170.0,2.65,19.5,630.0,689.22,536.62
2016,8,22,9,30,694.0,175.0,2.7,20.0,670.0,737.94,570.4
2016,8,22,9,45,701.0,181.5,2.75,20.5,703.5,779.13,598.0
2016,8,22,10,0,708.0,188.0,2.8,21.0,737.0,818.44,623.25
2016,8,22,10,15,718.0,191.0,2.9,21.5,765.0,854.7,646.45
2016,8,22,10,30,728.0,194.0,3.0,22.0,793.0,888.85,668.04
2016,8,22,10,45,735.0,196.0,3.1,22.5,814.5,916.8,685.33
2016,8,22,11,0,742.0,198.0,3.2,23.0,836.0,942.1,700.82
2016,8,22,11,15,746.5,199.5,3.3,23.0,850.5,961.6,713.85
2016,8,22,11,30,751.0,201.0,3.4,23.0,865.0,978.08,724.98
2016,8,22,11,45,754.5,200.5,3.55,23.5,872.0,988.3,731.0
2016,8,22,12,0,758.0,200.0,3.7,24.0,879.0,995.26,734.98
2016,8,22,12,15,758.0,199.5,3.8,24.0,878.0,995.4,735.65
2016,8,22,12,30,758.0,199.0,3.9,24.0,877.0,992.22,734.28
2016,8,22,12,45,722.0,218.5,4.0,24.0,859.0,971.01,720.96
2016,8,22,13,0,686.0,238.0,4.1,24.0,841.0,946.85,705.78
2016,8,22,13,15,681.5,235.5,4.1,23.5,825.0,928.37,695.25
2016,8,22,13,30,677.0,233.0,4.1,23.0,809.0,907.14,682.8
2016,8,22,13,45,676.0,226.0,4.2,23.0,787.5,881.94,666.79
2016,8,22,14,0,675.0,219.0,4.3,23.0,766.0,854.09,648.82
2016,8,22,14,15,664.5,215.0,4.3,22.5,736.0,818.48,625.68
2016,8,22,14,30,654.0,211.0,4.3,22.0,706.0,781.07,600.94
2016,8,22,14,45,646.0,203.0,4.35,22.0,672.0,740.06,572.37
2016,8,22,15,0,638.0,195.0,4.4,22.0,638.0,697.51,542.27
2016,8,22,15,15,620.0,188.5,4.35,21.5,597.0,648.0,506.95
2016,8,22,15,30,602.0,182.0,4.3,21.0,556.0,598.27,470.69
2016,8,22,15,45,584.0,172.5,4.3,20.5,512.0,542.57,429.3
2016,8,22,16,0,566.0,163.0,4.3,20.0,468.0,490.57,389.51
2016,8,22,16,15,536.5,153.5,4.2,19.0,420.5,433.38,344.93
2016,8,22,16,30,507.0,144.0,4.1,18.0,373.0,378.37,300.81
2016,8,22,16,45,474.0,131.5,4.0,17.5,324.5,321.54,253.5
2016,8,22,17,0,441.0,119.0,3.9,17.0,276.0,267.93,207.78
2016,8,22,17,15,391.5,105.0,3.75,16.5,227.5,211.82,159.83
2016,8,22,17,30,342.0,91.0,3.6,16.0,179.0,161.45,116.83
2016,8,22,17,45,282.0,73.5,3.45,15.5,135.0,112.23,76.35
2016,8,22,18,0,222.0,56.0,3.3,15.0,91.0,70.54,44.3
2016,8,22,18,15,145.5,36.0,3.15,14.5,55.5,34.68,19.54
2016,8,22,18,30,69.0,16.0,3.0,14.0,20.0,13.51,0.0
2016,8,22,18,45,34.5,8.0,2.85,14.0,10.0,7.63,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,77.5,14.0,2.2,13.5,20.5,13.34,0.0
2016,8,23,6,0,155.0,28.0,2.5,14.0,41.0,22.13,11.13
2016,8,23,6,15,243.5,44.0,2.5,14.5,81.5,54.6,31.31
2016,8,23,6,30,332.0,60.0,2.5,15.0,122.0,98.23,62.35
2016,8,23,6,45,399.0,72.0,2.55,15.5,169.5,145.17,100.08
2016,8,23,7,0,466.0,84.0,2.6,16.0,217.0,200.23,146.61
2016,8,23,7,15,373.0,113.0,2.55,16.5,233.5,229.66,176.82
2016,8,23,7,30,280.0,142.0,2.5,17.0,250.0,244.48,192.81
2016,8,23,7,45,458.0,129.0,2.45,17.5,334.5,330.35,261.78
2016,8,23,8,0,636.0,116.0,2.4,18.0,419.0,435.17,345.05
2016,8,23,8,15,663.0,122.0,2.35,18.5,467.5,492.78,390.31
2016,8,23,8,30,690.0,128.0,2.3,19.0,516.0,551.85,435.34
2016,8,23,8,45,712.0,132.0,2.3,19.5,561.5,606.75,476.03
2016,8,23,9,0,734.0,136.0,2.3,20.0,607.0,661.91,515.68
2016,8,23,9,15,750.0,139.5,2.3,20.5,647.5,712.04,550.57
2016,8,23,9,30,766.0,143.0,2.3,21.0,688.0,759.01,581.45
2016,8,23,9,45,759.5,156.0,2.35,22.0,719.0,800.96,607.12
2016,8,23,10,0,753.0,169.0,2.4,23.0,750.0,837.59,628.76
2016,8,23,10,15,762.5,171.5,2.45,23.0,778.5,874.19,652.63
2016,8,23,10,30,772.0,174.0,2.5,23.0,807.0,904.02,671.85
2016,8,23,10,45,780.0,175.0,2.6,23.5,829.5,932.56,689.34
2016,8,23,11,0,788.0,176.0,2.7,24.0,852.0,958.35,704.96
2016,8,23,11,15,792.0,177.5,2.75,24.5,866.5,977.8,716.01
2016,8,23,11,30,796.0,179.0,2.8,25.0,881.0,994.08,725.06
2016,8,23,11,45,799.5,178.5,2.9,25.5,888.5,1004.51,730.86
2016,8,23,12,0,803.0,178.0,3.0,26.0,896.0,1011.58,734.61
2016,8,23,12,15,803.0,178.0,3.1,26.0,895.0,1012.22,735.77
2016,8,23,12,30,803.0,178.0,3.2,26.0,894.0,1009.41,734.85
2016,8,23,12,45,804.5,175.0,3.3,26.0,885.5,1001.56,730.77
2016,8,23,13,0,806.0,172.0,3.4,26.0,877.0,990.27,724.55
2016,8,23,13,15,801.0,170.5,3.45,26.0,860.5,970.82,712.67
2016,8,23,13,30,796.0,169.0,3.5,26.0,844.0,948.25,698.82
2016,8,23,13,45,790.5,166.0,3.6,26.0,820.5,920.68,681.92
2016,8,23,14,0,785.0,163.0,3.7,26.0,797.0,890.3,663.05
2016,8,23,14,15,775.0,160.5,3.75,25.5,766.0,853.86,640.9
2016,8,23,14,30,765.0,158.0,3.8,25.0,735.0,818.4,619.18
2016,8,23,14,45,753.5,153.5,3.9,25.0,698.5,774.19,590.03
2016,8,23,15,0,742.0,149.0,4.0,25.0,662.0,728.39,559.11
2016,8,23,15,15,725.0,144.5,4.0,24.5,620.0,677.33,523.53
2016,8,23,15,30,708.0,140.0,4.0,24.0,578.0,625.68,486.6
2016,8,23,15,45,688.0,134.0,4.0,23.5,532.0,570.35,445.88
2016,8,23,16,0,668.0,128.0,4.0,23.0,486.0,515.32,404.16
2016,8,23,16,15,639.0,121.5,3.95,22.0,437.0,455.83,358.31
2016,8,23,16,30,610.0,115.0,3.9,21.0,388.0,398.24,312.37
2016,8,23,16,45,574.5,106.5,3.85,20.5,337.5,338.35,262.67
2016,8,23,17,0,539.0,98.0,3.8,20.0,287.0,281.78,214.43
2016,8,23,17,15,487.0,87.5,3.65,19.0,237.0,220.44,162.37
2016,8,23,17,30,435.0,77.0,3.5,18.0,187.0,167.28,117.01
2016,8,23,17,45,365.0,63.5,3.4,17.5,141.0,114.78,74.17
2016,8,23,18,0,295.0,50.0,3.3,17.0,95.0,70.95,41.43
2016,8,23,18,15,197.5,33.5,3.2,16.5,58.5,32.57,16.8
2016,8,23,18,30,100.0,17.0,3.1,16.0,22.0,13.4,0.0
2016,8,23,18,45,50.0,8.5,3.05,15.5,11.0,8.1,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,113.0,13.5,2.0,12.5,22.5,12.87,0.0
2016,8,24,6,0,226.0,27.0,2.3,13.0,45.0,22.17,10.79
2016,8,24,6,15,327.5,40.0,2.3,13.5,88.0,57.45,30.9
2016,8,24,6,30,429.0,53.0,2.3,14.0,131.0,105.42,64.29
2016,8,24,6,45,498.5,62.0,2.35,14.5,181.0,156.16,105.45
2016,8,24,7,0,568.0,71.0,2.4,15.0,231.0,215.32,156.12
2016,8,24,7,15,306.0,108.0,2.35,15.5,196.5,204.23,158.18
2016,8,24,7,30,44.0,145.0,2.3,16.0,162.0,154.27,123.01
2016,8,24,7,45,61.5,170.5,2.3,16.5,197.5,189.65,151.72
2016,8,24,8,0,79.0,196.0,2.3,17.0,233.0,227.18,181.61
2016,8,24,8,15,163.0,217.5,2.3,17.5,305.0,303.63,242.43
2016,8,24,8,30,247.0,239.0,2.3,18.0,377.0,390.52,310.14
2016,8,24,8,45,384.0,222.0,2.3,18.5,457.5,475.95,376.48
2016,8,24,9,0,521.0,205.0,2.3,19.0,538.0,581.29,455.95
2016,8,24,9,15,683.0,160.5,2.3,19.5,626.5,684.92,532.72
2016,8,24,9,30,845.0,116.0,2.3,20.0,715.0,793.12,607.95
2016,8,24,9,45,864.0,113.5,2.35,21.0,753.0,834.85,632.65
2016,8,24,10,0,883.0,111.0,2.4,22.0,791.0,879.57,659.53
2016,8,24,10,15,890.5,112.5,2.45,22.0,820.5,916.4,683.28
2016,8,24,10,30,898.0,114.0,2.5,22.0,850.0,950.42,705.12
2016,8,24,10,45,903.5,115.5,2.6,22.5,872.0,979.54,722.77
2016,8,24,11,0,909.0,117.0,2.7,23.0,894.0,1005.41,738.28
2016,8,24,11,15,912.0,117.5,2.75,23.5,908.5,1024.38,748.86
2016,8,24,11,30,915.0,118.0,2.8,24.0,923.0,1039.76,757.21
2016,8,24,11,45,915.0,119.0,2.9,24.5,929.5,1048.98,762.19
2016,8,24,12,0,915.0,120.0,3.0,25.0,936.0,1054.44,764.89
2016,8,24,12,15,915.0,120.0,3.05,25.0,934.5,1055.07,765.68
2016,8,24,12,30,915.0,120.0,3.1,25.0,933.0,1051.91,764.2
2016,8,24,12,45,893.5,131.0,3.2,25.0,918.0,1035.02,754.41
2016,8,24,13,0,872.0,142.0,3.3,25.0,903.0,1014.73,742.53
2016,8,24,13,15,868.0,140.5,3.35,25.0,886.0,995.57,731.03
2016,8,24,13,30,864.0,139.0,3.4,25.0,869.0,973.08,717.33
2016,8,24,13,45,856.5,138.0,3.5,25.0,844.5,952.1,705.0
2016,8,24,14,0,849.0,137.0,3.6,25.0,820.0,920.23,685.27
2016,8,24,14,15,840.0,134.5,3.6,24.5,788.0,882.71,662.34
2016,8,24,14,30,831.0,132.0,3.6,24.0,756.0,842.72,637.48
2016,8,24,14,45,818.5,129.5,3.65,24.0,718.5,797.71,607.82
2016,8,24,15,0,806.0,127.0,3.7,24.0,681.0,750.97,576.59
2016,8,24,15,15,790.0,123.5,3.7,23.5,638.0,699.23,541.57
2016,8,24,15,30,774.0,120.0,3.7,23.0,595.0,646.61,503.98
2016,8,24,15,45,753.5,115.5,3.7,22.5,548.0,590.41,462.57
2016,8,24,16,0,733.0,111.0,3.7,22.0,501.0,533.37,419.23
2016,8,24,16,15,705.0,105.5,3.65,21.5,450.5,472.01,371.06
2016,8,24,16,30,677.0,100.0,3.6,21.0,400.0,412.32,322.65
2016,8,24,16,45,640.0,93.0,3.55,20.5,348.0,349.59,270.44
2016,8,24,17,0,603.0,86.0,3.5,20.0,296.0,290.24,219.6
2016,8,24,17,15,549.5,78.0,3.4,19.0,244.5,229.16,167.32
2016,8,24,17,30,496.0,70.0,3.3,18.0,193.0,174.12,120.07
2016,8,24,17,45,419.5,58.5,3.2,17.0,145.5,118.7,75.08
2016,8,24,18,0,343.0,47.0,3.1,16.0,98.0,72.81,41.31
2016,8,24,18,15,229.5,31.5,3.05,15.5,60.0,31.01,15.16
2016,8,24,18,30,116.0,16.0,3.0,15.0,22.0,12.64,0.0
2016,8,24,18,45,58.0,8.0,2.95,14.5,11.0,7.63,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.5,13.0,2.35,12.5,21.5,12.39,0.0
2016,8,25,6,0,223.0,26.0,2.6,13.0,43.0,21.3,9.63
2016,8,25,6,15,325.5,38.0,2.6,13.5,85.0,55.52,29.32
2016,8,25,6,30,428.0,50.0,2.6,14.0,127.0,102.56,61.92
2016,8,25,6,45,214.0,55.5,2.65,14.5,94.0,94.92,66.04
2016,8,25,7,0,0.0,61.0,2.7,15.0,61.0,56.72,42.76
2016,8,25,7,15,0.0,75.0,2.7,15.5,75.0,69.81,53.78
2016,8,25,7,30,0.0,89.0,2.7,16.0,89.0,82.96,64.59
2016,8,25,7,45,0.0,115.5,2.7,16.5,115.5,108.0,85.09
2016,8,25,8,0,0.0,142.0,2.7,17.0,142.0,133.24,105.36
2016,8,25,8,15,64.0,194.0,2.65,17.5,230.0,222.02,177.27
2016,8,25,8,30,128.0,246.0,2.6,18.0,318.0,321.37,255.64
2016,8,25,8,45,179.0,265.5,2.6,18.5,375.0,381.59,301.94
2016,8,25,9,0,230.0,285.0,2.6,19.0,432.0,446.48,351.08
2016,8,25,9,15,358.0,267.5,2.6,19.5,513.0,542.34,424.13
2016,8,25,9,30,486.0,250.0,2.6,20.0,594.0,649.71,503.32
2016,8,25,9,45,689.5,176.0,2.65,20.5,690.5,765.52,588.82
2016,8,25,10,0,893.0,102.0,2.7,21.0,787.0,879.03,664.77
2016,8,25,10,15,901.0,103.5,2.75,21.5,816.5,916.59,687.31
2016,8,25,10,30,909.0,105.0,2.8,22.0,846.0,951.32,708.42
2016,8,25,10,45,915.5,105.5,2.85,22.5,869.0,980.56,725.76
2016,8,25,11,0,922.0,106.0,2.9,23.0,892.0,1006.54,740.93
2016,8,25,11,15,926.0,106.5,2.9,23.0,907.5,1026.65,753.29
2016,8,25,11,30,930.0,107.0,2.9,23.0,923.0,1043.15,763.4
2016,8,25,11,45,932.0,107.5,2.95,23.5,930.5,1053.93,768.91
2016,8,25,12,0,934.0,108.0,3.0,24.0,938.0,1060.89,772.11
2016,8,25,12,15,934.0,108.0,3.05,24.0,936.5,1061.45,772.86
2016,8,25,12,30,934.0,108.0,3.1,24.0,935.0,1058.15,771.29
2016,8,25,12,45,925.0,112.0,3.15,24.0,923.5,1046.27,764.32
2016,8,25,13,0,916.0,116.0,3.2,24.0,912.0,1030.76,755.14
2016,8,25,13,15,912.0,115.0,3.25,24.0,895.0,1011.33,743.49
2016,8,25,13,30,908.0,114.0,3.3,24.0,878.0,988.4,729.57
2016,8,25,13,45,901.5,113.0,3.4,24.0,853.0,959.78,712.22
2016,8,25,14,0,895.0,112.0,3.5,24.0,828.0,928.03,692.69
2016,8,25,14,15,886.5,110.0,3.6,23.5,796.5,890.56,670.39
2016,8,25,14,30,878.0,108.0,3.7,23.0,765.0,850.47,645.94
2016,8,25,14,45,866.5,106.0,3.8,23.0,727.0,805.58,616.51
2016,8,25,15,0,855.0,104.0,3.9,23.0,689.0,758.76,585.29
2016,8,25,15,15,840.5,101.5,3.95,22.5,645.5,710.95,553.78
2016,8,25,15,30,826.0,99.0,4.0,22.0,602.0,658.1,516.19
2016,8,25,15,45,806.5,95.5,4.05,21.5,554.5,600.29,473.34
2016,8,25,16,0,787.0,92.0,4.1,21.0,507.0,542.44,429.01
2016,8,25,16,15,761.0,88.0,4.05,20.5,456.5,481.06,380.25
2016,8,25,16,30,735.0,84.0,4.0,20.0,406.0,421.0,330.88
2016,8,25,16,45,699.5,78.5,4.0,19.5,353.5,356.91,276.87
2016,8,25,17,0,664.0,73.0,4.0,19.0,301.0,296.21,224.12
2016,8,25,17,15,612.0,66.0,3.9,18.0,248.5,233.02,169.21
2016,8,25,17,30,560.0,59.0,3.8,17.0,196.0,175.61,119.19
2016,8,25,17,45,481.5,50.0,3.7,16.0,147.5,118.53,72.47
2016,8,25,18,0,403.0,41.0,3.6,15.0,99.0,71.15,37.89
2016,8,25,18,15,277.0,28.0,3.45,14.5,60.0,28.87,12.93
2016,8,25,18,30,151.0,15.0,3.3,14.0,21.0,14.3,0.0
2016,8,25,18,45,75.5,7.5,3.15,13.5,10.5,7.15,0.0
2016,8,25,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,12.5,2.1,13.0,21.0,11.91,0.0
2016,8,26,6,0,232.0,25.0,2.4,14.0,42.0,20.44,8.37
2016,8,26,6,15,339.5,37.5,2.45,14.0,85.0,56.07,29.16
2016,8,26,6,30,447.0,50.0,2.5,14.0,128.0,105.12,63.17
2016,8,26,6,45,512.0,59.0,2.55,14.5,178.0,156.19,104.89
2016,8,26,7,0,577.0,68.0,2.6,15.0,228.0,215.11,155.73
2016,8,26,7,15,288.5,78.5,2.6,15.5,158.5,170.48,131.03
2016,8,26,7,30,0.0,89.0,2.6,16.0,89.0,82.97,64.5
2016,8,26,7,45,4.5,123.5,2.6,16.5,126.0,117.57,93.02
2016,8,26,8,0,9.0,158.0,2.6,17.0,163.0,153.02,121.59
2016,8,26,8,15,13.0,177.0,2.6,17.5,184.5,174.01,137.99
2016,8,26,8,30,17.0,196.0,2.6,18.0,206.0,195.48,154.59
2016,8,26,8,45,56.5,240.0,2.6,18.5,275.5,270.66,214.08
2016,8,26,9,0,96.0,284.0,2.6,19.0,345.0,345.83,272.06
2016,8,26,9,15,257.0,281.0,2.6,19.5,459.0,481.96,377.66
2016,8,26,9,30,418.0,278.0,2.6,20.0,573.0,625.25,484.34
2016,8,26,9,45,626.0,207.5,2.65,20.5,673.5,746.13,573.73
2016,8,26,10,0,834.0,137.0,2.7,21.0,774.0,871.54,659.91
2016,8,26,10,15,842.5,139.0,2.75,21.5,803.5,908.79,682.21
2016,8,26,10,30,851.0,141.0,2.8,22.0,833.0,943.4,703.3
2016,8,26,10,45,854.0,143.5,2.85,22.5,854.0,970.54,719.3
2016,8,26,11,0,857.0,146.0,2.9,23.0,875.0,994.41,733.16
2016,8,26,11,15,860.5,147.0,2.95,23.0,889.5,1013.82,745.56
2016,8,26,11,30,864.0,148.0,3.0,23.0,904.0,1029.76,755.83
2016,8,26,11,45,864.5,149.5,3.1,23.5,910.0,1039.67,761.26
2016,8,26,12,0,865.0,151.0,3.2,24.0,916.0,1045.93,764.47
2016,8,26,12,15,864.5,151.0,3.25,24.0,914.5,1045.9,764.79
2016,8,26,12,30,864.0,151.0,3.3,24.0,913.0,1042.18,762.9
2016,8,26,12,45,866.0,147.5,3.4,24.0,905.0,1033.53,758.35
2016,8,26,13,0,868.0,144.0,3.5,24.0,897.0,1012.31,745.63
2016,8,26,13,15,863.5,142.5,3.55,24.0,879.5,1001.07,739.26
2016,8,26,13,30,859.0,141.0,3.6,24.0,862.0,977.57,724.72
2016,8,26,13,45,852.5,139.0,3.7,24.0,837.0,948.45,706.81
2016,8,26,14,0,846.0,137.0,3.8,24.0,812.0,916.35,686.78
2016,8,26,14,15,836.5,135.0,3.85,23.5,780.0,878.84,663.92
2016,8,26,14,30,827.0,133.0,3.9,23.0,748.0,838.91,639.09
2016,8,26,14,45,816.5,129.0,3.95,23.0,710.5,793.91,609.13
2016,8,26,15,0,806.0,125.0,4.0,23.0,673.0,747.03,577.48
2016,8,26,15,15,789.5,121.5,4.0,22.5,630.0,694.81,541.72
2016,8,26,15,30,773.0,118.0,4.0,22.0,587.0,641.77,503.43
2016,8,26,15,45,753.5,113.0,4.0,21.5,539.5,585.62,461.66
2016,8,26,16,0,734.0,108.0,4.0,21.0,492.0,528.54,417.87
2016,8,26,16,15,705.0,103.0,3.95,20.5,441.5,467.11,369.19
2016,8,26,16,30,676.0,98.0,3.9,20.0,391.0,407.46,320.35
2016,8,26,16,45,639.0,90.5,3.85,19.5,339.5,344.31,267.35
2016,8,26,17,0,602.0,83.0,3.8,19.0,288.0,284.58,215.78
2016,8,26,17,15,547.5,75.0,3.65,18.0,236.5,223.43,163.07
2016,8,26,17,30,493.0,67.0,3.5,17.0,185.0,168.48,115.68
2016,8,26,17,45,413.5,55.5,3.4,16.5,137.5,113.11,70.68
2016,8,26,18,0,334.0,44.0,3.3,16.0,90.0,67.67,37.55
2016,8,26,18,15,217.0,28.5,3.15,15.5,53.5,26.96,11.98
2016,8,26,18,30,100.0,13.0,3.0,15.0,17.0,12.39,0.0
2016,8,26,18,45,50.0,6.5,2.9,15.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,80.0,12.5,2.1,12.5,18.0,11.91,0.0
2016,8,27,6,0,160.0,25.0,2.3,13.0,36.0,19.78,7.27
2016,8,27,6,15,256.5,41.0,2.35,13.5,77.0,53.17,29.54
2016,8,27,6,30,353.0,57.0,2.4,14.0,118.0,98.72,61.88
2016,8,27,6,45,176.5,73.5,2.45,14.5,104.0,103.98,75.12
2016,8,27,7,0,0.0,90.0,2.5,15.0,90.0,83.74,65.57
2016,8,27,7,15,5.5,109.5,2.45,15.5,111.5,103.96,82.34
2016,8,27,7,30,11.0,129.0,2.4,16.0,133.0,124.95,99.44
2016,8,27,7,45,31.0,157.0,2.4,16.5,171.0,163.83,130.94
2016,8,27,8,0,51.0,185.0,2.4,17.0,209.0,203.29,162.49
2016,8,27,8,15,139.0,211.5,2.4,17.5,286.5,285.55,228.3
2016,8,27,8,30,227.0,238.0,2.4,18.0,364.0,373.04,296.88
2016,8,27,8,45,207.5,262.5,2.45,18.5,385.5,397.75,314.5
2016,8,27,9,0,188.0,287.0,2.5,19.0,407.0,420.17,330.15
2016,8,27,9,15,234.0,301.0,2.55,19.5,459.5,478.1,373.62
2016,8,27,9,30,280.0,315.0,2.6,20.0,512.0,547.9,424.72
2016,8,27,9,45,551.0,227.5,2.65,20.5,639.5,701.83,541.45
2016,8,27,10,0,822.0,140.0,2.7,21.0,767.0,864.8,655.78
2016,8,27,10,15,830.5,142.0,2.75,21.0,796.0,901.66,678.84
2016,8,27,10,30,839.0,144.0,2.8,21.0,825.0,935.91,701.14
2016,8,27,10,45,844.5,145.5,2.85,21.5,846.5,964.01,717.9
2016,8,27,11,0,850.0,147.0,2.9,22.0,868.0,988.99,732.59
2016,8,27,11,15,853.5,148.0,2.95,22.0,882.0,1008.23,744.94
2016,8,27,11,30,857.0,149.0,3.0,22.0,896.0,1024.02,755.16
2016,8,27,11,45,858.5,149.5,3.1,22.5,902.5,1033.75,760.52
2016,8,27,12,0,860.0,150.0,3.2,23.0,909.0,1039.85,763.65
2016,8,27,12,15,859.5,149.5,3.3,23.0,907.0,1039.2,763.99
2016,8,27,12,30,859.0,149.0,3.4,23.0,905.0,1034.89,762.09
2016,8,27,12,45,853.5,150.0,3.5,23.5,894.5,1023.55,754.23
2016,8,27,13,0,848.0,151.0,3.6,24.0,884.0,1008.72,744.19
2016,8,27,13,15,843.0,150.0,3.65,23.5,866.5,988.85,733.43
2016,8,27,13,30,838.0,149.0,3.7,23.0,849.0,965.71,720.48
2016,8,27,13,45,833.0,146.0,3.8,23.0,824.5,937.31,702.85
2016,8,27,14,0,828.0,143.0,3.9,23.0,800.0,905.92,683.09
2016,8,27,14,15,818.0,140.5,3.9,22.5,768.5,867.9,659.38
2016,8,27,14,30,808.0,138.0,3.9,22.0,737.0,827.57,633.81
2016,8,27,14,45,799.0,133.5,3.95,22.0,700.0,783.85,604.54
2016,8,27,15,0,790.0,129.0,4.0,22.0,663.0,738.2,573.55
2016,8,27,15,15,773.5,125.0,4.0,21.5,620.0,686.09,537.33
2016,8,27,15,30,757.0,121.0,4.0,21.0,577.0,634.39,499.78
2016,8,27,15,45,741.0,114.5,4.0,20.5,531.0,578.46,458.02
2016,8,27,16,0,725.0,108.0,4.0,20.0,485.0,522.36,414.77
2016,8,27,16,15,696.0,102.5,3.95,19.5,434.5,460.88,365.79
2016,8,27,16,30,667.0,97.0,3.9,19.0,384.0,401.22,316.68
2016,8,27,16,45,635.0,89.0,3.85,18.5,333.5,340.03,264.91
2016,8,27,17,0,603.0,81.0,3.8,18.0,283.0,281.69,214.09
2016,8,27,17,15,548.5,72.5,3.7,17.0,232.0,220.08,160.74
2016,8,27,17,30,494.0,64.0,3.6,16.0,181.0,164.68,112.78
2016,8,27,17,45,420.0,52.5,3.5,15.5,134.0,110.19,68.17
2016,8,27,18,0,346.0,41.0,3.4,15.0,87.0,64.93,35.06
2016,8,27,18,15,224.5,26.5,3.25,14.5,51.0,25.33,10.47
2016,8,27,18,30,103.0,12.0,3.1,14.0,15.0,11.44,0.0
2016,8,27,18,45,51.5,6.0,3.0,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,45,106.0,11.5,1.35,11.5,19.0,10.96,0.0
2016,8,28,6,0,212.0,23.0,1.5,12.0,38.0,18.72,5.84
2016,8,28,6,15,319.0,36.5,1.5,12.5,80.5,54.09,28.25
2016,8,28,6,30,426.0,50.0,1.5,13.0,123.0,102.8,62.25
2016,8,28,6,45,303.5,77.5,1.55,13.5,139.0,133.29,94.56
2016,8,28,7,0,181.0,105.0,1.6,14.0,155.0,147.85,113.44
2016,8,28,7,15,204.5,124.0,1.55,14.5,191.0,186.31,146.24
2016,8,28,7,30,228.0,143.0,1.5,15.0,227.0,227.53,180.83
2016,8,28,7,45,483.5,117.5,1.45,15.5,330.5,331.63,263.64
2016,8,28,8,0,739.0,92.0,1.4,16.0,434.0,462.9,366.76
2016,8,28,8,15,764.0,96.0,1.4,16.5,484.0,522.65,413.2
2016,8,28,8,30,789.0,100.0,1.4,17.0,534.0,583.43,459.17
2016,8,28,8,45,810.5,102.5,1.45,18.0,581.0,641.0,500.6
2016,8,28,9,0,832.0,105.0,1.5,19.0,628.0,698.49,540.5
2016,8,28,9,15,846.0,107.5,1.55,19.5,670.0,750.01,574.52
2016,8,28,9,30,860.0,110.0,1.6,20.0,712.0,800.14,606.66
2016,8,28,9,45,874.5,110.0,1.7,20.5,749.0,841.28,632.75
2016,8,28,10,0,889.0,110.0,1.8,21.0,786.0,885.03,660.4
2016,8,28,10,15,896.5,112.0,1.9,21.5,815.5,922.46,683.56
2016,8,28,10,30,904.0,114.0,2.0,22.0,845.0,957.04,704.74
2016,8,28,10,45,908.5,115.5,2.15,22.5,866.5,985.22,722.24
2016,8,28,11,0,913.0,117.0,2.3,23.0,888.0,1010.04,737.6
2016,8,28,11,15,916.5,117.5,2.4,23.5,902.5,1029.36,748.89
2016,8,28,11,30,920.0,118.0,2.5,24.0,917.0,1045.05,757.96
2016,8,28,11,45,921.0,118.5,2.65,24.5,923.5,1054.55,763.69
2016,8,28,12,0,922.0,119.0,2.8,25.0,930.0,1060.24,767.11
2016,8,28,12,15,922.0,118.5,2.9,25.0,928.0,1060.04,767.89
2016,8,28,12,30,922.0,118.0,3.0,25.0,926.0,1056.01,766.37
2016,8,28,12,45,934.0,109.0,3.1,25.0,920.5,1051.06,764.39
2016,8,28,13,0,946.0,100.0,3.2,25.0,915.0,1041.95,759.8
2016,8,28,13,15,942.5,99.5,3.3,25.0,897.5,1022.8,748.77
2016,8,28,13,30,939.0,99.0,3.4,25.0,880.0,1000.0,735.42
2016,8,28,13,45,933.0,98.0,3.5,25.0,854.5,970.83,717.81
2016,8,28,14,0,927.0,97.0,3.6,25.0,829.0,938.41,697.93
2016,8,28,14,15,919.0,95.5,3.6,24.5,797.0,900.64,675.01
2016,8,28,14,30,911.0,94.0,3.6,24.0,765.0,860.11,649.96
2016,8,28,14,45,900.5,92.0,3.65,24.0,727.0,814.53,620.09
2016,8,28,15,0,890.0,90.0,3.7,24.0,689.0,766.84,588.36
2016,8,28,15,15,876.0,88.0,3.65,23.5,645.0,714.83,553.79
2016,8,28,15,30,862.0,86.0,3.6,23.0,601.0,661.55,516.31
2016,8,28,15,45,843.0,83.0,3.55,22.5,552.5,605.29,474.5
2016,8,28,16,0,824.0,80.0,3.5,22.0,504.0,546.28,429.3
2016,8,28,16,15,798.5,76.0,3.45,21.5,452.5,483.14,379.37
2016,8,28,16,30,773.0,72.0,3.4,21.0,401.0,421.22,328.61
2016,8,28,16,45,737.0,67.5,3.35,20.5,348.0,356.31,273.88
2016,8,28,17,0,701.0,63.0,3.3,20.0,295.0,294.52,220.12
2016,8,28,17,15,648.0,57.5,3.15,19.0,242.0,230.0,164.05
2016,8,28,17,30,595.0,52.0,3.0,18.0,189.0,171.96,113.58
2016,8,28,17,45,510.5,43.5,2.9,17.0,139.5,112.87,65.92
2016,8,28,18,0,426.0,35.0,2.8,16.0,90.0,64.23,31.53
2016,8,28,18,15,284.0,23.0,2.65,15.5,52.5,22.05,7.25
2016,8,28,18,30,142.0,11.0,2.5,15.0,15.0,10.48,0.0
2016,8,28,18,45,71.0,5.5,2.45,14.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,5,45,116.0,11.5,1.9,11.5,19.0,10.96,0.0
2016,8,29,6,0,232.0,23.0,2.2,12.0,38.0,18.88,4.93
2016,8,29,6,15,346.5,34.0,2.3,12.5,80.5,53.58,26.8
2016,8,29,6,30,461.0,45.0,2.4,13.0,123.0,102.58,60.52
2016,8,29,6,45,233.5,68.5,2.5,13.5,108.5,111.75,79.53
2016,8,29,7,0,6.0,92.0,2.6,14.0,94.0,87.2,68.54
2016,8,29,7,15,12.0,111.5,2.55,14.5,116.0,108.01,85.92
2016,8,29,7,30,18.0,131.0,2.5,15.0,138.0,129.62,103.66
2016,8,29,7,45,9.0,136.0,2.5,15.5,139.5,131.61,104.98
2016,8,29,8,0,0.0,141.0,2.5,16.0,141.0,132.5,105.18
2016,8,29,8,15,153.5,182.0,2.5,16.5,266.0,264.45,213.11
2016,8,29,8,30,307.0,223.0,2.5,17.0,391.0,412.25,329.87
2016,8,29,8,45,407.0,214.5,2.55,17.5,457.5,492.3,391.49
2016,8,29,9,0,507.0,206.0,2.6,18.0,524.0,574.95,454.17
2016,8,29,9,15,511.0,220.5,2.6,18.5,559.0,617.59,484.06
2016,8,29,9,30,515.0,235.0,2.6,19.0,594.0,659.07,512.63
2016,8,29,9,45,713.5,163.0,2.65,19.5,688.0,773.42,596.97
2016,8,29,10,0,912.0,91.0,2.7,20.0,782.0,884.77,671.61
2016,8,29,10,15,919.0,92.5,2.75,20.5,811.0,921.91,693.93
2016,8,29,10,30,926.0,94.0,2.8,21.0,840.0,956.08,714.72
2016,8,29,10,45,932.0,94.0,2.85,21.5,862.0,984.54,731.6
2016,8,29,11,0,938.0,94.0,2.9,22.0,884.0,1009.62,746.24
2016,8,29,11,15,941.0,95.0,2.95,22.5,898.5,1029.33,757.37
2016,8,29,11,30,944.0,96.0,3.0,23.0,913.0,1045.32,766.16
2016,8,29,11,45,722.5,220.0,3.1,23.5,848.0,978.51,721.36
2016,8,29,12,0,501.0,344.0,3.2,24.0,783.0,885.45,653.66
2016,8,29,12,15,724.5,219.5,3.25,24.0,853.0,983.65,725.74
2016,8,29,12,30,948.0,95.0,3.3,24.0,923.0,1057.1,773.55
2016,8,29,12,45,933.0,102.5,3.4,24.0,910.0,1042.68,764.59
2016,8,29,13,0,918.0,110.0,3.5,24.0,897.0,1024.66,754.08
2016,8,29,13,15,914.0,109.0,3.55,24.0,879.5,1004.85,742.06
2016,8,29,13,30,910.0,108.0,3.6,24.0,862.0,981.52,727.74
2016,8,29,13,45,906.5,105.5,3.7,24.0,838.0,953.65,710.71
2016,8,29,14,0,903.0,103.0,3.8,24.0,814.0,922.5,691.36
2016,8,29,14,15,774.0,154.5,3.85,23.5,746.5,842.99,639.47
2016,8,29,14,30,645.0,206.0,3.9,23.0,679.0,765.01,586.3
2016,8,29,14,45,758.5,149.5,3.95,23.0,677.5,769.34,592.59
2016,8,29,15,0,872.0,93.0,4.0,23.0,676.0,755.35,584.07
2016,8,29,15,15,857.5,90.5,3.95,22.5,632.5,703.18,548.76
2016,8,29,15,30,843.0,88.0,3.9,22.0,589.0,652.5,512.49
2016,8,29,15,45,828.0,84.0,3.9,21.5,542.0,595.88,470.23
2016,8,29,16,0,813.0,80.0,3.9,21.0,495.0,538.74,426.13
2016,8,29,16,15,787.0,76.0,3.85,20.5,444.0,475.92,375.97
2016,8,29,16,30,761.0,72.0,3.8,20.0,393.0,414.4,325.08
2016,8,29,16,45,728.0,67.0,3.75,19.5,341.0,350.83,270.94
2016,8,29,17,0,695.0,62.0,3.7,19.0,289.0,290.05,217.54
2016,8,29,17,15,641.5,56.5,3.55,18.0,236.5,225.85,161.42
2016,8,29,17,30,588.0,51.0,3.4,17.0,184.0,168.22,111.07
2016,8,29,17,45,501.5,43.0,3.3,16.5,135.0,109.96,63.98
2016,8,29,18,0,415.0,35.0,3.2,16.0,86.0,62.41,30.55
2016,8,29,18,15,207.5,24.0,3.05,15.5,49.5,21.65,8.12
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
