Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,5,45,65.5,10.5,2.75,13.5,15.0,10.01,0.0
2016,8,30,6,0,131.0,21.0,3.0,14.0,30.0,16.58,2.5
2016,8,30,6,15,194.5,37.5,3.05,14.5,63.5,46.46,25.7
2016,8,30,6,30,258.0,54.0,3.1,15.0,97.0,84.45,53.77
2016,8,30,6,45,293.5,71.0,3.15,15.5,136.5,125.69,88.07
2016,8,30,7,0,329.0,88.0,3.2,16.0,176.0,171.36,127.47
2016,8,30,7,15,352.5,104.5,3.2,16.5,217.5,217.05,167.5
2016,8,30,7,30,376.0,121.0,3.2,17.0,259.0,265.31,209.08
2016,8,30,7,45,389.0,140.0,3.2,17.5,301.0,313.9,250.03
2016,8,30,8,0,402.0,159.0,3.2,18.0,343.0,363.48,290.57
2016,8,30,8,15,627.0,116.0,3.2,18.5,440.0,470.0,375.81
2016,8,30,8,30,852.0,73.0,3.2,19.0,537.0,591.17,470.61
2016,8,30,8,45,869.5,75.0,3.2,20.0,584.0,648.09,512.11
2016,8,30,9,0,887.0,77.0,3.2,21.0,631.0,704.4,550.98
2016,8,30,9,15,899.5,78.5,3.25,21.5,672.5,755.53,585.15
2016,8,30,9,30,912.0,80.0,3.3,22.0,714.0,804.98,617.6
2016,8,30,9,45,920.5,81.5,3.35,22.5,749.5,849.19,645.92
2016,8,30,10,0,929.0,83.0,3.4,23.0,785.0,890.9,672.18
2016,8,30,10,15,935.5,84.5,3.45,23.5,813.5,928.09,695.11
2016,8,30,10,30,942.0,86.0,3.5,24.0,842.0,962.23,715.81
2016,8,30,10,45,948.0,85.5,3.6,24.5,864.0,990.46,732.82
2016,8,30,11,0,954.0,85.0,3.7,25.0,886.0,1015.26,747.55
2016,8,30,11,15,956.5,85.5,3.7,25.0,900.0,1034.15,759.22
2016,8,30,11,30,959.0,86.0,3.7,25.0,914.0,1049.22,768.52
2016,8,30,11,45,961.5,85.5,3.75,25.0,920.5,1059.31,775.07
2016,8,30,12,0,964.0,85.0,3.8,25.0,927.0,1065.45,779.21
2016,8,30,12,15,963.5,85.0,3.8,25.0,925.0,1065.13,778.94
2016,8,30,12,30,963.0,85.0,3.8,25.0,923.0,1060.8,776.26
2016,8,30,12,45,958.5,86.0,3.8,25.5,912.5,1049.61,767.74
2016,8,30,13,0,954.0,87.0,3.8,26.0,902.0,1034.57,756.9
2016,8,30,13,15,950.5,86.5,3.8,25.5,884.5,1015.1,746.26
2016,8,30,13,30,947.0,86.0,3.8,25.0,867.0,991.95,733.22
2016,8,30,13,45,942.5,84.5,3.8,25.0,842.0,963.24,715.05
2016,8,30,14,0,938.0,83.0,3.8,25.0,817.0,931.17,694.62
2016,8,30,14,15,930.0,81.5,3.8,24.5,785.0,892.88,671.19
2016,8,30,14,30,922.0,80.0,3.8,24.0,753.0,851.81,645.61
2016,8,30,14,45,912.0,78.5,3.8,24.0,715.0,806.59,615.59
2016,8,30,15,0,902.0,77.0,3.8,24.0,677.0,759.2,583.71
2016,8,30,15,15,888.5,75.0,3.75,23.5,633.5,706.9,548.78
2016,8,30,15,30,875.0,73.0,3.7,23.0,590.0,653.26,511.21
2016,8,30,15,45,858.0,70.5,3.65,22.5,542.0,595.94,468.39
2016,8,30,16,0,841.0,68.0,3.6,22.0,494.0,538.22,423.82
2016,8,30,16,15,816.5,65.0,3.5,21.5,443.0,476.18,374.25
2016,8,30,16,30,792.0,62.0,3.4,21.0,392.0,415.86,324.25
2016,8,30,16,45,758.0,58.0,3.35,20.5,339.0,351.25,269.34
2016,8,30,17,0,724.0,54.0,3.3,20.0,286.0,289.5,215.19
2016,8,30,17,15,672.0,49.0,3.15,19.0,234.0,225.32,159.01
2016,8,30,17,30,620.0,44.0,3.0,18.0,182.0,166.88,107.98
2016,8,30,17,45,534.0,37.5,2.95,17.5,133.0,108.55,61.06
2016,8,30,18,0,448.0,31.0,2.9,17.0,84.0,59.79,27.28
2016,8,30,18,15,224.0,15.5,2.9,16.5,42.0,13.28,1.62
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,152.5,9.5,2.8,12.5,19.0,9.05,0.0
2016,8,31,6,0,305.0,19.0,3.1,13.0,38.0,16.7,1.28
2016,8,31,6,15,424.5,28.0,3.15,13.5,82.0,54.1,24.3
2016,8,31,6,30,544.0,37.0,3.2,14.0,126.0,106.55,59.87
2016,8,31,6,45,291.5,67.0,3.3,14.5,117.0,121.72,85.14
2016,8,31,7,0,39.0,97.0,3.4,15.0,108.0,101.53,79.23
2016,8,31,7,15,44.5,118.5,3.4,15.5,133.0,126.76,100.57
2016,8,31,7,30,50.0,140.0,3.4,16.0,158.0,152.79,122.17
2016,8,31,7,45,103.5,166.0,3.45,16.5,211.0,208.5,167.5
2016,8,31,8,0,157.0,192.0,3.5,17.0,264.0,267.43,215.07
2016,8,31,8,15,278.0,196.5,3.5,17.5,340.5,352.64,283.52
2016,8,31,8,30,399.0,201.0,3.5,18.0,417.0,451.96,361.78
2016,8,31,8,45,411.5,218.0,3.55,18.5,458.0,499.61,397.65
2016,8,31,9,0,424.0,235.0,3.6,19.0,499.0,547.46,433.03
2016,8,31,9,15,672.5,156.5,3.65,19.5,607.5,676.24,532.91
2016,8,31,9,30,921.0,78.0,3.7,20.0,716.0,810.11,628.63
2016,8,31,9,45,925.0,82.5,3.75,20.5,750.5,854.22,656.63
2016,8,31,10,0,929.0,87.0,3.8,21.0,785.0,895.46,682.91
2016,8,31,10,15,936.0,88.0,3.85,21.0,814.5,932.52,707.4
2016,8,31,10,30,943.0,89.0,3.9,21.0,844.0,966.53,729.74
2016,8,31,10,45,947.0,90.0,3.95,21.5,865.5,994.49,746.51
2016,8,31,11,0,951.0,91.0,4.0,22.0,887.0,1018.93,760.91
2016,8,31,11,15,954.0,91.5,4.05,22.0,901.0,1038.19,773.36
2016,8,31,11,30,957.0,92.0,4.1,22.0,915.0,1053.66,783.42
2016,8,31,11,45,957.5,92.5,4.15,22.0,921.0,1062.75,789.39
2016,8,31,12,0,958.0,93.0,4.2,22.0,927.0,1067.88,792.92
2016,8,31,12,15,957.5,93.0,4.2,22.0,925.0,1067.47,792.6
2016,8,31,12,30,957.0,93.0,4.2,22.0,923.0,1063.07,789.83
2016,8,31,12,45,949.0,96.0,4.25,22.0,911.5,1050.53,782.12
2016,8,31,13,0,941.0,99.0,4.3,22.0,900.0,1034.24,772.06
2016,8,31,13,15,937.0,98.5,4.3,22.0,882.5,1014.4,759.41
2016,8,31,13,30,933.0,98.0,4.3,22.0,865.0,990.96,744.4
2016,8,31,13,45,928.5,96.0,4.35,22.0,839.5,961.96,725.92
2016,8,31,14,0,924.0,94.0,4.4,22.0,814.0,929.63,705.13
2016,8,31,14,15,915.5,92.5,4.4,21.5,781.5,891.26,681.1
2016,8,31,14,30,907.0,91.0,4.4,21.0,749.0,850.18,654.94
2016,8,31,14,45,897.5,88.5,4.4,21.0,710.5,804.75,624.17
2016,8,31,15,0,888.0,86.0,4.4,21.0,672.0,757.16,591.51
2016,8,31,15,15,873.5,83.5,4.35,20.5,628.0,704.15,555.31
2016,8,31,15,30,859.0,81.0,4.3,20.0,584.0,649.94,516.1
2016,8,31,15,45,841.5,77.5,4.25,20.0,536.0,591.96,471.15
2016,8,31,16,0,824.0,74.0,4.2,20.0,488.0,535.29,425.84
2016,8,31,16,15,798.0,70.5,4.1,19.5,436.5,472.39,375.01
2016,8,31,16,30,772.0,67.0,4.0,19.0,385.0,410.79,323.46
2016,8,31,16,45,737.0,62.5,3.95,19.0,332.5,346.39,267.64
2016,8,31,17,0,702.0,58.0,3.9,19.0,280.0,285.03,213.0
2016,8,31,17,15,646.5,52.5,3.75,18.0,227.5,220.8,156.68
2016,8,31,17,30,591.0,47.0,3.6,17.0,175.0,162.02,105.43
2016,8,31,17,45,500.5,39.0,3.45,16.5,126.5,103.48,58.52
2016,8,31,18,0,410.0,31.0,3.3,16.0,78.0,56.16,25.86
2016,8,31,18,15,205.0,15.5,3.15,15.5,39.0,12.61,0.0
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,2.7,12.5,18.0,9.05,0.0
2016,9,1,6,0,296.0,19.0,3.0,13.0,36.0,15.45,0.0
2016,9,1,6,15,418.5,28.0,3.05,13.5,80.0,53.86,24.16
2016,9,1,6,30,541.0,37.0,3.1,14.0,124.0,106.33,59.75
2016,9,1,6,45,270.5,44.5,3.15,14.5,88.0,96.13,64.57
2016,9,1,7,0,0.0,52.0,3.2,15.0,52.0,48.34,35.61
2016,9,1,7,15,0.0,64.0,3.15,15.5,64.0,59.54,45.11
2016,9,1,7,30,0.0,76.0,3.1,16.0,76.0,70.79,54.43
2016,9,1,7,45,0.0,91.0,3.05,16.5,91.0,84.93,66.0
2016,9,1,8,0,0.0,106.0,3.0,17.0,106.0,99.13,77.42
2016,9,1,8,15,0.0,118.5,2.95,17.5,118.5,111.01,86.76
2016,9,1,8,30,0.0,131.0,2.9,18.0,131.0,122.94,96.01
2016,9,1,8,45,0.5,147.0,2.9,18.5,147.5,138.6,108.2
2016,9,1,9,0,1.0,163.0,2.9,19.0,164.0,154.38,120.34
2016,9,1,9,15,3.0,174.5,2.9,19.5,177.0,167.02,129.89
2016,9,1,9,30,5.0,186.0,2.9,20.0,190.0,179.87,139.55
2016,9,1,9,45,10.0,219.0,2.9,20.5,227.0,216.39,167.77
2016,9,1,10,0,15.0,252.0,2.9,21.0,264.0,253.53,195.98
2016,9,1,10,15,73.5,320.0,2.95,21.0,378.5,384.84,297.51
2016,9,1,10,30,132.0,388.0,3.0,21.0,493.0,523.77,400.89
2016,9,1,10,45,185.0,396.5,3.1,21.5,548.5,586.71,446.46
2016,9,1,11,0,238.0,405.0,3.2,22.0,604.0,651.24,492.8
2016,9,1,11,15,604.0,248.0,3.35,22.0,763.5,875.65,660.89
2016,9,1,11,30,970.0,91.0,3.5,22.0,923.0,1065.28,788.26
2016,9,1,11,45,969.0,92.5,3.65,22.0,928.5,1073.99,793.21
2016,9,1,12,0,968.0,94.0,3.8,22.0,934.0,1078.67,797.23
2016,9,1,12,15,967.5,94.0,3.9,22.0,931.5,1078.18,797.62
2016,9,1,12,30,967.0,94.0,4.0,22.0,929.0,1073.65,795.51
2016,9,1,12,45,960.0,96.0,4.15,22.0,917.5,1060.85,788.39
2016,9,1,13,0,953.0,98.0,4.3,22.0,906.0,1044.23,778.82
2016,9,1,13,15,949.0,97.5,4.3,21.5,888.0,1024.1,767.5
2016,9,1,13,30,945.0,97.0,4.3,21.0,870.0,1000.32,753.73
2016,9,1,13,45,940.0,95.5,4.3,21.0,844.5,971.01,734.75
2016,9,1,14,0,935.0,94.0,4.3,21.0,819.0,938.36,713.48
2016,9,1,14,15,926.5,92.5,4.2,20.5,786.5,899.55,688.67
2016,9,1,14,30,918.0,91.0,4.1,20.0,754.0,857.99,661.75
2016,9,1,14,45,908.0,89.0,4.05,20.0,715.0,812.2,630.56
2016,9,1,15,0,898.0,87.0,4.0,20.0,676.0,764.25,597.52
2016,9,1,15,15,754.0,120.0,4.0,19.5,591.5,661.58,523.59
2016,9,1,15,30,610.0,153.0,4.0,19.0,507.0,566.42,450.97
2016,9,1,15,45,592.5,144.5,4.0,19.0,465.0,514.45,410.88
2016,9,1,16,0,575.0,136.0,4.0,19.0,423.0,462.83,369.82
2016,9,1,16,15,673.5,103.0,3.9,18.5,404.0,443.87,353.87
2016,9,1,16,30,772.0,70.0,3.8,18.0,385.0,412.28,325.54
2016,9,1,16,45,729.0,66.5,3.75,17.5,331.0,345.89,268.47
2016,9,1,17,0,686.0,63.0,3.7,17.0,277.0,283.47,213.34
2016,9,1,17,15,628.0,56.5,3.5,16.5,224.0,218.0,155.52
2016,9,1,17,30,570.0,50.0,3.3,16.0,171.0,159.59,104.4
2016,9,1,17,45,465.5,42.0,3.15,15.5,122.0,100.74,57.92
2016,9,1,18,0,361.0,34.0,3.0,15.0,73.0,54.94,26.64
2016,9,1,18,15,180.5,17.0,2.9,14.5,36.5,13.43,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,94.0,10.0,2.25,12.5,15.0,9.53,0.0
2016,9,2,6,0,188.0,20.0,2.5,13.0,30.0,16.45,0.0
2016,9,2,6,15,310.5,31.5,2.55,13.5,70.5,49.53,24.06
2016,9,2,6,30,433.0,43.0,2.6,14.0,111.0,97.86,57.33
2016,9,2,6,45,504.5,51.5,2.7,14.5,160.0,148.97,98.97
2016,9,2,7,0,576.0,60.0,2.8,15.0,209.0,208.74,150.58
2016,9,2,7,15,360.0,101.5,2.7,15.5,201.5,217.36,168.0
2016,9,2,7,30,144.0,143.0,2.6,16.0,194.0,194.36,154.9
2016,9,2,7,45,441.0,112.5,2.55,16.5,304.0,309.95,247.64
2016,9,2,8,0,738.0,82.0,2.5,17.0,414.0,453.81,362.29
2016,9,2,8,15,762.5,85.5,2.45,17.5,463.5,512.73,409.01
2016,9,2,8,30,787.0,89.0,2.4,18.0,513.0,572.55,455.11
2016,9,2,8,45,804.0,92.5,2.35,19.0,558.0,628.07,495.38
2016,9,2,9,0,821.0,96.0,2.3,20.0,603.0,683.09,533.71
2016,9,2,9,15,835.0,98.5,2.35,20.5,643.5,733.98,567.69
2016,9,2,9,30,849.0,101.0,2.4,21.0,684.0,779.03,596.94
2016,9,2,9,45,872.0,96.5,2.45,21.5,722.5,826.25,627.32
2016,9,2,10,0,895.0,92.0,2.5,22.0,761.0,872.1,656.29
2016,9,2,10,15,693.5,193.5,2.6,22.5,724.0,840.16,632.58
2016,9,2,10,30,492.0,295.0,2.7,23.0,687.0,778.15,584.15
2016,9,2,10,45,507.0,302.0,2.85,23.5,715.5,813.06,608.03
2016,9,2,11,0,522.0,309.0,3.0,24.0,744.0,846.47,629.93
2016,9,2,11,15,536.0,312.0,3.1,24.0,764.5,872.99,648.09
2016,9,2,11,30,550.0,315.0,3.2,24.0,785.0,897.49,664.93
2016,9,2,11,45,578.5,304.5,3.35,24.5,802.0,920.05,680.14
2016,9,2,12,0,607.0,294.0,3.5,25.0,819.0,940.18,693.73
2016,9,2,12,15,594.0,299.5,3.55,25.0,812.0,932.91,688.65
2016,9,2,12,30,581.0,305.0,3.6,25.0,805.0,922.92,682.03
2016,9,2,12,45,735.5,211.0,3.65,25.0,837.0,975.41,720.79
2016,9,2,13,0,890.0,117.0,3.7,25.0,869.0,1002.35,738.98
2016,9,2,13,15,886.0,116.0,3.7,25.0,851.5,982.63,726.23
2016,9,2,13,30,882.0,115.0,3.7,25.0,834.0,959.49,711.63
2016,9,2,13,45,878.5,112.5,3.75,25.0,809.5,931.93,694.4
2016,9,2,14,0,875.0,110.0,3.8,25.0,785.0,901.18,674.96
2016,9,2,14,15,866.0,108.0,3.8,24.5,753.0,863.22,651.5
2016,9,2,14,30,857.0,106.0,3.8,24.0,721.0,822.75,626.05
2016,9,2,14,45,847.5,103.0,3.85,24.0,683.5,778.54,596.69
2016,9,2,15,0,838.0,100.0,3.9,24.0,646.0,736.28,568.38
2016,9,2,15,15,822.0,97.0,3.9,23.5,603.0,683.23,532.52
2016,9,2,15,30,806.0,94.0,3.9,23.0,560.0,629.26,493.37
2016,9,2,15,45,787.0,90.0,3.9,22.5,512.5,571.83,450.37
2016,9,2,16,0,768.0,86.0,3.9,22.0,465.0,514.42,405.93
2016,9,2,16,15,739.0,82.0,3.8,21.0,414.5,452.45,356.95
2016,9,2,16,30,710.0,78.0,3.7,20.0,364.0,392.11,307.43
2016,9,2,16,45,672.0,72.0,3.65,19.5,312.5,328.45,253.2
2016,9,2,17,0,634.0,66.0,3.6,19.0,261.0,268.32,200.5
2016,9,2,17,15,572.5,59.5,3.45,18.0,209.5,205.7,146.17
2016,9,2,17,30,511.0,53.0,3.3,17.0,158.0,150.14,98.42
2016,9,2,17,45,413.0,43.0,3.2,16.5,112.0,94.06,54.37
2016,9,2,18,0,315.0,33.0,3.1,16.0,66.0,50.28,24.23
2016,9,2,18,15,157.5,16.5,3.05,15.5,33.0,13.1,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,12.5,5.5,5.24,0.0
2016,9,3,6,0,0.0,11.0,3.5,13.0,11.0,10.2,0.0
2016,9,3,6,15,0.0,26.5,3.55,13.0,26.5,24.59,14.1
2016,9,3,6,30,0.0,42.0,3.6,13.0,42.0,38.96,27.18
2016,9,3,6,45,0.0,61.0,3.65,13.5,61.0,56.73,42.7
2016,9,3,7,0,0.0,80.0,3.7,14.0,80.0,74.66,58.14
2016,9,3,7,15,2.0,99.5,3.7,14.5,100.5,93.8,74.25
2016,9,3,7,30,4.0,119.0,3.7,15.0,121.0,113.29,90.36
2016,9,3,7,45,144.5,147.0,3.7,15.5,212.0,208.06,167.93
2016,9,3,8,0,285.0,175.0,3.7,16.0,303.0,318.67,257.8
2016,9,3,8,15,144.0,169.0,3.65,16.5,234.0,247.45,199.73
2016,9,3,8,30,3.0,163.0,3.6,17.0,165.0,155.73,123.12
2016,9,3,8,45,16.0,200.0,3.6,17.5,210.0,200.36,158.94
2016,9,3,9,0,29.0,237.0,3.6,18.0,255.0,253.34,200.56
2016,9,3,9,15,200.0,260.5,3.6,18.0,396.5,413.79,329.59
2016,9,3,9,30,371.0,284.0,3.6,18.0,538.0,590.26,465.51
2016,9,3,9,45,252.0,319.5,3.6,18.5,496.5,545.48,426.76
2016,9,3,10,0,133.0,355.0,3.6,19.0,455.0,481.01,373.97
2016,9,3,10,15,322.0,322.0,3.65,19.0,574.5,629.91,489.86
2016,9,3,10,30,511.0,289.0,3.7,19.0,694.0,789.72,608.55
2016,9,3,10,45,717.0,195.5,3.8,19.5,780.5,903.43,690.43
2016,9,3,11,0,923.0,102.0,3.9,20.0,867.0,1003.79,757.0
2016,9,3,11,15,926.0,103.0,4.0,20.0,880.5,1022.93,769.23
2016,9,3,11,30,929.0,104.0,4.1,20.0,894.0,1038.37,779.73
2016,9,3,11,45,929.0,104.5,4.2,20.5,899.5,1046.5,783.95
2016,9,3,12,0,929.0,105.0,4.3,21.0,905.0,1050.76,785.74
2016,9,3,12,15,928.0,105.0,4.4,20.5,902.5,1049.59,787.08
2016,9,3,12,30,927.0,105.0,4.5,20.0,900.0,1044.55,786.22
2016,9,3,12,45,913.0,111.0,4.65,20.0,886.5,1029.27,777.61
2016,9,3,13,0,899.0,117.0,4.8,20.0,873.0,1010.46,766.64
2016,9,3,13,15,895.0,116.5,4.8,19.5,855.5,991.03,755.47
2016,9,3,13,30,891.0,116.0,4.8,19.0,838.0,968.15,741.92
2016,9,3,13,45,722.0,189.0,4.8,19.0,762.0,880.9,681.49
2016,9,3,14,0,553.0,262.0,4.8,19.0,686.0,781.46,608.16
2016,9,3,14,15,549.0,248.5,4.7,18.5,655.0,744.55,583.27
2016,9,3,14,30,545.0,235.0,4.6,18.0,624.0,705.91,556.42
2016,9,3,14,45,437.0,255.0,4.55,18.0,556.0,619.08,489.88
2016,9,3,15,0,329.0,275.0,4.5,18.0,488.0,531.5,422.04
2016,9,3,15,15,239.0,265.5,4.45,17.5,415.0,435.38,347.98
2016,9,3,15,30,149.0,256.0,4.4,17.0,342.0,355.31,284.84
2016,9,3,15,45,88.5,220.0,4.35,17.0,270.0,268.13,215.23
2016,9,3,16,0,28.0,184.0,4.3,17.0,198.0,194.14,155.23
2016,9,3,16,15,49.5,172.0,4.2,16.5,193.0,190.86,153.38
2016,9,3,16,30,71.0,160.0,4.1,16.0,188.0,185.09,148.91
2016,9,3,16,45,62.5,138.5,4.1,16.0,160.5,156.25,124.91
2016,9,3,17,0,54.0,117.0,4.1,16.0,133.0,128.48,101.55
2016,9,3,17,15,279.0,86.0,3.95,15.5,144.5,156.23,116.57
2016,9,3,17,30,504.0,55.0,3.8,15.0,156.0,149.55,98.87
2016,9,3,17,45,385.5,45.0,3.65,14.5,109.0,91.64,53.92
2016,9,3,18,0,267.0,35.0,3.5,14.0,62.0,47.62,23.65
2016,9,3,18,15,133.5,17.5,3.5,13.5,31.0,13.86,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.0,9.0,3.35,11.5,11.0,8.58,0.0
2016,9,4,6,0,76.0,18.0,3.4,12.0,22.0,15.16,0.0
2016,9,4,6,15,179.5,36.5,3.4,12.0,60.5,45.35,24.74
2016,9,4,6,30,283.0,55.0,3.4,12.0,99.0,89.53,57.24
2016,9,4,6,45,357.5,69.5,3.4,12.5,146.5,137.55,96.21
2016,9,4,7,0,432.0,84.0,3.4,13.0,194.0,194.77,144.98
2016,9,4,7,15,235.0,108.5,3.3,13.5,170.0,182.52,143.51
2016,9,4,7,30,38.0,133.0,3.2,14.0,146.0,142.12,114.3
2016,9,4,7,45,115.5,159.0,3.1,14.5,208.5,207.78,168.21
2016,9,4,8,0,193.0,185.0,3.0,15.0,271.0,279.27,226.34
2016,9,4,8,15,242.0,202.0,2.95,15.5,322.5,340.19,275.1
2016,9,4,8,30,291.0,219.0,2.9,16.0,374.0,401.11,322.99
2016,9,4,8,45,531.0,173.0,2.85,16.5,486.5,533.03,427.54
2016,9,4,9,0,771.0,127.0,2.8,17.0,599.0,683.42,542.05
2016,9,4,9,15,787.5,130.5,2.8,17.5,640.5,733.33,576.47
2016,9,4,9,30,804.0,134.0,2.8,18.0,682.0,784.04,610.11
2016,9,4,9,45,853.0,118.0,2.85,18.5,726.0,839.39,646.69
2016,9,4,10,0,902.0,102.0,2.9,19.0,770.0,889.16,678.76
2016,9,4,10,15,909.5,103.5,2.95,19.5,799.0,926.18,701.71
2016,9,4,10,30,917.0,105.0,3.0,20.0,828.0,960.25,722.58
2016,9,4,10,45,921.5,106.0,3.15,20.5,850.0,987.83,739.79
2016,9,4,11,0,926.0,107.0,3.3,21.0,872.0,1011.97,754.74
2016,9,4,11,15,929.0,108.0,3.45,21.0,885.5,1031.08,767.86
2016,9,4,11,30,932.0,109.0,3.6,21.0,899.0,1046.48,778.67
2016,9,4,11,45,932.0,109.5,3.75,21.5,904.5,1054.56,783.24
2016,9,4,12,0,932.0,110.0,3.9,22.0,910.0,1058.74,785.4
2016,9,4,12,15,932.0,110.0,3.95,22.0,908.0,1058.49,785.56
2016,9,4,12,30,932.0,110.0,4.0,22.0,906.0,1054.34,783.31
2016,9,4,12,45,935.0,106.5,4.1,22.0,897.0,1045.49,778.44
2016,9,4,13,0,938.0,103.0,4.2,22.0,888.0,1032.71,771.05
2016,9,4,13,15,934.0,102.0,4.2,22.0,870.0,1012.0,757.81
2016,9,4,13,30,930.0,101.0,4.2,22.0,852.0,987.7,742.26
2016,9,4,13,45,922.5,100.5,4.25,22.0,825.5,957.26,722.84
2016,9,4,14,0,915.0,100.0,4.3,22.0,799.0,923.69,701.21
2016,9,4,14,15,906.5,98.5,4.25,22.0,766.5,885.25,675.61
2016,9,4,14,30,898.0,97.0,4.2,22.0,734.0,844.13,648.01
2016,9,4,14,45,885.0,95.5,4.2,22.0,694.5,797.06,616.18
2016,9,4,15,0,872.0,94.0,4.2,22.0,655.0,748.15,582.69
2016,9,4,15,15,856.0,91.5,4.15,21.5,610.5,697.86,548.65
2016,9,4,15,30,840.0,89.0,4.1,21.0,566.0,642.73,508.08
2016,9,4,15,45,818.0,86.0,4.05,20.5,517.0,582.82,462.64
2016,9,4,16,0,796.0,83.0,4.0,20.0,468.0,523.16,415.89
2016,9,4,16,15,766.5,79.0,3.9,19.5,416.5,459.41,364.29
2016,9,4,16,30,737.0,75.0,3.8,19.0,365.0,397.42,312.36
2016,9,4,16,45,693.0,70.0,3.75,18.5,311.5,331.0,255.51
2016,9,4,17,0,649.0,65.0,3.7,18.0,258.0,268.89,200.87
2016,9,4,17,15,584.5,58.0,3.55,17.0,205.5,204.33,144.67
2016,9,4,17,30,520.0,51.0,3.4,16.0,153.0,147.25,95.6
2016,9,4,17,45,409.5,41.0,3.3,15.5,106.0,89.61,50.91
2016,9,4,18,0,299.0,31.0,3.2,15.0,59.0,45.88,20.97
2016,9,4,18,15,149.5,15.5,3.05,14.5,29.5,14.77,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,79.5,9.0,1.6,11.5,12.5,8.58,0.0
2016,9,5,6,0,159.0,18.0,1.8,12.0,25.0,14.91,0.0
2016,9,5,6,15,286.0,30.5,1.85,12.5,65.0,47.56,22.78
2016,9,5,6,30,413.0,43.0,1.9,13.0,105.0,95.96,56.61
2016,9,5,6,45,493.0,51.5,1.95,13.5,154.5,147.51,98.37
2016,9,5,7,0,573.0,60.0,2.0,14.0,204.0,208.81,150.98
2016,9,5,7,15,624.0,66.5,1.95,14.5,256.5,268.39,203.88
2016,9,5,7,30,675.0,73.0,1.9,15.0,309.0,333.41,260.47
2016,9,5,7,45,713.0,77.5,1.85,15.5,361.5,395.77,313.61
2016,9,5,8,0,751.0,82.0,1.8,16.0,414.0,461.14,367.21
2016,9,5,8,15,776.5,85.5,1.75,16.5,464.0,521.34,414.89
2016,9,5,8,30,802.0,89.0,1.7,17.0,514.0,582.5,461.41
2016,9,5,8,45,822.5,91.5,1.7,18.0,560.5,639.96,502.8
2016,9,5,9,0,843.0,94.0,1.7,19.0,607.0,697.16,542.31
2016,9,5,9,15,857.0,96.0,1.75,19.5,648.5,744.42,573.19
2016,9,5,9,30,871.0,98.0,1.8,20.0,690.0,793.69,605.04
2016,9,5,9,45,889.0,96.5,1.85,21.0,727.0,840.73,633.62
2016,9,5,10,0,907.0,95.0,1.9,22.0,764.0,885.99,660.47
2016,9,5,10,15,914.5,96.0,2.0,22.5,793.0,922.56,682.98
2016,9,5,10,30,922.0,97.0,2.1,23.0,822.0,956.16,703.49
2016,9,5,10,45,927.0,98.0,2.25,24.0,843.5,984.26,719.48
2016,9,5,11,0,932.0,99.0,2.4,25.0,865.0,1008.92,733.19
2016,9,5,11,15,935.5,99.5,2.5,25.0,879.0,1028.0,745.71
2016,9,5,11,30,939.0,100.0,2.6,25.0,893.0,1043.36,755.99
2016,9,5,11,45,939.5,101.0,2.75,25.5,899.0,1052.45,761.41
2016,9,5,12,0,940.0,102.0,2.9,26.0,905.0,1057.63,764.47
2016,9,5,12,15,939.5,102.0,2.95,26.0,903.0,1056.78,764.36
2016,9,5,12,30,939.0,102.0,3.0,26.0,901.0,1052.01,761.93
2016,9,5,12,45,923.0,109.5,3.15,26.5,887.0,1036.15,751.88
2016,9,5,13,0,907.0,117.0,3.3,27.0,873.0,1016.74,739.63
2016,9,5,13,15,902.5,116.0,3.35,26.5,854.5,995.98,728.65
2016,9,5,13,30,898.0,115.0,3.4,26.0,836.0,971.76,715.37
2016,9,5,13,45,889.5,114.5,3.5,26.0,810.0,941.1,696.67
2016,9,5,14,0,881.0,114.0,3.6,26.0,784.0,907.47,675.87
2016,9,5,14,15,871.5,112.0,3.65,25.5,751.0,868.62,652.34
2016,9,5,14,30,862.0,110.0,3.7,25.0,718.0,832.55,630.43
2016,9,5,14,45,848.0,108.0,3.75,25.0,678.5,784.93,598.9
2016,9,5,15,0,834.0,106.0,3.8,25.0,639.0,735.65,565.81
2016,9,5,15,15,817.0,103.0,3.8,24.5,595.0,681.86,529.15
2016,9,5,15,30,800.0,100.0,3.8,24.0,551.0,627.27,489.66
2016,9,5,15,45,778.0,95.5,3.8,24.0,502.5,567.67,444.32
2016,9,5,16,0,756.0,91.0,3.8,24.0,454.0,508.43,397.91
2016,9,5,16,15,725.0,86.5,3.6,23.0,403.0,445.81,348.56
2016,9,5,16,30,694.0,82.0,3.4,22.0,352.0,384.82,298.73
2016,9,5,16,45,654.0,75.0,3.25,21.5,300.0,320.38,244.23
2016,9,5,17,0,614.0,68.0,3.1,21.0,248.0,259.78,191.59
2016,9,5,17,15,548.5,60.0,2.65,20.0,196.5,196.2,137.12
2016,9,5,17,30,483.0,52.0,2.2,19.0,145.0,140.3,89.96
2016,9,5,17,45,381.0,40.5,1.8,18.0,99.5,84.77,47.53
2016,9,5,18,0,279.0,29.0,1.4,17.0,54.0,42.12,18.1
2016,9,5,18,15,139.5,14.5,1.3,16.5,27.0,13.82,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,86.0,8.0,1.3,11.5,12.0,7.63,0.0
2016,9,6,6,0,172.0,16.0,1.4,12.0,24.0,13.12,0.0
2016,9,6,6,15,303.0,28.0,1.45,12.5,64.0,46.4,21.07
2016,9,6,6,30,434.0,40.0,1.5,13.0,104.0,95.91,55.57
2016,9,6,6,45,514.5,48.0,1.55,14.0,153.5,148.36,97.89
2016,9,6,7,0,595.0,56.0,1.6,15.0,203.0,210.6,150.94
2016,9,6,7,15,645.0,61.5,1.45,16.0,255.5,270.15,203.18
2016,9,6,7,30,695.0,67.0,1.3,17.0,308.0,335.18,258.63
2016,9,6,7,45,731.0,71.0,1.2,18.0,360.5,397.14,309.97
2016,9,6,8,0,767.0,75.0,1.1,19.0,413.0,461.94,361.12
2016,9,6,8,15,792.0,78.5,1.15,20.0,463.0,522.66,407.7
2016,9,6,8,30,817.0,82.0,1.2,21.0,513.0,584.26,453.02
2016,9,6,8,45,835.5,85.0,1.25,22.0,559.5,641.63,493.53
2016,9,6,9,0,854.0,88.0,1.3,23.0,606.0,695.15,529.5
2016,9,6,9,15,868.0,90.0,1.5,23.5,647.5,746.33,563.76
2016,9,6,9,30,882.0,92.0,1.7,24.0,689.0,796.0,596.57
2016,9,6,9,45,888.5,96.0,1.9,25.0,723.5,839.89,623.9
2016,9,6,10,0,895.0,100.0,2.1,26.0,758.0,881.18,649.17
2016,9,6,10,15,902.5,101.0,2.15,26.5,787.0,917.33,670.68
2016,9,6,10,30,910.0,102.0,2.2,27.0,816.0,950.54,690.15
2016,9,6,10,45,916.0,103.0,2.3,28.0,837.5,979.23,705.73
2016,9,6,11,0,922.0,104.0,2.4,29.0,859.0,1004.56,719.1
2016,9,6,11,15,925.5,104.5,2.4,29.0,873.0,1023.41,730.23
2016,9,6,11,30,929.0,105.0,2.4,29.0,887.0,1038.57,739.18
2016,9,6,11,45,930.0,105.5,2.4,29.5,893.0,1047.45,742.84
2016,9,6,12,0,931.0,106.0,2.4,30.0,899.0,1052.46,744.26
2016,9,6,12,15,931.0,106.0,2.45,30.0,896.5,1052.03,744.51
2016,9,6,12,30,931.0,106.0,2.5,30.0,894.0,1047.7,742.5
2016,9,6,12,45,923.5,108.5,2.6,30.0,882.0,1034.79,735.77
2016,9,6,13,0,916.0,111.0,2.7,30.0,870.0,1018.22,726.84
2016,9,6,13,15,911.5,110.0,2.8,30.0,852.0,997.22,715.1
2016,9,6,13,30,907.0,109.0,2.9,30.0,834.0,972.72,701.11
2016,9,6,13,45,901.0,107.5,3.0,30.0,808.0,942.96,683.63
2016,9,6,14,0,895.0,106.0,3.1,30.0,782.0,910.06,663.97
2016,9,6,14,15,886.0,104.0,3.15,29.5,749.5,871.12,641.07
2016,9,6,14,30,877.0,102.0,3.2,29.0,717.0,829.61,616.13
2016,9,6,14,45,865.0,99.5,3.25,29.0,678.0,782.92,586.04
2016,9,6,15,0,853.0,97.0,3.3,29.0,639.0,738.33,557.02
2016,9,6,15,15,836.5,94.0,3.25,28.5,594.5,684.03,520.97
2016,9,6,15,30,820.0,91.0,3.2,28.0,550.0,628.85,481.77
2016,9,6,15,45,798.5,87.5,3.15,27.5,501.5,569.63,438.34
2016,9,6,16,0,777.0,84.0,3.1,27.0,453.0,510.67,393.62
2016,9,6,16,15,746.5,79.5,2.95,26.5,401.5,446.94,343.56
2016,9,6,16,30,716.0,75.0,2.8,26.0,350.0,385.16,293.34
2016,9,6,16,45,674.5,69.0,2.65,25.5,297.5,320.01,239.13
2016,9,6,17,0,633.0,63.0,2.5,25.0,245.0,258.88,186.84
2016,9,6,17,15,567.0,55.5,2.15,23.5,193.5,194.72,132.99
2016,9,6,17,30,501.0,48.0,1.8,22.0,142.0,138.28,86.24
2016,9,6,17,45,396.5,37.5,1.45,21.0,96.5,82.6,44.46
2016,9,6,18,0,292.0,27.0,1.1,20.0,51.0,39.87,15.27
2016,9,6,18,15,146.0,13.5,1.05,19.5,25.5,12.87,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,82.0,7.5,0.4,15.5,11.0,7.15,0.0
2016,9,7,6,0,164.0,15.0,0.4,16.0,22.0,14.47,0.0
2016,9,7,6,15,293.0,27.5,0.5,16.5,61.5,45.46,20.0
2016,9,7,6,30,422.0,40.0,0.6,17.0,101.0,94.6,53.99
2016,9,7,6,45,500.0,49.0,0.7,18.0,150.5,146.85,95.41
2016,9,7,7,0,578.0,58.0,0.8,19.0,200.0,208.61,146.96
2016,9,7,7,15,629.5,64.5,0.95,19.5,252.5,268.67,198.97
2016,9,7,7,30,681.0,71.0,1.1,20.0,305.0,334.22,254.71
2016,9,7,7,45,716.0,76.0,1.25,21.0,357.5,396.13,305.95
2016,9,7,8,0,751.0,81.0,1.4,22.0,410.0,460.7,357.39
2016,9,7,8,15,776.0,85.0,1.45,22.5,460.0,521.15,404.24
2016,9,7,8,30,801.0,89.0,1.5,23.0,510.0,582.5,450.07
2016,9,7,8,45,819.5,92.5,1.6,24.0,556.0,639.65,490.7
2016,9,7,9,0,838.0,96.0,1.7,25.0,602.0,696.37,529.62
2016,9,7,9,15,852.0,98.5,1.65,26.0,643.0,747.9,560.79
2016,9,7,9,30,866.0,101.0,1.6,27.0,684.0,793.3,586.96
2016,9,7,9,45,878.5,102.0,1.6,28.0,720.0,838.24,612.69
2016,9,7,10,0,891.0,103.0,1.6,29.0,756.0,881.04,636.47
2016,9,7,10,15,898.5,104.5,1.6,29.5,784.5,917.55,657.08
2016,9,7,10,30,906.0,106.0,1.6,30.0,813.0,951.13,675.66
2016,9,7,10,45,911.0,107.0,1.6,30.5,834.5,978.72,690.35
2016,9,7,11,0,916.0,108.0,1.6,31.0,856.0,1002.92,702.94
2016,9,7,11,15,919.0,109.0,1.6,31.0,869.5,1021.65,713.61
2016,9,7,11,30,922.0,110.0,1.6,31.0,883.0,1036.7,722.18
2016,9,7,11,45,923.0,110.0,1.6,31.5,888.5,1044.9,725.26
2016,9,7,12,0,924.0,110.0,1.6,32.0,894.0,1049.25,726.21
2016,9,7,12,15,923.5,110.0,1.6,32.0,891.5,1048.24,725.56
2016,9,7,12,30,923.0,110.0,1.6,32.0,889.0,1043.35,722.78
2016,9,7,12,45,901.5,120.5,1.65,32.5,873.0,1025.22,711.42
2016,9,7,13,0,880.0,131.0,1.7,33.0,857.0,1003.69,698.19
2016,9,7,13,15,875.0,129.5,1.75,33.0,838.5,982.19,686.44
2016,9,7,13,30,870.0,128.0,1.8,33.0,820.0,957.36,672.58
2016,9,7,13,45,861.5,127.0,1.9,33.0,794.0,933.89,660.1
2016,9,7,14,0,853.0,126.0,2.0,33.0,768.0,899.85,640.75
2016,9,7,14,15,842.5,124.0,2.1,32.5,734.5,860.34,618.93
2016,9,7,14,30,832.0,122.0,2.2,32.0,701.0,818.48,595.1
2016,9,7,14,45,816.5,119.5,2.3,32.0,661.5,770.12,565.23
2016,9,7,15,0,801.0,117.0,2.4,32.0,622.0,720.33,533.82
2016,9,7,15,15,782.0,113.5,2.45,31.5,577.5,665.94,497.99
2016,9,7,15,30,763.0,110.0,2.5,31.0,533.0,612.29,461.07
2016,9,7,15,45,735.5,106.0,2.65,31.0,484.5,551.53,417.22
2016,9,7,16,0,708.0,102.0,2.8,31.0,436.0,491.81,372.6
2016,9,7,16,15,673.5,96.5,2.75,30.0,384.5,428.6,324.81
2016,9,7,16,30,639.0,91.0,2.7,29.0,333.0,367.95,277.17
2016,9,7,16,45,588.0,84.0,2.7,28.5,281.0,302.77,224.26
2016,9,7,17,0,537.0,77.0,2.7,28.0,229.0,242.85,174.39
2016,9,7,17,15,466.0,67.0,2.4,26.5,179.0,180.89,123.74
2016,9,7,17,30,395.0,57.0,2.1,25.0,129.0,127.42,80.72
2016,9,7,17,45,287.5,42.5,1.85,24.0,85.5,73.39,40.94
2016,9,7,18,0,180.0,28.0,1.6,23.0,42.0,33.83,12.61
2016,9,7,18,15,90.0,14.0,1.55,22.0,21.0,13.34,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.0,2.1,13.5,8.5,0.0,0.0
2016,9,8,6,0,82.0,14.0,2.3,14.0,17.0,13.45,0.0
2016,9,8,6,15,193.0,30.5,2.35,14.5,53.5,41.36,19.77
2016,9,8,6,30,304.0,47.0,2.4,15.0,90.0,85.48,51.98
2016,9,8,6,45,387.5,59.0,2.5,15.5,137.5,134.07,90.73
2016,9,8,7,0,471.0,71.0,2.6,16.0,185.0,194.77,141.83
2016,9,8,7,15,525.5,80.0,2.5,16.5,236.0,251.96,191.76
2016,9,8,7,30,580.0,89.0,2.4,17.0,287.0,315.16,246.06
2016,9,8,7,45,484.0,120.5,2.35,17.5,303.5,338.69,268.76
2016,9,8,8,0,388.0,152.0,2.3,18.0,320.0,353.04,281.78
2016,9,8,8,15,554.0,132.5,2.25,18.5,404.0,450.35,359.0
2016,9,8,8,30,720.0,113.0,2.2,19.0,488.0,560.69,443.88
2016,9,8,8,45,743.0,116.5,2.15,20.0,534.0,617.11,484.15
2016,9,8,9,0,766.0,120.0,2.1,21.0,580.0,673.72,523.36
2016,9,8,9,15,782.0,123.5,2.15,21.5,620.5,722.99,557.21
2016,9,8,9,30,798.0,127.0,2.2,22.0,661.0,772.91,589.79
2016,9,8,9,45,807.5,130.5,2.25,22.5,695.5,816.1,617.19
2016,9,8,10,0,817.0,134.0,2.3,23.0,730.0,857.14,642.83
2016,9,8,10,15,826.0,136.0,2.35,23.0,758.5,893.76,666.52
2016,9,8,10,30,835.0,138.0,2.4,23.0,787.0,927.76,688.4
2016,9,8,10,45,842.5,138.5,2.5,23.5,808.5,955.9,705.47
2016,9,8,11,0,850.0,139.0,2.6,24.0,830.0,980.95,720.52
2016,9,8,11,15,853.5,140.0,2.7,24.0,843.5,999.39,732.73
2016,9,8,11,30,857.0,141.0,2.8,24.0,857.0,1014.34,742.83
2016,9,8,11,45,860.5,140.5,2.9,24.5,863.0,1024.07,748.21
2016,9,8,12,0,864.0,140.0,3.0,25.0,869.0,1030.14,751.37
2016,9,8,12,15,863.5,139.5,3.05,25.0,866.5,1028.51,750.71
2016,9,8,12,30,863.0,139.0,3.1,25.0,864.0,1023.17,747.85
2016,9,8,12,45,863.0,137.0,3.2,25.0,854.0,1012.99,742.38
2016,9,8,13,0,863.0,135.0,3.3,25.0,844.0,999.15,734.62
2016,9,8,13,15,858.0,134.0,3.3,25.0,825.5,978.04,721.38
2016,9,8,13,30,853.0,133.0,3.3,25.0,807.0,953.59,706.03
2016,9,8,13,45,847.5,130.0,3.35,25.0,782.0,923.33,687.15
2016,9,8,14,0,842.0,127.0,3.4,25.0,757.0,890.07,666.18
2016,9,8,14,15,831.5,124.5,3.4,24.5,724.0,850.3,641.57
2016,9,8,14,30,821.0,122.0,3.4,24.0,691.0,808.22,615.08
2016,9,8,14,45,809.5,118.5,3.4,24.0,652.5,762.25,584.33
2016,9,8,15,0,798.0,115.0,3.4,24.0,614.0,714.56,552.0
2016,9,8,15,15,779.5,111.0,3.35,23.5,570.0,660.1,513.72
2016,9,8,15,30,761.0,107.0,3.3,23.0,526.0,605.11,473.62
2016,9,8,15,45,738.5,102.0,3.3,23.0,478.5,547.48,429.57
2016,9,8,16,0,716.0,97.0,3.3,23.0,431.0,489.23,383.78
2016,9,8,16,15,682.0,91.5,3.2,22.0,380.0,425.9,333.84
2016,9,8,16,30,648.0,86.0,3.1,21.0,329.0,365.06,284.08
2016,9,8,16,45,603.5,78.5,3.05,20.5,277.5,301.3,230.12
2016,9,8,17,0,559.0,71.0,3.0,20.0,226.0,242.03,178.67
2016,9,8,17,15,489.0,61.5,2.85,19.0,176.0,179.66,125.54
2016,9,8,17,30,419.0,52.0,2.7,18.0,126.0,125.64,80.44
2016,9,8,17,45,313.5,38.5,2.55,17.5,83.5,72.64,40.31
2016,9,8,18,0,208.0,25.0,2.4,17.0,41.0,32.36,10.13
2016,9,8,18,15,104.0,12.5,2.35,16.5,20.5,11.91,0.0
2016,9,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
