Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,1.45,11.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,14.0,1.6,12.0,18.0,13.53,0.0
2016,9,9,6,15,252.5,27.5,1.65,12.5,56.0,43.27,19.15
2016,9,9,6,30,384.0,41.0,1.7,13.0,94.0,91.19,53.57
2016,9,9,6,45,468.0,50.0,1.75,14.0,142.5,142.26,94.61
2016,9,9,7,0,552.0,59.0,1.8,15.0,191.0,203.61,146.67
2016,9,9,7,15,362.5,96.0,1.75,15.5,191.5,214.84,165.5
2016,9,9,7,30,173.0,133.0,1.7,16.0,192.0,197.04,156.5
2016,9,9,7,45,454.0,107.0,1.65,16.5,295.5,312.25,248.77
2016,9,9,8,0,735.0,81.0,1.6,17.0,399.0,453.43,360.23
2016,9,9,8,15,579.0,132.5,1.55,17.5,401.5,464.3,368.42
2016,9,9,8,30,423.0,184.0,1.5,18.0,404.0,452.87,358.34
2016,9,9,8,45,445.5,197.0,1.5,19.0,447.0,504.15,396.0
2016,9,9,9,0,468.0,210.0,1.5,20.0,490.0,556.47,432.78
2016,9,9,9,15,475.0,223.5,1.55,20.5,524.0,598.56,462.04
2016,9,9,9,30,482.0,237.0,1.6,21.0,558.0,639.79,490.13
2016,9,9,9,45,488.0,247.5,1.65,22.0,587.5,676.05,513.26
2016,9,9,10,0,494.0,258.0,1.7,23.0,617.0,711.02,535.04
2016,9,9,10,15,497.0,267.5,1.75,23.5,640.5,740.83,553.91
2016,9,9,10,30,500.0,277.0,1.8,24.0,664.0,768.86,571.4
2016,9,9,10,45,501.5,285.0,1.85,25.0,682.0,792.0,584.32
2016,9,9,11,0,503.0,293.0,1.9,26.0,700.0,813.06,595.74
2016,9,9,11,15,503.0,298.5,1.9,26.5,711.5,827.86,603.71
2016,9,9,11,30,503.0,304.0,1.9,27.0,723.0,840.36,610.22
2016,9,9,11,45,504.0,306.0,1.9,27.5,728.0,847.81,613.59
2016,9,9,12,0,505.0,308.0,1.9,28.0,733.0,852.89,615.51
2016,9,9,12,15,505.0,307.0,1.95,28.0,731.0,851.41,615.0
2016,9,9,12,30,505.0,306.0,2.0,28.0,729.0,847.52,613.05
2016,9,9,12,45,698.0,213.5,2.1,28.5,789.5,938.14,676.01
2016,9,9,13,0,891.0,121.0,2.2,29.0,850.0,1001.92,715.79
2016,9,9,13,15,886.5,120.0,2.3,29.0,831.5,981.06,703.55
2016,9,9,13,30,882.0,119.0,2.4,29.0,813.0,956.81,689.92
2016,9,9,13,45,876.5,116.5,2.5,29.0,787.0,926.79,672.46
2016,9,9,14,0,871.0,114.0,2.6,29.0,761.0,893.69,652.85
2016,9,9,14,15,860.5,112.0,2.65,28.5,728.0,859.85,633.42
2016,9,9,14,30,850.0,110.0,2.7,28.0,695.0,817.28,607.82
2016,9,9,14,45,837.5,107.0,2.8,27.5,656.0,769.93,578.81
2016,9,9,15,0,825.0,104.0,2.9,27.0,617.0,720.87,547.95
2016,9,9,15,15,806.5,101.0,2.95,26.5,572.5,666.28,511.16
2016,9,9,15,30,788.0,98.0,3.0,26.0,528.0,611.09,471.9
2016,9,9,15,45,764.5,93.5,3.05,25.5,479.5,551.13,427.74
2016,9,9,16,0,741.0,89.0,3.1,25.0,431.0,491.74,382.4
2016,9,9,16,15,707.0,84.0,3.1,24.0,379.5,428.17,332.76
2016,9,9,16,30,673.0,79.0,3.1,23.0,328.0,366.55,282.71
2016,9,9,16,45,625.0,73.0,3.15,22.5,276.0,301.77,228.23
2016,9,9,17,0,577.0,67.0,3.2,22.0,224.0,241.84,176.49
2016,9,9,17,15,503.5,58.0,3.1,20.5,173.5,178.26,122.95
2016,9,9,17,30,430.0,49.0,3.0,19.0,123.0,123.45,77.7
2016,9,9,17,45,313.5,36.5,2.9,18.0,80.5,69.87,37.86
2016,9,9,18,0,197.0,24.0,2.8,17.0,38.0,30.26,7.18
2016,9,9,18,15,98.5,12.0,2.7,16.5,19.0,11.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,6.0,2.2,11.5,7.0,0.0,0.0
2016,9,10,6,0,61.0,12.0,2.4,12.0,14.0,11.54,0.0
2016,9,10,6,15,177.0,28.5,2.45,12.5,49.5,38.66,17.52
2016,9,10,6,30,293.0,45.0,2.5,13.0,85.0,82.61,50.33
2016,9,10,6,45,375.5,57.0,2.55,13.5,131.5,130.33,88.71
2016,9,10,7,0,458.0,69.0,2.6,14.0,178.0,190.05,139.39
2016,9,10,7,15,314.5,100.5,2.55,14.5,183.5,204.52,159.17
2016,9,10,7,30,171.0,132.0,2.5,15.0,189.0,195.55,156.31
2016,9,10,7,45,411.0,116.5,2.45,16.0,284.5,303.67,243.5
2016,9,10,8,0,651.0,101.0,2.4,17.0,380.0,433.91,347.15
2016,9,10,8,15,680.5,106.0,2.4,17.5,429.0,492.77,393.86
2016,9,10,8,30,710.0,111.0,2.4,18.0,478.0,553.21,440.58
2016,9,10,8,45,599.5,156.0,2.4,18.5,485.0,565.79,448.06
2016,9,10,9,0,489.0,201.0,2.4,19.0,492.0,562.16,442.73
2016,9,10,9,15,483.0,219.0,2.45,19.5,523.0,600.17,469.67
2016,9,10,9,30,477.0,237.0,2.5,20.0,554.0,636.2,494.27
2016,9,10,9,45,482.0,248.5,2.6,21.0,583.5,672.47,518.16
2016,9,10,10,0,487.0,260.0,2.7,22.0,613.0,707.39,540.61
2016,9,10,10,15,492.0,269.0,2.8,22.5,637.0,738.21,560.93
2016,9,10,10,30,497.0,278.0,2.9,23.0,661.0,767.38,579.91
2016,9,10,10,45,499.0,285.5,3.0,23.5,679.0,790.36,594.46
2016,9,10,11,0,501.0,293.0,3.1,24.0,697.0,811.28,607.54
2016,9,10,11,15,502.0,298.0,3.15,24.0,708.5,826.44,617.64
2016,9,10,11,30,503.0,303.0,3.2,24.0,720.0,839.34,626.27
2016,9,10,11,45,503.0,305.5,3.3,24.5,724.5,846.27,630.01
2016,9,10,12,0,503.0,308.0,3.4,25.0,729.0,850.83,632.24
2016,9,10,12,15,503.0,306.5,3.45,25.0,726.5,848.76,631.13
2016,9,10,12,30,503.0,305.0,3.5,25.0,724.0,844.29,628.51
2016,9,10,12,45,672.5,223.0,3.6,25.0,775.5,922.61,686.88
2016,9,10,13,0,842.0,141.0,3.7,25.0,827.0,983.57,728.19
2016,9,10,13,15,837.0,139.5,3.75,25.0,808.0,962.09,714.26
2016,9,10,13,30,832.0,138.0,3.8,25.0,789.0,937.35,698.82
2016,9,10,13,45,824.5,136.0,3.85,25.0,763.5,906.71,679.35
2016,9,10,14,0,817.0,134.0,3.9,25.0,738.0,873.25,657.89
2016,9,10,14,15,806.0,131.5,3.9,24.5,705.0,833.69,633.06
2016,9,10,14,30,795.0,129.0,3.9,24.0,672.0,791.95,606.43
2016,9,10,14,45,781.0,125.0,3.9,24.0,633.5,744.39,574.14
2016,9,10,15,0,767.0,121.0,3.9,24.0,595.0,695.42,540.26
2016,9,10,15,15,747.0,117.5,3.85,23.5,551.0,643.49,502.98
2016,9,10,15,30,727.0,114.0,3.8,23.0,507.0,589.33,463.06
2016,9,10,15,45,702.0,108.5,3.75,22.5,459.5,530.19,418.22
2016,9,10,16,0,677.0,103.0,3.7,22.0,412.0,471.96,372.66
2016,9,10,16,15,641.0,97.0,3.6,21.5,361.5,409.3,322.15
2016,9,10,16,30,605.0,91.0,3.5,21.0,311.0,349.47,272.36
2016,9,10,16,45,556.0,82.5,3.45,20.5,260.5,285.74,218.41
2016,9,10,17,0,507.0,74.0,3.4,20.0,210.0,227.13,167.7
2016,9,10,17,15,433.5,63.5,3.2,19.0,161.5,166.46,116.33
2016,9,10,17,30,360.0,53.0,3.0,18.0,113.0,113.42,72.56
2016,9,10,17,45,252.0,38.0,2.9,17.0,72.5,63.32,35.05
2016,9,10,18,0,144.0,23.0,2.8,16.0,32.0,25.94,3.21
2016,9,10,18,15,72.0,11.5,2.75,15.5,16.0,10.96,0.0
2016,9,10,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,13.0,12.0,9.61,0.0
2016,9,11,6,15,133.5,29.0,2.7,13.0,45.0,36.35,16.52
2016,9,11,6,30,228.0,48.0,2.8,13.0,78.0,77.47,48.78
2016,9,11,6,45,307.0,63.0,2.9,13.5,123.5,123.45,85.75
2016,9,11,7,0,386.0,78.0,3.0,14.0,169.0,179.27,132.88
2016,9,11,7,15,313.0,101.5,2.95,14.5,187.0,205.34,160.03
2016,9,11,7,30,240.0,125.0,2.9,15.0,205.0,218.28,174.29
2016,9,11,7,45,244.5,147.5,2.85,15.5,240.5,258.39,208.29
2016,9,11,8,0,249.0,170.0,2.8,16.0,276.0,298.79,241.43
2016,9,11,8,15,311.5,181.5,2.8,16.5,330.5,359.59,290.35
2016,9,11,8,30,374.0,193.0,2.8,17.0,385.0,426.49,343.04
2016,9,11,8,45,406.5,205.0,2.8,17.5,431.0,487.74,389.73
2016,9,11,9,0,439.0,217.0,2.8,18.0,477.0,544.16,431.78
2016,9,11,9,15,442.5,234.0,2.8,18.5,511.5,585.97,461.47
2016,9,11,9,30,446.0,251.0,2.8,19.0,546.0,626.72,489.79
2016,9,11,9,45,506.5,241.5,2.85,19.5,593.0,685.56,532.45
2016,9,11,10,0,567.0,232.0,2.9,20.0,640.0,746.63,575.78
2016,9,11,10,15,573.0,239.0,2.95,20.5,665.5,778.58,596.51
2016,9,11,10,30,579.0,246.0,3.0,21.0,691.0,808.64,615.89
2016,9,11,10,45,581.0,253.5,3.1,21.5,710.0,833.44,631.65
2016,9,11,11,0,583.0,261.0,3.2,22.0,729.0,855.89,645.73
2016,9,11,11,15,583.0,266.5,3.3,22.0,741.0,871.79,656.6
2016,9,11,11,30,583.0,272.0,3.4,22.0,753.0,885.11,665.78
2016,9,11,11,45,583.5,274.0,3.5,22.5,758.0,892.51,669.83
2016,9,11,12,0,584.0,276.0,3.6,23.0,763.0,897.25,672.15
2016,9,11,12,15,584.0,274.5,3.7,23.0,760.5,895.02,671.23
2016,9,11,12,30,584.0,273.0,3.8,23.0,758.0,890.11,668.58
2016,9,11,12,45,591.0,265.5,3.9,23.0,750.5,882.93,664.76
2016,9,11,13,0,598.0,258.0,4.0,23.0,743.0,876.14,661.17
2016,9,11,13,15,722.0,192.0,4.1,22.5,763.5,913.62,691.13
2016,9,11,13,30,846.0,126.0,4.2,22.0,784.0,936.14,708.96
2016,9,11,13,45,839.0,123.5,4.35,22.0,758.5,905.01,688.9
2016,9,11,14,0,832.0,121.0,4.5,22.0,733.0,871.0,667.22
2016,9,11,14,15,821.5,119.0,4.5,21.5,700.5,831.91,642.22
2016,9,11,14,30,811.0,117.0,4.5,21.0,668.0,790.56,615.33
2016,9,11,14,45,797.5,114.0,4.55,20.5,629.5,743.84,584.39
2016,9,11,15,0,784.0,111.0,4.6,20.0,591.0,695.6,551.78
2016,9,11,15,15,765.0,107.5,4.55,19.5,547.5,641.88,512.34
2016,9,11,15,30,746.0,104.0,4.5,19.0,504.0,588.91,472.21
2016,9,11,15,45,721.0,99.0,4.5,18.5,456.5,529.42,426.03
2016,9,11,16,0,696.0,94.0,4.5,18.0,409.0,470.81,379.05
2016,9,11,16,15,661.0,88.5,4.4,17.5,358.5,408.23,327.23
2016,9,11,16,30,626.0,83.0,4.3,17.0,308.0,348.33,276.06
2016,9,11,16,45,578.5,75.5,4.2,16.5,257.5,285.08,221.06
2016,9,11,17,0,531.0,68.0,4.1,16.0,207.0,226.72,169.26
2016,9,11,17,15,457.0,58.5,3.95,15.5,159.0,165.69,116.26
2016,9,11,17,30,383.0,49.0,3.8,15.0,111.0,113.56,72.4
2016,9,11,17,45,270.0,35.0,3.7,14.5,70.5,62.49,33.79
2016,9,11,18,0,157.0,21.0,3.6,14.0,30.0,24.08,0.0
2016,9,11,18,15,78.5,10.5,3.5,13.5,15.0,10.01,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,35.5,6.5,3.6,11.5,7.5,0.0,0.0
2016,9,12,6,0,71.0,13.0,3.7,12.0,15.0,12.55,0.0
2016,9,12,6,15,214.5,27.5,3.75,12.0,52.0,40.17,16.25
2016,9,12,6,30,358.0,42.0,3.8,12.0,89.0,89.49,53.18
2016,9,12,6,45,453.0,51.0,3.85,12.5,138.0,141.12,94.84
2016,9,12,7,0,548.0,60.0,3.9,13.0,187.0,204.41,149.08
2016,9,12,7,15,604.5,66.5,3.9,13.5,239.0,264.33,202.95
2016,9,12,7,30,661.0,73.0,3.9,14.0,291.0,330.34,261.42
2016,9,12,7,45,363.5,122.0,3.9,14.5,245.0,289.32,234.13
2016,9,12,8,0,66.0,171.0,3.9,15.0,199.0,200.17,162.01
2016,9,12,8,15,70.5,193.0,3.9,15.5,226.5,228.72,185.08
2016,9,12,8,30,75.0,215.0,3.9,16.0,254.0,257.75,207.92
2016,9,12,8,45,192.5,231.0,3.95,16.5,342.0,361.42,291.86
2016,9,12,9,0,310.0,247.0,4.0,17.0,430.0,477.88,383.51
2016,9,12,9,15,403.0,237.0,4.0,17.0,492.0,560.12,447.5
2016,9,12,9,30,496.0,227.0,4.0,17.0,554.0,641.26,509.79
2016,9,12,9,45,502.0,238.5,4.0,17.5,584.0,678.99,535.88
2016,9,12,10,0,508.0,250.0,4.0,18.0,614.0,715.38,560.77
2016,9,12,10,15,593.0,230.0,4.05,18.0,671.0,790.49,616.66
2016,9,12,10,30,678.0,210.0,4.1,18.0,728.0,865.53,671.1
2016,9,12,10,45,685.5,211.5,4.15,18.5,748.0,891.38,687.03
2016,9,12,11,0,693.0,213.0,4.2,19.0,768.0,914.65,701.45
2016,9,12,11,15,694.0,217.5,4.25,19.0,780.5,932.03,713.14
2016,9,12,11,30,695.0,222.0,4.3,19.0,793.0,946.38,722.87
2016,9,12,11,45,695.0,223.5,4.35,19.0,798.0,953.47,727.71
2016,9,12,12,0,695.0,225.0,4.4,19.0,803.0,957.42,730.62
2016,9,12,12,15,697.0,223.5,4.45,19.0,800.5,957.04,730.79
2016,9,12,12,30,699.0,222.0,4.5,19.0,798.0,953.47,728.91
2016,9,12,12,45,700.0,217.5,4.6,19.0,788.5,942.58,722.48
2016,9,12,13,0,701.0,213.0,4.7,19.0,779.0,928.55,713.97
2016,9,12,13,15,599.5,247.5,4.7,18.5,723.0,854.64,662.07
2016,9,12,13,30,498.0,282.0,4.7,18.0,667.0,779.7,607.58
2016,9,12,13,45,500.0,270.5,4.7,18.0,646.5,755.21,590.98
2016,9,12,14,0,502.0,259.0,4.7,18.0,626.0,728.59,572.42
2016,9,12,14,15,501.5,246.5,4.65,17.5,599.0,696.77,550.7
2016,9,12,14,30,501.0,234.0,4.6,17.0,572.0,663.17,527.34
2016,9,12,14,45,499.5,220.0,4.6,17.0,540.5,625.56,499.82
2016,9,12,15,0,498.0,206.0,4.6,17.0,509.0,586.49,470.73
2016,9,12,15,15,497.0,189.0,4.55,16.5,472.5,543.29,438.69
2016,9,12,15,30,496.0,172.0,4.5,16.0,436.0,498.84,404.86
2016,9,12,15,45,382.5,175.0,4.45,15.5,367.0,409.47,333.35
2016,9,12,16,0,269.0,178.0,4.4,15.0,298.0,325.27,265.04
2016,9,12,16,15,256.5,158.5,4.3,14.5,262.0,283.16,230.45
2016,9,12,16,30,244.0,139.0,4.2,14.0,226.0,242.14,195.82
2016,9,12,16,45,442.0,98.5,4.15,13.5,224.5,257.46,203.25
2016,9,12,17,0,640.0,58.0,4.1,13.0,223.0,246.07,183.89
2016,9,12,17,15,562.0,50.5,3.9,12.5,171.0,179.73,125.04
2016,9,12,17,30,484.0,43.0,3.7,12.0,119.0,122.67,76.22
2016,9,12,17,45,336.0,32.0,3.5,12.0,75.0,65.16,33.34
2016,9,12,18,0,188.0,21.0,3.3,12.0,31.0,25.25,0.0
2016,9,12,18,15,94.0,10.5,3.35,11.5,15.5,10.01,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,24.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,9,13,6,0,48.0,11.0,1.8,12.0,12.0,10.6,0.0
2016,9,13,6,15,170.0,28.0,1.9,12.5,47.0,37.79,15.02
2016,9,13,6,30,292.0,45.0,2.0,13.0,82.0,83.19,50.48
2016,9,13,6,45,374.5,58.0,2.15,13.5,129.0,131.89,89.8
2016,9,13,7,0,457.0,71.0,2.3,14.0,176.0,192.46,141.2
2016,9,13,7,15,516.0,80.5,2.35,14.0,227.0,250.82,192.78
2016,9,13,7,30,575.0,90.0,2.4,14.0,278.0,315.74,249.54
2016,9,13,7,45,615.0,97.0,2.45,14.5,329.0,376.05,301.33
2016,9,13,8,0,655.0,104.0,2.5,15.0,380.0,439.85,354.38
2016,9,13,8,15,547.5,140.0,2.45,15.5,389.5,452.69,365.15
2016,9,13,8,30,440.0,176.0,2.4,16.0,399.0,456.26,367.06
2016,9,13,8,45,264.0,217.0,2.4,16.5,354.5,400.91,321.39
2016,9,13,9,0,88.0,258.0,2.4,17.0,310.0,319.15,253.56
2016,9,13,9,15,225.5,265.0,2.35,17.5,410.0,440.82,349.87
2016,9,13,9,30,363.0,272.0,2.3,18.0,510.0,575.27,451.28
2016,9,13,9,45,348.0,292.5,2.3,18.5,530.5,599.88,466.45
2016,9,13,10,0,333.0,313.0,2.3,19.0,551.0,622.27,480.46
2016,9,13,10,15,236.5,340.5,2.3,19.0,513.0,566.4,436.73
2016,9,13,10,30,140.0,368.0,2.3,19.0,475.0,515.07,395.99
2016,9,13,10,45,141.5,378.5,2.35,19.5,489.5,531.71,407.43
2016,9,13,11,0,143.0,389.0,2.4,20.0,504.0,547.82,418.02
2016,9,13,11,15,143.0,395.5,2.35,20.0,512.0,557.54,424.45
2016,9,13,11,30,143.0,402.0,2.3,20.0,520.0,566.58,430.45
2016,9,13,11,45,145.0,404.0,2.3,20.5,524.0,572.0,433.38
2016,9,13,12,0,147.0,406.0,2.3,21.0,528.0,576.71,435.87
2016,9,13,12,15,147.0,404.5,2.2,21.0,526.0,574.87,434.18
2016,9,13,12,30,147.0,403.0,2.1,21.0,524.0,572.29,432.05
2016,9,13,12,45,147.0,397.5,2.05,21.5,517.0,564.62,425.8
2016,9,13,13,0,147.0,392.0,2.0,22.0,510.0,556.25,419.15
2016,9,13,13,15,511.0,256.5,1.95,22.0,652.5,776.43,584.64
2016,9,13,13,30,875.0,121.0,1.9,22.0,795.0,947.57,700.66
2016,9,13,13,45,870.0,118.0,1.85,22.0,769.0,917.28,679.13
2016,9,13,14,0,865.0,115.0,1.8,22.0,743.0,890.36,662.06
2016,9,13,14,15,854.5,112.5,1.8,22.0,709.5,849.53,636.12
2016,9,13,14,30,844.0,110.0,1.8,22.0,676.0,806.34,608.46
2016,9,13,14,45,831.5,106.5,1.8,22.0,636.5,758.44,577.21
2016,9,13,15,0,819.0,103.0,1.8,22.0,597.0,708.87,544.36
2016,9,13,15,15,799.5,99.5,1.8,21.5,552.0,653.2,506.14
2016,9,13,15,30,780.0,96.0,1.8,21.0,507.0,597.07,465.85
2016,9,13,15,45,754.5,92.0,1.8,21.0,458.5,536.86,420.26
2016,9,13,16,0,729.0,88.0,1.8,21.0,410.0,478.14,374.3
2016,9,13,16,15,693.0,82.5,1.75,20.5,358.5,413.4,322.71
2016,9,13,16,30,657.0,77.0,1.7,20.0,307.0,351.42,271.5
2016,9,13,16,45,604.0,70.5,1.7,20.0,255.0,285.71,215.7
2016,9,13,17,0,551.0,64.0,1.7,20.0,203.0,225.53,163.48
2016,9,13,17,15,472.5,54.5,1.5,19.0,154.0,162.67,110.54
2016,9,13,17,30,394.0,45.0,1.3,18.0,105.0,109.3,66.96
2016,9,13,17,45,268.5,31.5,1.15,17.5,65.0,57.53,28.75
2016,9,13,18,0,143.0,18.0,1.0,17.0,25.0,19.89,0.0
2016,9,13,18,15,71.5,9.0,1.05,16.5,12.5,8.58,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,20.0,4.5,0.6,11.5,4.5,0.0,0.0
2016,9,14,6,0,40.0,9.0,0.6,12.0,9.0,8.69,0.0
2016,9,14,6,15,149.0,26.5,0.7,12.5,42.5,35.06,12.85
2016,9,14,6,30,258.0,44.0,0.8,13.0,76.0,78.12,47.66
2016,9,14,6,45,343.0,58.0,0.95,13.5,122.5,126.15,86.09
2016,9,14,7,0,428.0,72.0,1.1,14.0,169.0,184.74,135.27
2016,9,14,7,15,486.5,82.0,1.05,14.5,219.0,243.26,185.85
2016,9,14,7,30,545.0,92.0,1.0,15.0,269.0,306.75,239.78
2016,9,14,7,45,589.5,99.0,1.0,16.0,320.0,367.29,289.81
2016,9,14,8,0,634.0,106.0,1.0,17.0,371.0,431.87,341.13
2016,9,14,8,15,664.5,112.0,0.95,17.5,420.0,491.42,387.1
2016,9,14,8,30,695.0,118.0,0.9,18.0,469.0,552.69,432.51
2016,9,14,8,45,614.0,149.5,0.85,18.5,480.5,569.61,442.75
2016,9,14,9,0,533.0,181.0,0.8,19.0,492.0,573.09,442.81
2016,9,14,9,15,527.5,201.5,0.75,19.5,527.5,616.02,471.42
2016,9,14,9,30,522.0,222.0,0.7,20.0,563.0,656.85,497.19
2016,9,14,9,45,705.0,160.5,0.65,20.5,646.5,767.95,573.73
2016,9,14,10,0,888.0,99.0,0.6,21.0,730.0,873.54,638.5
2016,9,14,10,15,896.0,100.5,0.6,21.5,758.5,909.94,657.92
2016,9,14,10,30,904.0,102.0,0.6,22.0,787.0,943.42,676.29
2016,9,14,10,45,910.5,102.0,0.65,22.5,808.0,970.74,691.76
2016,9,14,11,0,917.0,102.0,0.7,23.0,829.0,994.71,705.23
2016,9,14,11,15,920.5,103.0,0.85,23.0,842.5,1013.37,719.04
2016,9,14,11,30,924.0,104.0,1.0,23.0,856.0,1028.33,730.69
2016,9,14,11,45,927.0,103.5,1.2,23.5,861.5,1037.35,738.26
2016,9,14,12,0,930.0,103.0,1.4,24.0,867.0,1042.51,743.35
2016,9,14,12,15,929.5,102.5,1.6,24.0,864.0,1040.29,745.2
2016,9,14,12,30,929.0,102.0,1.8,24.0,861.0,1034.17,744.52
2016,9,14,12,45,920.0,105.0,2.0,24.5,848.5,1019.72,736.99
2016,9,14,13,0,911.0,108.0,2.2,25.0,836.0,1001.65,727.03
2016,9,14,13,15,906.5,107.0,2.3,25.0,817.0,980.01,714.95
2016,9,14,13,30,902.0,106.0,2.4,25.0,798.0,954.9,700.56
2016,9,14,13,45,896.5,104.0,2.5,25.0,771.5,924.46,682.57
2016,9,14,14,0,891.0,102.0,2.6,25.0,745.0,890.91,662.32
2016,9,14,14,15,881.0,100.5,2.7,24.5,711.5,851.19,638.92
2016,9,14,14,30,871.0,99.0,2.8,24.0,678.0,809.03,613.4
2016,9,14,14,45,858.5,96.0,2.9,24.0,638.5,765.66,585.37
2016,9,14,15,0,846.0,93.0,3.0,24.0,599.0,715.49,552.02
2016,9,14,15,15,828.0,90.0,3.0,23.5,554.5,660.16,513.81
2016,9,14,15,30,810.0,87.0,3.0,23.0,510.0,604.17,472.97
2016,9,14,15,45,786.0,83.0,3.05,23.0,461.0,543.35,426.41
2016,9,14,16,0,762.0,79.0,3.1,23.0,412.0,483.14,378.78
2016,9,14,16,15,727.5,74.5,3.05,22.5,360.0,418.57,326.67
2016,9,14,16,30,693.0,70.0,3.0,22.0,308.0,356.71,274.92
2016,9,14,16,45,643.5,63.5,3.0,21.5,256.0,290.25,218.29
2016,9,14,17,0,594.0,57.0,3.0,21.0,204.0,228.87,164.72
2016,9,14,17,15,514.5,49.0,2.65,20.0,154.0,164.94,110.42
2016,9,14,17,30,435.0,41.0,2.3,19.0,104.0,110.56,65.86
2016,9,14,17,45,301.5,28.5,2.0,18.5,63.5,56.85,26.33
2016,9,14,18,0,168.0,16.0,1.7,18.0,23.0,19.7,0.0
2016,9,14,18,15,84.0,8.0,1.6,17.0,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,52.5,4.5,1.25,11.5,5.5,0.0,0.0
2016,9,15,6,0,105.0,9.0,1.3,12.0,11.0,8.9,0.0
2016,9,15,6,15,257.0,21.5,1.45,12.5,47.5,37.93,10.72
2016,9,15,6,30,409.0,34.0,1.6,13.0,84.0,88.84,49.81
2016,9,15,6,45,496.5,42.5,1.8,13.5,132.5,141.63,92.7
2016,9,15,7,0,584.0,51.0,2.0,14.0,181.0,205.12,147.29
2016,9,15,7,15,638.5,57.0,2.0,14.5,233.5,265.94,201.68
2016,9,15,7,30,693.0,63.0,2.0,15.0,286.0,332.5,260.07
2016,9,15,7,45,730.0,67.0,2.0,16.0,338.0,394.74,313.15
2016,9,15,8,0,767.0,71.0,2.0,17.0,390.0,459.87,366.42
2016,9,15,8,15,615.5,119.0,2.0,17.5,395.0,472.18,376.76
2016,9,15,8,30,464.0,167.0,2.0,18.0,400.0,461.94,367.98
2016,9,15,8,45,494.0,175.0,2.0,18.5,443.5,514.78,408.14
2016,9,15,9,0,524.0,183.0,2.0,19.0,487.0,569.18,447.99
2016,9,15,9,15,537.5,193.0,2.0,19.5,524.0,614.68,480.06
2016,9,15,9,30,551.0,203.0,2.0,20.0,561.0,659.65,511.03
2016,9,15,9,45,617.0,192.5,2.0,21.0,613.0,729.54,558.98
2016,9,15,10,0,683.0,182.0,2.0,22.0,665.0,797.93,604.06
2016,9,15,10,15,689.5,186.5,2.0,22.5,691.0,831.01,623.84
2016,9,15,10,30,696.0,191.0,2.0,23.0,717.0,861.75,642.17
2016,9,15,10,45,816.0,142.0,2.0,23.5,774.0,933.32,687.3
2016,9,15,11,0,936.0,93.0,2.0,24.0,831.0,1002.33,729.28
2016,9,15,11,15,939.0,93.5,2.05,24.0,844.5,1020.15,740.01
2016,9,15,11,30,942.0,94.0,2.1,24.0,858.0,1034.18,748.99
2016,9,15,11,45,943.0,94.5,2.2,24.5,863.0,1042.36,753.56
2016,9,15,12,0,944.0,95.0,2.3,25.0,868.0,1046.6,755.77
2016,9,15,12,15,943.5,95.0,2.35,25.0,865.0,1044.82,755.22
2016,9,15,12,30,943.0,95.0,2.4,25.0,862.0,1039.07,752.33
2016,9,15,12,45,929.0,101.0,2.5,25.5,847.5,1022.89,741.98
2016,9,15,13,0,915.0,107.0,2.6,26.0,833.0,1003.14,729.45
2016,9,15,13,15,910.0,106.0,2.65,26.0,814.0,980.86,716.29
2016,9,15,13,30,905.0,105.0,2.7,26.0,795.0,955.13,700.87
2016,9,15,13,45,897.5,104.0,2.8,26.0,768.0,923.84,682.14
2016,9,15,14,0,890.0,103.0,2.9,26.0,741.0,889.53,661.25
2016,9,15,14,15,880.0,101.0,2.9,25.5,707.5,849.23,636.65
2016,9,15,14,30,870.0,99.0,2.9,25.0,674.0,806.5,610.08
2016,9,15,14,45,856.0,97.0,2.95,25.0,634.0,763.11,581.79
2016,9,15,15,0,842.0,95.0,3.0,25.0,594.0,713.02,548.33
2016,9,15,15,15,823.0,91.5,3.0,24.5,549.0,656.62,509.26
2016,9,15,15,30,804.0,88.0,3.0,24.0,504.0,599.67,467.83
2016,9,15,15,45,778.0,84.5,3.0,23.5,455.0,538.55,421.81
2016,9,15,16,0,752.0,81.0,3.0,23.0,406.0,478.26,374.77
2016,9,15,16,15,715.5,76.0,2.95,22.5,354.0,413.22,322.3
2016,9,15,16,30,679.0,71.0,2.9,22.0,302.0,350.46,269.87
2016,9,15,16,45,626.0,65.0,2.85,21.5,249.5,284.26,213.49
2016,9,15,17,0,573.0,59.0,2.8,21.0,197.0,223.57,160.65
2016,9,15,17,15,489.0,50.0,2.5,20.0,147.5,159.14,106.34
2016,9,15,17,30,405.0,41.0,2.2,19.0,98.0,104.88,62.3
2016,9,15,17,45,266.0,28.0,1.95,18.0,59.0,52.43,23.57
2016,9,15,18,0,127.0,15.0,1.7,17.0,20.0,17.32,0.0
2016,9,15,18,15,63.5,7.5,1.7,16.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,6,15,195.0,17.0,1.2,11.5,40.0,29.54,6.23
2016,9,16,6,30,390.0,34.0,1.2,12.0,80.0,86.63,48.86
2016,9,16,6,45,479.5,42.5,1.3,13.0,128.5,138.62,90.92
2016,9,16,7,0,569.0,51.0,1.4,14.0,177.0,201.57,144.53
2016,9,16,7,15,625.0,57.5,1.25,14.5,229.0,262.47,198.42
2016,9,16,7,30,681.0,64.0,1.1,15.0,281.0,329.23,256.03
2016,9,16,7,45,545.0,103.5,1.0,16.0,296.0,353.01,278.87
2016,9,16,8,0,409.0,143.0,0.9,17.0,311.0,356.85,283.1
2016,9,16,8,15,425.5,157.0,0.8,17.5,351.5,404.59,320.16
2016,9,16,8,30,442.0,171.0,0.7,18.0,392.0,453.2,356.06
2016,9,16,8,45,484.5,176.0,0.65,19.0,438.5,509.93,396.54
2016,9,16,9,0,527.0,181.0,0.6,20.0,485.0,569.38,437.38
2016,9,16,9,15,702.0,135.5,0.5,20.5,571.0,680.16,515.08
2016,9,16,9,30,877.0,90.0,0.4,21.0,657.0,789.92,584.35
2016,9,16,9,45,788.0,132.5,0.35,22.0,662.0,802.36,586.54
2016,9,16,10,0,699.0,175.0,0.3,23.0,667.0,804.14,583.3
2016,9,16,10,15,706.0,179.0,0.2,24.0,693.0,837.51,599.7
2016,9,16,10,30,713.0,183.0,0.1,25.0,719.0,868.53,613.94
2016,9,16,10,45,714.5,189.0,0.05,26.0,738.0,894.02,625.45
2016,9,16,11,0,716.0,195.0,0.0,27.0,757.0,916.59,635.37
2016,9,16,11,15,717.0,199.0,0.2,27.5,769.5,933.51,646.1
2016,9,16,11,30,718.0,203.0,0.4,28.0,782.0,947.31,656.57
2016,9,16,11,45,719.0,204.0,0.6,28.5,786.5,954.72,663.55
2016,9,16,12,0,720.0,205.0,0.8,29.0,791.0,958.9,668.61
2016,9,16,12,15,720.5,203.5,1.0,29.0,788.0,956.65,670.92
2016,9,16,12,30,721.0,202.0,1.2,29.0,785.0,951.16,671.08
2016,9,16,12,45,713.5,202.5,1.4,29.0,773.0,936.82,665.49
2016,9,16,13,0,706.0,203.0,1.6,29.0,761.0,919.49,657.78
2016,9,16,13,15,809.5,152.0,1.7,29.0,776.5,942.91,674.65
2016,9,16,13,30,913.0,101.0,1.8,29.0,792.0,956.59,685.03
2016,9,16,13,45,905.5,100.0,1.95,29.0,765.0,925.02,667.31
2016,9,16,14,0,898.0,99.0,2.1,29.0,738.0,890.42,647.72
2016,9,16,14,15,888.0,97.0,2.15,28.5,704.5,849.79,624.15
2016,9,16,14,30,878.0,95.0,2.2,28.0,671.0,806.7,598.56
2016,9,16,14,45,863.5,93.0,2.3,28.0,631.0,758.01,567.83
2016,9,16,15,0,849.0,91.0,2.4,28.0,591.0,711.72,538.18
2016,9,16,15,15,830.5,88.0,2.45,27.5,546.0,655.87,500.62
2016,9,16,15,30,812.0,85.0,2.5,27.0,501.0,599.42,460.54
2016,9,16,15,45,787.0,81.0,2.55,27.0,451.5,537.94,414.42
2016,9,16,16,0,762.0,77.0,2.6,27.0,402.0,477.2,367.25
2016,9,16,16,15,726.0,72.5,2.55,26.0,350.0,412.04,316.2
2016,9,16,16,30,690.0,68.0,2.5,25.0,298.0,349.83,265.44
2016,9,16,16,45,636.5,62.0,2.45,24.5,246.0,282.97,209.19
2016,9,16,17,0,583.0,56.0,2.4,24.0,194.0,221.67,156.46
2016,9,16,17,15,499.0,47.5,2.1,22.5,144.5,157.39,103.11
2016,9,16,17,30,415.0,39.0,1.8,21.0,95.0,103.27,59.8
2016,9,16,17,45,271.0,26.0,1.5,20.0,56.0,49.79,20.22
2016,9,16,18,0,127.0,13.0,1.2,19.0,17.0,15.07,0.0
2016,9,16,18,15,63.5,6.5,1.1,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,189.0,17.0,0.9,12.5,39.0,29.18,4.81
2016,9,17,6,30,378.0,34.0,1.0,13.0,78.0,85.31,47.91
2016,9,17,6,45,472.5,42.5,1.1,14.0,126.0,137.51,89.81
2016,9,17,7,0,567.0,51.0,1.2,15.0,174.0,201.3,143.64
2016,9,17,7,15,623.5,57.0,1.1,15.5,225.5,261.7,196.87
2016,9,17,7,30,680.0,63.0,1.0,16.0,277.0,327.99,253.88
2016,9,17,7,45,719.0,67.0,0.95,17.0,329.0,390.32,305.78
2016,9,17,8,0,758.0,71.0,0.9,18.0,381.0,455.76,357.78
2016,9,17,8,15,600.5,120.5,0.8,19.0,385.5,465.96,364.76
2016,9,17,8,30,443.0,170.0,0.7,20.0,390.0,453.03,352.78
2016,9,17,8,45,462.0,183.0,0.6,21.0,431.0,502.89,387.76
2016,9,17,9,0,481.0,196.0,0.5,22.0,472.0,553.37,421.05
2016,9,17,9,15,524.5,195.5,0.45,22.5,516.0,608.09,457.9
2016,9,17,9,30,568.0,195.0,0.4,23.0,560.0,664.68,494.82
2016,9,17,9,45,573.0,205.0,0.4,24.0,590.5,702.46,516.98
2016,9,17,10,0,578.0,215.0,0.4,25.0,621.0,738.58,537.68
2016,9,17,10,15,749.0,153.0,0.45,25.5,700.0,847.03,607.78
2016,9,17,10,30,920.0,91.0,0.5,26.0,779.0,944.54,665.88
2016,9,17,10,45,925.5,91.5,0.55,27.0,799.5,971.57,678.55
2016,9,17,11,0,931.0,92.0,0.6,28.0,820.0,995.16,690.13
2016,9,17,11,15,933.5,92.5,0.7,28.5,832.5,1012.24,700.33
2016,9,17,11,30,936.0,93.0,0.8,29.0,845.0,1025.53,708.42
2016,9,17,11,45,937.5,93.0,0.9,29.5,849.5,1033.42,713.4
2016,9,17,12,0,939.0,93.0,1.0,30.0,854.0,1037.38,716.16
2016,9,17,12,15,938.0,93.0,1.1,30.0,850.5,1034.93,716.63
2016,9,17,12,30,937.0,93.0,1.2,30.0,847.0,1028.53,714.84
2016,9,17,12,45,925.0,97.5,1.35,30.5,833.0,1012.58,706.71
2016,9,17,13,0,913.0,102.0,1.5,31.0,819.0,993.04,696.31
2016,9,17,13,15,907.5,101.0,1.6,31.0,799.5,970.16,684.4
2016,9,17,13,30,902.0,100.0,1.7,31.0,780.0,943.86,670.23
2016,9,17,13,45,895.0,98.5,1.8,31.0,753.0,912.39,652.62
2016,9,17,14,0,888.0,97.0,1.9,31.0,726.0,877.91,632.84
2016,9,17,14,15,877.5,95.5,1.95,30.5,692.0,837.69,609.79
2016,9,17,14,30,867.0,94.0,2.0,30.0,658.0,795.09,584.77
2016,9,17,14,45,852.0,91.5,2.1,30.0,618.0,745.88,554.01
2016,9,17,15,0,837.0,89.0,2.2,30.0,578.0,699.12,524.32
2016,9,17,15,15,818.0,86.5,2.25,29.5,533.5,644.05,487.5
2016,9,17,15,30,799.0,84.0,2.3,29.0,489.0,588.45,448.33
2016,9,17,15,45,771.5,80.5,2.4,29.0,439.5,526.8,402.59
2016,9,17,16,0,744.0,77.0,2.5,29.0,390.0,466.18,355.97
2016,9,17,16,15,707.0,72.5,2.45,28.0,339.0,401.63,305.71
2016,9,17,16,30,670.0,68.0,2.4,27.0,288.0,340.24,255.94
2016,9,17,16,45,615.0,61.5,2.35,26.0,236.5,273.66,200.81
2016,9,17,17,0,560.0,55.0,2.3,25.0,185.0,212.89,149.23
2016,9,17,17,15,474.5,46.5,2.0,24.0,136.5,149.97,97.19
2016,9,17,17,30,389.0,38.0,1.7,23.0,88.0,97.41,55.49
2016,9,17,17,45,246.5,24.5,1.45,22.0,51.0,45.26,16.29
2016,9,17,18,0,104.0,11.0,1.2,21.0,14.0,12.4,0.0
2016,9,17,18,15,52.0,5.5,1.1,20.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,195.5,16.0,0.85,15.5,38.0,28.64,2.74
2016,9,18,6,30,391.0,32.0,0.9,16.0,76.0,85.2,46.48
2016,9,18,6,45,482.5,40.0,1.0,17.0,124.0,137.09,87.9
2016,9,18,7,0,574.0,48.0,1.1,18.0,172.0,200.17,140.75
2016,9,18,7,15,630.0,54.0,1.0,18.5,223.5,260.71,193.55
2016,9,18,7,30,686.0,60.0,0.9,19.0,275.0,327.26,250.14
2016,9,18,7,45,723.5,64.5,0.8,20.0,326.5,389.74,301.32
2016,9,18,8,0,761.0,69.0,0.7,21.0,378.0,455.19,352.23
2016,9,18,8,15,787.5,72.5,0.8,22.0,427.0,516.11,398.75
2016,9,18,8,30,814.0,76.0,0.9,23.0,476.0,578.01,444.16
2016,9,18,8,45,833.0,78.5,1.0,24.5,521.5,634.55,483.16
2016,9,18,9,0,852.0,81.0,1.1,26.0,567.0,686.9,517.23
2016,9,18,9,15,866.0,83.0,1.15,27.0,608.0,737.39,548.13
2016,9,18,9,30,880.0,85.0,1.2,28.0,649.0,786.32,577.29
2016,9,18,9,45,898.5,83.5,1.3,29.0,685.0,833.18,605.08
2016,9,18,10,0,917.0,82.0,1.4,30.0,721.0,878.2,631.24
2016,9,18,10,15,924.0,83.0,1.4,30.5,749.0,913.72,651.0
2016,9,18,10,30,931.0,84.0,1.4,31.0,777.0,946.15,668.71
2016,9,18,10,45,936.0,85.0,1.45,31.5,797.5,973.45,683.83
2016,9,18,11,0,941.0,86.0,1.5,32.0,818.0,997.22,696.81
2016,9,18,11,15,944.0,86.5,1.55,32.5,830.5,1014.84,706.09
2016,9,18,11,30,947.0,87.0,1.6,33.0,843.0,1028.65,713.19
2016,9,18,11,45,947.5,87.0,1.7,33.5,847.5,1035.53,716.94
2016,9,18,12,0,948.0,87.0,1.8,34.0,852.0,1038.43,718.44
2016,9,18,12,15,947.5,87.0,1.85,34.0,848.5,1036.36,717.88
2016,9,18,12,30,947.0,87.0,1.9,34.0,845.0,1030.31,715.07
2016,9,18,12,45,940.0,89.0,1.95,34.5,832.5,1016.26,706.08
2016,9,18,13,0,933.0,91.0,2.0,35.0,820.0,998.48,694.97
2016,9,18,13,15,928.5,90.0,2.0,35.0,800.5,976.09,681.97
2016,9,18,13,30,924.0,89.0,2.0,35.0,781.0,950.16,666.84
2016,9,18,13,45,917.5,87.5,2.05,35.0,754.0,918.5,648.63
2016,9,18,14,0,911.0,86.0,2.1,35.0,727.0,883.71,628.33
2016,9,18,14,15,901.0,84.5,2.1,34.5,693.5,843.08,604.9
2016,9,18,14,30,891.0,83.0,2.1,34.0,660.0,799.98,579.53
2016,9,18,14,45,878.0,81.0,2.1,34.0,620.0,751.83,549.25
2016,9,18,15,0,865.0,79.0,2.1,34.0,580.0,701.94,517.37
2016,9,18,15,15,847.0,76.5,2.05,33.5,535.0,646.76,481.12
2016,9,18,15,30,829.0,74.0,2.0,33.0,490.0,593.71,443.93
2016,9,18,15,45,804.0,71.0,2.0,33.0,441.0,532.57,399.09
2016,9,18,16,0,779.0,68.0,2.0,33.0,392.0,472.13,353.24
2016,9,18,16,15,744.0,64.0,1.75,32.0,340.5,407.21,303.14
2016,9,18,16,30,709.0,60.0,1.5,31.0,289.0,344.84,253.15
2016,9,18,16,45,656.0,54.5,1.3,30.0,237.0,277.94,198.56
2016,9,18,17,0,603.0,49.0,1.1,29.0,185.0,216.58,147.25
2016,9,18,17,15,517.5,41.0,1.1,27.5,136.0,151.82,95.05
2016,9,18,17,30,432.0,33.0,1.1,26.0,87.0,97.44,52.7
2016,9,18,17,45,278.5,21.5,1.1,25.0,50.0,43.82,12.3
2016,9,18,18,0,125.0,10.0,1.1,24.0,13.0,11.51,0.0
2016,9,18,18,15,62.5,5.0,1.05,23.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
