Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,6,15,149.5,17.5,1.25,17.5,34.0,27.14,0.86
2016,9,19,6,30,299.0,35.0,1.4,18.0,68.0,76.58,42.86
2016,9,19,6,45,392.5,46.0,1.6,19.0,114.0,126.17,81.99
2016,9,19,7,0,486.0,57.0,1.8,20.0,160.0,187.33,132.47
2016,9,19,7,15,545.5,65.0,1.75,20.5,210.0,245.92,183.06
2016,9,19,7,30,605.0,73.0,1.7,21.0,260.0,311.04,238.31
2016,9,19,7,45,650.0,78.0,1.65,22.0,311.5,372.85,289.24
2016,9,19,8,0,695.0,83.0,1.6,23.0,363.0,438.59,341.24
2016,9,19,8,15,561.5,127.0,1.6,24.0,371.5,451.64,351.02
2016,9,19,8,30,428.0,171.0,1.6,25.0,380.0,445.6,344.91
2016,9,19,8,45,447.5,185.0,1.65,26.0,422.0,496.04,381.29
2016,9,19,9,0,467.0,199.0,1.7,27.0,464.0,547.19,416.71
2016,9,19,9,15,504.5,200.5,1.7,27.5,505.5,598.91,452.67
2016,9,19,9,30,542.0,202.0,1.7,28.0,547.0,652.07,488.78
2016,9,19,9,45,546.5,213.0,1.75,29.0,577.0,689.48,511.88
2016,9,19,10,0,551.0,224.0,1.8,30.0,607.0,725.28,533.49
2016,9,19,10,15,552.5,234.0,1.9,30.5,631.0,755.59,552.48
2016,9,19,10,30,554.0,244.0,2.0,31.0,655.0,783.82,569.93
2016,9,19,10,45,556.0,251.5,2.1,31.5,673.0,807.64,584.41
2016,9,19,11,0,558.0,259.0,2.2,32.0,691.0,829.18,597.36
2016,9,19,11,15,557.5,264.5,2.3,32.0,702.0,843.78,607.01
2016,9,19,11,30,557.0,270.0,2.4,32.0,713.0,855.87,615.13
2016,9,19,11,45,559.0,271.0,2.5,32.5,717.5,862.99,619.02
2016,9,19,12,0,561.0,272.0,2.6,33.0,722.0,867.55,621.34
2016,9,19,12,15,561.0,270.5,2.7,33.0,719.0,864.84,620.32
2016,9,19,12,30,561.0,269.0,2.8,33.0,716.0,859.54,617.73
2016,9,19,12,45,728.0,188.5,2.9,33.0,760.0,933.05,668.84
2016,9,19,13,0,895.0,108.0,3.0,33.0,804.0,979.66,699.35
2016,9,19,13,15,890.0,107.0,3.05,33.0,784.5,957.41,685.71
2016,9,19,13,30,885.0,106.0,3.1,33.0,765.0,931.79,670.47
2016,9,19,13,45,880.0,103.5,3.2,33.0,738.5,901.29,652.35
2016,9,19,14,0,875.0,101.0,3.3,33.0,712.0,867.72,632.08
2016,9,19,14,15,864.5,99.0,3.35,32.5,678.5,827.26,607.97
2016,9,19,14,30,854.0,97.0,3.4,32.0,645.0,789.55,585.39
2016,9,19,14,45,843.0,93.0,3.45,32.0,606.0,741.56,554.21
2016,9,19,15,0,832.0,89.0,3.5,32.0,567.0,691.79,521.37
2016,9,19,15,15,812.5,86.0,3.5,31.5,522.0,636.04,482.94
2016,9,19,15,30,793.0,83.0,3.5,31.0,477.0,579.83,442.53
2016,9,19,15,45,770.0,78.5,3.5,30.5,429.0,519.94,398.01
2016,9,19,16,0,747.0,74.0,3.5,30.0,381.0,460.64,352.29
2016,9,19,16,15,709.0,69.5,3.4,29.0,329.5,395.62,301.09
2016,9,19,16,30,671.0,65.0,3.3,28.0,278.0,333.91,250.58
2016,9,19,16,45,618.0,58.5,3.25,27.0,227.0,268.21,195.72
2016,9,19,17,0,565.0,52.0,3.2,26.0,176.0,208.09,144.37
2016,9,19,17,15,475.5,43.0,3.0,25.0,128.0,144.05,91.63
2016,9,19,17,30,386.0,34.0,2.8,24.0,80.0,90.94,49.76
2016,9,19,17,45,193.0,17.0,2.6,23.0,40.0,31.96,5.69
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,6,15,161.0,17.0,2.35,13.5,34.5,27.43,0.0
2016,9,20,6,30,322.0,34.0,2.5,14.0,69.0,78.74,44.09
2016,9,20,6,45,432.0,43.0,2.65,14.5,117.0,130.92,85.77
2016,9,20,7,0,542.0,52.0,2.8,15.0,165.0,196.63,141.1
2016,9,20,7,15,600.5,58.5,2.8,15.5,216.0,256.67,194.69
2016,9,20,7,30,659.0,65.0,2.8,16.0,267.0,323.02,252.97
2016,9,20,7,45,704.0,68.5,2.85,17.0,319.0,385.77,306.75
2016,9,20,8,0,749.0,72.0,2.9,18.0,371.0,452.72,361.97
2016,9,20,8,15,776.0,75.5,2.9,18.5,420.0,513.23,410.87
2016,9,20,8,30,803.0,79.0,2.9,19.0,469.0,574.77,458.82
2016,9,20,8,45,824.5,81.0,2.95,19.5,514.5,631.76,501.94
2016,9,20,9,0,846.0,83.0,3.0,20.0,560.0,688.48,543.13
2016,9,20,9,15,860.0,85.0,3.0,20.5,600.0,734.78,573.92
2016,9,20,9,30,874.0,87.0,3.0,21.0,640.0,783.33,605.84
2016,9,20,9,45,884.0,89.0,3.05,21.5,674.5,826.78,633.9
2016,9,20,10,0,894.0,91.0,3.1,22.0,709.0,867.83,659.99
2016,9,20,10,15,901.5,92.5,3.15,22.5,736.0,903.5,682.11
2016,9,20,10,30,909.0,94.0,3.2,23.0,763.0,936.18,702.08
2016,9,20,10,45,914.5,94.0,3.25,23.5,783.5,962.15,717.45
2016,9,20,11,0,920.0,94.0,3.3,24.0,804.0,984.69,730.56
2016,9,20,11,15,772.0,167.5,3.35,24.0,769.5,950.17,707.16
2016,9,20,11,30,624.0,241.0,3.4,24.0,735.0,893.59,668.44
2016,9,20,11,45,623.5,243.0,3.5,24.5,738.5,899.69,672.09
2016,9,20,12,0,623.0,245.0,3.6,25.0,742.0,902.87,673.35
2016,9,20,12,15,622.5,243.5,3.65,25.0,738.5,899.55,671.44
2016,9,20,12,30,622.0,242.0,3.7,25.0,735.0,893.34,667.7
2016,9,20,12,45,608.0,247.5,3.8,25.0,723.5,878.37,657.91
2016,9,20,13,0,594.0,253.0,3.9,25.0,712.0,857.92,644.5
2016,9,20,13,15,601.0,241.5,3.95,25.0,696.0,840.11,633.42
2016,9,20,13,30,608.0,230.0,4.0,25.0,680.0,823.31,622.87
2016,9,20,13,45,615.0,214.0,4.05,25.0,655.5,795.55,604.84
2016,9,20,14,0,622.0,198.0,4.1,25.0,631.0,764.85,584.59
2016,9,20,14,15,597.0,195.0,4.1,24.5,594.0,718.44,552.98
2016,9,20,14,30,572.0,192.0,4.1,24.0,557.0,667.55,517.71
2016,9,20,14,45,649.0,153.5,4.15,24.0,542.5,663.74,517.38
2016,9,20,15,0,726.0,115.0,4.2,24.0,528.0,646.1,506.29
2016,9,20,15,15,602.5,137.5,4.15,23.5,462.0,554.25,436.7
2016,9,20,15,30,479.0,160.0,4.1,23.0,396.0,467.85,370.12
2016,9,20,15,45,605.0,118.0,4.05,22.5,384.0,470.24,372.97
2016,9,20,16,0,731.0,76.0,4.0,22.0,372.0,452.9,358.39
2016,9,20,16,15,692.0,71.0,3.9,21.0,321.5,388.34,305.46
2016,9,20,16,30,653.0,66.0,3.8,20.0,271.0,326.37,252.93
2016,9,20,16,45,593.5,60.0,3.7,19.5,219.5,260.28,195.61
2016,9,20,17,0,534.0,54.0,3.6,19.0,168.0,200.57,143.01
2016,9,20,17,15,441.0,44.5,3.45,18.5,121.0,137.47,89.78
2016,9,20,17,30,348.0,35.0,3.3,18.0,74.0,85.76,48.1
2016,9,20,17,45,174.0,17.5,3.2,17.5,37.0,30.35,2.41
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,155.0,17.5,3.65,12.5,33.5,27.55,0.0
2016,9,21,6,30,310.0,35.0,3.8,13.0,67.0,78.34,44.14
2016,9,21,6,45,419.0,44.0,4.0,13.5,114.0,129.62,85.53
2016,9,21,7,0,528.0,53.0,4.2,14.0,161.0,194.3,140.38
2016,9,21,7,15,589.0,59.5,4.25,14.0,212.0,254.28,194.69
2016,9,21,7,30,650.0,66.0,4.3,14.0,263.0,320.88,254.4
2016,9,21,7,45,695.5,69.5,4.4,14.5,315.0,383.71,309.85
2016,9,21,8,0,741.0,73.0,4.5,15.0,367.0,449.92,366.52
2016,9,21,8,15,768.5,77.0,4.55,15.5,416.0,510.79,417.18
2016,9,21,8,30,796.0,81.0,4.6,16.0,465.0,572.76,467.06
2016,9,21,8,45,455.5,165.5,4.65,16.5,390.0,481.14,391.28
2016,9,21,9,0,115.0,250.0,4.7,17.0,315.0,340.41,273.39
2016,9,21,9,15,159.0,269.5,4.75,17.0,366.0,399.24,320.69
2016,9,21,9,30,203.0,289.0,4.8,17.0,417.0,461.44,369.52
2016,9,21,9,45,149.5,303.5,4.85,17.5,400.5,441.54,351.3
2016,9,21,10,0,96.0,318.0,4.9,18.0,384.0,406.2,321.34
2016,9,21,10,15,317.5,284.5,4.9,18.0,515.0,591.02,468.91
2016,9,21,10,30,539.0,251.0,4.9,18.0,646.0,777.52,611.36
2016,9,21,10,45,580.0,245.0,4.9,18.0,680.5,822.59,643.58
2016,9,21,11,0,621.0,239.0,4.9,18.0,715.0,870.66,678.3
2016,9,21,11,15,631.5,236.0,4.85,18.0,727.0,887.84,689.91
2016,9,21,11,30,642.0,233.0,4.8,18.0,739.0,902.35,699.82
2016,9,21,11,45,643.5,234.5,4.75,18.5,743.5,909.93,703.2
2016,9,21,12,0,645.0,236.0,4.7,19.0,748.0,914.56,704.6
2016,9,21,12,15,648.5,233.0,4.75,19.0,746.0,913.48,704.37
2016,9,21,12,30,652.0,230.0,4.8,19.0,744.0,909.38,702.14
2016,9,21,12,45,585.0,251.0,4.85,19.0,707.0,855.62,662.93
2016,9,21,13,0,518.0,272.0,4.9,19.0,670.0,805.46,626.02
2016,9,21,13,15,521.0,263.5,5.0,18.5,655.0,788.51,616.41
2016,9,21,13,30,524.0,255.0,5.1,18.0,640.0,769.19,604.76
2016,9,21,13,45,528.0,243.0,5.2,18.0,619.0,744.69,588.13
2016,9,21,14,0,532.0,231.0,5.3,18.0,598.0,717.88,569.61
2016,9,21,14,15,535.0,216.5,5.3,18.0,570.0,685.32,546.23
2016,9,21,14,30,538.0,202.0,5.3,18.0,542.0,650.64,520.98
2016,9,21,14,45,624.0,160.0,5.35,18.0,530.5,650.66,523.64
2016,9,21,15,0,710.0,118.0,5.4,18.0,519.0,636.63,515.01
2016,9,21,15,15,777.5,98.0,5.3,17.5,504.0,622.45,505.27
2016,9,21,15,30,845.0,78.0,5.2,17.0,489.0,601.6,489.28
2016,9,21,15,45,822.5,73.5,5.15,17.0,439.5,539.33,438.32
2016,9,21,16,0,800.0,69.0,5.1,17.0,390.0,477.5,386.32
2016,9,21,16,15,762.0,65.0,4.95,16.5,337.0,410.21,328.9
2016,9,21,16,30,724.0,61.0,4.8,16.0,284.0,345.8,272.1
2016,9,21,16,45,668.5,55.0,4.7,16.0,230.5,277.0,210.33
2016,9,21,17,0,613.0,49.0,4.6,16.0,177.0,214.27,153.25
2016,9,21,17,15,514.5,40.5,4.35,15.0,127.0,146.54,95.27
2016,9,21,17,30,416.0,32.0,4.1,14.0,77.0,90.86,49.61
2016,9,21,17,45,208.0,16.0,3.95,13.5,38.5,30.56,0.0
2016,9,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,151.5,17.0,3.7,11.5,32.0,26.85,0.0
2016,9,22,6,30,303.0,34.0,3.8,12.0,64.0,76.66,42.91
2016,9,22,6,45,407.0,44.0,3.95,12.5,111.0,127.51,84.48
2016,9,22,7,0,511.0,54.0,4.1,13.0,158.0,191.19,138.77
2016,9,22,7,15,574.5,61.5,4.05,13.5,209.0,251.97,193.34
2016,9,22,7,30,638.0,69.0,4.0,14.0,260.0,319.71,253.33
2016,9,22,7,45,687.0,72.5,4.0,14.5,313.0,383.4,309.13
2016,9,22,8,0,736.0,76.0,4.0,15.0,366.0,450.69,366.25
2016,9,22,8,15,765.0,80.0,3.95,15.5,415.5,512.11,416.86
2016,9,22,8,30,794.0,84.0,3.9,16.0,465.0,574.78,466.69
2016,9,22,8,45,820.5,85.5,3.85,16.5,512.0,633.96,512.23
2016,9,22,9,0,847.0,87.0,3.8,17.0,559.0,693.32,556.25
2016,9,22,9,15,862.0,89.0,3.8,17.5,599.5,744.59,591.42
2016,9,22,9,30,877.0,91.0,3.8,18.0,640.0,789.42,621.32
2016,9,22,9,45,896.0,89.5,3.85,18.5,676.5,836.28,652.48
2016,9,22,10,0,915.0,88.0,3.9,19.0,713.0,881.3,681.91
2016,9,22,10,15,922.5,89.0,3.9,19.0,741.0,916.87,705.46
2016,9,22,10,30,930.0,90.0,3.9,19.0,769.0,949.37,726.83
2016,9,22,10,45,936.0,90.5,3.95,19.5,789.5,976.65,743.46
2016,9,22,11,0,942.0,91.0,4.0,20.0,810.0,1000.44,757.71
2016,9,22,11,15,945.0,91.5,4.0,20.0,822.5,1017.71,768.72
2016,9,22,11,30,948.0,92.0,4.0,20.0,835.0,1031.15,777.29
2016,9,22,11,45,949.0,92.0,4.05,20.5,839.0,1038.15,780.51
2016,9,22,12,0,950.0,92.0,4.1,21.0,843.0,1041.17,781.24
2016,9,22,12,15,949.0,92.0,4.1,21.0,839.0,1038.23,779.32
2016,9,22,12,30,948.0,92.0,4.1,21.0,835.0,1031.3,774.91
2016,9,22,12,45,943.0,92.5,4.1,21.0,822.0,1017.15,765.8
2016,9,22,13,0,938.0,93.0,4.1,21.0,809.0,999.22,754.28
2016,9,22,13,15,933.0,92.0,4.05,21.0,789.0,975.94,738.94
2016,9,22,13,30,928.0,91.0,4.0,21.0,769.0,949.14,721.26
2016,9,22,13,45,919.5,90.5,4.0,21.5,741.0,916.44,698.49
2016,9,22,14,0,911.0,90.0,4.0,22.0,713.0,880.73,673.65
2016,9,22,14,15,900.5,88.0,4.0,21.5,678.5,838.9,646.97
2016,9,22,14,30,890.0,86.0,4.0,21.0,644.0,794.65,618.24
2016,9,22,14,45,874.0,84.5,4.0,21.0,603.5,744.72,583.81
2016,9,22,15,0,858.0,83.0,4.0,21.0,563.0,697.23,550.76
2016,9,22,15,15,838.0,80.0,4.05,20.5,517.0,639.95,509.22
2016,9,22,15,30,818.0,77.0,4.1,20.0,471.0,582.23,465.51
2016,9,22,15,45,785.5,75.0,4.15,20.0,421.0,518.68,414.88
2016,9,22,16,0,753.0,73.0,4.2,20.0,371.0,456.64,363.89
2016,9,22,16,15,713.0,68.0,4.15,19.0,319.0,390.08,308.89
2016,9,22,16,30,673.0,63.0,4.1,18.0,267.0,327.21,254.9
2016,9,22,16,45,606.5,57.5,4.1,17.5,214.5,258.58,194.9
2016,9,22,17,0,540.0,52.0,4.1,17.0,162.0,197.15,140.48
2016,9,22,17,15,439.0,42.5,3.9,16.0,114.5,132.68,86.19
2016,9,22,17,30,338.0,33.0,3.7,15.0,67.0,80.63,43.92
2016,9,22,17,45,169.0,16.5,3.55,14.5,33.5,27.72,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,15,188.5,14.0,1.05,10.5,32.5,26.35,0.0
2016,9,23,6,30,377.0,28.0,1.2,11.0,65.0,80.44,42.61
2016,9,23,6,45,475.0,36.0,1.35,12.0,112.0,132.54,85.71
2016,9,23,7,0,573.0,44.0,1.5,13.0,159.0,196.45,140.3
2016,9,23,7,15,631.0,50.0,1.6,14.0,210.0,257.48,194.8
2016,9,23,7,30,689.0,56.0,1.7,15.0,261.0,324.68,253.55
2016,9,23,7,45,726.5,60.0,1.8,16.0,312.0,386.6,306.76
2016,9,23,8,0,764.0,64.0,1.9,17.0,363.0,451.43,360.27
2016,9,23,8,15,790.0,67.5,2.1,17.5,411.5,511.97,409.58
2016,9,23,8,30,816.0,71.0,2.3,18.0,460.0,573.41,457.99
2016,9,23,8,45,835.0,73.5,2.55,19.0,504.5,626.4,498.04
2016,9,23,9,0,854.0,76.0,2.8,20.0,549.0,681.72,537.74
2016,9,23,9,15,867.5,78.0,2.85,20.5,588.5,731.58,571.35
2016,9,23,9,30,881.0,80.0,2.9,21.0,628.0,779.81,603.26
2016,9,23,9,45,892.0,81.0,3.0,21.5,662.0,822.97,631.42
2016,9,23,10,0,903.0,82.0,3.1,22.0,696.0,863.76,657.67
2016,9,23,10,15,910.0,83.0,3.15,22.0,723.0,898.43,680.48
2016,9,23,10,30,917.0,84.0,3.2,22.0,750.0,930.05,701.18
2016,9,23,10,45,921.5,85.0,3.3,22.5,769.5,956.12,717.09
2016,9,23,11,0,926.0,86.0,3.4,23.0,789.0,978.69,730.7
2016,9,23,11,15,928.0,86.5,3.45,23.0,800.5,994.66,741.03
2016,9,23,11,30,930.0,87.0,3.5,23.0,812.0,1006.85,749.02
2016,9,23,11,45,929.5,87.5,3.6,23.5,815.5,1012.75,751.88
2016,9,23,12,0,929.0,88.0,3.7,24.0,819.0,1014.73,752.32
2016,9,23,12,15,927.5,88.0,3.75,24.0,814.5,1011.26,750.42
2016,9,23,12,30,926.0,88.0,3.8,24.0,810.0,1003.9,746.11
2016,9,23,12,45,920.0,89.0,3.85,24.0,797.0,989.51,737.25
2016,9,23,13,0,914.0,90.0,3.9,24.0,784.0,971.47,726.07
2016,9,23,13,15,908.5,89.5,3.9,24.0,764.0,948.66,711.45
2016,9,23,13,30,903.0,89.0,3.9,24.0,744.0,922.45,694.58
2016,9,23,13,45,894.0,88.0,3.95,24.0,716.5,889.36,673.25
2016,9,23,14,0,885.0,87.0,4.0,24.0,689.0,853.38,649.83
2016,9,23,14,15,721.0,139.0,4.0,23.5,613.5,756.04,583.58
2016,9,23,14,30,557.0,191.0,4.0,23.0,538.0,651.47,507.65
2016,9,23,14,45,427.0,211.5,4.05,23.0,467.5,553.37,433.61
2016,9,23,15,0,297.0,232.0,4.1,23.0,397.0,456.14,358.68
2016,9,23,15,15,481.0,167.0,4.1,22.5,408.0,498.86,395.63
2016,9,23,15,30,665.0,102.0,4.1,22.0,419.0,517.78,412.43
2016,9,23,15,45,704.5,84.0,4.15,22.0,388.0,483.39,384.59
2016,9,23,16,0,744.0,66.0,4.2,22.0,357.0,442.68,350.47
2016,9,23,16,15,705.5,62.0,4.1,21.0,306.5,378.53,297.4
2016,9,23,16,30,667.0,58.0,4.0,20.0,256.0,317.44,244.99
2016,9,23,16,45,606.0,52.0,3.9,19.5,205.5,250.94,186.89
2016,9,23,17,0,545.0,46.0,3.8,19.0,155.0,190.74,133.62
2016,9,23,17,15,445.5,37.5,3.65,18.0,108.5,127.66,80.84
2016,9,23,17,30,346.0,29.0,3.5,17.0,62.0,76.84,39.53
2016,9,23,17,45,173.0,14.5,3.4,16.5,31.0,25.4,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,201.5,13.0,1.1,13.5,32.0,26.22,0.0
2016,9,24,6,30,403.0,26.0,1.3,14.0,64.0,81.67,41.48
2016,9,24,6,45,500.0,33.5,1.5,15.0,111.5,134.68,85.34
2016,9,24,7,0,597.0,41.0,1.7,16.0,159.0,199.51,140.41
2016,9,24,7,15,655.0,46.0,1.85,16.5,210.0,260.86,195.3
2016,9,24,7,30,713.0,51.0,2.0,17.0,261.0,328.31,254.62
2016,9,24,7,45,750.5,55.0,2.15,17.5,312.5,391.5,309.45
2016,9,24,8,0,788.0,59.0,2.3,18.0,364.0,457.57,364.76
2016,9,24,8,15,814.5,62.0,2.35,18.5,413.5,516.64,412.63
2016,9,24,8,30,841.0,65.0,2.4,19.0,463.0,578.52,460.86
2016,9,24,8,45,860.0,67.0,2.45,20.0,508.5,634.95,502.42
2016,9,24,9,0,879.0,69.0,2.5,21.0,554.0,690.78,540.92
2016,9,24,9,15,893.0,71.0,2.6,22.0,594.0,742.02,574.28
2016,9,24,9,30,907.0,73.0,2.7,23.0,634.0,791.58,605.81
2016,9,24,9,45,920.5,72.5,2.85,24.0,669.0,835.92,633.46
2016,9,24,10,0,934.0,72.0,3.0,25.0,704.0,877.97,659.17
2016,9,24,10,15,941.0,73.0,3.05,25.5,731.5,913.48,680.8
2016,9,24,10,30,948.0,74.0,3.1,26.0,759.0,945.82,700.2
2016,9,24,10,45,953.5,74.5,3.15,26.5,779.5,972.84,715.99
2016,9,24,11,0,959.0,75.0,3.2,27.0,800.0,996.28,729.45
2016,9,24,11,15,962.0,75.5,3.15,27.0,812.0,1013.6,739.63
2016,9,24,11,30,965.0,76.0,3.1,27.0,824.0,1027.01,747.4
2016,9,24,11,45,966.0,76.0,3.1,27.5,828.5,1033.93,750.04
2016,9,24,12,0,967.0,76.0,3.1,28.0,833.0,1036.79,750.26
2016,9,24,12,15,966.5,76.0,3.1,28.0,829.0,1034.12,748.6
2016,9,24,12,30,966.0,76.0,3.1,28.0,825.0,1027.39,744.53
2016,9,24,12,45,954.0,81.0,3.1,28.5,811.0,1011.37,733.16
2016,9,24,13,0,942.0,86.0,3.1,29.0,797.0,991.68,719.63
2016,9,24,13,15,937.0,85.0,3.1,29.0,777.0,968.17,705.17
2016,9,24,13,30,932.0,84.0,3.1,29.0,757.0,941.13,688.46
2016,9,24,13,45,924.5,83.0,3.15,29.0,729.0,908.52,668.39
2016,9,24,14,0,917.0,82.0,3.2,29.0,701.0,872.84,646.18
2016,9,24,14,15,906.5,80.5,3.2,29.0,666.5,831.28,619.51
2016,9,24,14,30,896.0,79.0,3.2,29.0,632.0,787.29,590.95
2016,9,24,14,45,881.0,77.0,3.2,29.0,591.5,737.26,557.85
2016,9,24,15,0,866.0,75.0,3.2,29.0,551.0,685.69,523.21
2016,9,24,15,15,846.5,72.5,3.15,28.5,505.5,629.43,483.82
2016,9,24,15,30,827.0,70.0,3.1,28.0,460.0,575.54,444.13
2016,9,24,15,45,799.5,67.0,3.1,28.0,410.5,513.3,396.22
2016,9,24,16,0,772.0,64.0,3.1,28.0,361.0,452.08,347.51
2016,9,24,16,15,732.5,59.5,2.8,27.0,309.0,385.47,293.92
2016,9,24,16,30,693.0,55.0,2.5,26.0,257.0,322.02,240.97
2016,9,24,16,45,631.5,49.5,2.2,25.0,205.5,254.24,183.65
2016,9,24,17,0,570.0,44.0,1.9,24.0,154.0,193.36,131.32
2016,9,24,17,15,467.0,35.5,1.75,23.0,107.0,128.4,78.39
2016,9,24,17,30,364.0,27.0,1.6,22.0,60.0,76.16,36.43
2016,9,24,17,45,182.0,13.5,1.5,21.0,30.0,23.86,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,202.5,13.0,1.25,14.0,31.5,25.59,0.0
2016,9,25,6,30,405.0,26.0,1.5,15.0,63.0,82.01,40.9
2016,9,25,6,45,507.0,33.5,1.75,16.0,111.0,136.1,85.76
2016,9,25,7,0,609.0,41.0,2.0,17.0,159.0,202.61,142.0
2016,9,25,7,15,667.0,46.5,2.0,17.5,211.0,265.2,197.79
2016,9,25,7,30,725.0,52.0,2.0,18.0,263.0,333.89,257.83
2016,9,25,7,45,763.0,56.0,2.05,19.0,315.0,397.98,312.4
2016,9,25,8,0,801.0,60.0,2.1,20.0,367.0,464.96,367.07
2016,9,25,8,15,826.5,63.0,2.25,21.0,416.5,524.11,414.03
2016,9,25,8,30,852.0,66.0,2.4,22.0,466.0,585.96,461.15
2016,9,25,8,45,870.0,68.5,2.55,23.5,511.5,642.79,501.89
2016,9,25,9,0,888.0,71.0,2.7,25.0,557.0,698.9,539.49
2016,9,25,9,15,901.0,72.5,2.75,25.5,597.0,749.15,572.45
2016,9,25,9,30,914.0,74.0,2.8,26.0,637.0,797.61,603.64
2016,9,25,9,45,927.0,74.0,2.85,27.0,671.5,842.29,630.51
2016,9,25,10,0,940.0,74.0,2.9,28.0,706.0,884.62,655.33
2016,9,25,10,15,946.5,75.0,2.85,28.5,733.5,919.79,675.64
2016,9,25,10,30,953.0,76.0,2.8,29.0,761.0,951.73,693.63
2016,9,25,10,45,956.0,77.5,2.75,30.0,780.0,977.61,706.1
2016,9,25,11,0,959.0,79.0,2.7,31.0,799.0,999.79,716.12
2016,9,25,11,15,961.0,79.5,2.55,31.5,811.0,1016.05,722.83
2016,9,25,11,30,963.0,80.0,2.4,32.0,823.0,1028.4,727.06
2016,9,25,11,45,962.0,81.0,2.25,32.5,826.0,1034.4,727.35
2016,9,25,12,0,961.0,82.0,2.1,33.0,829.0,1036.36,725.21
2016,9,25,12,15,959.5,82.0,1.9,33.0,824.5,1032.64,720.5
2016,9,25,12,30,958.0,82.0,1.7,33.0,820.0,1024.9,713.37
2016,9,25,12,45,947.5,85.5,1.5,33.5,806.0,1008.59,699.6
2016,9,25,13,0,937.0,89.0,1.3,34.0,792.0,988.61,683.73
2016,9,25,13,15,932.0,88.0,1.1,34.0,771.5,965.12,667.16
2016,9,25,13,30,927.0,87.0,0.9,34.0,751.0,938.13,648.44
2016,9,25,13,45,915.0,87.5,0.75,34.0,722.0,903.36,625.88
2016,9,25,14,0,903.0,88.0,0.6,34.0,693.0,865.8,601.68
2016,9,25,14,15,892.0,86.0,0.55,34.0,658.5,823.7,576.4
2016,9,25,14,30,881.0,84.0,0.5,34.0,624.0,779.26,549.49
2016,9,25,14,45,862.5,83.0,0.5,34.0,582.5,728.37,518.94
2016,9,25,15,0,844.0,82.0,0.5,34.0,541.0,680.21,489.65
2016,9,25,15,15,823.0,79.0,0.65,33.5,495.5,622.95,454.31
2016,9,25,15,30,802.0,76.0,0.8,33.0,450.0,565.4,416.73
2016,9,25,15,45,770.0,73.0,0.95,33.0,400.0,502.0,372.06
2016,9,25,16,0,738.0,70.0,1.1,33.0,350.0,440.15,326.32
2016,9,25,16,15,696.0,65.0,1.05,31.5,298.5,373.85,276.32
2016,9,25,16,30,654.0,60.0,1.0,30.0,247.0,311.6,227.12
2016,9,25,16,45,588.0,53.5,0.95,29.0,196.0,243.77,172.02
2016,9,25,17,0,522.0,47.0,0.9,28.0,145.0,183.18,121.87
2016,9,25,17,15,416.0,37.0,0.95,27.0,99.5,119.36,71.54
2016,9,25,17,30,310.0,27.0,1.0,26.0,54.0,68.39,30.94
2016,9,25,17,45,155.0,13.5,1.05,25.0,27.0,21.81,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.0,1.05,17.5,26.5,22.68,0.0
2016,9,26,6,30,257.0,30.0,1.0,18.0,53.0,67.56,34.72
2016,9,26,6,45,360.0,42.0,1.0,19.0,98.0,117.16,75.14
2016,9,26,7,0,463.0,54.0,1.0,20.0,143.0,179.58,126.05
2016,9,26,7,15,528.5,63.0,1.1,20.5,193.0,239.56,177.46
2016,9,26,7,30,594.0,72.0,1.2,21.0,243.0,306.79,234.25
2016,9,26,7,45,639.0,78.5,1.3,22.0,294.0,369.35,285.92
2016,9,26,8,0,684.0,85.0,1.4,23.0,345.0,435.85,338.81
2016,9,26,8,15,715.5,90.0,1.4,24.0,394.5,496.92,385.31
2016,9,26,8,30,747.0,95.0,1.4,25.0,444.0,559.62,431.06
2016,9,26,8,45,770.0,99.0,1.4,26.5,489.0,615.28,469.04
2016,9,26,9,0,793.0,103.0,1.4,28.0,534.0,672.51,506.42
2016,9,26,9,15,810.0,106.0,1.35,29.0,574.5,723.88,537.91
2016,9,26,9,30,827.0,109.0,1.3,30.0,615.0,774.04,566.98
2016,9,26,9,45,840.0,111.5,1.3,31.0,649.5,818.88,592.29
2016,9,26,10,0,853.0,114.0,1.3,32.0,684.0,861.62,615.74
2016,9,26,10,15,862.0,115.5,1.35,32.5,712.0,897.38,636.27
2016,9,26,10,30,871.0,117.0,1.4,33.0,740.0,930.31,654.93
2016,9,26,10,45,878.0,118.0,1.45,33.5,760.0,957.8,670.15
2016,9,26,11,0,885.0,119.0,1.5,34.0,780.0,973.9,678.42
2016,9,26,11,15,888.5,119.5,1.6,34.0,792.5,990.48,689.27
2016,9,26,11,30,892.0,120.0,1.7,34.0,805.0,1003.46,698.02
2016,9,26,11,45,894.0,120.0,1.85,34.5,809.0,1010.74,702.63
2016,9,26,12,0,896.0,120.0,2.0,35.0,813.0,1014.27,705.04
2016,9,26,12,15,895.0,119.5,2.15,35.0,808.5,1010.55,704.53
2016,9,26,12,30,894.0,119.0,2.3,35.0,804.0,1003.06,701.79
2016,9,26,12,45,915.0,107.0,2.5,35.0,798.0,1000.11,702.4
2016,9,26,13,0,936.0,95.0,2.7,35.0,792.0,992.68,700.14
2016,9,26,13,15,930.5,94.0,2.8,35.0,771.5,968.68,686.59
2016,9,26,13,30,925.0,93.0,2.9,35.0,751.0,941.19,670.89
2016,9,26,13,45,918.0,91.0,3.0,35.0,723.5,907.95,651.37
2016,9,26,14,0,911.0,89.0,3.1,35.0,696.0,871.63,629.68
2016,9,26,14,15,900.0,87.5,3.15,34.5,661.0,829.78,605.03
2016,9,26,14,30,889.0,86.0,3.2,34.0,626.0,785.56,578.4
2016,9,26,14,45,875.5,83.0,3.3,34.0,585.5,735.72,546.5
2016,9,26,15,0,862.0,80.0,3.4,34.0,545.0,684.25,512.9
2016,9,26,15,15,841.5,77.0,3.35,33.5,499.0,630.37,475.32
2016,9,26,15,30,821.0,74.0,3.3,33.0,453.0,572.23,433.31
2016,9,26,15,45,788.5,71.5,3.3,32.5,402.0,508.19,385.6
2016,9,26,16,0,756.0,69.0,3.3,32.0,351.0,445.71,337.29
2016,9,26,16,15,714.0,64.0,2.9,30.5,299.5,378.49,284.39
2016,9,26,16,30,672.0,59.0,2.5,29.0,248.0,314.75,232.22
2016,9,26,16,45,602.5,52.5,2.15,28.0,196.0,245.54,174.62
2016,9,26,17,0,533.0,46.0,1.8,27.0,144.0,183.41,122.35
2016,9,26,17,15,425.5,35.5,1.65,26.0,97.5,118.45,70.53
2016,9,26,17,30,318.0,25.0,1.5,25.0,51.0,66.01,27.46
2016,9,26,17,45,159.0,12.5,1.35,24.0,25.5,20.68,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,109.0,14.5,1.25,17.5,24.0,20.94,0.0
2016,9,27,6,30,218.0,29.0,1.2,18.0,48.0,60.87,30.58
2016,9,27,6,45,302.0,44.5,1.15,19.0,90.0,107.66,69.7
2016,9,27,7,0,386.0,60.0,1.1,20.0,132.0,164.82,116.67
2016,9,27,7,15,451.5,71.5,1.2,20.5,181.0,224.02,166.95
2016,9,27,7,30,517.0,83.0,1.3,21.0,230.0,289.31,221.81
2016,9,27,7,45,554.5,93.0,1.45,22.0,278.5,347.95,270.37
2016,9,27,8,0,592.0,103.0,1.6,23.0,327.0,409.87,319.86
2016,9,27,8,15,626.0,110.0,1.5,23.5,375.0,469.69,365.95
2016,9,27,8,30,660.0,117.0,1.4,24.0,423.0,531.6,411.74
2016,9,27,8,45,683.0,123.5,1.35,25.0,467.0,587.61,450.82
2016,9,27,9,0,706.0,130.0,1.3,26.0,511.0,643.87,488.51
2016,9,27,9,15,724.5,134.0,1.4,27.0,551.0,694.04,521.86
2016,9,27,9,30,743.0,138.0,1.5,28.0,591.0,743.37,553.29
2016,9,27,9,45,810.5,119.0,1.6,29.0,637.5,802.63,590.01
2016,9,27,10,0,878.0,100.0,1.7,30.0,684.0,860.15,624.69
2016,9,27,10,15,886.5,101.5,1.8,30.5,711.5,895.63,645.82
2016,9,27,10,30,895.0,103.0,1.9,31.0,739.0,928.21,665.19
2016,9,27,10,45,884.0,112.0,2.05,31.5,754.0,948.03,676.94
2016,9,27,11,0,873.0,121.0,2.2,32.0,769.0,971.96,691.44
2016,9,27,11,15,876.0,121.5,2.3,32.0,781.0,988.05,701.88
2016,9,27,11,30,879.0,122.0,2.4,32.0,793.0,991.92,704.82
2016,9,27,11,45,868.0,128.5,2.55,32.5,793.5,1002.46,711.24
2016,9,27,12,0,857.0,135.0,2.7,33.0,794.0,1000.52,709.8
2016,9,27,12,15,855.5,134.5,2.75,33.0,789.0,996.27,707.67
2016,9,27,12,30,854.0,134.0,2.8,33.0,784.0,988.35,703.35
2016,9,27,12,45,871.0,123.0,2.9,33.0,777.0,982.66,701.02
2016,9,27,13,0,888.0,112.0,3.0,33.0,770.0,964.91,691.04
2016,9,27,13,15,882.0,111.0,3.05,32.5,749.5,941.28,678.39
2016,9,27,13,30,876.0,110.0,3.1,32.0,729.0,914.38,663.57
2016,9,27,13,45,854.5,113.0,3.15,32.0,698.0,882.14,643.81
2016,9,27,14,0,833.0,116.0,3.2,32.0,667.0,840.61,617.74
2016,9,27,14,15,820.0,113.5,3.2,31.5,632.0,798.07,591.69
2016,9,27,14,30,807.0,111.0,3.2,31.0,597.0,753.54,563.87
2016,9,27,14,45,791.5,106.5,3.2,31.0,557.0,703.29,530.52
2016,9,27,15,0,776.0,102.0,3.2,31.0,517.0,651.82,494.67
2016,9,27,15,15,752.0,98.0,3.15,30.5,471.5,596.31,455.17
2016,9,27,15,30,728.0,94.0,3.1,30.0,426.0,539.13,413.29
2016,9,27,15,45,708.0,86.0,3.05,30.0,379.0,480.26,368.08
2016,9,27,16,0,688.0,78.0,3.0,30.0,332.0,421.94,321.81
2016,9,27,16,15,642.5,72.0,2.8,29.0,281.5,355.92,269.24
2016,9,27,16,30,597.0,66.0,2.6,28.0,231.0,293.97,218.17
2016,9,27,16,45,543.0,56.5,2.4,27.0,182.5,230.25,164.7
2016,9,27,17,0,489.0,47.0,2.2,26.0,134.0,172.48,115.52
2016,9,27,17,15,380.0,35.5,1.95,24.5,89.5,109.28,65.26
2016,9,27,17,30,271.0,24.0,1.7,23.0,45.0,58.33,22.01
2016,9,27,17,45,135.5,12.0,1.5,22.0,22.5,18.58,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,28,6,15,110.0,14.5,2.05,13.5,23.5,21.02,0.0
2016,9,28,6,30,220.0,29.0,2.2,14.0,47.0,61.02,30.28
2016,9,28,6,45,325.0,42.0,2.4,14.5,90.5,110.74,72.48
2016,9,28,7,0,430.0,55.0,2.6,15.0,134.0,172.44,124.08
2016,9,28,7,15,496.5,64.0,2.55,15.5,183.0,230.71,175.37
2016,9,28,7,30,563.0,73.0,2.5,16.0,232.0,296.35,232.47
2016,9,28,7,45,616.0,78.0,2.45,17.0,282.5,358.91,285.65
2016,9,28,8,0,669.0,83.0,2.4,18.0,333.0,426.29,340.84
2016,9,28,8,15,700.5,88.0,2.35,18.5,381.5,486.41,389.12
2016,9,28,8,30,732.0,93.0,2.3,19.0,430.0,548.19,436.92
2016,9,28,8,45,756.0,96.5,2.3,20.0,474.5,603.05,477.22
2016,9,28,9,0,780.0,100.0,2.3,21.0,519.0,659.61,517.27
2016,9,28,9,15,797.0,103.0,2.3,21.5,559.0,710.24,551.76
2016,9,28,9,30,814.0,106.0,2.3,22.0,599.0,759.69,584.04
2016,9,28,9,45,826.0,108.5,2.3,22.5,632.5,803.05,611.5
2016,9,28,10,0,838.0,111.0,2.3,23.0,666.0,844.29,637.11
2016,9,28,10,15,847.0,113.0,2.35,23.5,693.0,879.98,659.07
2016,9,28,10,30,856.0,115.0,2.4,24.0,720.0,912.89,679.03
2016,9,28,10,45,850.0,122.0,2.5,24.5,736.5,934.65,691.96
2016,9,28,11,0,844.0,129.0,2.6,25.0,753.0,952.67,702.55
2016,9,28,11,15,848.0,130.0,2.7,25.0,765.0,969.8,714.04
2016,9,28,11,30,852.0,131.0,2.8,25.0,777.0,983.44,723.37
2016,9,28,11,45,844.0,135.5,2.95,25.5,778.5,985.76,724.41
2016,9,28,12,0,836.0,140.0,3.1,26.0,780.0,984.35,723.2
2016,9,28,12,15,834.5,140.0,3.25,26.0,775.5,980.63,722.0
2016,9,28,12,30,833.0,140.0,3.4,26.0,771.0,973.31,718.52
2016,9,28,12,45,835.0,136.5,3.55,26.0,759.5,961.92,712.42
2016,9,28,13,0,837.0,133.0,3.7,26.0,748.0,946.93,703.97
2016,9,28,13,15,830.0,131.5,3.75,26.0,727.5,922.36,688.49
2016,9,28,13,30,823.0,130.0,3.8,26.0,707.0,894.69,670.96
2016,9,28,13,45,810.0,129.0,3.9,26.0,679.0,859.43,648.42
2016,9,28,14,0,797.0,128.0,4.0,26.0,651.0,821.78,624.04
2016,9,28,14,15,783.0,125.0,4.0,25.5,616.5,779.02,596.58
2016,9,28,14,30,769.0,122.0,4.0,25.0,582.0,737.46,569.61
2016,9,28,14,45,756.5,116.0,4.0,24.5,543.0,688.94,536.89
2016,9,28,15,0,744.0,110.0,4.0,24.0,504.0,639.1,501.36
2016,9,28,15,15,719.0,105.5,3.9,23.5,459.0,581.96,458.96
2016,9,28,15,30,694.0,101.0,3.8,23.0,414.0,525.23,415.67
2016,9,28,15,45,673.5,92.5,3.75,22.5,367.5,467.32,370.28
2016,9,28,16,0,653.0,84.0,3.7,22.0,321.0,410.08,323.8
2016,9,28,16,15,604.5,77.0,3.6,21.0,271.0,343.74,269.16
2016,9,28,16,30,556.0,70.0,3.5,20.0,221.0,281.88,216.5
2016,9,28,16,45,498.0,59.5,3.4,19.0,173.0,218.5,161.7
2016,9,28,17,0,440.0,49.0,3.3,18.0,125.0,161.61,111.99
2016,9,28,17,15,325.5,37.0,3.25,17.0,82.5,100.29,61.95
2016,9,28,17,30,211.0,25.0,3.2,16.0,40.0,51.43,17.36
2016,9,28,17,45,105.5,12.5,3.2,15.5,20.0,17.23,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
