Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,134.5,13.5,2.1,11.0,24.5,21.69,0.0
2016,9,29,6,30,269.0,27.0,2.3,11.0,49.0,65.79,31.17
2016,9,29,6,45,381.0,38.0,2.5,11.5,93.5,117.56,76.5
2016,9,29,7,0,493.0,49.0,2.7,12.0,138.0,182.37,131.54
2016,9,29,7,15,347.5,78.5,2.7,12.5,151.5,197.24,153.06
2016,9,29,7,30,202.0,108.0,2.7,13.0,165.0,191.31,153.72
2016,9,29,7,45,221.5,126.5,2.7,14.0,200.0,231.6,188.1
2016,9,29,8,0,241.0,145.0,2.7,15.0,235.0,273.85,223.07
2016,9,29,8,15,509.5,113.0,2.7,15.5,336.0,405.78,331.05
2016,9,29,8,30,778.0,81.0,2.7,16.0,437.0,560.67,453.89
2016,9,29,8,45,800.5,84.0,2.7,16.5,482.0,617.64,496.82
2016,9,29,9,0,823.0,87.0,2.7,17.0,527.0,674.46,538.83
2016,9,29,9,15,839.0,89.5,2.7,17.5,566.5,725.46,573.59
2016,9,29,9,30,855.0,92.0,2.7,18.0,606.0,775.07,606.61
2016,9,29,9,45,870.5,92.0,2.7,19.0,640.5,814.15,630.38
2016,9,29,10,0,886.0,92.0,2.7,20.0,675.0,856.38,655.99
2016,9,29,10,15,894.0,93.5,2.7,20.0,701.5,891.47,678.79
2016,9,29,10,30,902.0,95.0,2.7,20.0,728.0,923.6,699.51
2016,9,29,10,45,907.5,95.5,2.75,20.5,747.5,949.15,714.79
2016,9,29,11,0,913.0,96.0,2.8,21.0,767.0,971.29,727.82
2016,9,29,11,15,916.0,96.5,2.85,21.0,778.5,987.5,738.37
2016,9,29,11,30,919.0,97.0,2.9,21.0,790.0,999.99,746.62
2016,9,29,11,45,920.5,96.5,2.95,21.5,793.5,1006.1,749.36
2016,9,29,12,0,922.0,96.0,3.0,22.0,797.0,1008.35,749.73
2016,9,29,12,15,920.5,96.0,3.1,22.0,792.0,1004.39,748.03
2016,9,29,12,30,919.0,96.0,3.2,22.0,787.0,996.58,743.93
2016,9,29,12,45,917.0,94.5,3.3,22.5,775.0,982.78,734.52
2016,9,29,13,0,915.0,93.0,3.4,23.0,763.0,965.26,722.74
2016,9,29,13,15,909.5,92.0,3.45,22.5,742.0,941.47,709.22
2016,9,29,13,30,904.0,91.0,3.5,22.0,721.0,914.29,693.36
2016,9,29,13,45,895.5,89.5,3.55,22.0,693.0,880.71,671.66
2016,9,29,14,0,887.0,88.0,3.6,22.0,665.0,844.26,647.85
2016,9,29,14,15,875.0,86.5,3.6,21.5,630.5,802.33,620.91
2016,9,29,14,30,863.0,85.0,3.6,21.0,596.0,758.21,592.05
2016,9,29,14,45,847.5,82.5,3.6,21.0,555.5,712.93,560.8
2016,9,29,15,0,832.0,80.0,3.6,21.0,515.0,661.38,524.08
2016,9,29,15,15,810.0,77.0,3.6,20.5,469.5,604.12,481.5
2016,9,29,15,30,788.0,74.0,3.6,20.0,424.0,546.73,437.41
2016,9,29,15,45,757.5,70.0,3.6,19.5,375.5,483.99,387.59
2016,9,29,16,0,727.0,66.0,3.6,19.0,327.0,422.72,337.15
2016,9,29,16,15,682.5,61.0,3.55,18.0,276.0,356.44,281.51
2016,9,29,16,30,638.0,56.0,3.5,17.0,225.0,294.65,227.64
2016,9,29,16,45,567.5,49.0,3.45,16.5,175.5,226.7,167.78
2016,9,29,17,0,497.0,42.0,3.4,16.0,126.0,166.62,114.58
2016,9,29,17,15,378.5,32.0,3.3,15.0,82.5,103.55,62.4
2016,9,29,17,30,260.0,22.0,3.2,14.0,39.0,52.91,12.69
2016,9,29,17,45,130.0,11.0,3.1,13.5,19.5,16.73,0.0
2016,9,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,139.5,12.5,2.9,10.5,23.5,21.07,0.0
2016,9,30,6,30,279.0,25.0,3.0,11.0,47.0,64.91,28.84
2016,9,30,6,45,391.0,35.5,3.15,11.5,91.5,117.04,75.5
2016,9,30,7,0,503.0,46.0,3.3,12.0,136.0,181.87,130.78
2016,9,30,7,15,350.0,76.0,3.35,12.5,148.5,195.56,151.72
2016,9,30,7,30,197.0,106.0,3.4,13.0,161.0,187.54,150.81
2016,9,30,7,45,215.0,125.0,3.45,13.5,195.5,227.42,185.35
2016,9,30,8,0,233.0,144.0,3.5,14.0,230.0,269.11,220.53
2016,9,30,8,15,510.5,110.5,3.55,14.5,332.0,403.58,331.77
2016,9,30,8,30,788.0,77.0,3.6,15.0,434.0,561.85,459.12
2016,9,30,8,45,810.5,79.5,3.65,15.5,479.0,618.63,502.87
2016,9,30,9,0,833.0,82.0,3.7,16.0,524.0,675.22,545.57
2016,9,30,9,15,848.5,84.5,3.75,16.0,563.5,726.16,582.2
2016,9,30,9,30,864.0,87.0,3.8,16.0,603.0,770.57,613.57
2016,9,30,9,45,877.0,88.0,3.85,16.5,637.0,814.13,642.85
2016,9,30,10,0,890.0,89.0,3.9,17.0,671.0,855.49,670.19
2016,9,30,10,15,898.0,90.5,3.95,17.0,698.0,890.6,694.12
2016,9,30,10,30,906.0,92.0,4.0,17.0,725.0,922.75,715.91
2016,9,30,10,45,911.0,93.0,4.1,17.5,744.5,948.4,732.05
2016,9,30,11,0,916.0,94.0,4.2,18.0,764.0,970.61,745.84
2016,9,30,11,15,919.0,94.5,4.25,18.0,775.5,986.77,756.65
2016,9,30,11,30,922.0,95.0,4.3,18.0,787.0,999.2,765.05
2016,9,30,11,45,923.0,95.5,4.35,18.5,790.5,1005.89,768.2
2016,9,30,12,0,924.0,96.0,4.4,19.0,794.0,1008.71,768.88
2016,9,30,12,15,923.0,95.5,4.45,19.0,789.5,1004.58,766.6
2016,9,30,12,30,922.0,95.0,4.5,19.0,785.0,996.58,761.85
2016,9,30,12,45,915.0,96.0,4.55,19.0,771.0,980.79,751.85
2016,9,30,13,0,908.0,97.0,4.6,19.0,757.0,961.42,739.48
2016,9,30,13,15,902.0,96.0,4.6,18.5,736.5,937.24,724.83
2016,9,30,13,30,896.0,95.0,4.6,18.0,716.0,909.73,707.81
2016,9,30,13,45,887.5,93.5,4.6,18.0,688.0,876.32,685.16
2016,9,30,14,0,879.0,92.0,4.6,18.0,660.0,840.07,660.39
2016,9,30,14,15,867.0,90.0,4.55,17.5,625.0,797.82,632.03
2016,9,30,14,30,855.0,88.0,4.5,17.0,590.0,758.38,605.44
2016,9,30,14,45,839.5,85.0,4.5,17.0,549.5,707.94,569.39
2016,9,30,15,0,824.0,82.0,4.5,17.0,509.0,656.16,531.21
2016,9,30,15,15,801.5,79.0,4.45,16.5,463.5,598.96,487.28
2016,9,30,15,30,779.0,76.0,4.4,16.0,418.0,541.71,441.96
2016,9,30,15,45,749.0,71.5,4.35,16.0,369.5,479.18,390.22
2016,9,30,16,0,719.0,67.0,4.3,16.0,321.0,418.1,338.12
2016,9,30,16,15,673.5,61.5,4.15,15.5,270.5,351.42,280.49
2016,9,30,16,30,628.0,56.0,4.0,15.0,220.0,289.46,225.24
2016,9,30,16,45,557.5,49.0,3.85,14.5,170.5,222.3,165.43
2016,9,30,17,0,487.0,42.0,3.7,14.0,121.0,163.02,112.47
2016,9,30,17,15,366.0,31.5,3.45,13.5,78.0,99.99,59.82
2016,9,30,17,30,245.0,21.0,3.2,13.0,35.0,49.28,5.57
2016,9,30,17,45,122.5,10.5,2.95,13.0,17.5,15.62,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,149.0,12.0,1.65,9.5,23.5,21.23,0.0
2016,10,1,6,30,298.0,24.0,2.0,10.0,47.0,66.13,27.45
2016,10,1,6,45,415.0,34.0,2.35,11.0,92.0,120.15,76.96
2016,10,1,7,0,532.0,44.0,2.7,12.0,137.0,187.11,133.88
2016,10,1,7,15,600.0,50.5,2.9,12.5,188.0,249.01,189.85
2016,10,1,7,30,668.0,57.0,3.1,13.0,239.0,317.58,251.2
2016,10,1,7,45,714.5,61.0,3.3,14.0,291.0,381.85,307.66
2016,10,1,8,0,761.0,65.0,3.5,15.0,343.0,449.97,365.38
2016,10,1,8,15,790.5,69.0,3.5,15.5,392.0,512.35,417.01
2016,10,1,8,30,820.0,73.0,3.5,16.0,441.0,575.94,467.72
2016,10,1,8,45,843.0,75.0,3.5,16.5,487.0,633.9,512.47
2016,10,1,9,0,866.0,77.0,3.5,17.0,533.0,687.57,552.18
2016,10,1,9,15,881.5,79.0,3.45,17.5,573.5,738.78,587.14
2016,10,1,9,30,897.0,81.0,3.4,18.0,614.0,788.44,620.26
2016,10,1,9,45,912.5,81.0,3.4,18.5,649.0,833.97,650.07
2016,10,1,10,0,928.0,81.0,3.4,19.0,684.0,877.35,677.95
2016,10,1,10,15,935.5,82.0,3.4,19.5,711.0,912.48,699.72
2016,10,1,10,30,943.0,83.0,3.4,20.0,738.0,944.47,719.2
2016,10,1,10,45,948.5,84.0,3.4,20.5,758.0,971.29,735.04
2016,10,1,11,0,954.0,85.0,3.4,21.0,778.0,994.54,748.46
2016,10,1,11,15,957.0,85.5,3.4,21.0,790.0,1011.13,758.89
2016,10,1,11,30,960.0,86.0,3.4,21.0,802.0,1023.84,766.89
2016,10,1,11,45,960.5,86.0,3.4,21.5,805.0,1029.6,768.93
2016,10,1,12,0,961.0,86.0,3.4,22.0,808.0,1031.33,768.5
2016,10,1,12,15,960.0,86.0,3.45,22.0,803.5,1027.58,766.5
2016,10,1,12,30,959.0,86.0,3.5,22.0,799.0,1019.82,762.01
2016,10,1,12,45,954.5,86.5,3.6,22.0,785.5,1005.37,753.56
2016,10,1,13,0,950.0,87.0,3.7,22.0,772.0,987.1,742.65
2016,10,1,13,15,944.5,86.0,3.75,22.0,751.5,962.51,727.16
2016,10,1,13,30,939.0,85.0,3.8,22.0,731.0,934.41,709.31
2016,10,1,13,45,929.5,84.0,3.85,22.0,702.0,899.51,686.71
2016,10,1,14,0,920.0,83.0,3.9,22.0,673.0,861.68,661.94
2016,10,1,14,15,908.5,81.5,3.9,21.5,638.0,818.97,634.5
2016,10,1,14,30,897.0,80.0,3.9,21.0,603.0,773.94,605.01
2016,10,1,14,45,880.0,78.0,3.95,21.0,561.0,722.34,569.32
2016,10,1,15,0,863.0,76.0,4.0,21.0,519.0,669.42,531.81
2016,10,1,15,15,841.0,73.5,4.0,20.5,473.0,615.23,491.16
2016,10,1,15,30,819.0,71.0,4.0,20.0,427.0,556.95,446.1
2016,10,1,15,45,785.5,67.5,4.05,19.5,376.5,491.72,394.13
2016,10,1,16,0,752.0,64.0,4.1,19.0,326.0,428.24,341.62
2016,10,1,16,15,705.5,59.0,3.95,18.5,274.0,359.96,283.33
2016,10,1,16,30,659.0,54.0,3.8,18.0,222.0,295.71,226.69
2016,10,1,16,45,582.5,47.5,3.7,17.5,171.0,226.45,165.76
2016,10,1,17,0,506.0,41.0,3.6,17.0,120.0,165.03,111.67
2016,10,1,17,15,373.5,30.5,3.3,16.0,76.5,99.3,57.64
2016,10,1,17,30,241.0,20.0,3.0,15.0,33.0,46.9,0.0
2016,10,1,17,45,120.5,10.0,2.75,14.5,16.5,14.79,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.5,12.0,1.7,10.5,21.5,20.55,0.0
2016,10,2,6,30,277.0,24.0,2.0,11.0,43.0,63.22,24.14
2016,10,2,6,45,390.5,34.0,2.4,11.5,87.0,115.6,73.83
2016,10,2,7,0,504.0,44.0,2.8,12.0,131.0,180.11,128.9
2016,10,2,7,15,281.5,74.0,2.9,12.5,125.5,172.39,133.78
2016,10,2,7,30,59.0,104.0,3.0,13.0,120.0,125.9,100.91
2016,10,2,7,45,66.5,124.5,3.15,13.5,146.0,153.39,124.45
2016,10,2,8,0,74.0,145.0,3.3,14.0,172.0,181.75,148.16
2016,10,2,8,15,78.5,166.0,3.4,14.5,198.0,209.86,171.17
2016,10,2,8,30,83.0,187.0,3.5,15.0,224.0,238.43,194.11
2016,10,2,8,45,86.0,207.0,3.6,15.5,249.0,265.33,215.28
2016,10,2,9,0,89.0,227.0,3.7,16.0,274.0,292.45,236.28
2016,10,2,9,15,60.0,229.5,3.75,16.0,262.5,277.1,222.84
2016,10,2,9,30,31.0,232.0,3.8,16.0,251.0,259.35,207.42
2016,10,2,9,45,152.0,261.0,3.9,16.5,359.0,400.14,321.27
2016,10,2,10,0,273.0,290.0,4.0,17.0,467.0,550.69,438.05
2016,10,2,10,15,146.0,270.5,4.05,17.0,366.0,415.23,330.53
2016,10,2,10,30,19.0,251.0,4.1,17.0,265.0,260.72,205.75
2016,10,2,10,45,26.0,271.5,4.2,17.5,290.5,288.52,227.63
2016,10,2,11,0,33.0,292.0,4.3,18.0,316.0,330.4,259.82
2016,10,2,11,15,21.5,260.5,4.35,18.0,276.5,273.36,214.79
2016,10,2,11,30,10.0,229.0,4.4,18.0,237.0,230.27,180.51
2016,10,2,11,45,90.0,296.5,4.45,18.0,364.0,390.94,308.97
2016,10,2,12,0,170.0,364.0,4.5,18.0,491.0,557.72,437.0
2016,10,2,12,15,92.5,307.0,4.55,18.0,376.0,404.8,318.75
2016,10,2,12,30,15.0,250.0,4.6,18.0,261.0,256.46,201.2
2016,10,2,12,45,14.5,246.5,4.65,18.0,257.5,252.32,198.36
2016,10,2,13,0,14.0,243.0,4.7,18.0,254.0,248.18,195.26
2016,10,2,13,15,453.0,170.5,4.7,18.0,480.5,614.76,493.35
2016,10,2,13,30,892.0,98.0,4.7,18.0,707.0,905.58,708.19
2016,10,2,13,45,888.5,95.0,4.75,18.0,680.5,874.78,685.57
2016,10,2,14,0,885.0,92.0,4.8,18.0,654.0,840.85,662.7
2016,10,2,14,15,873.0,90.0,4.8,17.5,619.5,798.36,634.32
2016,10,2,14,30,861.0,88.0,4.8,17.0,585.0,758.66,607.68
2016,10,2,14,45,843.5,85.5,4.8,17.0,544.0,707.11,570.59
2016,10,2,15,0,826.0,83.0,4.8,17.0,503.0,654.39,531.15
2016,10,2,15,15,802.5,80.0,4.7,16.5,457.0,596.52,486.24
2016,10,2,15,30,779.0,77.0,4.6,16.0,411.0,538.69,440.05
2016,10,2,15,45,743.0,73.0,4.6,16.0,361.5,473.7,386.18
2016,10,2,16,0,707.0,69.0,4.6,16.0,312.0,410.8,332.41
2016,10,2,16,15,657.5,63.5,4.45,15.5,261.0,344.34,274.7
2016,10,2,16,30,608.0,58.0,4.3,15.0,210.0,281.39,218.49
2016,10,2,16,45,525.0,50.5,4.15,14.5,160.0,211.66,156.84
2016,10,2,17,0,442.0,43.0,4.0,14.0,110.0,151.35,103.7
2016,10,2,17,15,307.5,31.5,3.65,13.5,69.0,88.6,51.6
2016,10,2,17,30,173.0,20.0,3.3,13.0,28.0,39.09,0.0
2016,10,2,17,45,86.5,10.0,2.95,13.0,14.0,13.13,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,87.0,11.5,1.2,9.5,17.5,16.69,0.0
2016,10,3,6,30,174.0,23.0,1.4,10.0,35.0,48.25,16.38
2016,10,3,6,45,255.0,38.0,1.65,11.0,72.0,93.06,60.75
2016,10,3,7,0,336.0,53.0,1.9,12.0,109.0,145.79,105.78
2016,10,3,7,15,383.0,66.5,1.85,12.5,151.5,196.13,150.77
2016,10,3,7,30,430.0,80.0,1.8,13.0,194.0,251.76,199.85
2016,10,3,7,45,463.5,91.0,1.8,13.5,237.0,303.87,245.27
2016,10,3,8,0,497.0,102.0,1.8,14.0,280.0,359.02,291.78
2016,10,3,8,15,515.5,115.0,1.8,14.0,322.5,410.98,334.85
2016,10,3,8,30,534.0,128.0,1.8,14.0,365.0,463.75,377.26
2016,10,3,8,45,267.0,116.0,1.85,14.5,234.5,307.16,251.53
2016,10,3,9,0,0.0,104.0,1.9,15.0,104.0,97.49,75.88
2016,10,3,9,15,47.0,183.0,1.9,15.0,210.5,217.5,175.32
2016,10,3,9,30,94.0,262.0,1.9,15.0,317.0,341.15,273.47
2016,10,3,9,45,54.5,243.5,1.95,15.5,276.0,291.78,232.38
2016,10,3,10,0,15.0,225.0,2.0,16.0,235.0,230.31,182.12
2016,10,3,10,15,13.5,226.5,2.0,16.0,236.0,230.68,182.26
2016,10,3,10,30,12.0,228.0,2.0,16.0,237.0,230.98,182.19
2016,10,3,10,45,11.5,229.5,2.05,16.5,238.0,232.13,182.56
2016,10,3,11,0,11.0,231.0,2.1,17.0,239.0,233.27,182.95
2016,10,3,11,15,22.5,266.0,2.15,17.0,283.0,280.13,219.86
2016,10,3,11,30,34.0,301.0,2.2,17.0,327.0,342.2,267.8
2016,10,3,11,45,61.0,325.0,2.25,17.5,371.0,394.96,308.09
2016,10,3,12,0,88.0,349.0,2.3,18.0,415.0,447.96,347.95
2016,10,3,12,15,65.5,330.5,2.3,18.0,379.5,405.34,315.07
2016,10,3,12,30,43.0,312.0,2.3,18.0,344.0,362.88,282.48
2016,10,3,12,45,23.0,245.5,2.3,18.0,263.0,259.41,202.79
2016,10,3,13,0,3.0,179.0,2.3,18.0,182.0,173.42,134.9
2016,10,3,13,15,1.5,148.5,2.3,18.0,150.0,141.87,110.01
2016,10,3,13,30,0.0,118.0,2.3,18.0,118.0,110.77,85.11
2016,10,3,13,45,0.0,122.0,2.3,18.0,122.0,114.68,88.45
2016,10,3,14,0,0.0,126.0,2.3,18.0,126.0,118.62,91.8
2016,10,3,14,15,0.0,120.5,2.25,17.5,120.5,113.32,87.86
2016,10,3,14,30,0.0,115.0,2.2,17.0,115.0,108.04,83.93
2016,10,3,14,45,5.0,143.5,2.2,17.0,146.0,139.87,110.32
2016,10,3,15,0,10.0,172.0,2.2,17.0,177.0,172.23,136.97
2016,10,3,15,15,382.5,123.0,2.15,16.5,285.5,379.79,310.05
2016,10,3,15,30,755.0,74.0,2.1,16.0,394.0,519.73,420.11
2016,10,3,15,45,718.0,70.5,2.1,16.0,346.0,456.16,367.29
2016,10,3,16,0,681.0,67.0,2.1,16.0,298.0,395.81,316.69
2016,10,3,16,15,632.0,61.5,1.95,16.0,248.5,330.18,260.18
2016,10,3,16,30,583.0,56.0,1.8,16.0,199.0,269.07,206.08
2016,10,3,16,45,504.5,48.5,1.7,16.0,151.0,202.39,147.66
2016,10,3,17,0,426.0,41.0,1.6,16.0,103.0,144.63,97.22
2016,10,3,17,15,292.5,29.0,1.35,15.5,64.0,82.99,46.33
2016,10,3,17,30,159.0,17.0,1.1,15.0,25.0,34.1,0.0
2016,10,3,17,45,79.5,8.5,0.9,15.0,12.5,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,75.5,12.5,1.0,11.0,17.5,16.89,0.0
2016,10,4,6,30,151.0,25.0,1.2,11.0,35.0,47.29,13.85
2016,10,4,6,45,253.0,41.0,1.4,11.5,75.5,96.11,62.89
2016,10,4,7,0,355.0,57.0,1.6,12.0,116.0,154.93,112.47
2016,10,4,7,15,430.5,67.5,1.7,12.5,163.5,212.03,162.52
2016,10,4,7,30,506.0,78.0,1.8,13.0,211.0,279.99,221.58
2016,10,4,7,45,253.0,95.5,1.9,13.5,162.0,212.3,171.86
2016,10,4,8,0,0.0,113.0,2.0,14.0,113.0,107.96,85.99
2016,10,4,8,15,1.5,129.0,2.0,14.0,130.0,124.3,99.63
2016,10,4,8,30,3.0,145.0,2.0,14.0,147.0,140.87,113.1
2016,10,4,8,45,25.0,178.0,2.05,14.5,191.0,188.24,151.9
2016,10,4,9,0,47.0,211.0,2.1,15.0,235.0,246.66,198.8
2016,10,4,9,15,106.5,238.5,2.1,15.5,298.5,321.46,258.65
2016,10,4,9,30,166.0,266.0,2.1,16.0,362.0,411.4,328.54
2016,10,4,9,45,374.5,229.0,2.1,16.5,463.0,554.88,441.03
2016,10,4,10,0,583.0,192.0,2.1,17.0,564.0,713.87,559.47
2016,10,4,10,15,404.5,256.0,2.1,17.5,519.5,647.42,503.94
2016,10,4,10,30,226.0,320.0,2.1,18.0,475.0,546.1,424.22
2016,10,4,10,45,226.5,330.0,2.15,18.5,489.0,562.82,436.07
2016,10,4,11,0,227.0,340.0,2.2,19.0,503.0,578.68,446.43
2016,10,4,11,15,227.5,345.5,2.25,19.0,510.5,588.54,453.38
2016,10,4,11,30,228.0,351.0,2.3,19.0,518.0,597.46,459.74
2016,10,4,11,45,231.5,351.5,2.4,19.5,521.5,602.62,462.95
2016,10,4,12,0,235.0,352.0,2.5,20.0,525.0,606.8,465.52
2016,10,4,12,15,235.0,349.5,2.65,20.0,521.5,603.21,463.58
2016,10,4,12,30,235.0,347.0,2.8,20.0,518.0,598.6,460.96
2016,10,4,12,45,576.0,221.5,2.95,20.0,631.5,802.94,618.18
2016,10,4,13,0,917.0,96.0,3.1,20.0,745.0,960.84,728.63
2016,10,4,13,15,911.0,94.5,3.2,20.0,723.5,935.71,711.55
2016,10,4,13,30,905.0,93.0,3.3,20.0,702.0,907.23,693.71
2016,10,4,13,45,897.5,91.0,3.4,20.0,674.0,873.71,672.25
2016,10,4,14,0,890.0,89.0,3.5,20.0,646.0,837.27,648.54
2016,10,4,14,15,877.5,87.0,3.55,20.0,611.0,794.18,619.58
2016,10,4,14,30,865.0,85.0,3.6,20.0,576.0,753.88,592.33
2016,10,4,14,45,849.0,82.0,3.7,20.0,535.0,702.7,556.87
2016,10,4,15,0,833.0,79.0,3.8,20.0,494.0,650.21,518.78
2016,10,4,15,15,809.5,76.0,3.8,19.5,448.5,592.12,474.93
2016,10,4,15,30,786.0,73.0,3.8,19.0,403.0,534.08,429.64
2016,10,4,15,45,752.5,69.0,3.85,19.0,353.5,470.21,377.53
2016,10,4,16,0,719.0,65.0,3.9,19.0,304.0,408.17,325.18
2016,10,4,16,15,668.5,59.5,3.8,18.5,253.0,339.96,266.82
2016,10,4,16,30,618.0,54.0,3.7,18.0,202.0,277.31,211.47
2016,10,4,16,45,532.5,47.0,3.6,17.5,152.5,207.36,150.37
2016,10,4,17,0,447.0,40.0,3.5,17.0,103.0,147.12,97.94
2016,10,4,17,15,302.0,28.0,3.3,16.0,62.5,82.8,44.43
2016,10,4,17,30,157.0,16.0,3.1,15.0,22.0,30.22,0.0
2016,10,4,17,45,78.5,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,11.0,1.4,8.5,18.5,18.21,0.0
2016,10,5,6,30,234.0,22.0,1.6,9.0,37.0,55.13,12.21
2016,10,5,6,45,370.5,32.5,1.8,10.0,81.0,110.49,69.92
2016,10,5,7,0,507.0,43.0,2.0,11.0,125.0,179.8,128.3
2016,10,5,7,15,580.5,50.0,2.25,12.0,176.0,242.2,184.19
2016,10,5,7,30,654.0,57.0,2.5,13.0,227.0,312.63,246.5
2016,10,5,7,45,706.5,61.0,2.75,14.0,279.0,377.41,303.32
2016,10,5,8,0,759.0,65.0,3.0,15.0,331.0,447.7,362.77
2016,10,5,8,15,790.5,68.5,3.1,15.5,380.5,510.2,414.61
2016,10,5,8,30,822.0,72.0,3.2,16.0,430.0,574.07,465.77
2016,10,5,8,45,848.0,73.5,3.3,16.5,476.0,633.11,511.65
2016,10,5,9,0,874.0,75.0,3.4,17.0,522.0,688.02,552.76
2016,10,5,9,15,889.5,77.0,3.4,17.5,562.5,739.2,587.88
2016,10,5,9,30,905.0,79.0,3.4,18.0,603.0,788.79,621.21
2016,10,5,9,45,918.5,80.0,3.4,18.5,637.5,833.75,650.64
2016,10,5,10,0,932.0,81.0,3.4,19.0,672.0,876.38,678.02
2016,10,5,10,15,939.5,82.0,3.4,19.5,699.0,911.25,699.65
2016,10,5,10,30,947.0,83.0,3.4,20.0,726.0,942.95,718.96
2016,10,5,10,45,954.5,83.0,3.4,20.5,746.0,970.15,735.08
2016,10,5,11,0,962.0,83.0,3.4,21.0,766.0,993.82,748.8
2016,10,5,11,15,964.5,83.5,3.4,21.0,777.0,1009.68,758.76
2016,10,5,11,30,967.0,84.0,3.4,21.0,788.0,1021.62,766.27
2016,10,5,11,45,969.0,83.5,3.45,21.0,791.5,1027.93,770.58
2016,10,5,12,0,971.0,83.0,3.5,21.0,795.0,1030.2,772.4
2016,10,5,12,15,969.5,83.0,3.55,21.0,789.5,1025.63,769.83
2016,10,5,12,30,968.0,83.0,3.6,21.0,784.0,1017.03,764.75
2016,10,5,12,45,956.5,86.0,3.65,21.5,769.0,998.59,751.74
2016,10,5,13,0,945.0,89.0,3.7,22.0,754.0,976.51,736.45
2016,10,5,13,15,939.0,88.0,3.7,22.0,732.0,951.36,720.24
2016,10,5,13,30,933.0,87.0,3.7,22.0,710.0,922.75,701.7
2016,10,5,13,45,923.0,86.0,3.75,22.0,681.0,887.46,678.79
2016,10,5,14,0,913.0,85.0,3.8,22.0,652.0,849.3,653.74
2016,10,5,14,15,900.0,83.0,3.8,21.5,616.0,805.02,625.08
2016,10,5,14,30,887.0,81.0,3.8,21.0,580.0,758.57,594.45
2016,10,5,14,45,868.0,79.0,3.8,21.0,537.5,706.01,557.73
2016,10,5,15,0,849.0,77.0,3.8,21.0,495.0,656.29,521.52
2016,10,5,15,15,824.0,74.0,3.8,20.5,448.5,596.59,476.59
2016,10,5,15,30,799.0,71.0,3.8,20.0,402.0,537.05,430.28
2016,10,5,15,45,762.0,67.5,3.8,20.0,351.5,471.38,376.79
2016,10,5,16,0,725.0,64.0,3.8,20.0,301.0,407.88,323.35
2016,10,5,16,15,672.0,58.5,3.6,19.0,249.5,338.48,264.62
2016,10,5,16,30,619.0,53.0,3.4,18.0,198.0,274.97,209.0
2016,10,5,16,45,533.0,45.5,3.2,17.5,148.5,204.55,147.53
2016,10,5,17,0,447.0,38.0,3.0,17.0,99.0,143.95,94.85
2016,10,5,17,15,296.5,26.5,2.8,16.0,59.5,79.17,40.2
2016,10,5,17,30,146.0,15.0,2.6,15.0,20.0,27.86,0.0
2016,10,5,17,45,73.0,7.5,2.4,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,120.5,10.5,1.4,9.5,17.5,17.97,0.0
2016,10,6,6,30,241.0,21.0,1.6,10.0,35.0,54.8,7.41
2016,10,6,6,45,373.5,31.0,1.8,11.0,78.0,109.57,68.39
2016,10,6,7,0,506.0,41.0,2.0,12.0,121.0,177.42,125.71
2016,10,6,7,15,578.5,48.0,2.15,12.5,171.0,239.31,181.33
2016,10,6,7,30,651.0,55.0,2.3,13.0,221.0,308.16,242.65
2016,10,6,7,45,699.5,59.0,2.45,13.5,272.0,371.96,299.13
2016,10,6,8,0,748.0,63.0,2.6,14.0,323.0,439.8,357.19
2016,10,6,8,15,779.0,66.5,2.6,14.5,371.5,501.32,408.1
2016,10,6,8,30,810.0,70.0,2.6,15.0,420.0,564.19,458.19
2016,10,6,8,45,833.5,72.5,2.6,16.0,465.0,622.08,501.79
2016,10,6,9,0,857.0,75.0,2.6,17.0,510.0,675.65,540.34
2016,10,6,9,15,872.5,77.0,2.6,17.5,549.5,726.0,574.55
2016,10,6,9,30,888.0,79.0,2.6,18.0,589.0,774.82,607.0
2016,10,6,9,45,905.0,78.0,2.65,19.0,623.5,819.55,635.09
2016,10,6,10,0,922.0,77.0,2.7,20.0,658.0,862.22,661.28
2016,10,6,10,15,929.5,78.5,2.7,20.5,684.5,897.28,682.74
2016,10,6,10,30,937.0,80.0,2.7,21.0,711.0,929.21,701.93
2016,10,6,10,45,942.0,80.5,2.75,21.5,730.0,954.4,716.89
2016,10,6,11,0,947.0,81.0,2.8,22.0,749.0,976.02,729.52
2016,10,6,11,15,949.5,81.5,2.75,22.5,760.0,991.59,737.31
2016,10,6,11,30,952.0,82.0,2.7,23.0,771.0,1003.31,742.65
2016,10,6,11,45,953.5,82.0,2.7,23.5,774.0,1009.56,745.0
2016,10,6,12,0,955.0,82.0,2.7,24.0,777.0,1011.84,744.95
2016,10,6,12,15,954.0,81.5,2.7,24.0,772.0,1007.14,741.98
2016,10,6,12,30,953.0,81.0,2.7,24.0,767.0,998.48,736.64
2016,10,6,12,45,949.0,81.0,2.7,24.0,753.5,983.68,727.42
2016,10,6,13,0,945.0,81.0,2.7,24.0,740.0,965.11,715.88
2016,10,6,13,15,939.5,80.0,2.7,24.0,719.0,940.35,700.33
2016,10,6,13,30,934.0,79.0,2.7,24.0,698.0,912.14,682.52
2016,10,6,13,45,925.0,78.0,2.7,24.5,669.5,877.65,659.16
2016,10,6,14,0,916.0,77.0,2.7,25.0,641.0,840.24,633.81
2016,10,6,14,15,904.0,75.0,2.7,24.5,605.5,796.64,606.45
2016,10,6,14,30,892.0,73.0,2.7,24.0,570.0,750.79,577.1
2016,10,6,14,45,875.0,71.0,2.7,24.0,529.0,699.46,542.24
2016,10,6,15,0,858.0,69.0,2.7,24.0,488.0,646.88,505.18
2016,10,6,15,15,835.0,66.5,2.65,23.5,442.0,592.52,464.9
2016,10,6,15,30,812.0,64.0,2.6,23.0,396.0,534.27,420.4
2016,10,6,15,45,778.0,60.5,2.6,23.0,346.5,469.63,368.81
2016,10,6,16,0,744.0,57.0,2.6,23.0,297.0,406.85,316.9
2016,10,6,16,15,694.5,52.0,2.25,22.0,246.0,338.56,259.69
2016,10,6,16,30,645.0,47.0,1.9,21.0,195.0,274.72,204.39
2016,10,6,16,45,561.5,40.5,1.6,20.0,145.5,204.8,144.36
2016,10,6,17,0,478.0,34.0,1.3,19.0,96.0,145.34,93.2
2016,10,6,17,15,327.0,23.5,1.25,18.0,57.0,79.43,36.52
2016,10,6,17,30,176.0,13.0,1.2,17.0,18.0,28.32,0.0
2016,10,6,17,45,88.0,6.5,1.2,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.0,9.5,0.8,12.5,16.5,17.44,0.0
2016,10,7,6,30,254.0,19.0,0.8,13.0,33.0,54.23,1.38
2016,10,7,6,45,380.5,29.0,0.85,13.5,75.5,108.86,66.34
2016,10,7,7,0,507.0,39.0,0.9,14.0,118.0,175.49,122.52
2016,10,7,7,15,578.5,45.5,1.0,14.5,167.0,236.45,176.56
2016,10,7,7,30,650.0,52.0,1.1,15.0,216.0,304.36,236.04
2016,10,7,7,45,696.0,56.5,1.2,15.5,266.0,367.41,290.77
2016,10,7,8,0,742.0,61.0,1.3,16.0,316.0,434.26,346.72
2016,10,7,8,15,772.5,64.5,1.5,17.0,364.0,495.08,395.89
2016,10,7,8,30,803.0,68.0,1.7,18.0,412.0,557.2,444.27
2016,10,7,8,45,825.5,70.5,1.9,19.0,456.5,614.01,487.04
2016,10,7,9,0,848.0,73.0,2.1,20.0,501.0,666.41,525.07
2016,10,7,9,15,863.5,75.5,2.2,20.5,540.5,716.86,559.36
2016,10,7,9,30,879.0,78.0,2.3,21.0,580.0,765.8,592.03
2016,10,7,9,45,875.5,85.5,2.45,22.0,610.0,803.53,615.56
2016,10,7,10,0,872.0,93.0,2.6,23.0,640.0,837.87,636.54
2016,10,7,10,15,881.0,94.5,2.55,23.5,666.0,872.69,657.43
2016,10,7,10,30,890.0,96.0,2.5,24.0,692.0,904.64,676.11
2016,10,7,10,45,895.5,97.0,2.5,24.5,711.0,929.79,690.51
2016,10,7,11,0,901.0,98.0,2.5,25.0,730.0,951.56,702.7
2016,10,7,11,15,904.0,98.5,2.4,25.5,741.0,966.92,709.75
2016,10,7,11,30,907.0,99.0,2.3,26.0,752.0,978.61,714.47
2016,10,7,11,45,907.5,99.5,2.25,26.5,754.5,984.18,715.84
2016,10,7,12,0,908.0,100.0,2.2,27.0,757.0,985.96,714.95
2016,10,7,12,15,753.0,162.5,2.15,27.0,705.0,920.02,671.81
2016,10,7,12,30,598.0,225.0,2.1,27.0,653.0,831.55,612.89
2016,10,7,12,45,726.5,171.5,2.05,27.5,681.5,890.24,652.22
2016,10,7,13,0,855.0,118.0,2.0,28.0,710.0,930.79,676.83
2016,10,7,13,15,752.0,149.0,1.95,28.0,658.5,860.59,630.72
2016,10,7,13,30,649.0,180.0,1.9,28.0,607.0,786.28,582.21
2016,10,7,13,45,600.5,185.5,1.85,28.0,568.0,731.9,545.44
2016,10,7,14,0,552.0,191.0,1.8,28.0,529.0,673.89,505.4
2016,10,7,14,15,576.5,171.0,1.75,28.0,505.5,650.41,490.43
2016,10,7,14,30,601.0,151.0,1.7,28.0,482.0,628.21,475.64
2016,10,7,14,45,547.0,153.5,1.7,28.0,437.5,562.21,428.46
2016,10,7,15,0,493.0,156.0,1.7,28.0,393.0,504.05,386.12
2016,10,7,15,15,478.5,141.5,1.55,27.5,354.0,454.77,350.17
2016,10,7,15,30,464.0,127.0,1.4,27.0,315.0,405.69,313.3
2016,10,7,15,45,424.0,119.0,1.25,26.5,274.0,351.25,271.15
2016,10,7,16,0,384.0,111.0,1.1,26.0,233.0,300.17,230.57
2016,10,7,16,15,347.5,95.0,1.05,25.0,191.0,245.74,187.02
2016,10,7,16,30,311.0,79.0,1.0,24.0,149.0,195.07,145.22
2016,10,7,16,45,254.0,62.0,1.0,23.0,109.5,141.83,101.26
2016,10,7,17,0,197.0,45.0,1.0,22.0,70.0,95.43,62.81
2016,10,7,17,15,98.5,27.5,1.0,21.5,40.0,45.28,19.13
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.53,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,73.0,10.0,1.0,14.5,13.5,14.35,0.0
2016,10,8,6,30,146.0,20.0,0.9,15.0,27.0,40.88,0.0
2016,10,8,6,45,277.0,33.0,0.85,15.5,67.5,93.53,57.34
2016,10,8,7,0,408.0,46.0,0.8,16.0,108.0,158.01,110.55
2016,10,8,7,15,488.0,54.5,0.85,16.5,156.5,217.99,162.3
2016,10,8,7,30,568.0,63.0,0.9,17.0,205.0,286.85,221.15
2016,10,8,7,45,620.0,69.5,1.0,18.0,254.5,350.07,274.46
2016,10,8,8,0,672.0,76.0,1.1,19.0,304.0,417.96,329.61
2016,10,8,8,15,707.0,80.5,1.15,20.0,352.5,478.77,377.22
2016,10,8,8,30,742.0,85.0,1.2,21.0,401.0,541.5,424.38
2016,10,8,8,45,767.5,89.0,1.3,22.0,445.0,597.34,465.09
2016,10,8,9,0,793.0,93.0,1.4,23.0,489.0,655.1,505.76
2016,10,8,9,15,811.0,95.5,1.4,24.0,528.5,705.57,538.3
2016,10,8,9,30,829.0,98.0,1.4,25.0,568.0,754.85,568.38
2016,10,8,9,45,874.5,87.5,1.45,26.0,608.5,803.92,598.08
2016,10,8,10,0,920.0,77.0,1.5,27.0,649.0,858.07,630.51
2016,10,8,10,15,928.0,78.0,1.45,27.5,676.0,892.72,649.6
2016,10,8,10,30,936.0,79.0,1.4,28.0,703.0,924.29,666.61
2016,10,8,10,45,940.5,80.5,1.35,28.5,721.5,949.99,679.72
2016,10,8,11,0,945.0,82.0,1.3,29.0,740.0,972.11,690.51
2016,10,8,11,15,948.0,82.5,1.2,29.0,751.0,987.96,697.96
2016,10,8,11,30,951.0,83.0,1.1,29.0,762.0,999.97,703.06
2016,10,8,11,45,951.0,83.5,1.05,29.5,765.0,1005.21,703.62
2016,10,8,12,0,951.0,84.0,1.0,30.0,768.0,1006.49,701.95
2016,10,8,12,15,950.0,83.5,0.95,30.0,762.5,1001.68,698.18
2016,10,8,12,30,949.0,83.0,0.9,30.0,757.0,992.91,692.24
2016,10,8,12,45,945.0,83.0,0.85,30.5,743.5,978.05,681.42
2016,10,8,13,0,941.0,83.0,0.8,31.0,730.0,959.44,668.56
2016,10,8,13,15,935.0,82.0,0.8,31.0,709.0,934.23,654.13
2016,10,8,13,30,929.0,81.0,0.8,31.0,688.0,905.61,637.67
2016,10,8,13,45,919.5,80.0,0.8,31.0,659.0,870.8,617.32
2016,10,8,14,0,910.0,79.0,0.8,31.0,630.0,833.12,595.06
2016,10,8,14,15,898.0,77.0,0.85,30.5,594.5,789.71,570.77
2016,10,8,14,30,886.0,75.0,0.9,30.0,559.0,744.1,544.48
2016,10,8,14,45,868.0,73.0,1.0,30.0,518.0,692.37,512.88
2016,10,8,15,0,850.0,71.0,1.1,30.0,477.0,643.38,481.06
2016,10,8,15,15,826.0,68.0,1.1,29.5,430.5,584.45,440.14
2016,10,8,15,30,802.0,65.0,1.1,29.0,384.0,525.61,397.7
2016,10,8,15,45,767.0,61.0,1.15,29.0,335.0,460.59,348.5
2016,10,8,16,0,732.0,57.0,1.2,29.0,286.0,397.57,298.81
2016,10,8,16,15,679.5,52.0,1.15,27.5,235.0,329.06,244.46
2016,10,8,16,30,627.0,47.0,1.1,26.0,184.0,265.35,191.72
2016,10,8,16,45,541.0,39.5,1.05,25.0,135.5,195.26,133.41
2016,10,8,17,0,455.0,32.0,1.0,24.0,87.0,136.15,83.81
2016,10,8,17,15,296.5,21.0,1.05,23.0,49.5,69.7,23.59
2016,10,8,17,30,138.0,10.0,1.1,22.0,12.0,21.38,0.0
2016,10,8,17,45,69.0,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.0,8.5,1.25,13.5,14.5,15.84,0.0
2016,10,9,6,30,234.0,17.0,1.2,14.0,29.0,49.26,0.0
2016,10,9,6,45,364.0,28.0,1.15,15.0,70.5,104.79,62.27
2016,10,9,7,0,494.0,39.0,1.1,16.0,112.0,172.1,118.95
2016,10,9,7,15,568.5,46.0,1.15,16.5,161.5,233.6,173.0
2016,10,9,7,30,643.0,53.0,1.2,17.0,211.0,302.2,232.59
2016,10,9,7,45,689.5,58.0,1.3,18.0,261.0,365.49,286.7
