Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,0,736.0,63.0,1.4,19.0,311.0,432.63,341.87
2016,10,9,8,15,768.0,67.0,1.3,20.0,359.0,494.37,389.93
2016,10,9,8,30,800.0,71.0,1.2,21.0,407.0,557.56,436.66
2016,10,9,8,45,822.0,74.0,1.1,22.0,451.5,614.33,476.43
2016,10,9,9,0,844.0,77.0,1.0,23.0,496.0,670.81,514.02
2016,10,9,9,15,860.0,79.5,1.0,23.5,535.5,721.75,546.5
2016,10,9,9,30,876.0,82.0,1.0,24.0,575.0,766.03,573.69
2016,10,9,9,45,890.0,83.0,1.05,25.0,608.5,809.94,599.69
2016,10,9,10,0,904.0,84.0,1.1,26.0,642.0,851.66,623.77
2016,10,9,10,15,912.0,85.0,1.15,26.5,668.5,885.77,643.82
2016,10,9,10,30,920.0,86.0,1.2,27.0,695.0,916.84,661.88
2016,10,9,10,45,924.0,87.5,1.25,28.0,713.5,941.66,674.6
2016,10,9,11,0,928.0,89.0,1.3,29.0,732.0,962.95,685.1
2016,10,9,11,15,930.5,89.5,1.35,29.0,742.5,978.03,694.54
2016,10,9,11,30,933.0,90.0,1.4,29.0,753.0,989.33,701.83
2016,10,9,11,45,931.5,91.0,1.5,29.5,755.0,993.57,704.25
2016,10,9,12,0,930.0,92.0,1.6,30.0,757.0,993.92,704.43
2016,10,9,12,15,928.5,92.0,1.7,30.0,751.5,989.22,702.99
2016,10,9,12,30,927.0,92.0,1.8,30.0,746.0,980.68,699.26
2016,10,9,12,45,917.0,93.5,1.9,30.0,731.0,962.2,689.32
2016,10,9,13,0,907.0,95.0,2.0,30.0,716.0,940.24,677.22
2016,10,9,13,15,900.5,94.0,2.05,29.5,694.0,915.23,663.91
2016,10,9,13,30,894.0,93.0,2.1,29.0,672.0,886.95,648.38
2016,10,9,13,45,881.0,92.5,2.2,29.0,643.0,850.71,626.58
2016,10,9,14,0,868.0,92.0,2.3,29.0,614.0,817.86,606.82
2016,10,9,14,15,854.0,90.0,2.4,28.5,578.5,773.9,580.31
2016,10,9,14,30,840.0,88.0,2.5,28.0,543.0,727.99,551.9
2016,10,9,14,45,819.5,85.5,2.6,28.0,501.5,675.35,516.97
2016,10,9,15,0,799.0,83.0,2.7,28.0,460.0,621.88,478.77
2016,10,9,15,15,772.0,79.0,2.75,27.5,414.5,562.36,435.55
2016,10,9,15,30,745.0,75.0,2.8,27.0,369.0,503.36,391.11
2016,10,9,15,45,706.5,70.5,2.85,26.5,320.0,440.32,341.88
2016,10,9,16,0,668.0,66.0,2.9,26.0,271.0,378.46,291.73
2016,10,9,16,15,611.0,59.5,2.8,25.0,221.5,310.2,235.42
2016,10,9,16,30,554.0,53.0,2.7,24.0,172.0,247.46,181.98
2016,10,9,16,45,462.5,44.0,2.65,23.0,125.0,178.84,124.26
2016,10,9,17,0,371.0,35.0,2.6,22.0,78.0,120.85,75.38
2016,10,9,17,15,185.5,17.5,2.55,21.0,39.0,48.92,11.65
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.3,11.5,7.0,6.67,0.0
2016,10,10,6,30,0.0,14.0,1.5,12.0,14.0,13.0,0.0
2016,10,10,6,45,20.0,33.0,1.7,12.5,36.0,36.93,22.59
2016,10,10,7,0,40.0,52.0,1.9,13.0,58.0,62.33,45.2
2016,10,10,7,15,54.5,73.0,1.9,13.0,84.5,90.62,69.95
2016,10,10,7,30,69.0,94.0,1.9,13.0,111.0,120.6,96.1
2016,10,10,7,45,83.0,114.0,1.95,13.5,139.0,150.91,122.06
2016,10,10,8,0,97.0,134.0,2.0,14.0,167.0,188.67,153.72
2016,10,10,8,15,414.5,110.5,1.95,14.5,279.5,351.08,287.86
2016,10,10,8,30,732.0,87.0,1.9,15.0,392.0,536.81,435.08
2016,10,10,8,45,761.0,89.5,1.9,15.5,436.5,592.34,476.67
2016,10,10,9,0,790.0,92.0,1.9,16.0,481.0,650.34,519.6
2016,10,10,9,15,808.0,94.5,1.95,16.5,520.0,700.5,554.93
2016,10,10,9,30,826.0,97.0,2.0,17.0,559.0,749.47,587.85
2016,10,10,9,45,849.5,95.5,2.05,18.0,594.5,796.74,617.86
2016,10,10,10,0,873.0,94.0,2.1,19.0,630.0,842.46,646.22
2016,10,10,10,15,882.0,95.5,2.15,19.5,656.0,870.81,663.46
2016,10,10,10,30,891.0,97.0,2.2,20.0,682.0,902.51,683.06
2016,10,10,10,45,897.5,97.5,2.25,20.5,701.0,927.75,698.17
2016,10,10,11,0,904.0,98.0,2.3,21.0,720.0,949.64,711.1
2016,10,10,11,15,907.5,98.5,2.35,21.5,731.0,965.26,719.92
2016,10,10,11,30,911.0,99.0,2.4,22.0,742.0,977.22,726.46
2016,10,10,11,45,912.0,99.0,2.5,22.5,744.5,982.5,729.24
2016,10,10,12,0,913.0,99.0,2.6,23.0,747.0,983.98,729.7
2016,10,10,12,15,911.5,99.0,2.65,23.0,742.0,979.28,727.18
2016,10,10,12,30,910.0,99.0,2.7,23.0,737.0,970.81,722.36
2016,10,10,12,45,899.5,101.0,2.8,23.0,722.0,952.59,711.6
2016,10,10,13,0,889.0,103.0,2.9,23.0,707.0,930.97,698.64
2016,10,10,13,15,882.0,102.0,2.95,23.0,685.5,905.84,682.91
2016,10,10,13,30,875.0,101.0,3.0,23.0,664.0,884.39,669.72
2016,10,10,13,45,860.5,101.0,3.1,23.0,634.5,847.58,646.16
2016,10,10,14,0,846.0,101.0,3.2,23.0,605.0,808.36,620.74
2016,10,10,14,15,831.5,98.5,3.25,22.5,570.0,764.15,592.34
2016,10,10,14,30,817.0,96.0,3.3,22.0,535.0,718.1,562.11
2016,10,10,14,45,791.0,94.5,3.4,22.0,493.0,663.67,523.72
2016,10,10,15,0,765.0,93.0,3.5,22.0,451.0,608.91,482.83
2016,10,10,15,15,736.0,89.0,3.5,21.0,405.0,551.84,440.43
2016,10,10,15,30,707.0,85.0,3.5,20.0,359.0,493.42,395.42
2016,10,10,15,45,659.5,80.5,3.5,19.5,310.0,426.49,341.33
2016,10,10,16,0,612.0,76.0,3.5,19.0,261.0,363.1,288.35
2016,10,10,16,15,550.5,68.5,3.45,18.0,211.5,295.16,230.78
2016,10,10,16,30,489.0,61.0,3.4,17.0,162.0,233.28,176.84
2016,10,10,16,45,388.5,50.0,3.35,16.5,116.0,164.16,117.54
2016,10,10,17,0,288.0,39.0,3.3,16.0,70.0,106.67,68.43
2016,10,10,17,15,144.0,19.5,3.15,15.0,35.0,43.48,5.18
2016,10,10,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,63.0,8.5,1.0,10.5,11.5,8.1,0.0
2016,10,11,6,30,126.0,17.0,1.2,11.0,23.0,34.84,0.0
2016,10,11,6,45,250.5,31.5,1.45,11.5,61.0,87.15,52.29
2016,10,11,7,0,375.0,46.0,1.7,12.0,99.0,149.5,106.03
2016,10,11,7,15,456.0,55.5,1.75,12.5,146.5,208.69,158.16
2016,10,11,7,30,537.0,65.0,1.8,13.0,194.0,276.87,217.87
2016,10,11,7,45,268.5,87.5,1.85,13.5,152.0,217.1,175.47
2016,10,11,8,0,0.0,110.0,1.9,14.0,110.0,105.86,84.28
2016,10,11,8,15,0.0,113.0,1.9,14.5,113.0,108.01,85.96
2016,10,11,8,30,0.0,116.0,1.9,15.0,116.0,110.4,87.56
2016,10,11,8,45,52.5,164.5,1.95,15.5,190.0,199.55,161.51
2016,10,11,9,0,105.0,213.0,2.0,16.0,264.0,290.38,234.57
2016,10,11,9,15,254.5,212.5,2.0,16.0,350.5,420.13,338.76
2016,10,11,9,30,404.0,212.0,2.0,16.0,437.0,553.74,442.16
2016,10,11,9,45,643.0,150.0,2.05,16.5,531.5,696.37,550.71
2016,10,11,10,0,882.0,88.0,2.1,17.0,626.0,835.49,647.45
2016,10,11,10,15,891.0,89.5,2.1,17.5,652.0,870.22,667.89
2016,10,11,10,30,900.0,91.0,2.1,18.0,678.0,902.05,687.18
2016,10,11,10,45,906.5,91.5,2.1,18.5,697.0,927.38,701.94
2016,10,11,11,0,913.0,92.0,2.1,19.0,716.0,949.33,714.45
2016,10,11,11,15,916.5,92.5,2.05,19.0,727.0,964.99,723.61
2016,10,11,11,30,920.0,93.0,2.0,19.0,738.0,976.95,730.45
2016,10,11,11,45,920.5,93.5,2.0,19.5,740.5,982.31,732.29
2016,10,11,12,0,921.0,94.0,2.0,20.0,743.0,983.83,731.82
2016,10,11,12,15,919.5,93.5,2.0,20.0,737.5,978.47,728.41
2016,10,11,12,30,918.0,93.0,2.0,20.0,732.0,969.3,722.72
2016,10,11,12,45,761.0,148.0,2.0,20.0,671.0,889.2,669.71
2016,10,11,13,0,604.0,203.0,2.0,20.0,610.0,794.7,605.64
2016,10,11,13,15,602.0,195.5,2.05,20.0,590.5,771.84,591.61
2016,10,11,13,30,600.0,188.0,2.1,20.0,571.0,746.52,575.03
2016,10,11,13,45,630.5,168.0,2.15,20.0,554.5,732.67,567.23
2016,10,11,14,0,661.0,148.0,2.2,20.0,538.0,714.28,555.91
2016,10,11,14,15,516.0,178.0,2.3,19.5,472.0,606.59,477.12
2016,10,11,14,30,371.0,208.0,2.4,19.0,406.0,502.51,398.91
2016,10,11,14,45,352.0,193.5,2.55,19.0,369.5,457.42,365.65
2016,10,11,15,0,333.0,179.0,2.7,19.0,333.0,412.98,331.73
2016,10,11,15,15,393.5,150.0,2.75,18.5,314.0,409.12,330.11
2016,10,11,15,30,454.0,121.0,2.8,18.0,295.0,389.49,315.07
2016,10,11,15,45,533.5,97.5,2.9,17.5,275.0,380.94,307.25
2016,10,11,16,0,613.0,74.0,3.0,17.0,255.0,359.86,287.36
2016,10,11,16,15,550.5,66.0,3.0,16.5,206.0,291.17,228.26
2016,10,11,16,30,488.0,58.0,3.0,16.0,157.0,228.7,173.28
2016,10,11,16,45,389.5,47.0,3.0,15.5,112.0,160.52,114.54
2016,10,11,17,0,291.0,36.0,3.0,15.0,67.0,103.89,65.57
2016,10,11,17,15,145.5,18.0,2.95,14.5,33.5,41.45,0.0
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.0,1.15,9.5,10.5,0.0,0.0
2016,10,12,6,30,125.0,16.0,1.3,10.0,21.0,30.69,0.0
2016,10,12,6,45,260.0,30.0,1.5,11.0,60.0,87.48,51.32
2016,10,12,7,0,395.0,44.0,1.7,12.0,99.0,152.35,107.43
2016,10,12,7,15,478.0,53.0,1.65,12.0,146.5,212.68,160.93
2016,10,12,7,30,561.0,62.0,1.6,12.0,194.0,282.2,222.26
2016,10,12,7,45,280.5,71.0,1.6,12.5,137.0,203.81,164.95
2016,10,12,8,0,0.0,80.0,1.6,13.0,80.0,75.32,58.81
2016,10,12,8,15,0.0,93.0,1.55,13.5,93.0,87.83,69.35
2016,10,12,8,30,0.0,106.0,1.5,14.0,106.0,100.39,79.55
2016,10,12,8,45,4.5,137.0,1.5,14.5,139.0,134.12,107.24
2016,10,12,9,0,9.0,168.0,1.5,15.0,172.0,168.64,135.04
2016,10,12,9,15,55.5,207.0,1.55,15.5,237.0,251.75,202.47
2016,10,12,9,30,102.0,246.0,1.6,16.0,302.0,332.02,265.67
2016,10,12,9,45,141.5,263.0,1.7,16.5,346.0,396.34,315.07
2016,10,12,10,0,181.0,280.0,1.8,17.0,390.0,452.56,357.57
2016,10,12,10,15,178.5,294.0,1.9,17.0,406.0,471.43,371.09
2016,10,12,10,30,176.0,308.0,2.0,17.0,422.0,489.59,384.27
2016,10,12,10,45,534.0,206.0,2.15,17.5,566.0,726.65,567.26
2016,10,12,11,0,892.0,104.0,2.3,18.0,710.0,942.24,716.79
2016,10,12,11,15,895.0,104.5,2.4,18.0,720.5,957.09,725.09
2016,10,12,11,30,898.0,105.0,2.5,18.0,731.0,968.33,733.18
2016,10,12,11,45,901.0,104.0,2.7,18.0,734.0,974.15,738.72
2016,10,12,12,0,904.0,103.0,2.9,18.0,737.0,976.23,741.84
2016,10,12,12,15,765.0,153.5,2.9,18.0,687.0,913.36,698.87
2016,10,12,12,30,626.0,204.0,2.9,18.0,637.0,833.42,643.77
2016,10,12,12,45,449.0,255.0,2.9,18.5,563.0,714.53,554.46
2016,10,12,13,0,272.0,306.0,2.9,19.0,489.0,591.64,460.28
2016,10,12,13,15,462.5,237.0,2.85,19.0,535.5,688.76,537.72
2016,10,12,13,30,653.0,168.0,2.8,19.0,582.0,769.23,599.67
2016,10,12,13,45,630.5,165.5,2.8,19.0,550.5,728.47,570.3
2016,10,12,14,0,608.0,163.0,2.8,19.0,519.0,686.54,540.29
2016,10,12,14,15,484.0,185.5,2.9,18.5,458.5,589.29,468.09
2016,10,12,14,30,360.0,208.0,3.0,18.0,398.0,493.89,395.48
2016,10,12,14,45,378.5,186.5,3.2,18.0,372.5,467.04,376.47
2016,10,12,15,0,397.0,165.0,3.4,18.0,347.0,446.87,361.49
2016,10,12,15,15,495.0,128.5,3.35,17.5,331.5,444.85,361.46
2016,10,12,15,30,593.0,92.0,3.3,17.0,316.0,435.93,354.44
2016,10,12,15,45,625.0,77.0,3.25,17.0,285.0,402.51,325.3
2016,10,12,16,0,657.0,62.0,3.2,17.0,254.0,364.24,290.6
2016,10,12,16,15,596.5,55.5,2.8,16.0,205.0,295.85,231.41
2016,10,12,16,30,536.0,49.0,2.4,15.0,156.0,233.42,176.02
2016,10,12,16,45,439.5,40.0,2.05,14.5,110.5,165.44,116.77
2016,10,12,17,0,343.0,31.0,1.7,14.0,65.0,108.77,66.56
2016,10,12,17,15,171.5,15.5,1.55,13.5,32.5,42.54,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,10.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,10.0,18.0,17.16,0.0
2016,10,13,6,45,149.0,30.5,1.25,10.5,50.5,66.87,39.01
2016,10,13,7,0,298.0,43.0,1.3,11.0,83.0,126.41,89.56
2016,10,13,7,15,348.0,57.5,1.5,11.5,123.5,175.88,133.96
2016,10,13,7,30,398.0,72.0,1.7,12.0,164.0,231.03,183.07
2016,10,13,7,45,435.0,84.0,1.95,12.5,206.0,283.25,229.35
2016,10,13,8,0,472.0,96.0,2.2,13.0,248.0,338.92,277.37
2016,10,13,8,15,495.0,107.0,2.25,13.5,288.5,389.18,319.48
2016,10,13,8,30,518.0,118.0,2.3,14.0,329.0,440.72,361.29
2016,10,13,8,45,546.0,125.5,2.35,14.5,369.5,492.48,402.15
2016,10,13,9,0,574.0,133.0,2.4,15.0,410.0,550.04,446.23
2016,10,13,9,15,577.5,144.5,2.4,15.5,442.0,590.75,475.93
2016,10,13,9,30,581.0,156.0,2.4,16.0,474.0,629.84,503.75
2016,10,13,9,45,569.0,171.5,2.4,17.0,498.0,654.6,519.21
2016,10,13,10,0,557.0,187.0,2.4,18.0,522.0,681.37,535.68
2016,10,13,10,15,497.0,219.5,2.4,18.0,528.0,683.31,534.6
2016,10,13,10,30,437.0,252.0,2.4,18.0,534.0,679.68,529.6
2016,10,13,10,45,417.0,266.0,2.4,18.5,541.0,687.1,532.87
2016,10,13,11,0,397.0,280.0,2.4,19.0,548.0,679.71,525.73
2016,10,13,11,15,478.0,254.0,2.45,19.5,581.5,744.45,572.94
2016,10,13,11,30,559.0,228.0,2.5,20.0,615.0,795.85,609.78
2016,10,13,11,45,566.5,223.5,2.6,20.5,617.0,800.58,612.32
2016,10,13,12,0,574.0,219.0,2.7,21.0,619.0,802.79,613.56
2016,10,13,12,15,548.0,228.5,2.8,21.0,608.0,786.82,602.33
2016,10,13,12,30,522.0,238.0,2.9,21.0,597.0,768.6,589.63
2016,10,13,12,45,542.5,225.5,3.0,21.0,592.0,766.65,589.89
2016,10,13,13,0,563.0,213.0,3.1,21.0,587.0,761.73,587.95
2016,10,13,13,15,563.0,205.0,3.15,21.0,568.5,740.7,573.84
2016,10,13,13,30,563.0,197.0,3.2,21.0,550.0,717.38,558.09
2016,10,13,13,45,544.5,193.0,3.25,21.0,522.0,681.01,532.32
2016,10,13,14,0,526.0,189.0,3.3,21.0,494.0,643.64,505.55
2016,10,13,14,15,515.0,180.0,3.3,20.5,464.0,605.73,479.01
2016,10,13,14,30,504.0,171.0,3.3,20.0,434.0,566.86,451.19
2016,10,13,14,45,440.5,169.0,3.3,20.0,385.5,499.16,399.16
2016,10,13,15,0,377.0,167.0,3.3,20.0,337.0,426.34,342.49
2016,10,13,15,15,292.0,159.0,3.3,19.5,282.5,349.33,281.7
2016,10,13,15,30,207.0,151.0,3.3,19.0,228.0,272.77,220.12
2016,10,13,15,45,195.0,131.5,3.3,18.5,196.0,235.07,189.43
2016,10,13,16,0,183.0,112.0,3.3,18.0,164.0,204.08,163.3
2016,10,13,16,15,164.5,92.0,3.05,17.5,132.0,164.77,129.67
2016,10,13,16,30,146.0,72.0,2.8,17.0,100.0,127.46,97.19
2016,10,13,16,45,113.0,52.5,2.55,17.0,70.0,89.11,63.98
2016,10,13,17,0,80.0,33.0,2.3,17.0,40.0,54.66,33.21
2016,10,13,17,15,40.0,16.5,2.05,16.5,20.0,23.16,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.0,3.65,14.0,5.0,0.0,0.0
2016,10,14,6,30,0.0,10.0,3.8,14.0,10.0,9.53,0.0
2016,10,14,6,45,27.0,28.0,3.95,14.5,31.5,33.12,17.26
2016,10,14,7,0,54.0,46.0,4.1,15.0,53.0,62.89,44.4
2016,10,14,7,15,71.5,66.5,4.2,15.0,80.0,93.16,70.88
2016,10,14,7,30,89.0,87.0,4.3,15.0,107.0,125.42,99.1
2016,10,14,7,45,99.5,107.5,4.45,15.5,135.0,156.72,126.16
2016,10,14,8,0,110.0,128.0,4.6,16.0,163.0,189.14,153.67
2016,10,14,8,15,114.0,148.5,4.75,16.0,190.0,219.18,178.96
2016,10,14,8,30,118.0,169.0,4.9,16.0,217.0,249.52,204.07
2016,10,14,8,45,59.0,104.0,5.05,16.5,128.0,145.79,117.71
2016,10,14,9,0,0.0,39.0,5.2,17.0,39.0,36.24,24.85
2016,10,14,9,15,0.0,32.5,5.25,17.0,32.5,30.2,19.73
2016,10,14,9,30,0.0,26.0,5.3,17.0,26.0,24.16,14.62
2016,10,14,9,45,0.0,63.5,5.35,17.5,63.5,59.11,43.61
2016,10,14,10,0,0.0,101.0,5.4,18.0,101.0,94.45,72.51
2016,10,14,10,15,0.0,124.0,5.35,18.0,124.0,116.85,90.66
2016,10,14,10,30,0.0,147.0,5.3,18.0,147.0,139.51,108.92
2016,10,14,10,45,0.0,112.0,5.3,18.0,112.0,105.06,80.78
2016,10,14,11,0,0.0,77.0,5.3,18.0,77.0,71.77,53.53
2016,10,14,11,15,0.0,76.5,5.2,18.0,76.5,71.31,53.13
2016,10,14,11,30,0.0,76.0,5.1,18.0,76.0,70.85,52.72
2016,10,14,11,45,0.0,102.5,5.1,18.5,102.5,95.86,72.98
2016,10,14,12,0,0.0,129.0,5.1,19.0,129.0,121.6,93.66
2016,10,14,12,15,0.0,104.0,5.05,19.0,104.0,97.3,73.99
2016,10,14,12,30,0.0,79.0,5.0,19.0,79.0,73.65,54.8
2016,10,14,12,45,0.0,46.5,5.0,19.0,46.5,43.29,30.01
2016,10,14,13,0,0.0,14.0,5.0,19.0,14.0,13.02,5.1
2016,10,14,13,15,0.0,27.0,4.9,19.0,27.0,25.11,15.12
2016,10,14,13,30,0.0,40.0,4.8,19.0,40.0,37.21,25.14
2016,10,14,13,45,0.0,82.5,4.7,19.0,82.5,76.87,57.82
2016,10,14,14,0,0.0,125.0,4.6,19.0,125.0,118.02,91.55
2016,10,14,14,15,0.0,69.0,4.45,18.5,69.0,64.23,47.71
2016,10,14,14,30,0.0,13.0,4.3,18.0,13.0,12.07,4.46
2016,10,14,14,45,0.0,10.5,4.15,18.0,10.5,9.74,2.54
2016,10,14,15,0,0.0,8.0,4.0,18.0,8.0,7.42,0.6
2016,10,14,15,15,0.0,11.5,3.8,17.5,11.5,10.66,3.38
2016,10,14,15,30,0.0,15.0,3.6,17.0,15.0,13.91,6.17
2016,10,14,15,45,0.0,13.0,3.4,17.0,13.0,12.05,4.61
2016,10,14,16,0,0.0,11.0,3.2,17.0,11.0,10.19,3.02
2016,10,14,16,15,0.0,8.5,2.9,16.5,8.5,7.87,1.04
2016,10,14,16,30,0.0,6.0,2.6,16.0,6.0,5.55,0.0
2016,10,14,16,45,0.0,4.0,2.3,16.0,4.0,3.7,0.0
2016,10,14,17,0,0.0,2.0,2.0,16.0,2.0,1.85,0.0
2016,10,14,17,15,0.0,1.0,1.75,15.5,1.0,0.95,0.0
2016,10,14,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,53.5,6.5,1.5,11.5,8.0,0.0,0.0
2016,10,15,6,30,107.0,13.0,1.8,12.0,16.0,25.47,0.0
2016,10,15,6,45,252.5,25.0,2.1,13.0,52.5,79.85,41.39
2016,10,15,7,0,398.0,37.0,2.4,14.0,89.0,145.66,100.36
2016,10,15,7,15,482.0,45.0,2.7,14.0,135.0,204.82,153.07
2016,10,15,7,30,566.0,53.0,3.0,14.0,181.0,273.32,214.06
2016,10,15,7,45,618.5,58.5,3.3,14.5,228.5,334.68,268.88
2016,10,15,8,0,671.0,64.0,3.6,15.0,276.0,400.72,326.21
2016,10,15,8,15,706.0,68.5,3.9,15.5,322.0,459.21,376.05
2016,10,15,8,30,741.0,73.0,4.2,16.0,368.0,520.99,427.04
2016,10,15,8,45,764.5,76.5,4.5,17.0,410.5,575.92,470.66
2016,10,15,9,0,788.0,80.0,4.8,18.0,453.0,630.82,513.04
2016,10,15,9,15,448.0,160.5,4.95,18.0,376.0,510.43,414.78
2016,10,15,9,30,108.0,241.0,5.1,18.0,299.0,331.69,266.68
2016,10,15,9,45,481.0,164.0,5.35,18.5,446.0,575.62,466.81
2016,10,15,10,0,854.0,87.0,5.6,19.0,593.0,805.84,642.17
2016,10,15,10,15,736.5,134.5,5.75,19.0,584.5,795.63,633.07
2016,10,15,10,30,619.0,182.0,5.9,19.0,576.0,764.84,609.56
2016,10,15,10,45,543.0,216.5,6.05,19.5,569.0,744.01,591.0
2016,10,15,11,0,467.0,251.0,6.2,20.0,562.0,722.94,572.01
2016,10,15,11,15,363.5,284.5,6.3,20.0,529.0,658.43,520.99
2016,10,15,11,30,260.0,318.0,6.4,20.0,496.0,603.91,476.71
2016,10,15,11,45,130.0,218.0,6.5,20.0,307.0,356.08,284.0
2016,10,15,12,0,0.0,118.0,6.6,20.0,118.0,110.88,84.6
2016,10,15,12,15,148.0,213.0,6.65,20.0,313.0,366.74,294.11
2016,10,15,12,30,296.0,308.0,6.7,20.0,508.0,623.61,494.46
2016,10,15,12,45,159.0,276.5,6.75,20.0,384.0,445.3,354.11
2016,10,15,13,0,22.0,245.0,6.8,20.0,260.0,259.48,204.38
2016,10,15,13,15,21.5,237.5,6.75,19.5,251.5,251.06,198.51
2016,10,15,13,30,21.0,230.0,6.7,19.0,243.0,242.66,192.42
2016,10,15,13,45,10.5,148.0,6.7,19.0,154.5,149.45,117.37
2016,10,15,14,0,0.0,66.0,6.7,19.0,66.0,61.44,45.23
2016,10,15,14,15,1.0,113.5,6.65,19.0,114.0,107.61,83.4
2016,10,15,14,30,2.0,161.0,6.6,19.0,162.0,156.5,123.61
2016,10,15,14,45,1.0,138.0,6.55,19.0,138.5,132.7,104.38
2016,10,15,15,0,0.0,115.0,6.5,19.0,115.0,109.17,85.27
2016,10,15,15,15,0.0,77.0,6.3,18.5,77.0,71.75,54.55
2016,10,15,15,30,0.0,39.0,6.1,18.0,39.0,36.21,24.95
2016,10,15,15,45,0.0,33.0,5.95,17.5,33.0,30.62,20.32
2016,10,15,16,0,0.0,27.0,5.8,17.0,27.0,25.04,15.63
2016,10,15,16,15,0.0,21.5,5.6,16.5,21.5,19.93,11.26
2016,10,15,16,30,0.0,16.0,5.4,16.0,16.0,14.82,6.83
2016,10,15,16,45,0.0,10.5,5.2,16.0,10.5,9.72,2.36
2016,10,15,17,0,0.0,5.0,5.0,16.0,5.0,4.62,0.0
2016,10,15,17,15,0.0,2.5,4.95,16.0,2.5,2.38,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,3.35,14.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,3.4,14.0,5.0,4.77,0.0
2016,10,16,6,45,0.0,16.5,3.5,14.5,16.5,15.31,4.54
2016,10,16,7,0,0.0,28.0,3.6,15.0,28.0,26.0,15.72
2016,10,16,7,15,0.0,43.0,3.6,15.0,43.0,40.29,28.28
2016,10,16,7,30,0.0,58.0,3.6,15.0,58.0,54.75,40.89
2016,10,16,7,45,0.0,74.0,3.6,15.5,74.0,70.26,54.13
2016,10,16,8,0,0.0,90.0,3.6,16.0,90.0,85.82,67.16
2016,10,16,8,15,0.0,105.0,3.65,16.0,105.0,100.4,79.3
2016,10,16,8,30,0.0,120.0,3.7,16.0,120.0,115.04,91.33
2016,10,16,8,45,0.0,87.0,3.8,16.5,87.0,81.38,62.89
2016,10,16,9,0,0.0,54.0,3.9,17.0,54.0,50.21,36.61
2016,10,16,9,15,0.0,70.0,4.0,17.0,70.0,65.15,48.98
2016,10,16,9,30,0.0,86.0,4.1,17.0,86.0,80.11,61.26
2016,10,16,9,45,0.0,67.0,4.25,17.5,67.0,62.37,46.32
2016,10,16,10,0,0.0,48.0,4.4,18.0,48.0,44.66,31.49
2016,10,16,10,15,3.5,121.5,4.55,18.0,123.5,117.4,91.32
2016,10,16,10,30,7.0,195.0,4.7,18.0,199.0,194.32,153.4
2016,10,16,10,45,6.0,191.5,4.9,18.0,195.5,189.77,149.48
2016,10,16,11,0,5.0,188.0,5.1,18.0,192.0,185.25,145.72
2016,10,16,11,15,2.5,135.0,5.2,18.0,137.0,129.86,100.91
2016,10,16,11,30,0.0,82.0,5.3,18.0,82.0,76.45,57.32
2016,10,16,11,45,0.0,73.0,5.4,18.5,73.0,68.04,50.34
2016,10,16,12,0,0.0,64.0,5.5,19.0,64.0,59.63,43.37
2016,10,16,12,15,0.0,74.5,5.5,19.0,74.5,69.44,51.4
2016,10,16,12,30,0.0,85.0,5.5,19.0,85.0,79.25,59.43
2016,10,16,12,45,2.5,138.0,5.55,19.0,140.0,132.82,103.09
2016,10,16,13,0,5.0,191.0,5.6,19.0,195.0,188.38,147.94
2016,10,16,13,15,2.5,109.0,5.75,19.0,111.0,104.36,80.14
2016,10,16,13,30,0.0,27.0,5.9,19.0,27.0,25.1,15.13
2016,10,16,13,45,0.0,25.5,6.05,19.0,25.5,23.7,14.02
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,22.3,12.89
2016,10,16,14,15,0.0,22.0,6.3,18.5,22.0,20.44,11.41
2016,10,16,14,30,0.0,20.0,6.4,18.0,20.0,18.57,9.91
2016,10,16,14,45,0.0,61.0,6.5,18.0,61.0,56.74,41.9
2016,10,16,15,0,0.0,102.0,6.6,18.0,102.0,96.21,74.92
2016,10,16,15,15,0.0,91.0,6.35,17.5,91.0,85.6,66.38
2016,10,16,15,30,0.0,80.0,6.1,17.0,80.0,75.04,57.8
2016,10,16,15,45,316.5,69.5,5.9,17.0,155.5,236.44,193.42
2016,10,16,16,0,633.0,59.0,5.7,17.0,231.0,344.44,276.56
2016,10,16,16,15,567.5,52.5,5.35,16.5,183.5,276.32,215.85
2016,10,16,16,30,502.0,46.0,5.0,16.0,136.0,214.78,160.35
2016,10,16,16,45,388.0,36.5,4.7,15.5,92.5,145.08,100.05
2016,10,16,17,0,274.0,27.0,4.4,15.0,49.0,87.57,45.91
2016,10,16,17,15,137.0,13.5,4.3,14.5,24.5,30.35,0.0
2016,10,16,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,20.0,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,17,6,30,40.0,12.0,1.2,12.0,13.0,16.29,0.0
2016,10,17,6,45,176.5,27.5,1.3,12.5,47.0,67.08,31.14
2016,10,17,7,0,313.0,43.0,1.4,13.0,81.0,130.26,90.3
2016,10,17,7,15,405.5,53.0,1.5,13.0,126.0,189.33,141.96
2016,10,17,7,30,498.0,63.0,1.6,13.0,171.0,258.61,202.51
2016,10,17,7,45,564.5,68.5,1.75,13.5,219.5,322.17,258.15
2016,10,17,8,0,631.0,74.0,1.9,14.0,268.0,391.88,317.53
2016,10,17,8,15,670.0,79.0,1.9,14.5,314.5,452.35,367.64
2016,10,17,8,30,709.0,84.0,1.9,15.0,361.0,515.17,417.83
2016,10,17,8,45,743.0,85.5,1.9,15.5,405.0,572.79,462.4
2016,10,17,9,0,777.0,87.0,1.9,16.0,449.0,629.26,504.74
2016,10,17,9,15,507.0,159.5,1.9,16.0,403.5,550.16,440.9
2016,10,17,9,30,237.0,232.0,1.9,16.0,358.0,428.65,343.22
2016,10,17,9,45,127.5,223.0,1.9,16.5,291.5,340.75,272.55
2016,10,17,10,0,18.0,214.0,1.9,17.0,225.0,223.61,176.78
2016,10,17,10,15,11.0,198.0,1.9,17.0,205.0,201.04,158.73
2016,10,17,10,30,4.0,182.0,1.9,17.0,185.0,178.5,140.33
2016,10,17,10,45,129.0,242.5,1.9,17.5,327.5,377.15,299.7
2016,10,17,11,0,254.0,303.0,1.9,18.0,470.0,575.12,448.3
2016,10,17,11,15,387.0,268.5,1.95,18.0,527.0,660.79,512.92
2016,10,17,11,30,520.0,234.0,2.0,18.0,584.0,762.46,587.86
2016,10,17,11,45,706.0,165.5,2.1,18.5,642.5,866.92,661.84
2016,10,17,12,0,892.0,97.0,2.2,19.0,701.0,948.16,715.7
2016,10,17,12,15,890.0,96.5,2.3,19.0,695.0,942.17,711.98
2016,10,17,12,30,888.0,96.0,2.4,19.0,689.0,932.52,706.8
2016,10,17,12,45,887.0,94.0,2.55,19.0,676.0,918.43,699.13
2016,10,17,13,0,886.0,92.0,2.7,19.0,663.0,900.79,689.02
2016,10,17,13,15,878.5,90.5,2.75,19.0,641.5,874.59,672.19
2016,10,17,13,30,871.0,89.0,2.8,19.0,620.0,845.31,653.22
2016,10,17,13,45,862.5,86.5,2.85,19.0,591.5,811.15,630.68
2016,10,17,14,0,854.0,84.0,2.9,19.0,563.0,780.07,610.21
2016,10,17,14,15,839.0,82.0,2.95,18.5,528.5,736.06,581.23
2016,10,17,14,30,824.0,80.0,3.0,18.0,494.0,690.29,550.47
2016,10,17,14,45,804.0,77.0,3.05,18.0,453.5,638.51,512.9
2016,10,17,15,0,784.0,74.0,3.1,18.0,413.0,585.98,472.57
2016,10,17,15,15,755.0,70.5,3.05,17.5,368.5,527.25,426.73
2016,10,17,15,30,726.0,67.0,3.0,17.0,324.0,469.3,379.95
2016,10,17,15,45,683.0,62.5,3.0,17.0,276.5,404.75,325.76
2016,10,17,16,0,640.0,58.0,3.0,17.0,229.0,344.8,273.62
2016,10,17,16,15,573.5,51.5,2.65,16.0,181.0,276.12,213.99
2016,10,17,16,30,507.0,45.0,2.3,15.0,133.0,214.13,158.91
2016,10,17,16,45,394.5,35.5,2.0,14.5,90.0,144.83,99.07
2016,10,17,17,0,282.0,26.0,1.7,14.0,47.0,86.79,42.03
2016,10,17,17,15,141.0,13.0,1.6,13.5,23.5,30.11,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,43.5,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,87.0,11.0,1.2,10.0,13.0,21.0,0.0
2016,10,18,6,45,242.5,23.5,1.3,10.5,48.0,74.85,31.12
2016,10,18,7,0,398.0,36.0,1.4,11.0,83.0,144.03,98.84
2016,10,18,7,15,487.5,44.0,1.7,11.5,129.0,204.52,152.96
2016,10,18,7,30,577.0,52.0,2.0,12.0,175.0,274.92,215.42
2016,10,18,7,45,637.0,56.5,2.35,13.0,224.0,338.56,271.92
2016,10,18,8,0,697.0,61.0,2.7,14.0,273.0,406.14,330.2
2016,10,18,8,15,732.5,65.0,2.85,14.5,319.5,466.8,381.58
2016,10,18,8,30,768.0,69.0,3.0,15.0,366.0,529.26,432.73
2016,10,18,8,45,797.0,71.0,3.2,15.5,410.0,586.82,478.69
2016,10,18,9,0,826.0,73.0,3.4,16.0,454.0,644.73,523.65
2016,10,18,9,15,843.5,75.0,3.45,16.0,492.0,694.47,560.5
2016,10,18,9,30,861.0,77.0,3.5,16.0,530.0,737.67,591.35
2016,10,18,9,45,876.0,78.0,3.55,16.5,563.0,780.91,620.79
2016,10,18,10,0,891.0,79.0,3.6,17.0,596.0,822.07,648.33
2016,10,18,10,15,899.5,80.0,3.6,17.0,621.5,855.41,670.96
2016,10,18,10,30,908.0,81.0,3.6,17.0,647.0,885.81,691.45
2016,10,18,10,45,914.0,82.0,3.6,17.5,665.0,910.85,706.81
2016,10,18,11,0,920.0,83.0,3.6,18.0,683.0,932.5,719.79
2016,10,18,11,15,923.0,83.5,3.55,18.0,693.5,947.27,729.09
2016,10,18,11,30,926.0,84.0,3.5,18.0,704.0,958.34,735.97
2016,10,18,11,45,929.5,83.0,3.5,18.5,706.5,964.33,738.45
2016,10,18,12,0,933.0,82.0,3.5,19.0,709.0,966.47,738.47
2016,10,18,12,15,931.0,81.5,3.5,19.0,703.0,960.27,734.34
2016,10,18,12,30,929.0,81.0,3.5,19.0,697.0,950.26,727.81
2016,10,18,12,45,925.0,80.5,3.5,19.5,683.0,934.69,716.23
2016,10,18,13,0,921.0,80.0,3.5,20.0,669.0,915.5,702.33
2016,10,18,13,15,914.0,79.0,3.5,20.0,647.5,889.62,685.22
2016,10,18,13,30,907.0,78.0,3.5,20.0,626.0,860.5,665.88
2016,10,18,13,45,897.5,76.5,3.55,20.0,597.5,825.7,642.72
2016,10,18,14,0,888.0,75.0,3.6,20.0,569.0,788.18,617.45
2016,10,18,14,15,874.0,73.0,3.55,19.5,533.5,744.21,587.92
2016,10,18,14,30,860.0,71.0,3.5,19.0,498.0,698.33,556.57
2016,10,18,14,45,836.5,69.5,3.5,19.0,456.5,649.4,521.17
2016,10,18,15,0,813.0,68.0,3.5,19.0,415.0,595.15,479.19
2016,10,18,15,15,784.5,64.5,3.35,18.5,370.0,535.5,432.35
2016,10,18,15,30,756.0,61.0,3.2,18.0,325.0,476.53,384.53
2016,10,18,15,45,710.0,57.5,3.1,18.0,276.5,410.35,328.85
2016,10,18,16,0,664.0,54.0,3.0,18.0,228.0,347.42,274.2
2016,10,18,16,15,598.5,48.0,2.6,17.0,180.0,279.96,215.46
2016,10,18,16,30,533.0,42.0,2.2,16.0,132.0,217.67,160.02
2016,10,18,16,45,417.0,33.0,1.85,15.5,88.5,146.91,98.94
2016,10,18,17,0,301.0,24.0,1.5,15.0,45.0,87.09,37.18
2016,10,18,17,15,150.5,12.0,1.5,14.5,22.5,30.06,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,45,229.0,15.0,1.65,9.5,41.5,62.77,21.33
2016,10,19,7,0,458.0,30.0,1.8,10.0,83.0,150.27,101.84
2016,10,19,7,15,542.5,37.0,1.95,10.5,129.5,211.58,157.78
2016,10,19,7,30,627.0,44.0,2.1,11.0,176.0,282.06,221.09
2016,10,19,7,45,678.5,48.5,2.25,12.0,224.5,344.81,277.35
2016,10,19,8,0,730.0,53.0,2.4,13.0,273.0,411.9,335.35
2016,10,19,8,15,763.5,56.5,2.45,13.5,319.5,472.38,386.6
