Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,797.0,60.0,2.5,14.0,366.0,534.43,437.22
2016,10,19,8,45,821.0,62.5,2.65,14.5,408.5,590.59,481.94
2016,10,19,9,0,845.0,65.0,2.8,15.0,451.0,642.33,522.13
2016,10,19,9,15,861.5,67.0,2.9,15.5,489.0,691.58,557.26
2016,10,19,9,30,878.0,69.0,3.0,16.0,527.0,739.39,590.54
2016,10,19,9,45,890.0,70.5,3.1,17.0,559.0,781.37,617.91
2016,10,19,10,0,902.0,72.0,3.2,18.0,591.0,821.03,643.22
2016,10,19,10,15,910.0,73.0,3.25,18.5,616.0,854.17,664.52
2016,10,19,10,30,918.0,74.0,3.3,19.0,641.0,884.3,683.61
2016,10,19,10,45,921.5,75.5,3.35,19.5,658.5,907.86,698.05
2016,10,19,11,0,925.0,77.0,3.4,20.0,676.0,927.91,710.11
2016,10,19,11,15,927.5,77.5,3.4,20.0,686.0,942.23,719.34
2016,10,19,11,30,930.0,78.0,3.4,20.0,696.0,952.82,726.18
2016,10,19,11,45,928.0,79.5,3.4,20.5,697.5,956.66,727.16
2016,10,19,12,0,926.0,81.0,3.4,21.0,699.0,956.64,725.73
2016,10,19,12,15,924.0,80.5,3.4,21.0,693.0,950.43,721.64
2016,10,19,12,30,922.0,80.0,3.4,21.0,687.0,940.45,715.18
2016,10,19,12,45,915.5,80.5,3.4,21.5,672.5,923.89,702.99
2016,10,19,13,0,909.0,81.0,3.4,22.0,658.0,903.82,688.59
2016,10,19,13,15,902.0,80.0,3.4,22.0,637.0,878.18,671.75
2016,10,19,13,30,895.0,79.0,3.4,22.0,616.0,849.36,652.73
2016,10,19,13,45,887.5,77.0,3.4,22.0,588.0,815.93,630.42
2016,10,19,14,0,880.0,75.0,3.4,22.0,560.0,779.72,606.02
2016,10,19,14,15,866.0,73.0,3.35,22.0,525.0,736.07,575.83
2016,10,19,14,30,852.0,71.0,3.3,22.0,490.0,690.54,543.98
2016,10,19,14,45,833.0,68.5,3.3,22.0,449.5,643.82,510.53
2016,10,19,15,0,814.0,66.0,3.3,22.0,409.0,591.43,470.46
2016,10,19,15,15,785.5,62.5,2.95,21.5,364.5,531.84,423.66
2016,10,19,15,30,757.0,59.0,2.6,21.0,320.0,472.95,376.03
2016,10,19,15,45,715.5,55.0,2.3,20.5,272.0,408.44,322.66
2016,10,19,16,0,674.0,51.0,2.0,20.0,224.0,346.75,269.87
2016,10,19,16,15,608.5,45.0,1.8,19.0,176.5,277.51,210.58
2016,10,19,16,30,543.0,39.0,1.6,18.0,129.0,214.68,155.35
2016,10,19,16,45,430.0,30.0,1.4,17.0,86.0,146.02,96.42
2016,10,19,17,0,317.0,21.0,1.2,16.0,43.0,85.8,30.22
2016,10,19,17,15,158.5,10.5,1.2,15.5,21.5,29.33,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,224.0,15.5,1.2,10.5,40.5,62.05,16.8
2016,10,20,7,0,448.0,31.0,1.2,11.0,81.0,150.37,101.14
2016,10,20,7,15,536.5,38.5,1.35,11.5,128.0,210.79,156.03
2016,10,20,7,30,625.0,46.0,1.5,12.0,175.0,282.82,219.99
2016,10,20,7,45,680.0,50.5,1.65,13.0,224.5,346.89,276.78
2016,10,20,8,0,735.0,55.0,1.8,14.0,274.0,415.63,335.52
2016,10,20,8,15,770.0,59.0,1.75,14.5,321.0,477.67,387.02
2016,10,20,8,30,805.0,63.0,1.7,15.0,368.0,541.41,437.72
2016,10,20,8,45,830.5,65.5,1.7,16.0,412.0,598.81,481.01
2016,10,20,9,0,856.0,68.0,1.7,17.0,456.0,651.86,519.49
2016,10,20,9,15,873.0,70.0,1.8,17.5,494.5,701.81,554.38
2016,10,20,9,30,890.0,72.0,1.9,18.0,533.0,750.34,587.27
2016,10,20,9,45,904.5,72.5,2.05,19.0,566.0,793.4,615.06
2016,10,20,10,0,919.0,73.0,2.2,20.0,599.0,834.25,640.94
2016,10,20,10,15,927.5,74.0,2.25,20.5,624.0,868.2,662.15
2016,10,20,10,30,936.0,75.0,2.3,21.0,649.0,899.1,681.19
2016,10,20,10,45,941.0,76.0,2.35,21.5,667.0,923.69,695.89
2016,10,20,11,0,946.0,77.0,2.4,22.0,685.0,944.74,708.28
2016,10,20,11,15,948.5,77.5,2.45,22.0,695.0,959.26,717.77
2016,10,20,11,30,951.0,78.0,2.5,22.0,705.0,969.97,724.92
2016,10,20,11,45,951.0,78.0,2.65,22.5,707.0,973.9,727.28
2016,10,20,12,0,951.0,78.0,2.8,23.0,709.0,973.91,727.18
2016,10,20,12,15,949.5,78.0,2.85,23.0,703.0,968.62,724.24
2016,10,20,12,30,948.0,78.0,2.9,23.0,697.0,959.45,718.89
2016,10,20,12,45,941.0,78.5,3.0,23.5,682.5,942.11,707.2
2016,10,20,13,0,934.0,79.0,3.1,24.0,668.0,921.19,693.21
2016,10,20,13,15,927.5,78.0,3.05,24.0,646.0,895.48,676.31
2016,10,20,13,30,921.0,77.0,3.0,24.0,624.0,866.47,657.21
2016,10,20,13,45,911.5,75.0,3.0,24.5,595.0,830.72,632.51
2016,10,20,14,0,902.0,73.0,3.0,25.0,566.0,792.21,605.86
2016,10,20,14,15,887.5,71.5,2.9,24.5,530.5,748.07,576.82
2016,10,20,14,30,873.0,70.0,2.8,24.0,495.0,702.0,546.03
2016,10,20,14,45,853.5,67.5,2.7,24.0,454.0,649.82,508.89
2016,10,20,15,0,834.0,65.0,2.6,24.0,413.0,600.6,471.33
2016,10,20,15,15,805.5,61.5,2.25,23.5,367.5,540.18,424.38
2016,10,20,15,30,777.0,58.0,1.9,23.0,322.0,480.39,376.55
2016,10,20,15,45,734.5,54.0,1.55,22.5,273.5,414.52,322.58
2016,10,20,16,0,692.0,50.0,1.2,22.0,225.0,351.52,269.21
2016,10,20,16,15,625.5,44.0,1.15,21.0,176.5,281.12,210.1
2016,10,20,16,30,559.0,38.0,1.1,20.0,128.0,217.2,154.79
2016,10,20,16,45,440.5,29.0,1.1,19.5,84.5,144.9,93.36
2016,10,20,17,0,322.0,20.0,1.1,19.0,41.0,83.33,21.2
2016,10,20,17,15,161.0,10.0,1.1,18.5,20.5,28.87,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,213.5,15.0,0.6,12.5,38.0,59.17,10.47
2016,10,21,7,0,427.0,30.0,0.6,13.0,76.0,144.04,95.22
2016,10,21,7,15,515.5,37.5,0.65,13.5,122.0,204.66,149.54
2016,10,21,7,30,604.0,45.0,0.7,14.0,168.0,273.64,209.81
2016,10,21,7,45,658.5,50.0,0.8,14.5,215.5,336.73,265.16
2016,10,21,8,0,713.0,55.0,0.9,15.0,263.0,404.49,322.58
2016,10,21,8,15,747.5,58.5,0.85,16.0,309.5,464.44,370.61
2016,10,21,8,30,782.0,62.0,0.8,17.0,356.0,526.06,417.58
2016,10,21,8,45,807.0,64.5,0.75,18.0,398.5,581.95,458.07
2016,10,21,9,0,832.0,67.0,0.7,19.0,441.0,637.82,496.67
2016,10,21,9,15,849.0,69.0,0.8,19.5,479.0,682.35,527.23
2016,10,21,9,30,866.0,71.0,0.9,20.0,517.0,729.85,558.87
2016,10,21,9,45,876.5,73.5,1.05,21.0,548.5,771.26,585.36
2016,10,21,10,0,887.0,76.0,1.2,22.0,580.0,810.29,609.92
2016,10,21,10,15,895.5,77.0,1.2,22.0,605.0,843.27,630.6
2016,10,21,10,30,904.0,78.0,1.2,22.0,630.0,873.32,649.28
2016,10,21,10,45,908.5,79.5,1.3,22.5,647.0,897.35,664.15
2016,10,21,11,0,913.0,81.0,1.4,23.0,664.0,917.95,676.85
2016,10,21,11,15,915.5,81.5,1.5,23.0,674.0,932.01,686.7
2016,10,21,11,30,918.0,82.0,1.6,23.0,684.0,942.39,694.34
2016,10,21,11,45,917.0,83.0,1.7,23.5,685.5,946.42,696.65
2016,10,21,12,0,916.0,84.0,1.8,24.0,687.0,946.66,696.66
2016,10,21,12,15,914.5,83.5,1.9,24.0,681.0,940.89,694.23
2016,10,21,12,30,913.0,83.0,2.0,24.0,675.0,931.39,689.49
2016,10,21,12,45,905.0,83.5,2.1,24.0,660.5,913.58,679.31
2016,10,21,13,0,897.0,84.0,2.2,24.0,646.0,892.36,666.91
2016,10,21,13,15,890.0,83.0,2.25,24.0,624.5,866.97,651.21
2016,10,21,13,30,883.0,82.0,2.3,24.0,603.0,838.46,633.35
2016,10,21,13,45,871.5,80.5,2.35,24.0,574.0,802.78,610.44
2016,10,21,14,0,860.0,79.0,2.4,24.0,545.0,764.6,585.6
2016,10,21,14,15,845.0,77.0,2.45,23.5,510.5,726.25,561.42
2016,10,21,14,30,830.0,75.0,2.5,23.0,476.0,680.47,531.4
2016,10,21,14,45,808.0,72.5,2.55,23.0,435.5,628.01,493.88
2016,10,21,15,0,786.0,70.0,2.6,23.0,395.0,574.96,453.92
2016,10,21,15,15,756.0,66.5,2.45,22.5,350.5,515.98,408.39
2016,10,21,15,30,726.0,63.0,2.3,22.0,306.0,457.89,362.05
2016,10,21,15,45,681.0,58.5,2.2,21.5,258.5,392.98,308.98
2016,10,21,16,0,636.0,54.0,2.1,21.0,211.0,332.97,257.99
2016,10,21,16,15,566.0,47.0,1.9,20.0,164.5,263.55,198.81
2016,10,21,16,30,496.0,40.0,1.7,19.0,118.0,201.27,144.49
2016,10,21,16,45,373.0,30.0,1.5,18.0,76.5,130.96,84.61
2016,10,21,17,0,250.0,20.0,1.3,17.0,35.0,70.6,9.28
2016,10,21,17,15,125.0,10.0,1.3,16.5,17.5,24.35,0.0
2016,10,21,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,17.0,1.2,10.5,33.5,51.66,2.98
2016,10,22,7,0,322.0,34.0,1.3,11.0,67.0,122.9,82.19
2016,10,22,7,15,398.5,45.5,1.4,11.5,109.5,178.12,132.44
2016,10,22,7,30,475.0,57.0,1.5,12.0,152.0,241.99,188.97
2016,10,22,7,45,534.0,63.5,1.6,12.5,197.0,301.51,241.77
2016,10,22,8,0,593.0,70.0,1.7,13.0,242.0,366.42,297.71
2016,10,22,8,15,643.5,70.0,1.65,13.5,285.0,424.54,346.44
2016,10,22,8,30,694.0,70.0,1.6,14.0,328.0,484.28,394.81
2016,10,22,8,45,762.0,71.0,1.6,14.5,385.0,560.7,454.39
2016,10,22,9,0,830.0,72.0,1.6,15.0,442.0,641.07,514.75
2016,10,22,9,15,848.5,74.5,1.55,15.5,480.5,691.87,549.76
2016,10,22,9,30,867.0,77.0,1.5,16.0,519.0,741.41,582.26
2016,10,22,9,45,867.5,83.5,1.5,16.5,549.0,780.23,606.94
2016,10,22,10,0,868.0,90.0,1.5,17.0,579.0,815.99,629.22
2016,10,22,10,15,877.5,91.5,1.5,17.0,604.5,850.19,651.39
2016,10,22,10,30,887.0,93.0,1.5,17.0,630.0,874.61,666.77
2016,10,22,10,45,893.5,94.0,1.5,17.5,648.0,899.39,681.22
2016,10,22,11,0,900.0,95.0,1.5,18.0,666.0,920.87,693.42
2016,10,22,11,15,903.0,95.5,1.55,18.0,676.0,935.18,702.9
2016,10,22,11,30,906.0,96.0,1.6,18.0,686.0,945.87,710.21
2016,10,22,11,45,747.0,149.0,1.65,18.5,636.5,878.01,663.75
2016,10,22,12,0,588.0,202.0,1.7,19.0,587.0,785.92,600.08
2016,10,22,12,15,608.0,193.0,1.75,19.0,588.0,796.53,609.38
2016,10,22,12,30,628.0,184.0,1.8,19.0,589.0,799.5,612.37
2016,10,22,12,45,672.0,164.0,1.85,19.0,588.5,808.55,619.52
2016,10,22,13,0,716.0,144.0,1.9,19.0,588.0,812.93,623.51
2016,10,22,13,15,716.5,137.0,1.95,19.0,568.5,790.13,608.73
2016,10,22,13,30,717.0,130.0,2.0,19.0,549.0,764.45,592.13
2016,10,22,13,45,785.5,109.5,2.1,19.0,548.0,771.25,598.95
2016,10,22,14,0,854.0,89.0,2.2,19.0,547.0,775.34,603.68
2016,10,22,14,15,793.5,89.5,2.2,18.5,494.0,700.89,552.38
2016,10,22,14,30,733.0,90.0,2.2,18.0,441.0,628.06,501.25
2016,10,22,14,45,752.0,77.0,2.25,18.0,410.0,594.56,476.92
2016,10,22,15,0,771.0,64.0,2.3,18.0,379.0,556.93,448.21
2016,10,22,15,15,714.0,70.0,2.25,17.5,335.5,494.47,398.9
2016,10,22,15,30,657.0,76.0,2.2,17.0,292.0,437.26,352.35
2016,10,22,15,45,614.0,69.0,2.2,16.5,246.5,374.01,299.9
2016,10,22,16,0,571.0,62.0,2.2,16.0,201.0,314.03,248.3
2016,10,22,16,15,496.5,54.0,2.0,15.5,155.0,245.57,188.73
2016,10,22,16,30,422.0,46.0,1.8,15.0,109.0,184.73,134.96
2016,10,22,16,45,305.0,33.5,1.6,14.5,70.0,117.8,76.85
2016,10,22,17,0,188.0,21.0,1.4,14.0,31.0,59.67,0.0
2016,10,22,17,15,94.0,10.5,1.3,13.5,15.5,21.02,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,191.5,15.5,1.1,10.5,35.0,54.99,0.0
2016,10,23,7,0,383.0,31.0,1.1,11.0,70.0,134.09,88.09
2016,10,23,7,15,478.5,39.5,1.3,11.5,115.0,195.09,143.77
2016,10,23,7,30,574.0,48.0,1.5,12.0,160.0,266.77,207.08
2016,10,23,7,45,632.0,53.5,1.7,12.5,208.0,329.82,263.54
2016,10,23,8,0,690.0,59.0,1.9,13.0,256.0,396.39,321.52
2016,10,23,8,15,727.5,63.0,1.95,13.5,302.5,457.16,372.87
2016,10,23,8,30,765.0,67.0,2.0,14.0,349.0,519.91,423.93
2016,10,23,8,45,790.0,70.5,2.1,15.0,391.5,576.04,467.48
2016,10,23,9,0,815.0,74.0,2.2,16.0,434.0,632.19,509.52
2016,10,23,9,15,833.5,76.5,2.3,16.5,472.0,682.3,546.0
2016,10,23,9,30,852.0,79.0,2.4,17.0,510.0,731.18,579.81
2016,10,23,9,45,870.0,79.0,2.55,17.5,543.0,769.48,605.79
2016,10,23,10,0,888.0,79.0,2.7,18.0,576.0,811.19,634.04
2016,10,23,10,15,897.0,80.5,2.8,18.0,601.0,845.05,657.35
2016,10,23,10,30,906.0,82.0,2.9,18.0,626.0,876.01,678.65
2016,10,23,10,45,912.0,83.0,3.0,18.5,644.0,900.66,694.24
2016,10,23,11,0,918.0,84.0,3.1,19.0,662.0,921.93,707.56
2016,10,23,11,15,920.5,84.5,3.15,19.5,671.5,935.95,715.58
2016,10,23,11,30,923.0,85.0,3.2,20.0,681.0,946.28,721.23
2016,10,23,11,45,923.0,85.0,3.3,20.5,682.5,949.98,722.86
2016,10,23,12,0,923.0,85.0,3.4,21.0,684.0,949.89,722.08
2016,10,23,12,15,920.5,85.0,3.45,21.0,677.5,943.73,718.37
2016,10,23,12,30,918.0,85.0,3.5,21.0,671.0,933.83,712.27
2016,10,23,12,45,907.5,86.5,3.55,21.0,655.5,914.93,700.09
2016,10,23,13,0,897.0,88.0,3.6,21.0,640.0,892.68,685.7
2016,10,23,13,15,888.5,86.5,3.6,21.0,618.0,865.45,667.56
2016,10,23,13,30,880.0,85.0,3.6,21.0,596.0,835.17,647.28
2016,10,23,13,45,868.5,83.0,3.65,21.0,566.5,799.05,623.0
2016,10,23,14,0,857.0,81.0,3.7,21.0,537.0,766.14,600.87
2016,10,23,14,15,840.0,79.0,3.7,20.5,502.0,720.85,570.34
2016,10,23,14,30,823.0,77.0,3.7,20.0,467.0,673.96,538.15
2016,10,23,14,45,799.0,74.5,3.75,20.0,426.0,620.6,498.25
2016,10,23,15,0,775.0,72.0,3.8,20.0,385.0,566.85,456.41
2016,10,23,15,15,742.5,68.0,3.75,19.5,340.0,506.59,408.85
2016,10,23,15,30,710.0,64.0,3.7,19.0,295.0,447.49,360.62
2016,10,23,15,45,658.0,59.5,3.65,18.5,247.5,382.19,305.83
2016,10,23,16,0,606.0,55.0,3.6,18.0,200.0,319.31,251.37
2016,10,23,16,15,531.0,48.0,3.35,17.0,154.0,250.19,191.25
2016,10,23,16,30,456.0,41.0,3.1,16.0,108.0,188.76,136.79
2016,10,23,16,45,228.0,34.5,2.9,15.5,68.0,100.09,64.51
2016,10,23,17,0,0.0,28.0,2.7,15.0,28.0,28.63,0.0
2016,10,23,17,15,0.0,14.0,2.7,14.5,14.0,13.34,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,20.5,17.0,2.75,12.5,19.0,21.56,0.0
2016,10,24,7,0,41.0,34.0,3.0,13.0,38.0,48.19,30.95
2016,10,24,7,15,63.5,53.5,3.25,13.0,64.0,78.21,58.08
2016,10,24,7,30,86.0,73.0,3.5,13.0,90.0,110.6,86.63
2016,10,24,7,45,97.5,93.5,3.8,13.5,117.0,142.18,114.38
2016,10,24,8,0,109.0,114.0,4.1,14.0,144.0,174.92,142.68
2016,10,24,8,15,119.5,132.5,4.25,14.0,171.0,205.91,169.3
2016,10,24,8,30,130.0,151.0,4.4,14.0,198.0,237.86,196.29
2016,10,24,8,45,138.0,169.5,4.6,14.5,225.0,269.13,221.9
2016,10,24,9,0,146.0,188.0,4.8,15.0,252.0,300.91,247.5
2016,10,24,9,15,109.5,201.5,4.75,15.0,252.0,296.34,242.61
2016,10,24,9,30,73.0,215.0,4.7,15.0,252.0,278.27,226.65
2016,10,24,9,45,179.0,227.5,4.7,15.5,325.0,386.51,315.54
2016,10,24,10,0,285.0,240.0,4.7,16.0,398.0,502.85,408.04
2016,10,24,10,15,188.0,255.0,4.65,16.0,361.5,435.6,352.16
2016,10,24,10,30,91.0,270.0,4.6,16.0,325.0,362.07,291.12
2016,10,24,10,45,164.0,279.0,4.6,16.5,381.0,450.43,361.81
2016,10,24,11,0,237.0,288.0,4.6,17.0,437.0,528.14,422.46
2016,10,24,11,15,168.0,293.0,4.55,17.0,399.5,474.73,378.73
2016,10,24,11,30,99.0,298.0,4.5,17.0,362.0,405.38,322.86
2016,10,24,11,45,150.0,301.0,4.45,17.5,398.0,469.62,373.47
2016,10,24,12,0,201.0,304.0,4.4,18.0,434.0,519.57,412.06
2016,10,24,12,15,135.5,294.0,4.4,18.0,381.5,447.67,355.09
2016,10,24,12,30,70.0,284.0,4.4,18.0,329.0,362.37,287.4
2016,10,24,12,45,95.0,284.0,4.45,18.0,343.5,384.05,305.66
2016,10,24,13,0,120.0,284.0,4.5,18.0,358.0,417.9,332.88
2016,10,24,13,15,66.0,241.5,4.55,18.0,282.0,307.76,245.64
2016,10,24,13,30,12.0,199.0,4.6,18.0,206.0,203.98,161.67
2016,10,24,13,45,30.5,209.5,4.65,18.0,226.0,240.85,192.36
2016,10,24,14,0,49.0,220.0,4.7,18.0,246.0,266.98,214.12
2016,10,24,14,15,24.5,176.5,4.65,18.0,189.5,190.16,151.88
2016,10,24,14,30,0.0,133.0,4.6,18.0,133.0,127.45,100.33
2016,10,24,14,45,0.0,74.5,4.6,18.0,74.5,69.34,52.5
2016,10,24,15,0,0.0,16.0,4.6,18.0,16.0,14.84,6.88
2016,10,24,15,15,0.0,14.0,4.4,17.5,14.0,12.98,5.36
2016,10,24,15,30,0.0,12.0,4.2,17.0,12.0,11.12,3.81
2016,10,24,15,45,0.0,10.0,4.05,16.5,10.0,9.26,2.24
2016,10,24,16,0,0.0,8.0,3.9,16.0,8.0,7.41,0.65
2016,10,24,16,15,0.0,6.0,3.65,15.5,6.0,5.55,0.0
2016,10,24,16,30,0.0,4.0,3.4,15.0,4.0,3.7,0.0
2016,10,24,16,45,0.0,2.5,3.15,15.0,2.5,2.31,0.0
2016,10,24,17,0,0.0,1.0,2.9,15.0,1.0,0.92,0.0
2016,10,24,17,15,0.0,0.5,2.9,14.5,0.5,0.48,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,13.5,10.0,9.27,0.0
2016,10,25,7,0,0.0,20.0,2.5,14.0,20.0,18.56,8.75
2016,10,25,7,15,0.0,34.0,2.7,14.0,34.0,31.68,20.8
2016,10,25,7,30,0.0,48.0,2.9,14.0,48.0,45.23,32.73
2016,10,25,7,45,0.0,63.0,3.1,14.5,63.0,59.82,45.35
2016,10,25,8,0,0.0,78.0,3.3,15.0,78.0,74.42,57.78
2016,10,25,8,15,0.0,92.5,3.45,15.0,92.5,88.55,69.72
2016,10,25,8,30,0.0,107.0,3.6,15.0,107.0,102.74,81.55
2016,10,25,8,45,36.0,144.0,3.75,15.5,159.5,169.56,137.52
2016,10,25,9,0,72.0,181.0,3.9,16.0,212.0,235.65,191.84
2016,10,25,9,15,36.0,118.0,3.95,16.5,133.5,142.4,114.24
2016,10,25,9,30,0.0,55.0,4.0,17.0,55.0,51.15,37.28
2016,10,25,9,45,4.0,119.5,4.1,17.5,122.0,116.15,91.06
2016,10,25,10,0,8.0,184.0,4.2,18.0,189.0,185.31,146.97
2016,10,25,10,15,4.0,148.0,4.15,18.0,150.5,144.68,113.63
2016,10,25,10,30,0.0,112.0,4.1,18.0,112.0,105.28,81.29
2016,10,25,10,45,0.0,93.0,4.1,18.5,93.0,86.71,65.91
2016,10,25,11,0,0.0,74.0,4.1,19.0,74.0,68.94,51.2
2016,10,25,11,15,0.0,116.5,4.05,19.0,116.5,109.59,84.29
2016,10,25,11,30,0.0,159.0,4.0,19.0,159.0,151.92,118.37
2016,10,25,11,45,5.5,186.5,4.0,19.0,190.0,184.95,144.97
2016,10,25,12,0,11.0,214.0,4.0,19.0,221.0,218.54,171.85
2016,10,25,12,15,8.0,202.5,3.95,19.0,208.0,203.82,160.01
2016,10,25,12,30,5.0,191.0,3.9,19.0,195.0,189.23,148.36
2016,10,25,12,45,2.5,167.5,3.85,19.5,169.5,162.93,127.1
2016,10,25,13,0,0.0,144.0,3.8,20.0,144.0,137.03,106.14
2016,10,25,13,15,0.0,139.0,3.7,20.0,139.0,132.13,102.35
2016,10,25,13,30,0.0,134.0,3.6,20.0,134.0,127.26,98.57
2016,10,25,13,45,5.0,157.0,3.55,20.0,159.5,154.87,121.21
2016,10,25,14,0,10.0,180.0,3.5,20.0,185.0,183.04,144.19
2016,10,25,14,15,8.0,169.0,3.4,20.0,173.0,170.34,134.14
2016,10,25,14,30,6.0,158.0,3.3,20.0,161.0,157.86,124.31
2016,10,25,14,45,3.0,145.0,3.25,20.0,146.5,142.84,112.34
2016,10,25,15,0,0.0,132.0,3.2,20.0,132.0,128.17,100.57
2016,10,25,15,15,0.0,116.5,3.0,19.5,116.5,112.86,88.4
2016,10,25,15,30,0.0,101.0,2.8,19.0,101.0,97.64,76.1
2016,10,25,15,45,0.0,84.5,2.6,19.0,84.5,81.41,62.61
2016,10,25,16,0,0.0,68.0,2.4,19.0,68.0,65.23,48.96
2016,10,25,16,15,0.0,51.5,2.1,18.0,51.5,49.06,35.29
2016,10,25,16,30,0.0,35.0,1.8,17.0,35.0,32.86,21.4
2016,10,25,16,45,0.0,21.5,1.5,16.5,21.5,19.96,9.36
2016,10,25,17,0,0.0,8.0,1.2,16.0,8.0,7.63,0.0
2016,10,25,17,15,0.0,4.0,1.2,15.5,4.0,3.81,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,6,45,194.0,13.0,1.25,11.5,31.0,45.85,0.0
2016,10,26,7,0,388.0,26.0,1.3,12.0,62.0,129.21,80.13
2016,10,26,7,15,485.5,34.0,1.5,12.5,106.0,187.81,136.17
2016,10,26,7,30,583.0,42.0,1.7,13.0,150.0,259.49,199.61
2016,10,26,7,45,642.0,47.0,1.9,14.0,197.0,322.54,255.83
2016,10,26,8,0,701.0,52.0,2.1,15.0,244.0,390.75,314.66
2016,10,26,8,15,738.0,55.5,2.2,15.5,289.5,450.73,365.64
2016,10,26,8,30,775.0,59.0,2.3,16.0,335.0,512.65,416.36
2016,10,26,8,45,801.0,61.5,2.4,16.5,377.0,568.24,460.53
2016,10,26,9,0,827.0,64.0,2.5,17.0,419.0,623.91,503.39
2016,10,26,9,15,844.5,66.0,2.6,17.5,456.0,668.05,535.47
2016,10,26,9,30,862.0,68.0,2.7,18.0,493.0,715.24,568.31
2016,10,26,9,45,876.0,69.0,2.8,19.0,524.5,756.96,595.51
2016,10,26,10,0,890.0,70.0,2.9,20.0,556.0,796.55,620.77
2016,10,26,10,15,899.0,71.0,2.95,20.0,581.0,829.63,643.23
2016,10,26,10,30,908.0,72.0,3.0,20.0,606.0,859.82,663.63
2016,10,26,10,45,911.5,74.0,3.15,20.5,623.0,883.37,678.77
2016,10,26,11,0,915.0,76.0,3.3,21.0,640.0,903.47,691.59
2016,10,26,11,15,919.0,76.5,3.35,21.0,650.5,918.65,701.78
2016,10,26,11,30,923.0,77.0,3.4,21.0,661.0,930.2,709.64
2016,10,26,11,45,921.5,78.5,3.5,21.5,663.0,934.26,711.48
2016,10,26,12,0,920.0,80.0,3.6,22.0,665.0,934.54,710.91
2016,10,26,12,15,919.5,79.5,3.65,22.0,659.5,929.56,707.96
2016,10,26,12,30,919.0,79.0,3.7,22.0,654.0,920.84,702.62
2016,10,26,12,45,912.0,80.0,3.8,22.5,640.0,904.49,691.08
2016,10,26,13,0,905.0,81.0,3.9,23.0,626.0,884.71,677.28
2016,10,26,13,15,898.0,80.0,3.9,22.5,605.0,859.25,661.64
2016,10,26,13,30,891.0,79.0,3.9,22.0,584.0,830.65,643.76
2016,10,26,13,45,880.0,77.5,3.95,22.0,555.5,795.34,619.95
2016,10,26,14,0,869.0,76.0,4.0,22.0,527.0,757.5,594.15
2016,10,26,14,15,853.0,74.0,3.95,21.5,492.0,718.36,567.87
2016,10,26,14,30,837.0,72.0,3.9,21.0,457.0,671.91,535.76
2016,10,26,14,45,815.0,69.0,3.85,21.0,416.5,618.99,495.75
2016,10,26,15,0,793.0,66.0,3.8,21.0,376.0,565.5,453.8
2016,10,26,15,15,761.0,62.5,3.6,20.5,331.5,505.64,406.19
2016,10,26,15,30,729.0,59.0,3.4,20.0,287.0,446.86,357.89
2016,10,26,15,45,681.0,54.5,3.25,19.5,240.0,381.17,302.65
2016,10,26,16,0,633.0,50.0,3.1,19.0,193.0,319.0,248.55
2016,10,26,16,15,554.5,43.0,2.7,18.0,146.5,249.73,188.21
2016,10,26,16,30,476.0,36.0,2.3,17.0,100.0,186.73,132.39
2016,10,26,16,45,334.5,25.5,1.9,16.0,61.5,114.11,66.62
2016,10,26,17,0,193.0,15.0,1.5,15.0,23.0,46.62,0.0
2016,10,26,17,15,96.5,7.5,1.4,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,2.0,12.5,7.5,7.15,0.0
2016,10,27,7,0,0.0,15.0,2.2,13.0,15.0,13.9,4.78
2016,10,27,7,15,0.0,26.0,2.4,13.5,26.0,24.13,14.46
2016,10,27,7,30,0.0,37.0,2.6,14.0,37.0,34.37,23.49
2016,10,27,7,45,0.0,48.5,2.8,14.5,48.5,45.08,32.82
2016,10,27,8,0,0.0,60.0,3.0,15.0,60.0,56.09,42.24
2016,10,27,8,15,0.0,71.5,3.0,15.5,71.5,67.14,51.54
2016,10,27,8,30,0.0,83.0,3.0,16.0,83.0,78.24,60.72
2016,10,27,8,45,3.0,114.5,3.0,16.5,116.0,111.76,88.51
2016,10,27,9,0,6.0,146.0,3.0,17.0,149.0,146.12,116.51
2016,10,27,9,15,3.0,144.5,3.0,17.5,146.0,141.81,112.36
2016,10,27,9,30,0.0,143.0,3.0,18.0,143.0,137.53,108.31
2016,10,27,9,45,4.5,163.5,3.05,18.5,166.0,161.74,127.66
2016,10,27,10,0,9.0,184.0,3.1,19.0,189.0,186.43,147.13
2016,10,27,10,15,4.5,164.5,3.05,19.0,167.0,162.17,127.22
2016,10,27,10,30,0.0,145.0,3.0,19.0,145.0,138.3,107.68
2016,10,27,10,45,29.5,206.0,2.95,19.0,224.5,237.41,187.85
2016,10,27,11,0,59.0,267.0,2.9,19.0,304.0,333.26,263.17
2016,10,27,11,15,29.5,172.0,3.05,18.5,190.5,200.44,158.31
2016,10,27,11,30,0.0,77.0,3.2,18.0,77.0,71.74,53.59
2016,10,27,11,45,0.0,77.0,3.35,18.0,77.0,71.75,53.68
2016,10,27,12,0,0.0,77.0,3.5,18.0,77.0,71.74,53.68
2016,10,27,12,15,6.5,146.0,3.55,17.5,150.5,144.78,113.69
2016,10,27,12,30,13.0,215.0,3.6,17.0,224.0,221.76,176.03
2016,10,27,12,45,9.0,200.0,3.7,17.0,206.5,202.5,160.46
2016,10,27,13,0,5.0,185.0,3.8,17.0,189.0,183.49,145.21
2016,10,27,13,15,5.5,184.0,3.7,17.0,188.0,183.07,145.09
2016,10,27,13,30,6.0,183.0,3.6,17.0,187.0,182.7,145.0
2016,10,27,13,45,45.0,204.0,3.55,17.0,227.5,246.82,198.21
2016,10,27,14,0,84.0,225.0,3.5,17.0,268.0,300.33,242.13
2016,10,27,14,15,85.0,210.0,3.35,17.0,251.0,281.95,227.65
2016,10,27,14,30,86.0,195.0,3.2,17.0,234.0,263.4,213.12
2016,10,27,14,45,43.0,158.5,3.1,17.0,178.0,191.34,154.17
2016,10,27,15,0,0.0,122.0,3.0,17.0,122.0,117.94,93.27
2016,10,27,15,15,0.0,107.0,2.75,17.0,107.0,103.16,81.23
2016,10,27,15,30,0.0,92.0,2.5,17.0,92.0,88.44,69.03
2016,10,27,15,45,0.0,76.0,2.25,17.0,76.0,72.72,55.81
2016,10,27,16,0,0.0,60.0,2.0,17.0,60.0,57.04,42.45
2016,10,27,16,15,0.0,45.0,1.7,16.5,45.0,42.42,29.9
2016,10,27,16,30,0.0,30.0,1.4,16.0,30.0,27.87,17.26
2016,10,27,16,45,0.0,18.0,1.1,16.0,18.0,16.7,6.19
2016,10,27,17,0,0.0,6.0,0.8,16.0,6.0,5.72,0.0
2016,10,27,17,15,0.0,3.0,0.8,15.5,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.7,14.0,1.0,0.92,0.0
2016,10,28,7,30,0.0,2.0,0.8,14.0,2.0,1.85,0.0
2016,10,28,7,45,0.0,3.0,0.9,14.5,3.0,2.78,0.0
2016,10,28,8,0,0.0,4.0,1.0,15.0,4.0,3.7,0.0
2016,10,28,8,15,0.0,4.5,1.1,15.0,4.5,4.17,0.0
2016,10,28,8,30,0.0,5.0,1.2,15.0,5.0,4.63,0.0
2016,10,28,8,45,0.0,18.0,1.35,15.0,18.0,16.69,8.66
2016,10,28,9,0,0.0,31.0,1.5,15.0,31.0,28.78,18.93
2016,10,28,9,15,10.0,106.0,1.6,15.0,111.0,107.11,85.01
2016,10,28,9,30,20.0,181.0,1.7,15.0,191.0,192.37,154.9
2016,10,28,9,45,12.0,176.5,1.8,15.5,183.0,181.31,144.9
2016,10,28,10,0,4.0,172.0,1.9,16.0,175.0,170.0,135.0
2016,10,28,10,15,5.0,179.5,1.95,16.0,183.0,178.31,141.57
2016,10,28,10,30,6.0,187.0,2.0,16.0,191.0,186.73,148.18
2016,10,28,10,45,3.0,156.0,2.05,16.5,158.0,151.97,119.63
2016,10,28,11,0,0.0,125.0,2.1,17.0,125.0,118.1,91.81
2016,10,28,11,15,16.0,188.0,2.2,17.0,198.0,196.24,155.49
2016,10,28,11,30,32.0,251.0,2.3,17.0,271.0,291.36,230.9
2016,10,28,11,45,18.5,219.5,2.45,17.5,231.0,231.56,182.8
2016,10,28,12,0,5.0,188.0,2.6,18.0,191.0,186.38,146.31
2016,10,28,12,15,4.5,185.5,2.7,18.0,188.5,183.37,144.05
2016,10,28,12,30,4.0,183.0,2.8,18.0,186.0,180.4,141.77
2016,10,28,12,45,3.5,180.0,2.95,18.5,182.5,176.96,138.87
2016,10,28,13,0,3.0,177.0,3.1,19.0,179.0,173.58,136.05
2016,10,28,13,15,1.5,115.5,3.15,19.0,116.5,110.08,84.95
2016,10,28,13,30,0.0,54.0,3.2,19.0,54.0,50.24,36.04
2016,10,28,13,45,31.0,135.0,3.3,19.0,151.0,159.54,126.7
2016,10,28,14,0,62.0,216.0,3.4,19.0,248.0,273.41,218.65
2016,10,28,14,15,59.5,202.0,3.4,18.5,231.0,254.44,203.94
2016,10,28,14,30,57.0,188.0,3.4,18.0,214.0,235.63,189.55
2016,10,28,14,45,399.0,129.5,3.45,18.0,284.0,415.23,339.55
2016,10,28,15,0,741.0,71.0,3.5,18.0,354.0,536.76,436.74
2016,10,28,15,15,707.5,67.0,3.3,17.5,310.5,478.08,388.45
2016,10,28,15,30,674.0,63.0,3.1,17.0,267.0,422.75,342.2
2016,10,28,15,45,626.5,57.0,2.95,17.0,222.0,358.71,287.12
2016,10,28,16,0,579.0,51.0,2.8,17.0,177.0,298.4,233.71
2016,10,28,16,15,497.0,43.5,2.4,16.0,132.5,228.92,173.1
2016,10,28,16,30,415.0,36.0,2.0,15.0,88.0,168.01,118.98
2016,10,28,16,45,207.5,26.5,1.65,14.5,52.5,83.57,44.63
2016,10,28,17,0,0.0,17.0,1.3,14.0,17.0,16.2,0.0
2016,10,28,17,15,0.0,8.5,1.25,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,126.0,14.0,1.8,13.0,24.0,34.66,0.0
2016,10,29,7,0,252.0,28.0,2.0,13.0,48.0,97.42,55.02
2016,10,29,7,15,359.0,38.5,2.2,13.5,89.0,156.67,112.92
2016,10,29,7,30,466.0,49.0,2.4,14.0,130.0,226.55,173.89
2016,10,29,7,45,538.0,55.0,2.65,14.5,176.0,289.1,229.56
2016,10,29,8,0,610.0,61.0,2.9,15.0,222.0,358.41,289.88
2016,10,29,8,15,305.0,82.5,3.05,15.0,163.0,257.53,211.42
2016,10,29,8,30,0.0,104.0,3.2,15.0,104.0,100.16,79.23
2016,10,29,8,45,57.0,141.0,3.35,15.5,165.0,179.72,146.38
2016,10,29,9,0,114.0,178.0,3.5,16.0,226.0,269.31,220.05
2016,10,29,9,15,96.0,192.0,3.6,16.5,235.0,267.33,217.28
