Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,30,78.0,206.0,3.7,17.0,244.0,272.8,220.53
2016,10,29,9,45,259.5,201.0,3.85,17.5,337.5,428.07,347.38
2016,10,29,10,0,441.0,196.0,4.0,18.0,431.0,585.64,471.01
2016,10,29,10,15,441.5,206.5,4.0,18.0,451.0,610.82,488.73
2016,10,29,10,30,442.0,217.0,4.0,18.0,471.0,634.29,505.68
2016,10,29,10,45,446.5,223.0,4.0,18.5,485.5,654.43,519.27
2016,10,29,11,0,451.0,229.0,4.0,19.0,500.0,672.83,531.48
2016,10,29,11,15,450.0,233.5,3.95,19.0,508.5,682.87,538.29
2016,10,29,11,30,449.0,238.0,3.9,19.0,517.0,690.9,543.7
2016,10,29,11,45,680.0,159.0,3.85,19.0,581.5,817.09,639.75
2016,10,29,12,0,911.0,80.0,3.8,19.0,646.0,919.78,711.64
2016,10,29,12,15,909.5,79.5,3.7,19.0,640.5,913.92,706.31
2016,10,29,12,30,908.0,79.0,3.6,19.0,635.0,904.39,699.41
2016,10,29,12,45,904.0,78.5,3.55,19.5,621.0,889.06,687.58
2016,10,29,13,0,900.0,78.0,3.5,20.0,607.0,870.26,673.52
2016,10,29,13,15,892.5,77.0,3.4,20.0,586.0,844.57,655.71
2016,10,29,13,30,885.0,76.0,3.3,20.0,565.0,815.82,635.8
2016,10,29,13,45,874.5,74.0,3.25,20.0,536.5,780.61,611.52
2016,10,29,14,0,864.0,72.0,3.2,20.0,508.0,742.89,585.3
2016,10,29,14,15,847.5,70.0,3.1,19.5,473.5,698.58,554.86
2016,10,29,14,30,831.0,68.0,3.0,19.0,439.0,657.42,526.36
2016,10,29,14,45,807.0,65.5,2.9,19.0,399.0,604.37,485.68
2016,10,29,15,0,783.0,63.0,2.8,19.0,359.0,550.94,443.45
2016,10,29,15,15,750.0,59.5,2.55,18.5,315.0,491.39,395.64
2016,10,29,15,30,717.0,56.0,2.3,18.0,271.0,433.04,347.27
2016,10,29,15,45,664.5,51.5,2.1,18.0,224.5,366.45,290.46
2016,10,29,16,0,612.0,47.0,1.9,18.0,178.0,303.89,235.5
2016,10,29,16,15,529.5,40.0,1.7,17.0,133.0,235.14,175.89
2016,10,29,16,30,447.0,33.0,1.5,16.0,88.0,173.15,120.91
2016,10,29,16,45,295.0,22.5,1.3,15.5,52.0,98.65,48.38
2016,10,29,17,0,143.0,12.0,1.1,15.0,16.0,34.75,0.0
2016,10,29,17,15,71.5,6.0,1.1,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,14.5,3.35,12.5,22.5,31.13,0.0
2016,10,30,7,0,206.0,29.0,3.6,13.0,45.0,87.13,46.76
2016,10,30,7,15,315.0,40.5,3.75,13.0,84.5,145.58,105.09
2016,10,30,7,30,424.0,52.0,3.9,13.0,124.0,214.56,165.69
2016,10,30,7,45,212.0,27.5,4.05,13.5,63.5,125.28,98.84
2016,10,30,8,0,0.0,3.0,4.2,14.0,3.0,2.78,0.0
2016,10,30,8,15,0.0,3.5,4.4,14.0,3.5,3.24,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.7,0.0
2016,10,30,8,45,0.0,61.0,4.85,14.5,61.0,56.72,42.81
2016,10,30,9,0,0.0,118.0,5.1,15.0,118.0,113.21,90.16
2016,10,30,9,15,0.0,85.0,5.25,15.0,85.0,79.4,61.57
2016,10,30,9,30,0.0,52.0,5.4,15.0,52.0,48.35,35.32
2016,10,30,9,45,0.0,32.0,5.6,15.5,32.0,29.73,19.49
2016,10,30,10,0,0.0,12.0,5.8,16.0,12.0,11.14,3.74
2016,10,30,10,15,0.0,48.0,5.85,16.0,48.0,44.64,31.86
2016,10,30,10,30,0.0,84.0,5.9,16.0,84.0,78.26,59.82
2016,10,30,10,45,0.0,48.0,5.95,16.5,48.0,44.66,31.69
2016,10,30,11,0,0.0,12.0,6.0,17.0,12.0,11.15,3.66
2016,10,30,11,15,59.0,149.5,5.95,17.0,186.0,202.4,163.57
2016,10,30,11,30,118.0,287.0,5.9,17.0,360.0,410.94,330.97
2016,10,30,11,45,118.5,288.0,5.9,17.5,361.0,426.73,342.04
2016,10,30,12,0,119.0,289.0,5.9,18.0,362.0,428.35,342.62
2016,10,30,12,15,103.5,283.0,5.85,18.0,346.5,393.23,314.79
2016,10,30,12,30,88.0,277.0,5.8,18.0,331.0,371.89,297.67
2016,10,30,12,45,238.5,256.5,5.75,18.0,397.0,505.0,406.68
2016,10,30,13,0,389.0,236.0,5.7,18.0,463.0,605.49,488.07
2016,10,30,13,15,206.0,222.5,5.55,17.5,342.0,416.24,337.39
2016,10,30,13,30,23.0,209.0,5.4,17.0,221.0,224.74,179.89
2016,10,30,13,45,11.5,165.5,5.3,17.0,171.5,169.4,135.08
2016,10,30,14,0,0.0,122.0,5.2,17.0,122.0,115.95,91.06
2016,10,30,14,15,0.0,133.0,5.05,17.0,133.0,127.61,100.93
2016,10,30,14,30,0.0,144.0,4.9,17.0,144.0,139.83,111.23
2016,10,30,14,45,0.0,128.5,4.75,17.0,128.5,124.34,98.63
2016,10,30,15,0,0.0,113.0,4.6,17.0,113.0,108.93,86.03
2016,10,30,15,15,0.0,98.5,4.3,16.5,98.5,94.65,74.39
2016,10,30,15,30,0.0,84.0,4.0,16.0,84.0,80.44,62.62
2016,10,30,15,45,0.0,69.0,3.75,16.0,69.0,65.74,50.14
2016,10,30,16,0,0.0,54.0,3.5,16.0,54.0,51.08,37.53
2016,10,30,16,15,0.0,40.0,3.15,15.5,40.0,37.47,25.75
2016,10,30,16,30,0.0,26.0,2.8,15.0,26.0,24.14,14.03
2016,10,30,16,45,0.0,15.0,2.45,14.5,15.0,13.91,2.52
2016,10,30,17,0,0.0,4.0,2.1,14.0,4.0,3.81,0.0
2016,10,30,17,15,0.0,2.0,2.05,13.5,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,125.0,13.5,0.95,9.5,22.5,33.74,0.0
2016,10,31,7,0,250.0,27.0,0.9,10.0,45.0,94.0,47.22
2016,10,31,7,15,366.0,37.0,1.1,10.5,86.0,156.21,112.38
2016,10,31,7,30,482.0,47.0,1.3,11.0,127.0,228.57,175.81
2016,10,31,7,45,557.5,53.0,1.5,12.0,173.5,293.02,232.88
2016,10,31,8,0,633.0,59.0,1.7,13.0,220.0,364.55,294.57
2016,10,31,8,15,330.0,93.0,1.75,13.0,178.0,281.46,231.13
2016,10,31,8,30,27.0,127.0,1.8,13.0,136.0,146.67,118.98
2016,10,31,8,45,141.0,146.5,1.85,13.5,203.0,244.84,201.94
2016,10,31,9,0,255.0,166.0,1.9,14.0,270.0,355.01,291.81
2016,10,31,9,15,400.5,153.5,1.9,14.0,334.5,460.51,376.84
2016,10,31,9,30,546.0,141.0,1.9,14.0,399.0,566.71,460.24
2016,10,31,9,45,326.5,188.0,1.95,14.5,345.0,462.79,374.97
2016,10,31,10,0,107.0,235.0,2.0,15.0,291.0,332.64,267.76
2016,10,31,10,15,98.0,244.5,2.0,15.0,297.5,338.37,272.23
2016,10,31,10,30,89.0,254.0,2.0,15.0,304.0,343.46,275.54
2016,10,31,10,45,154.0,263.5,2.0,15.5,354.0,424.14,339.07
2016,10,31,11,0,219.0,273.0,2.0,16.0,404.0,494.05,392.62
2016,10,31,11,15,217.5,278.5,2.05,16.0,410.0,501.66,397.74
2016,10,31,11,30,216.0,284.0,2.1,16.0,416.0,508.44,402.7
2016,10,31,11,45,260.5,277.5,2.2,16.5,437.0,555.28,438.33
2016,10,31,12,0,305.0,271.0,2.3,17.0,458.0,587.31,462.59
2016,10,31,12,15,304.0,268.5,2.4,17.0,453.0,582.14,459.05
2016,10,31,12,30,303.0,266.0,2.5,17.0,448.0,575.71,454.85
2016,10,31,12,45,586.5,177.0,2.65,17.0,520.0,728.89,576.21
2016,10,31,13,0,870.0,88.0,2.8,17.0,592.0,859.43,670.85
2016,10,31,13,15,862.0,86.5,2.9,17.0,571.0,833.13,652.47
2016,10,31,13,30,854.0,85.0,3.0,17.0,550.0,803.86,633.21
2016,10,31,13,45,843.0,83.0,3.1,17.0,522.0,768.86,609.62
2016,10,31,14,0,832.0,81.0,3.2,17.0,494.0,731.46,584.0
2016,10,31,14,15,720.0,96.0,3.25,16.5,435.5,642.45,519.78
2016,10,31,14,30,608.0,111.0,3.3,16.0,377.0,555.63,453.15
2016,10,31,14,45,465.0,124.0,3.35,16.0,316.5,448.77,368.0
2016,10,31,15,0,322.0,137.0,3.4,16.0,256.0,348.58,286.3
2016,10,31,15,15,301.5,123.0,3.3,15.5,223.5,306.52,251.98
2016,10,31,15,30,281.0,109.0,3.2,15.0,191.0,265.83,217.72
2016,10,31,15,45,255.5,92.0,3.1,15.0,157.0,220.95,178.84
2016,10,31,16,0,230.0,75.0,3.0,15.0,123.0,178.37,141.19
2016,10,31,16,15,191.5,57.5,2.7,14.5,90.5,133.37,101.55
2016,10,31,16,30,153.0,40.0,2.4,14.0,58.0,92.48,64.92
2016,10,31,16,45,76.5,24.0,2.1,13.5,33.0,46.48,16.85
2016,10,31,17,0,0.0,8.0,1.8,13.0,8.0,7.63,0.0
2016,10,31,17,15,0.0,4.0,1.9,12.5,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,122.0,12.5,1.1,9.5,21.0,32.15,0.0
2016,11,1,7,0,244.0,25.0,1.1,10.0,42.0,89.88,40.63
2016,11,1,7,15,362.0,35.0,1.3,10.5,83.0,152.59,109.07
2016,11,1,7,30,480.0,45.0,1.5,11.0,124.0,225.08,172.82
2016,11,1,7,45,553.5,51.5,1.7,12.0,169.5,288.93,229.6
2016,11,1,8,0,627.0,58.0,1.9,13.0,215.0,359.7,290.91
2016,11,1,8,15,672.0,62.5,1.9,13.0,260.0,420.35,343.39
2016,11,1,8,30,717.0,67.0,1.9,13.0,305.0,481.76,394.89
2016,11,1,8,45,750.0,70.0,1.95,13.5,347.5,538.97,440.88
2016,11,1,9,0,783.0,73.0,2.0,14.0,390.0,596.96,485.97
2016,11,1,9,15,804.5,75.5,2.0,14.0,427.0,646.98,524.32
2016,11,1,9,30,826.0,78.0,2.0,14.0,464.0,696.08,559.67
2016,11,1,9,45,844.0,79.0,2.0,14.5,496.0,739.54,588.96
2016,11,1,10,0,862.0,80.0,2.0,15.0,528.0,781.19,616.49
2016,11,1,10,15,655.5,144.0,2.0,15.0,494.0,716.11,567.98
2016,11,1,10,30,449.0,208.0,2.0,15.0,460.0,627.52,498.56
2016,11,1,10,45,673.0,146.0,2.0,15.5,536.5,763.35,601.07
2016,11,1,11,0,897.0,84.0,2.0,16.0,613.0,884.66,683.57
2016,11,1,11,15,900.5,84.5,2.0,16.0,623.0,898.98,691.67
2016,11,1,11,30,904.0,85.0,2.0,16.0,633.0,909.76,698.61
2016,11,1,11,45,903.5,85.5,2.05,16.0,634.5,913.36,701.36
2016,11,1,12,0,903.0,86.0,2.1,16.0,636.0,913.3,701.82
2016,11,1,12,15,607.5,173.5,2.1,16.0,542.0,760.66,594.85
2016,11,1,12,30,312.0,261.0,2.1,16.0,448.0,577.36,455.29
2016,11,1,12,45,599.0,173.0,2.15,16.5,521.5,739.07,581.99
2016,11,1,13,0,886.0,85.0,2.2,17.0,595.0,860.4,666.99
2016,11,1,13,15,877.5,83.5,2.15,17.0,573.0,833.69,647.38
2016,11,1,13,30,869.0,82.0,2.1,17.0,551.0,810.37,631.67
2016,11,1,13,45,855.5,80.5,2.1,17.0,522.5,773.7,606.81
2016,11,1,14,0,842.0,79.0,2.1,17.0,494.0,734.71,580.16
2016,11,1,14,15,824.5,77.0,2.05,16.5,459.0,690.23,549.89
2016,11,1,14,30,807.0,75.0,2.0,16.0,424.0,644.25,517.57
2016,11,1,14,45,779.0,72.5,1.95,16.0,384.0,589.85,475.76
2016,11,1,15,0,751.0,70.0,1.9,16.0,344.0,535.44,432.85
2016,11,1,15,15,714.0,66.0,1.8,15.5,300.0,474.85,384.41
2016,11,1,15,30,677.0,62.0,1.7,15.0,256.0,418.17,337.36
2016,11,1,15,45,619.0,56.5,1.6,15.0,210.0,350.5,279.56
2016,11,1,16,0,561.0,51.0,1.5,15.0,164.0,287.61,224.24
2016,11,1,16,15,469.0,42.5,1.4,14.0,120.0,215.47,161.9
2016,11,1,16,30,377.0,34.0,1.3,13.0,76.0,153.07,106.22
2016,11,1,16,45,188.5,17.0,1.2,12.5,38.0,66.82,20.01
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,131.0,11.5,0.9,8.0,20.5,32.54,0.0
2016,11,2,7,0,262.0,23.0,0.9,8.0,41.0,91.07,35.81
2016,11,2,7,15,379.5,33.5,1.1,8.5,82.0,155.47,111.0
2016,11,2,7,30,497.0,44.0,1.3,9.0,123.0,229.01,176.41
2016,11,2,7,45,565.0,51.0,1.55,10.0,168.5,292.0,233.12
2016,11,2,8,0,633.0,58.0,1.8,11.0,214.0,361.33,293.86
2016,11,2,8,15,677.5,62.5,1.9,11.5,259.0,421.91,346.33
2016,11,2,8,30,722.0,67.0,2.0,12.0,304.0,483.1,397.62
2016,11,2,8,45,754.0,70.5,2.15,12.5,346.5,540.41,444.37
2016,11,2,9,0,786.0,74.0,2.3,13.0,389.0,598.42,490.25
2016,11,2,9,15,807.0,76.5,2.3,13.5,426.0,648.14,527.82
2016,11,2,9,30,828.0,79.0,2.3,14.0,463.0,696.9,562.32
2016,11,2,9,45,854.5,77.0,2.35,15.0,496.5,743.14,593.11
2016,11,2,10,0,881.0,75.0,2.4,16.0,530.0,782.0,617.97
2016,11,2,10,15,890.5,76.5,2.3,16.0,554.5,815.4,639.83
2016,11,2,10,30,900.0,78.0,2.2,16.0,579.0,845.98,659.46
2016,11,2,10,45,907.0,78.5,2.15,16.5,596.5,870.23,673.68
2016,11,2,11,0,914.0,79.0,2.1,17.0,614.0,891.21,685.6
2016,11,2,11,15,917.0,79.5,2.0,17.5,623.5,905.26,692.24
2016,11,2,11,30,920.0,80.0,1.9,18.0,633.0,915.71,696.48
2016,11,2,11,45,920.5,80.0,1.8,18.5,634.5,919.66,696.4
2016,11,2,12,0,921.0,80.0,1.7,19.0,636.0,919.88,693.98
2016,11,2,12,15,919.0,79.5,1.55,19.0,630.0,913.56,687.99
2016,11,2,12,30,917.0,79.0,1.4,19.0,624.0,903.56,679.66
2016,11,2,12,45,913.0,78.0,1.3,19.0,610.0,887.61,668.18
2016,11,2,13,0,909.0,77.0,1.2,19.0,596.0,868.18,654.54
2016,11,2,13,15,901.0,76.0,1.1,19.0,574.5,842.07,636.52
2016,11,2,13,30,893.0,75.0,1.0,19.0,553.0,812.9,616.53
2016,11,2,13,45,881.0,73.5,0.9,19.5,524.5,777.15,590.94
2016,11,2,14,0,869.0,72.0,0.8,20.0,496.0,738.97,563.73
2016,11,2,14,15,852.0,70.0,0.8,19.5,461.0,699.61,539.0
2016,11,2,14,30,835.0,68.0,0.8,19.0,426.0,653.1,508.53
2016,11,2,14,45,809.5,65.0,0.85,19.0,385.5,598.74,469.43
2016,11,2,15,0,784.0,62.0,0.9,19.0,345.0,544.13,428.73
2016,11,2,15,15,749.0,58.5,0.85,18.5,301.0,483.93,382.24
2016,11,2,15,30,714.0,55.0,0.8,18.0,257.0,425.1,335.04
2016,11,2,15,45,658.5,50.0,0.8,17.5,211.0,357.39,279.43
2016,11,2,16,0,603.0,45.0,0.8,17.0,165.0,294.02,225.3
2016,11,2,16,15,514.5,37.5,0.85,16.0,120.5,224.3,165.7
2016,11,2,16,30,426.0,30.0,0.9,15.0,76.0,161.85,109.79
2016,11,2,16,45,213.0,15.0,1.0,14.5,38.0,69.1,14.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,139.5,11.0,0.95,7.5,19.5,33.3,0.0
2016,11,3,7,0,279.0,22.0,0.9,8.0,39.0,92.9,29.29
2016,11,3,7,15,398.0,31.5,1.1,8.5,80.0,158.02,111.74
2016,11,3,7,30,517.0,41.0,1.3,9.0,121.0,231.72,177.8
2016,11,3,7,45,586.5,47.5,1.5,10.0,167.0,295.52,235.32
2016,11,3,8,0,656.0,54.0,1.7,11.0,213.0,363.56,295.11
2016,11,3,8,15,700.0,58.5,1.7,11.5,258.5,425.05,348.14
2016,11,3,8,30,744.0,63.0,1.7,12.0,304.0,489.18,401.29
2016,11,3,8,45,774.5,66.0,1.75,13.0,346.0,545.85,446.14
2016,11,3,9,0,805.0,69.0,1.8,14.0,388.0,603.03,489.68
2016,11,3,9,15,825.5,71.5,1.8,14.5,425.5,653.02,526.91
2016,11,3,9,30,846.0,74.0,1.8,15.0,463.0,701.98,560.8
2016,11,3,9,45,864.5,74.5,1.8,15.5,495.0,745.67,589.95
2016,11,3,10,0,883.0,75.0,1.8,16.0,527.0,781.56,613.06
2016,11,3,10,15,892.5,76.0,1.7,16.5,551.5,814.35,632.74
2016,11,3,10,30,902.0,77.0,1.6,17.0,576.0,844.33,650.1
2016,11,3,10,45,908.5,78.0,1.55,18.0,593.5,868.76,662.72
2016,11,3,11,0,915.0,79.0,1.5,19.0,611.0,889.9,673.01
2016,11,3,11,15,918.0,79.5,1.4,19.0,620.5,903.95,680.37
2016,11,3,11,30,921.0,80.0,1.3,19.0,630.0,914.39,685.4
2016,11,3,11,45,920.5,80.5,1.2,19.5,631.5,918.06,684.71
2016,11,3,12,0,920.0,81.0,1.1,20.0,633.0,918.01,681.72
2016,11,3,12,15,917.5,80.5,1.0,20.0,626.5,911.27,675.78
2016,11,3,12,30,915.0,80.0,0.9,20.0,620.0,900.86,667.64
2016,11,3,12,45,908.5,80.0,0.8,20.5,605.5,884.03,654.21
2016,11,3,13,0,902.0,80.0,0.7,21.0,591.0,863.81,638.78
2016,11,3,13,15,893.5,79.0,0.65,21.0,569.5,837.48,621.61
2016,11,3,13,30,885.0,78.0,0.6,21.0,548.0,808.14,602.55
2016,11,3,13,45,871.0,76.5,0.55,21.0,519.0,771.14,578.34
2016,11,3,14,0,857.0,75.0,0.5,21.0,490.0,737.42,556.29
2016,11,3,14,15,839.5,73.0,0.5,21.0,455.0,692.63,527.14
2016,11,3,14,30,822.0,71.0,0.5,21.0,420.0,646.31,496.12
2016,11,3,14,45,794.5,68.5,0.55,21.0,379.5,591.88,457.67
2016,11,3,15,0,767.0,66.0,0.6,21.0,339.0,537.37,417.78
2016,11,3,15,15,730.5,62.0,0.6,20.0,295.5,476.62,372.66
2016,11,3,15,30,694.0,58.0,0.6,19.0,252.0,417.42,326.64
2016,11,3,15,45,637.0,52.5,0.65,18.5,206.0,351.79,273.31
2016,11,3,16,0,580.0,47.0,0.7,18.0,160.0,288.75,220.02
2016,11,3,16,15,487.5,39.0,0.8,17.5,116.0,216.45,158.7
2016,11,3,16,30,395.0,31.0,0.9,17.0,72.0,153.97,102.85
2016,11,3,16,45,197.5,15.5,1.0,16.5,36.0,65.77,5.44
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,45,118.5,11.0,1.05,9.5,18.0,29.72,0.0
2016,11,4,7,0,237.0,22.0,1.0,10.0,36.0,82.68,17.24
2016,11,4,7,15,360.0,32.5,1.15,10.5,76.0,147.97,103.16
2016,11,4,7,30,483.0,43.0,1.3,11.0,116.0,221.71,168.68
2016,11,4,7,45,556.5,50.0,1.45,12.0,161.5,285.73,225.67
2016,11,4,8,0,630.0,57.0,1.6,13.0,207.0,356.67,287.1
2016,11,4,8,15,675.5,61.5,1.45,13.5,252.0,417.32,338.52
2016,11,4,8,30,721.0,66.0,1.3,14.0,297.0,478.58,388.25
2016,11,4,8,45,752.0,70.0,1.2,14.5,339.0,535.59,432.69
2016,11,4,9,0,783.0,74.0,1.1,15.0,381.0,593.23,475.65
2016,11,4,9,15,804.5,76.5,1.05,15.5,418.5,643.0,511.47
2016,11,4,9,30,826.0,79.0,1.0,16.0,456.0,691.86,544.35
2016,11,4,9,45,841.5,81.0,0.95,17.0,487.0,734.43,570.24
2016,11,4,10,0,857.0,83.0,0.9,18.0,518.0,775.06,594.1
2016,11,4,10,15,867.0,84.5,0.85,18.5,542.5,808.48,613.58
2016,11,4,10,30,877.0,86.0,0.8,19.0,567.0,839.15,630.95
2016,11,4,10,45,884.0,87.0,0.75,19.5,584.5,863.75,644.06
2016,11,4,11,0,891.0,88.0,0.7,20.0,602.0,877.94,650.28
2016,11,4,11,15,894.5,88.5,0.65,20.0,611.5,892.13,657.91
2016,11,4,11,30,898.0,89.0,0.6,20.0,621.0,902.82,663.33
2016,11,4,11,45,898.5,88.5,0.55,20.5,622.5,906.09,662.85
2016,11,4,12,0,899.0,88.0,0.5,21.0,624.0,905.73,660.29
2016,11,4,12,15,896.5,88.0,0.6,21.0,617.5,899.7,658.63
2016,11,4,12,30,894.0,88.0,0.7,21.0,611.0,890.09,654.79
2016,11,4,12,45,890.0,86.5,0.85,21.5,597.0,873.9,646.33
2016,11,4,13,0,886.0,85.0,1.0,22.0,583.0,854.32,635.51
2016,11,4,13,15,648.5,142.5,1.1,22.0,500.0,718.91,546.13
2016,11,4,13,30,411.0,200.0,1.2,22.0,417.0,572.78,441.26
2016,11,4,13,45,626.5,139.5,1.3,22.0,450.0,663.15,512.79
2016,11,4,14,0,842.0,79.0,1.4,22.0,483.0,729.35,561.35
2016,11,4,14,15,824.0,76.5,1.4,21.5,448.0,684.17,530.86
2016,11,4,14,30,806.0,74.0,1.4,21.0,413.0,637.55,499.16
2016,11,4,14,45,780.0,70.5,1.45,21.0,373.0,583.62,459.51
2016,11,4,15,0,754.0,67.0,1.5,21.0,333.0,529.55,418.42
2016,11,4,15,15,716.5,63.0,1.35,20.5,289.5,468.96,370.71
2016,11,4,15,30,679.0,59.0,1.2,20.0,246.0,410.03,322.71
2016,11,4,15,45,622.5,53.0,1.05,19.5,200.5,345.13,268.56
2016,11,4,16,0,566.0,47.0,0.9,19.0,155.0,282.61,214.85
2016,11,4,16,15,472.0,39.0,0.95,18.0,111.5,210.78,154.12
2016,11,4,16,30,378.0,31.0,1.0,17.0,68.0,148.92,98.52
2016,11,4,16,45,189.0,15.5,1.05,16.5,34.0,63.4,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,120.5,10.0,1.05,10.0,16.5,28.95,0.0
2016,11,5,7,0,241.0,20.0,1.0,10.0,33.0,80.77,6.24
2016,11,5,7,15,361.5,30.5,1.15,10.5,72.5,145.84,100.46
2016,11,5,7,30,482.0,41.0,1.3,11.0,112.0,218.48,165.66
2016,11,5,7,45,548.5,48.5,1.5,12.0,156.5,280.04,220.92
2016,11,5,8,0,615.0,56.0,1.7,13.0,201.0,347.83,280.1
2016,11,5,8,15,660.5,61.0,1.7,13.5,245.0,408.14,331.92
2016,11,5,8,30,706.0,66.0,1.7,14.0,289.0,469.03,382.41
2016,11,5,8,45,733.0,70.5,1.75,14.5,330.0,523.47,426.25
2016,11,5,9,0,760.0,75.0,1.8,15.0,371.0,578.24,468.87
2016,11,5,9,15,781.5,78.0,1.75,15.5,407.0,627.6,505.49
2016,11,5,9,30,803.0,81.0,1.7,16.0,443.0,676.11,539.56
2016,11,5,9,45,821.0,82.0,1.7,16.5,474.5,718.54,567.94
2016,11,5,10,0,839.0,83.0,1.7,17.0,506.0,759.22,594.62
2016,11,5,10,15,849.0,84.5,1.7,17.0,530.0,792.1,616.54
2016,11,5,10,30,859.0,86.0,1.7,17.0,554.0,822.31,636.52
2016,11,5,10,45,866.5,86.5,1.7,17.5,570.5,846.35,650.94
2016,11,5,11,0,874.0,87.0,1.7,18.0,587.0,867.24,663.21
2016,11,5,11,15,876.5,87.5,1.75,18.0,596.0,873.18,667.15
2016,11,5,11,30,879.0,88.0,1.8,18.0,605.0,882.85,673.95
2016,11,5,11,45,881.0,87.0,1.85,18.5,606.5,886.77,675.65
2016,11,5,12,0,883.0,86.0,1.9,19.0,608.0,887.14,675.13
2016,11,5,12,15,879.5,85.5,1.95,19.0,601.5,879.73,670.76
2016,11,5,12,30,876.0,85.0,2.0,19.0,595.0,868.83,664.19
2016,11,5,12,45,867.5,85.5,2.1,19.5,580.0,851.44,652.49
2016,11,5,13,0,859.0,86.0,2.2,20.0,565.0,837.8,643.48
2016,11,5,13,15,850.0,84.5,2.25,20.0,544.0,811.16,626.16
2016,11,5,13,30,841.0,83.0,2.3,20.0,523.0,781.66,606.84
2016,11,5,13,45,615.0,131.0,2.35,20.0,443.5,643.72,507.94
2016,11,5,14,0,389.0,179.0,2.4,20.0,364.0,494.93,394.19
2016,11,5,14,15,400.0,163.0,2.35,19.5,341.0,481.73,385.93
2016,11,5,14,30,411.0,147.0,2.3,19.0,318.0,455.01,366.38
2016,11,5,14,45,393.5,136.0,2.3,19.0,287.0,413.99,334.25
2016,11,5,15,0,376.0,125.0,2.3,19.0,256.0,373.33,301.77
2016,11,5,15,15,359.5,109.5,2.15,18.5,222.0,328.79,265.76
2016,11,5,15,30,343.0,94.0,2.0,18.0,188.0,284.99,229.31
2016,11,5,15,45,312.5,79.0,1.85,17.5,152.5,236.66,188.19
2016,11,5,16,0,282.0,64.0,1.7,17.0,117.0,191.01,148.35
2016,11,5,16,15,231.0,48.5,1.55,16.0,83.5,141.13,105.06
2016,11,5,16,30,180.0,33.0,1.4,15.0,50.0,96.91,64.32
2016,11,5,16,45,90.0,16.5,1.25,14.5,25.0,41.9,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.8,12.5,8.5,8.1,0.0
2016,11,6,7,0,0.0,17.0,0.8,13.0,17.0,16.02,0.0
2016,11,6,7,15,28.5,34.5,0.85,13.0,38.5,44.62,28.87
2016,11,6,7,30,57.0,52.0,0.9,13.0,60.0,78.45,58.75
2016,11,6,7,45,70.5,71.0,0.95,13.5,85.0,107.5,84.26
2016,11,6,8,0,84.0,90.0,1.0,14.0,110.0,137.85,110.54
2016,11,6,8,15,93.0,108.5,1.2,14.0,134.5,166.7,135.44
2016,11,6,8,30,102.0,127.0,1.4,14.0,159.0,196.37,160.61
2016,11,6,8,45,108.0,144.5,1.6,14.5,182.5,223.82,183.19
2016,11,6,9,0,114.0,162.0,1.8,15.0,206.0,251.68,205.67
2016,11,6,9,15,165.0,176.5,1.8,15.5,247.0,306.23,249.89
2016,11,6,9,30,216.0,191.0,1.8,16.0,288.0,364.42,296.01
2016,11,6,9,45,238.0,202.5,1.85,16.5,316.0,411.97,332.3
2016,11,6,10,0,260.0,214.0,1.9,17.0,344.0,449.62,360.57
2016,11,6,10,15,212.5,230.0,1.9,17.0,339.5,425.48,340.41
2016,11,6,10,30,165.0,246.0,1.9,17.0,335.0,410.14,327.02
2016,11,6,10,45,208.5,250.5,1.9,17.5,366.5,454.73,361.39
2016,11,6,11,0,252.0,255.0,1.9,18.0,398.0,513.61,405.32
2016,11,6,11,15,259.0,258.5,1.9,18.0,408.0,526.84,414.71
2016,11,6,11,30,266.0,262.0,1.9,18.0,418.0,539.17,423.75
2016,11,6,11,45,270.0,262.0,1.9,18.0,420.5,543.73,427.08
2016,11,6,12,0,274.0,262.0,1.9,18.0,423.0,547.19,429.71
2016,11,6,12,15,338.0,245.5,1.9,18.0,442.5,582.36,457.6
2016,11,6,12,30,402.0,229.0,1.9,18.0,462.0,615.39,483.45
2016,11,6,12,45,451.5,210.0,1.9,18.5,465.5,643.95,504.38
2016,11,6,13,0,501.0,191.0,1.9,19.0,469.0,656.03,513.55
2016,11,6,13,15,494.0,185.5,1.9,19.0,451.0,633.4,497.3
2016,11,6,13,30,487.0,180.0,1.9,19.0,433.0,609.12,480.02
2016,11,6,13,45,584.0,142.0,1.9,19.0,429.0,630.7,498.6
2016,11,6,14,0,681.0,104.0,1.9,19.0,425.0,640.23,507.72
2016,11,6,14,15,545.5,124.5,1.8,19.0,370.0,538.92,429.9
2016,11,6,14,30,410.0,145.0,1.7,19.0,315.0,451.48,361.56
2016,11,6,14,45,396.5,133.0,1.65,19.0,284.0,411.93,331.13
2016,11,6,15,0,383.0,121.0,1.6,19.0,253.0,372.4,299.69
2016,11,6,15,15,366.0,106.0,1.4,18.5,219.0,327.88,263.72
2016,11,6,15,30,349.0,91.0,1.2,18.0,185.0,284.12,227.37
2016,11,6,15,45,317.0,76.5,1.05,17.5,150.0,235.47,186.19
2016,11,6,16,0,285.0,62.0,0.9,17.0,115.0,189.65,146.43
2016,11,6,16,15,231.0,47.0,0.85,16.5,81.5,139.31,102.86
2016,11,6,16,30,177.0,32.0,0.8,16.0,48.0,94.99,61.71
2016,11,6,16,45,88.5,16.0,0.8,15.5,24.0,40.69,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,11.5,10.5,10.01,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,20.83,0.0
2016,11,7,7,15,97.5,35.0,0.8,12.5,48.5,72.79,48.46
2016,11,7,7,30,195.0,49.0,0.9,13.0,76.0,130.84,98.71
2016,11,7,7,45,226.0,65.5,1.0,13.5,108.5,165.85,130.38
2016,11,7,8,0,257.0,82.0,1.1,14.0,141.0,209.76,168.84
2016,11,7,8,15,275.5,98.0,1.05,14.5,173.0,249.81,203.17
2016,11,7,8,30,294.0,114.0,1.0,15.0,205.0,291.22,237.49
2016,11,7,8,45,306.5,129.0,1.0,15.5,235.0,329.09,268.02
2016,11,7,9,0,319.0,144.0,1.0,16.0,265.0,367.37,297.97
2016,11,7,9,15,558.0,107.5,0.95,16.5,344.5,512.58,411.83
2016,11,7,9,30,797.0,71.0,0.9,17.0,424.0,656.5,517.82
2016,11,7,9,45,774.5,85.0,0.9,18.0,447.5,684.1,532.89
2016,11,7,10,0,752.0,99.0,0.9,19.0,471.0,710.81,548.41
2016,11,7,10,15,604.0,146.5,0.8,19.5,455.0,668.88,514.78
2016,11,7,10,30,456.0,194.0,0.7,20.0,439.0,612.03,469.56
2016,11,7,10,45,433.0,207.5,0.65,20.5,445.5,617.64,471.74
2016,11,7,11,0,410.0,221.0,0.6,21.0,452.0,607.63,462.53
2016,11,7,11,15,477.5,204.0,0.6,21.0,477.5,665.13,503.79
2016,11,7,11,30,545.0,187.0,0.6,21.0,503.0,708.51,534.27
2016,11,7,11,45,509.5,200.5,0.65,21.5,497.0,695.16,523.24
2016,11,7,12,0,474.0,214.0,0.7,22.0,491.0,679.32,511.25
2016,11,7,12,15,637.5,159.0,0.75,22.0,527.0,762.45,572.12
2016,11,7,12,30,801.0,104.0,0.8,22.0,563.0,830.08,617.29
2016,11,7,12,45,668.5,140.5,0.9,22.0,517.5,754.3,567.47
2016,11,7,13,0,536.0,177.0,1.0,22.0,472.0,668.23,509.07
2016,11,7,13,15,571.0,158.5,1.05,22.0,462.5,664.09,508.94
2016,11,7,13,30,606.0,140.0,1.1,22.0,453.0,662.0,509.1
2016,11,7,13,45,638.5,122.5,1.15,22.0,436.0,649.71,501.98
2016,11,7,14,0,671.0,105.0,1.2,22.0,419.0,632.79,491.41
2016,11,7,14,15,586.5,115.5,1.2,21.5,375.5,561.65,439.76
2016,11,7,14,30,502.0,126.0,1.2,21.0,332.0,489.97,386.87
2016,11,7,14,45,481.0,117.0,1.2,21.0,299.0,445.52,353.38
2016,11,7,15,0,460.0,108.0,1.2,21.0,266.0,401.49,319.08
2016,11,7,15,15,437.0,96.0,1.05,20.5,230.0,353.65,280.95
2016,11,7,15,30,414.0,84.0,0.9,20.0,194.0,306.99,242.64
2016,11,7,15,45,374.5,71.5,0.8,20.0,156.5,254.14,198.12
2016,11,7,16,0,335.0,59.0,0.7,20.0,119.0,204.82,155.55
2016,11,7,16,15,268.5,45.0,0.7,19.5,84.0,148.95,108.08
2016,11,7,16,30,202.0,31.0,0.7,19.0,49.0,100.53,63.27
2016,11,7,16,45,101.0,15.5,0.75,18.5,24.5,42.43,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,11.5,13.0,12.39,0.0
2016,11,8,7,0,0.0,26.0,0.8,12.0,26.0,27.45,0.0
2016,11,8,7,15,220.0,32.0,0.9,12.5,62.5,107.32,70.41
2016,11,8,7,30,440.0,38.0,1.0,13.0,99.0,199.19,148.37
2016,11,8,7,45,514.5,45.0,1.1,13.5,141.5,260.32,202.81
2016,11,8,8,0,589.0,52.0,1.2,14.0,184.0,328.6,262.19
2016,11,8,8,15,636.0,57.0,1.1,14.5,227.0,387.81,312.48
2016,11,8,8,30,683.0,62.0,1.0,15.0,270.0,447.96,361.51
2016,11,8,8,45,715.5,65.5,0.9,16.0,310.0,503.04,403.76
2016,11,8,9,0,748.0,69.0,0.8,17.0,350.0,558.97,444.55
2016,11,8,9,15,770.0,71.5,0.7,17.5,386.0,607.25,478.65
2016,11,8,9,30,792.0,74.0,0.6,18.0,422.0,654.78,510.15
2016,11,8,9,45,813.5,74.0,0.55,18.5,453.5,697.88,537.24
2016,11,8,10,0,835.0,74.0,0.5,19.0,485.0,739.49,562.66
2016,11,8,10,15,845.5,75.5,0.45,19.5,508.5,772.46,581.66
2016,11,8,10,30,856.0,77.0,0.4,20.0,532.0,796.31,594.35
2016,11,8,10,45,861.0,78.5,0.35,20.5,548.5,819.05,606.29
2016,11,8,11,0,866.0,80.0,0.3,21.0,565.0,838.65,616.11
2016,11,8,11,15,869.5,80.5,0.3,21.0,574.5,852.51,624.34
2016,11,8,11,30,873.0,81.0,0.3,21.0,584.0,862.99,630.6
2016,11,8,11,45,872.5,81.5,0.3,21.5,585.5,866.53,631.36
2016,11,8,12,0,872.0,82.0,0.3,22.0,587.0,866.57,630.13
2016,11,8,12,15,870.0,81.5,0.35,22.0,581.0,860.6,627.41
2016,11,8,12,30,868.0,81.0,0.4,22.0,575.0,851.18,622.69
2016,11,8,12,45,862.0,80.5,0.45,22.5,561.5,834.97,612.53
2016,11,8,13,0,856.0,80.0,0.5,23.0,548.0,815.57,600.44
