Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,848.0,79.0,0.55,23.0,527.5,797.42,590.36
2016,11,8,13,30,840.0,78.0,0.6,23.0,507.0,769.59,573.75
2016,11,8,13,45,826.5,76.0,0.65,23.0,479.5,733.65,551.59
2016,11,8,14,0,813.0,74.0,0.7,23.0,452.0,695.54,527.64
2016,11,8,14,15,795.0,72.0,0.7,23.0,418.5,652.37,499.09
2016,11,8,14,30,777.0,70.0,0.7,23.0,385.0,607.85,468.14
2016,11,8,14,45,751.0,67.0,0.75,23.0,347.0,556.15,430.93
2016,11,8,15,0,725.0,64.0,0.8,23.0,309.0,504.38,392.33
2016,11,8,15,15,687.0,59.5,0.7,22.5,267.0,444.84,346.17
2016,11,8,15,30,649.0,55.0,0.6,22.0,225.0,387.11,299.81
2016,11,8,15,45,590.0,49.5,0.55,21.5,181.5,323.85,247.94
2016,11,8,16,0,531.0,44.0,0.5,21.0,138.0,263.33,196.71
2016,11,8,16,15,434.5,35.5,0.6,20.0,97.0,192.89,137.93
2016,11,8,16,30,338.0,27.0,0.7,19.0,56.0,132.76,81.32
2016,11,8,16,45,169.0,13.5,0.85,18.5,28.0,47.98,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.5,8.0,0.8,11.0,11.0,18.49,0.0
2016,11,9,7,0,139.0,16.0,0.8,11.0,22.0,44.48,0.0
2016,11,9,7,15,258.5,29.0,0.95,11.5,57.5,114.53,73.4
2016,11,9,7,30,378.0,42.0,1.1,12.0,93.0,182.4,136.29
2016,11,9,7,45,457.5,50.5,1.25,13.0,135.5,243.82,190.55
2016,11,9,8,0,537.0,59.0,1.4,14.0,178.0,312.92,250.18
2016,11,9,8,15,586.5,65.5,1.4,14.5,220.5,372.53,301.22
2016,11,9,8,30,636.0,72.0,1.4,15.0,263.0,435.66,353.34
2016,11,9,8,45,673.5,75.5,1.45,15.5,304.0,491.47,398.28
2016,11,9,9,0,711.0,79.0,1.5,16.0,345.0,548.69,442.87
2016,11,9,9,15,735.0,82.5,1.55,16.5,381.0,598.02,480.11
2016,11,9,9,30,759.0,86.0,1.6,17.0,417.0,643.86,513.86
2016,11,9,9,45,789.5,84.5,1.7,17.5,450.0,690.89,546.73
2016,11,9,10,0,820.0,83.0,1.8,18.0,483.0,736.96,578.31
2016,11,9,10,15,831.5,84.5,1.7,18.5,507.0,770.36,598.72
2016,11,9,10,30,843.0,86.0,1.6,19.0,531.0,801.23,617.06
2016,11,9,10,45,850.5,87.0,1.55,19.5,548.0,825.45,631.05
2016,11,9,11,0,858.0,88.0,1.5,20.0,565.0,846.62,642.89
2016,11,9,11,15,861.5,88.5,1.4,20.5,574.5,860.55,649.18
2016,11,9,11,30,865.0,89.0,1.3,21.0,584.0,871.09,653.22
2016,11,9,11,45,865.5,89.0,1.25,21.5,585.5,874.94,653.56
2016,11,9,12,0,866.0,89.0,1.2,22.0,587.0,875.26,651.77
2016,11,9,12,15,863.5,88.5,1.15,22.0,581.0,868.86,646.95
2016,11,9,12,30,861.0,88.0,1.1,22.0,575.0,858.99,640.06
2016,11,9,12,45,862.5,84.5,1.05,22.0,562.5,845.44,630.89
2016,11,9,13,0,864.0,81.0,1.0,22.0,550.0,821.62,615.02
2016,11,9,13,15,855.0,80.0,0.9,22.0,529.0,802.57,601.79
2016,11,9,13,30,846.0,79.0,0.8,22.0,508.0,773.85,582.03
2016,11,9,13,45,831.0,77.5,0.75,22.5,480.0,737.29,556.68
2016,11,9,14,0,816.0,76.0,0.7,23.0,452.0,698.62,529.86
2016,11,9,14,15,796.5,73.5,0.65,23.0,418.0,653.78,499.55
2016,11,9,14,30,777.0,71.0,0.6,23.0,384.0,607.7,466.88
2016,11,9,14,45,748.5,68.0,0.6,23.0,345.0,554.55,428.29
2016,11,9,15,0,720.0,65.0,0.6,23.0,306.0,501.53,388.57
2016,11,9,15,15,680.5,61.0,0.55,22.5,264.0,442.09,342.98
2016,11,9,15,30,641.0,57.0,0.5,22.0,222.0,387.06,299.0
2016,11,9,15,45,580.5,51.0,0.5,21.5,178.5,320.87,245.27
2016,11,9,16,0,520.0,45.0,0.5,21.0,135.0,259.78,193.86
2016,11,9,16,15,422.0,36.0,0.6,20.5,94.5,189.05,134.58
2016,11,9,16,30,324.0,27.0,0.7,20.0,54.0,128.11,76.26
2016,11,9,16,45,162.0,13.5,0.8,19.5,27.0,46.39,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,0.9,11.5,10.5,10.01,0.0
2016,11,10,7,0,0.0,21.0,0.9,12.0,21.0,20.02,0.0
2016,11,10,7,15,197.5,30.0,1.15,12.5,56.0,97.94,60.76
2016,11,10,7,30,395.0,39.0,1.4,13.0,91.0,184.18,136.55
2016,11,10,7,45,472.5,47.5,1.65,14.0,133.0,245.4,190.94
2016,11,10,8,0,550.0,56.0,1.9,15.0,175.0,314.15,250.61
2016,11,10,8,15,275.0,65.5,1.9,15.0,125.0,218.12,177.42
2016,11,10,8,30,0.0,75.0,1.9,15.0,75.0,71.15,54.85
2016,11,10,8,45,0.0,87.0,1.95,15.5,87.0,82.87,64.76
2016,11,10,9,0,0.0,99.0,2.0,16.0,99.0,94.65,74.38
2016,11,10,9,15,209.5,125.5,2.0,16.5,216.0,284.53,234.08
2016,11,10,9,30,419.0,152.0,2.0,17.0,333.0,480.24,389.51
2016,11,10,9,45,544.5,131.5,2.0,17.5,384.0,562.84,452.64
2016,11,10,10,0,670.0,111.0,2.0,18.0,435.0,657.69,523.32
2016,11,10,10,15,608.0,137.0,1.95,18.5,442.5,657.4,519.61
2016,11,10,10,30,546.0,163.0,1.9,19.0,450.0,646.49,508.67
2016,11,10,10,45,535.5,173.0,1.85,19.5,461.0,660.58,517.02
2016,11,10,11,0,525.0,183.0,1.8,20.0,472.0,672.15,523.23
2016,11,10,11,15,569.0,171.5,1.7,20.0,490.0,703.04,545.32
2016,11,10,11,30,613.0,160.0,1.6,20.0,508.0,738.24,569.63
2016,11,10,11,45,609.5,162.0,1.5,20.5,509.0,739.98,568.36
2016,11,10,12,0,606.0,164.0,1.4,21.0,510.0,739.05,565.66
2016,11,10,12,15,494.5,195.0,1.3,21.0,475.5,670.45,514.28
2016,11,10,12,30,383.0,226.0,1.2,21.0,441.0,593.04,456.76
2016,11,10,12,45,611.5,155.0,1.1,21.5,489.0,718.03,549.29
2016,11,10,13,0,840.0,84.0,1.0,22.0,537.0,810.45,609.31
2016,11,10,13,15,434.0,140.5,0.95,22.0,374.0,529.11,409.46
2016,11,10,13,30,28.0,197.0,0.9,22.0,211.0,217.77,168.36
2016,11,10,13,45,201.0,185.0,0.85,22.5,277.5,357.26,281.31
2016,11,10,14,0,374.0,173.0,0.8,23.0,344.0,474.46,369.99
2016,11,10,14,15,410.0,152.5,0.7,23.0,327.0,473.9,368.5
2016,11,10,14,30,446.0,132.0,0.6,23.0,310.0,458.03,356.72
2016,11,10,14,45,426.5,122.0,0.5,23.0,278.5,415.85,324.36
2016,11,10,15,0,407.0,112.0,0.4,23.0,247.0,374.11,291.89
2016,11,10,15,15,510.0,85.0,0.35,22.5,230.5,380.93,296.53
2016,11,10,15,30,613.0,58.0,0.3,22.0,214.0,374.13,288.57
2016,11,10,15,45,551.5,51.5,0.3,21.5,171.5,308.47,235.05
2016,11,10,16,0,490.0,45.0,0.3,21.0,129.0,248.08,184.5
2016,11,10,16,15,391.5,35.5,0.4,20.5,89.5,178.45,126.45
2016,11,10,16,30,293.0,26.0,0.5,20.0,50.0,118.1,68.12
2016,11,10,16,45,146.5,13.0,0.6,19.5,25.0,42.59,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,12.5,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,13.0,18.0,17.16,0.0
2016,11,11,7,15,175.5,28.5,1.35,13.5,51.0,89.38,52.93
2016,11,11,7,30,351.0,39.0,1.6,14.0,84.0,169.37,124.73
2016,11,11,7,45,422.0,49.0,1.85,14.5,124.0,227.19,176.45
2016,11,11,8,0,493.0,59.0,2.1,15.0,164.0,292.0,233.23
2016,11,11,8,15,541.0,66.0,2.05,15.5,204.5,348.99,282.53
2016,11,11,8,30,589.0,73.0,2.0,16.0,245.0,409.44,333.02
2016,11,11,8,45,637.0,72.5,2.0,16.5,284.0,464.25,377.77
2016,11,11,9,0,685.0,72.0,2.0,17.0,323.0,521.23,422.82
2016,11,11,9,15,684.0,81.0,2.05,17.5,352.5,559.61,452.0
2016,11,11,9,30,683.0,90.0,2.1,18.0,382.0,595.77,478.71
2016,11,11,9,45,631.0,113.0,2.2,19.0,397.5,608.79,485.87
2016,11,11,10,0,579.0,136.0,2.3,20.0,413.0,615.31,487.95
2016,11,11,10,15,414.0,182.0,2.35,20.0,385.5,550.33,436.09
2016,11,11,10,30,249.0,228.0,2.4,20.0,358.0,468.88,371.06
2016,11,11,10,45,159.0,234.0,2.5,20.5,318.5,393.54,311.3
2016,11,11,11,0,69.0,240.0,2.6,21.0,279.0,314.13,247.16
2016,11,11,11,15,52.0,234.5,2.65,21.0,264.0,293.35,230.69
2016,11,11,11,30,35.0,229.0,2.7,21.0,249.0,272.29,213.72
2016,11,11,11,45,90.5,246.0,2.75,21.5,297.5,340.52,268.08
2016,11,11,12,0,146.0,263.0,2.8,22.0,346.0,422.56,331.35
2016,11,11,12,15,222.5,252.5,2.75,22.0,377.0,475.23,372.98
2016,11,11,12,30,299.0,242.0,2.7,22.0,408.0,539.87,422.77
2016,11,11,12,45,230.0,243.0,2.7,22.0,369.0,466.15,366.06
2016,11,11,13,0,161.0,244.0,2.7,22.0,330.0,407.24,320.19
2016,11,11,13,15,82.5,205.0,2.6,21.5,249.0,282.34,223.1
2016,11,11,13,30,4.0,166.0,2.5,21.0,168.0,165.4,129.1
2016,11,11,13,45,21.5,174.0,2.45,21.0,184.0,187.92,148.14
2016,11,11,14,0,39.0,182.0,2.4,21.0,200.0,220.27,174.55
2016,11,11,14,15,97.5,175.0,2.3,20.5,215.0,252.59,202.24
2016,11,11,14,30,156.0,168.0,2.2,20.0,230.0,290.14,233.5
2016,11,11,14,45,146.0,152.5,2.15,19.5,206.0,260.53,210.01
2016,11,11,15,0,136.0,137.0,2.1,19.0,182.0,231.52,186.8
2016,11,11,15,15,126.5,119.0,1.9,18.5,156.0,200.39,161.31
2016,11,11,15,30,117.0,101.0,1.7,18.0,130.0,170.0,135.87
2016,11,11,15,45,101.5,82.0,1.55,17.5,104.0,136.59,107.47
2016,11,11,16,0,86.0,63.0,1.4,17.0,78.0,104.6,79.84
2016,11,11,16,15,56.0,45.0,1.3,16.5,53.5,70.76,50.69
2016,11,11,16,30,26.0,27.0,1.2,16.0,29.0,35.32,17.96
2016,11,11,16,45,13.0,13.5,1.15,16.0,14.5,15.54,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.0,6.5,0.8,12.5,9.0,0.0,0.0
2016,11,12,7,0,146.0,13.0,0.8,13.0,18.0,42.35,0.0
2016,11,12,7,15,282.5,24.0,0.85,13.5,52.5,112.15,62.9
2016,11,12,7,30,419.0,35.0,0.9,14.0,87.0,186.18,135.64
2016,11,12,7,45,498.5,42.0,1.0,14.5,129.0,247.19,190.18
2016,11,12,8,0,578.0,49.0,1.1,15.0,171.0,315.91,249.83
2016,11,12,8,15,628.0,54.0,1.05,15.5,213.0,375.38,300.61
2016,11,12,8,30,678.0,59.0,1.0,16.0,255.0,436.07,350.51
2016,11,12,8,45,369.0,102.5,1.0,16.5,211.5,340.83,275.89
2016,11,12,9,0,60.0,146.0,1.0,17.0,168.0,191.39,153.52
2016,11,12,9,15,336.5,126.5,0.95,17.0,267.0,379.33,307.99
2016,11,12,9,30,613.0,107.0,0.9,17.0,366.0,565.68,451.29
2016,11,12,9,45,724.5,89.5,0.9,17.5,417.5,647.37,509.36
2016,11,12,10,0,836.0,72.0,0.9,18.0,469.0,729.99,565.24
2016,11,12,10,15,847.0,73.5,0.85,18.5,493.0,763.23,584.64
2016,11,12,10,30,858.0,75.0,0.8,19.0,517.0,787.45,598.13
2016,11,12,10,45,866.0,75.5,0.75,19.5,534.5,811.43,611.4
2016,11,12,11,0,874.0,76.0,0.7,20.0,552.0,832.39,622.5
2016,11,12,11,15,878.0,76.5,0.75,20.0,561.5,846.77,632.18
2016,11,12,11,30,882.0,77.0,0.8,20.0,571.0,857.79,639.84
2016,11,12,11,45,882.0,77.0,0.85,20.5,572.5,861.29,641.49
2016,11,12,12,0,882.0,77.0,0.9,21.0,574.0,861.27,641.06
2016,11,12,12,15,879.5,77.0,1.0,21.0,568.0,855.6,639.05
2016,11,12,12,30,877.0,77.0,1.1,21.0,562.0,846.47,634.85
2016,11,12,12,45,867.5,77.5,1.25,21.0,548.0,828.68,625.5
2016,11,12,13,0,858.0,78.0,1.4,21.0,534.0,807.79,613.92
2016,11,12,13,15,849.0,77.0,1.45,21.0,513.5,789.02,602.52
2016,11,12,13,30,840.0,76.0,1.5,21.0,493.0,760.69,584.4
2016,11,12,13,45,827.0,74.0,1.6,21.0,465.5,725.48,561.78
2016,11,12,14,0,814.0,72.0,1.7,21.0,438.0,688.08,537.22
2016,11,12,14,15,795.0,70.0,1.7,20.5,405.0,644.59,508.01
2016,11,12,14,30,776.0,68.0,1.7,20.0,372.0,599.83,476.02
2016,11,12,14,45,749.0,65.0,1.7,20.0,334.0,548.01,436.42
2016,11,12,15,0,722.0,62.0,1.7,20.0,296.0,496.2,395.65
2016,11,12,15,15,681.5,57.5,1.6,19.5,254.5,436.0,347.4
2016,11,12,15,30,641.0,53.0,1.5,19.0,213.0,377.82,299.11
2016,11,12,15,45,578.0,47.5,1.45,18.5,170.0,313.99,245.01
2016,11,12,16,0,515.0,42.0,1.4,18.0,127.0,253.17,191.98
2016,11,12,16,15,410.5,33.0,1.4,17.0,87.5,181.23,130.11
2016,11,12,16,30,306.0,24.0,1.4,16.0,48.0,117.99,64.29
2016,11,12,16,45,153.0,12.0,1.4,15.5,24.0,42.79,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,64.5,6.0,0.55,11.5,8.0,0.0,0.0
2016,11,13,7,0,129.0,12.0,0.6,12.0,16.0,37.69,0.0
2016,11,13,7,15,265.0,24.0,0.65,12.0,50.0,106.37,56.17
2016,11,13,7,30,401.0,36.0,0.7,12.0,84.0,180.74,131.96
2016,11,13,7,45,477.5,44.0,0.75,12.5,125.5,240.7,185.94
2016,11,13,8,0,554.0,52.0,0.8,13.0,167.0,308.07,244.57
2016,11,13,8,15,605.5,58.0,0.75,13.0,209.0,368.17,296.39
2016,11,13,8,30,657.0,64.0,0.7,13.0,251.0,431.99,349.34
2016,11,13,8,45,692.0,68.0,0.65,13.5,291.5,487.3,393.12
2016,11,13,9,0,727.0,72.0,0.6,14.0,332.0,541.12,434.08
2016,11,13,9,15,751.5,75.0,0.55,14.5,367.5,590.48,470.02
2016,11,13,9,30,776.0,78.0,0.5,15.0,403.0,639.33,504.23
2016,11,13,9,45,795.0,79.5,0.5,15.5,434.0,681.63,532.03
2016,11,13,10,0,814.0,81.0,0.5,16.0,465.0,722.38,558.15
2016,11,13,10,15,826.0,82.5,0.55,16.5,489.0,755.86,579.61
2016,11,13,10,30,838.0,84.0,0.6,17.0,513.0,786.88,599.3
2016,11,13,10,45,846.0,85.0,0.65,18.0,530.0,811.36,613.32
2016,11,13,11,0,854.0,86.0,0.7,19.0,547.0,832.83,625.33
2016,11,13,11,15,858.0,86.5,0.75,19.0,557.0,847.17,635.01
2016,11,13,11,30,862.0,87.0,0.8,19.0,567.0,858.15,642.68
2016,11,13,11,45,863.0,87.0,0.85,19.5,569.0,862.52,644.92
2016,11,13,12,0,864.0,87.0,0.9,20.0,571.0,863.41,645.07
2016,11,13,12,15,861.5,87.0,0.95,20.0,565.0,857.79,642.3
2016,11,13,12,30,859.0,87.0,1.0,20.0,559.0,848.74,637.43
2016,11,13,12,45,861.5,83.5,1.05,20.0,547.5,836.23,630.35
2016,11,13,13,0,864.0,80.0,1.1,20.0,536.0,820.24,621.01
2016,11,13,13,15,855.0,78.5,1.1,20.0,515.0,794.07,604.09
2016,11,13,13,30,846.0,77.0,1.1,20.0,494.0,765.06,585.28
2016,11,13,13,45,833.0,75.5,1.1,20.5,467.0,730.39,561.35
2016,11,13,14,0,820.0,74.0,1.1,21.0,440.0,693.48,535.74
2016,11,13,14,15,800.5,71.5,1.05,20.5,406.5,648.93,505.88
2016,11,13,14,30,781.0,69.0,1.0,20.0,373.0,603.12,473.24
2016,11,13,14,45,753.0,66.0,1.0,20.0,334.5,550.58,433.88
2016,11,13,15,0,725.0,63.0,1.0,20.0,296.0,498.11,393.34
2016,11,13,15,15,684.5,58.5,0.9,19.5,254.0,437.87,345.6
2016,11,13,15,30,644.0,54.0,0.8,19.0,212.0,382.14,299.68
2016,11,13,15,45,580.5,48.0,0.7,19.0,169.0,315.13,243.19
2016,11,13,16,0,517.0,42.0,0.6,19.0,126.0,253.52,189.79
2016,11,13,16,15,412.5,33.0,0.7,18.0,86.0,181.63,128.85
2016,11,13,16,30,308.0,24.0,0.8,17.0,46.0,117.81,60.8
2016,11,13,16,45,154.0,12.0,0.9,16.5,23.0,42.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,67.5,5.5,0.6,10.5,7.0,0.0,0.0
2016,11,14,7,0,135.0,11.0,0.6,11.0,14.0,37.73,0.0
2016,11,14,7,15,276.5,22.5,0.55,11.5,48.0,106.63,51.53
2016,11,14,7,30,418.0,34.0,0.5,12.0,82.0,183.24,132.64
2016,11,14,7,45,498.5,41.5,0.5,12.5,124.0,244.71,187.9
2016,11,14,8,0,579.0,49.0,0.5,13.0,166.0,314.01,247.72
2016,11,14,8,15,630.0,54.5,0.45,13.5,209.0,374.32,298.83
2016,11,14,8,30,681.0,60.0,0.4,14.0,252.0,435.67,348.76
2016,11,14,8,45,713.0,64.0,0.4,14.5,292.0,490.35,391.94
2016,11,14,9,0,745.0,68.0,0.4,15.0,332.0,545.84,434.06
2016,11,14,9,15,769.0,71.0,0.4,15.5,368.0,595.45,470.3
2016,11,14,9,30,793.0,74.0,0.4,16.0,404.0,644.48,504.9
2016,11,14,9,45,808.5,76.5,0.45,16.5,434.5,685.92,532.44
2016,11,14,10,0,824.0,79.0,0.5,17.0,465.0,725.57,558.38
2016,11,14,10,15,835.5,81.0,0.5,17.0,489.0,759.48,580.32
2016,11,14,10,30,847.0,83.0,0.5,17.0,513.0,790.9,600.44
2016,11,14,10,45,853.5,84.5,0.55,17.5,530.0,814.92,615.23
2016,11,14,11,0,860.0,86.0,0.6,18.0,547.0,835.87,628.06
2016,11,14,11,15,864.0,86.5,0.55,18.5,556.5,850.29,634.76
2016,11,14,11,30,868.0,87.0,0.5,19.0,566.0,861.34,639.35
2016,11,14,11,45,868.5,87.0,0.45,19.5,568.0,865.34,639.46
2016,11,14,12,0,869.0,87.0,0.4,20.0,570.0,865.84,637.52
2016,11,14,12,15,866.5,86.5,0.4,20.0,564.0,859.65,633.63
2016,11,14,12,30,864.0,86.0,0.4,20.0,558.0,850.0,627.74
2016,11,14,12,45,861.5,84.0,0.45,20.5,545.5,835.13,618.36
2016,11,14,13,0,859.0,82.0,0.5,21.0,533.0,816.95,606.94
2016,11,14,13,15,850.0,81.0,0.55,21.0,512.0,791.56,591.9
2016,11,14,13,30,841.0,80.0,0.6,21.0,491.0,763.33,574.92
2016,11,14,13,45,828.0,78.0,0.7,21.0,464.0,728.26,553.78
2016,11,14,14,0,815.0,76.0,0.8,21.0,437.0,690.97,530.64
2016,11,14,14,15,795.5,73.5,0.85,21.0,403.5,646.67,501.34
2016,11,14,14,30,776.0,71.0,0.9,21.0,370.0,601.11,469.01
2016,11,14,14,45,747.0,67.5,0.95,21.0,331.5,547.67,429.63
2016,11,14,15,0,718.0,64.0,1.0,21.0,293.0,494.4,388.99
2016,11,14,15,15,676.5,59.5,0.95,20.0,251.0,434.03,342.22
2016,11,14,15,30,635.0,55.0,0.9,19.0,209.0,378.49,297.21
2016,11,14,15,45,570.0,49.0,0.85,18.5,166.0,311.41,241.15
2016,11,14,16,0,505.0,43.0,0.8,18.0,123.0,249.84,188.03
2016,11,14,16,15,398.0,33.5,0.85,17.0,83.5,177.38,126.1
2016,11,14,16,30,291.0,24.0,0.9,16.0,44.0,112.75,55.16
2016,11,14,16,45,145.5,12.0,0.95,15.5,22.0,41.11,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,89.5,5.0,0.9,9.5,7.0,0.0,0.0
2016,11,15,7,0,179.0,10.0,0.9,10.0,14.0,45.36,0.0
2016,11,15,7,15,323.5,19.5,1.1,10.5,47.5,112.31,47.93
2016,11,15,7,30,468.0,29.0,1.3,11.0,81.0,189.73,136.87
2016,11,15,7,45,543.0,35.0,1.55,12.0,122.5,250.17,193.03
2016,11,15,8,0,618.0,41.0,1.8,13.0,164.0,317.57,252.93
2016,11,15,8,15,665.0,45.5,1.9,13.5,206.0,376.63,305.26
2016,11,15,8,30,712.0,50.0,2.0,14.0,248.0,438.77,358.39
2016,11,15,8,45,361.5,88.5,2.1,14.5,189.5,318.07,262.26
2016,11,15,9,0,11.0,127.0,2.2,15.0,131.0,132.44,106.14
2016,11,15,9,15,15.5,141.0,2.3,15.0,147.0,149.79,120.87
2016,11,15,9,30,20.0,155.0,2.4,15.0,163.0,167.55,135.45
2016,11,15,9,45,10.5,153.5,2.5,15.5,158.0,158.56,127.31
2016,11,15,10,0,1.0,152.0,2.6,16.0,153.0,149.3,118.97
2016,11,15,10,15,11.0,171.5,2.65,16.0,177.5,177.43,142.14
2016,11,15,10,30,21.0,191.0,2.7,16.0,202.0,206.28,165.65
2016,11,15,10,45,33.5,206.5,2.8,16.5,224.5,245.55,197.09
2016,11,15,11,0,46.0,222.0,2.9,17.0,247.0,274.3,219.79
2016,11,15,11,15,35.5,217.0,2.95,17.0,236.5,259.54,207.51
2016,11,15,11,30,25.0,212.0,3.0,17.0,226.0,232.12,185.26
2016,11,15,11,45,27.5,215.5,3.15,17.0,230.5,238.09,190.22
2016,11,15,12,0,30.0,219.0,3.3,17.0,235.0,257.19,205.57
2016,11,15,12,15,15.0,190.5,3.4,17.0,198.5,200.13,159.39
2016,11,15,12,30,0.0,162.0,3.5,17.0,162.0,157.1,124.17
2016,11,15,12,45,0.0,160.0,3.65,17.0,160.0,155.2,122.8
2016,11,15,13,0,0.0,158.0,3.8,17.0,158.0,153.38,121.46
2016,11,15,13,15,0.0,121.0,3.85,17.0,121.0,115.17,90.3
2016,11,15,13,30,0.0,84.0,3.9,17.0,84.0,78.23,59.89
2016,11,15,13,45,0.0,108.0,3.95,17.0,108.0,102.41,80.11
2016,11,15,14,0,0.0,132.0,4.0,17.0,132.0,127.84,101.28
2016,11,15,14,15,0.0,72.5,3.95,16.5,72.5,67.47,51.32
2016,11,15,14,30,0.0,13.0,3.9,16.0,13.0,12.05,4.62
2016,11,15,14,45,0.0,11.5,3.85,16.0,11.5,10.66,3.45
2016,11,15,15,0,0.0,10.0,3.8,16.0,10.0,9.26,2.26
2016,11,15,15,15,0.0,8.5,3.65,15.5,8.5,7.87,1.08
2016,11,15,15,30,0.0,7.0,3.5,15.0,7.0,6.48,0.0
2016,11,15,15,45,0.0,5.5,3.35,14.5,5.5,5.09,0.0
2016,11,15,16,0,0.0,4.0,3.2,14.0,4.0,3.7,0.0
2016,11,15,16,15,0.0,2.5,2.85,13.5,2.5,2.31,0.0
2016,11,15,16,30,0.0,1.0,2.5,13.0,1.0,0.92,0.0
2016,11,15,16,45,0.0,0.5,2.2,12.5,0.5,0.48,0.0
2016,11,15,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,7,15,222.0,16.0,1.95,7.5,40.5,83.29,29.24
2016,11,16,7,30,444.0,32.0,2.3,8.0,81.0,187.56,136.64
2016,11,16,7,45,533.5,39.0,2.65,9.0,124.5,252.61,197.55
2016,11,16,8,0,623.0,46.0,3.0,10.0,168.0,323.6,261.43
2016,11,16,8,15,674.5,51.0,3.25,10.5,211.5,385.73,317.6
2016,11,16,8,30,726.0,56.0,3.5,11.0,255.0,451.25,374.97
2016,11,16,8,45,762.0,58.5,3.75,11.5,296.5,508.2,423.85
2016,11,16,9,0,798.0,61.0,4.0,12.0,338.0,566.16,472.07
2016,11,16,9,15,820.5,63.5,4.05,12.0,374.5,616.07,513.03
2016,11,16,9,30,843.0,66.0,4.1,12.0,411.0,665.17,551.97
2016,11,16,9,45,858.0,68.0,4.15,12.5,441.5,707.17,582.36
2016,11,16,10,0,873.0,70.0,4.2,13.0,472.0,741.43,606.44
2016,11,16,10,15,883.5,71.5,4.2,13.0,496.5,774.85,630.56
2016,11,16,10,30,894.0,73.0,4.2,13.0,521.0,805.62,652.55
2016,11,16,10,45,899.0,74.5,4.2,13.5,538.0,829.07,667.75
2016,11,16,11,0,904.0,76.0,4.2,14.0,555.0,849.29,680.66
2016,11,16,11,15,907.0,76.5,4.2,14.0,564.5,863.26,690.29
2016,11,16,11,30,910.0,77.0,4.2,14.0,574.0,873.74,697.53
2016,11,16,11,45,907.0,78.5,4.25,14.0,575.0,876.79,699.8
2016,11,16,12,0,904.0,80.0,4.3,14.0,576.0,876.23,699.75
2016,11,16,12,15,901.5,79.5,4.25,14.0,570.0,870.07,695.03
2016,11,16,12,30,899.0,79.0,4.2,14.0,564.0,860.39,688.0
2016,11,16,12,45,892.0,78.5,4.2,14.0,550.0,843.5,676.13
2016,11,16,13,0,885.0,78.0,4.2,14.0,536.0,823.36,661.94
2016,11,16,13,15,876.0,77.0,4.15,14.0,515.5,804.37,648.56
2016,11,16,13,30,867.0,76.0,4.1,14.0,495.0,775.75,627.97
2016,11,16,13,45,849.0,75.5,4.1,14.0,466.5,738.29,600.87
2016,11,16,14,0,831.0,75.0,4.1,14.0,438.0,698.79,572.03
2016,11,16,14,15,810.5,72.5,4.0,13.5,404.0,653.49,539.04
2016,11,16,14,30,790.0,70.0,3.9,13.0,370.0,606.95,502.87
2016,11,16,14,45,756.5,67.5,3.85,13.0,330.5,551.61,457.83
2016,11,16,15,0,723.0,65.0,3.8,13.0,291.0,496.71,411.98
2016,11,16,15,15,680.0,60.5,3.5,12.5,249.0,438.33,362.27
2016,11,16,15,30,637.0,56.0,3.2,12.0,207.0,379.58,310.86
2016,11,16,15,45,562.0,50.0,2.95,12.0,163.0,308.4,247.75
2016,11,16,16,0,487.0,44.0,2.7,12.0,119.0,243.69,189.19
2016,11,16,16,15,375.0,34.0,2.4,11.0,80.0,170.34,123.8
2016,11,16,16,30,263.0,24.0,2.1,10.0,41.0,104.34,45.13
2016,11,16,16,45,131.5,12.0,1.85,9.5,20.5,38.18,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,214.5,15.5,0.8,5.5,38.0,79.92,20.88
2016,11,17,7,30,429.0,31.0,0.9,6.0,76.0,181.05,131.19
2016,11,17,7,45,520.0,37.5,1.0,6.5,118.5,244.97,191.44
2016,11,17,8,0,611.0,44.0,1.1,7.0,161.0,315.18,254.52
2016,11,17,8,15,663.5,49.0,1.2,7.5,204.5,376.93,309.77
2016,11,17,8,30,716.0,54.0,1.3,8.0,248.0,442.24,366.16
2016,11,17,8,45,754.0,56.5,1.4,8.5,289.0,499.67,414.53
2016,11,17,9,0,792.0,59.0,1.5,9.0,330.0,558.34,462.29
2016,11,17,9,15,815.5,61.5,1.6,9.5,366.5,608.55,502.01
2016,11,17,9,30,839.0,64.0,1.7,10.0,403.0,658.06,539.81
2016,11,17,9,45,858.0,65.0,1.85,10.5,434.5,696.05,567.11
2016,11,17,10,0,877.0,66.0,2.0,11.0,466.0,737.41,596.68
2016,11,17,10,15,888.0,67.0,2.05,11.5,490.5,770.69,619.16
2016,11,17,10,30,899.0,68.0,2.1,12.0,515.0,801.33,639.58
2016,11,17,10,45,907.5,68.5,2.2,12.5,533.0,826.48,656.37
2016,11,17,11,0,916.0,69.0,2.3,13.0,551.0,848.52,670.94
2016,11,17,11,15,920.0,69.5,2.25,13.0,560.5,863.49,680.48
2016,11,17,11,30,924.0,70.0,2.2,13.0,570.0,874.96,687.68
2016,11,17,11,45,926.0,69.5,2.2,13.5,572.5,879.9,689.61
2016,11,17,12,0,928.0,69.0,2.2,14.0,575.0,881.2,689.19
2016,11,17,12,15,925.5,69.0,2.2,14.0,569.0,875.63,685.4
2016,11,17,12,30,923.0,69.0,2.2,14.0,563.0,866.45,679.29
2016,11,17,12,45,918.0,68.0,2.25,14.5,549.5,850.4,667.68
2016,11,17,13,0,913.0,67.0,2.3,15.0,536.0,830.95,653.8
2016,11,17,13,15,904.5,66.0,2.25,15.0,515.5,805.44,636.04
2016,11,17,13,30,896.0,65.0,2.2,15.0,495.0,776.95,616.18
2016,11,17,13,45,883.0,63.5,2.2,15.0,467.5,741.69,591.69
2016,11,17,14,0,870.0,62.0,2.2,15.0,440.0,704.09,565.28
2016,11,17,14,15,851.0,60.0,2.1,14.5,406.0,659.69,533.84
2016,11,17,14,30,832.0,58.0,2.0,14.0,372.0,613.92,499.89
2016,11,17,14,45,805.5,55.5,1.95,14.0,333.5,566.18,461.75
2016,11,17,15,0,779.0,53.0,1.9,14.0,295.0,513.56,418.81
2016,11,17,15,15,739.5,49.5,1.65,13.5,252.5,453.21,368.4
2016,11,17,15,30,700.0,46.0,1.4,13.0,210.0,394.64,317.82
2016,11,17,15,45,638.0,41.0,1.15,12.5,166.5,327.14,258.75
2016,11,17,16,0,576.0,36.0,0.9,12.0,123.0,264.55,202.33
2016,11,17,16,15,467.0,28.0,0.95,11.5,83.0,189.72,135.48
2016,11,17,16,30,358.0,20.0,1.0,11.0,43.0,122.25,47.53
2016,11,17,16,45,179.0,10.0,1.05,11.0,21.5,45.89,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,207.5,15.0,1.75,5.5,36.0,76.71,10.94
2016,11,18,7,30,415.0,30.0,2.0,6.0,72.0,174.9,125.8
2016,11,18,7,45,507.0,37.5,2.25,7.0,115.0,239.26,187.25
2016,11,18,8,0,599.0,45.0,2.5,8.0,158.0,309.85,251.03
2016,11,18,8,15,654.5,50.5,2.45,8.5,202.0,372.88,307.82
2016,11,18,8,30,710.0,56.0,2.4,9.0,246.0,439.76,365.92
2016,11,18,8,45,747.5,59.5,2.4,9.5,287.5,497.79,415.11
2016,11,18,9,0,785.0,63.0,2.4,10.0,329.0,557.04,463.52
2016,11,18,9,15,809.5,66.0,2.65,11.0,366.0,608.22,504.12
2016,11,18,9,30,834.0,69.0,2.9,12.0,403.0,658.78,543.07
2016,11,18,9,45,853.5,70.0,3.15,13.0,435.0,702.41,574.18
2016,11,18,10,0,873.0,71.0,3.4,14.0,467.0,744.38,603.51
2016,11,18,10,15,883.5,72.5,3.5,14.5,491.0,772.02,622.24
2016,11,18,10,30,894.0,74.0,3.6,15.0,515.0,802.78,643.26
2016,11,18,10,45,899.5,75.5,3.75,16.0,532.0,826.65,658.1
2016,11,18,11,0,905.0,77.0,3.9,17.0,549.0,847.33,670.6
2016,11,18,11,15,907.0,77.5,3.95,17.0,558.0,860.53,679.77
2016,11,18,11,30,909.0,78.0,4.0,17.0,567.0,870.24,686.61
2016,11,18,11,45,906.5,78.5,4.1,17.5,568.0,872.58,687.26
2016,11,18,12,0,904.0,79.0,4.2,18.0,569.0,871.34,685.52
2016,11,18,12,15,900.0,78.5,4.25,18.0,562.5,864.04,680.65
2016,11,18,12,30,896.0,78.0,4.3,18.0,556.0,853.25,673.43
2016,11,18,12,45,889.0,77.5,4.35,18.0,542.0,836.56,662.13
2016,11,18,13,0,882.0,77.0,4.4,18.0,528.0,816.64,648.63
2016,11,18,13,15,872.5,76.0,4.4,18.0,507.0,797.46,635.41
2016,11,18,13,30,863.0,75.0,4.4,18.0,486.0,768.73,615.12
2016,11,18,13,45,848.5,73.5,4.4,18.0,458.5,732.98,589.54
2016,11,18,14,0,834.0,72.0,4.4,18.0,431.0,695.04,562.12
2016,11,18,14,15,814.5,69.5,4.2,17.5,398.0,650.56,529.6
2016,11,18,14,30,795.0,67.0,4.0,17.0,365.0,604.78,494.18
2016,11,18,14,45,767.0,64.0,3.8,17.0,326.5,552.27,451.57
2016,11,18,15,0,739.0,61.0,3.6,17.0,288.0,499.76,407.93
2016,11,18,15,15,697.0,56.5,3.15,16.0,246.0,438.71,357.24
