Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,30,655.0,52.0,2.7,15.0,204.0,379.71,306.57
2016,11,18,15,45,589.0,46.0,2.3,14.5,161.0,314.46,249.07
2016,11,18,16,0,523.0,40.0,1.9,14.0,118.0,252.09,192.9
2016,11,18,16,15,407.5,30.5,1.75,13.0,78.5,176.64,125.85
2016,11,18,16,30,292.0,21.0,1.6,12.0,39.0,108.04,37.05
2016,11,18,16,45,146.0,10.5,1.5,11.0,19.5,39.64,0.0
2016,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,170.0,15.5,4.4,11.0,32.0,67.17,0.0
2016,11,19,7,30,340.0,31.0,4.4,11.0,64.0,152.39,106.68
2016,11,19,7,45,431.0,39.0,4.45,11.0,103.5,212.83,164.59
2016,11,19,8,0,522.0,47.0,4.5,11.0,143.0,282.38,227.57
2016,11,19,8,15,261.0,27.5,4.45,11.0,75.5,163.47,134.32
2016,11,19,8,30,0.0,8.0,4.4,11.0,8.0,7.41,0.77
2016,11,19,8,45,0.0,9.5,4.35,11.5,9.5,8.8,1.99
2016,11,19,9,0,0.0,11.0,4.3,12.0,11.0,10.19,3.18
2016,11,19,9,15,0.0,27.5,4.3,12.0,27.5,25.52,16.42
2016,11,19,9,30,0.0,44.0,4.3,12.0,44.0,40.87,29.6
2016,11,19,9,45,0.0,48.5,4.3,12.5,48.5,45.07,33.06
2016,11,19,10,0,0.0,53.0,4.3,13.0,53.0,49.27,36.5
2016,11,19,10,15,0.0,33.0,4.3,13.0,33.0,30.65,20.57
2016,11,19,10,30,0.0,13.0,4.3,13.0,13.0,12.06,4.67
2016,11,19,10,45,0.0,55.0,4.3,13.5,55.0,51.15,37.86
2016,11,19,11,0,0.0,97.0,4.3,14.0,97.0,90.92,71.14
2016,11,19,11,15,0.0,81.0,4.25,14.0,81.0,75.43,58.09
2016,11,19,11,30,0.0,65.0,4.2,14.0,65.0,60.49,45.52
2016,11,19,11,45,0.0,71.5,4.2,14.5,71.5,66.56,50.51
2016,11,19,12,0,0.0,78.0,4.2,15.0,78.0,72.63,55.48
2016,11,19,12,15,0.0,89.0,4.15,15.0,89.0,82.96,64.11
2016,11,19,12,30,0.0,100.0,4.1,15.0,100.0,93.84,73.2
2016,11,19,12,45,0.0,85.0,4.1,15.0,85.0,79.17,61.01
2016,11,19,13,0,0.0,70.0,4.1,15.0,70.0,65.15,49.34
2016,11,19,13,15,1.0,113.0,4.05,15.0,114.0,108.0,85.28
2016,11,19,13,30,2.0,156.0,4.0,15.0,158.0,154.24,123.71
2016,11,19,13,45,1.0,131.5,4.0,15.0,132.5,127.84,101.95
2016,11,19,14,0,0.0,107.0,4.0,15.0,107.0,101.96,80.53
2016,11,19,14,15,11.5,124.0,3.85,15.0,128.5,128.33,103.08
2016,11,19,14,30,23.0,141.0,3.7,15.0,150.0,155.3,125.91
2016,11,19,14,45,19.0,127.0,3.6,15.0,134.0,137.96,111.42
2016,11,19,15,0,15.0,113.0,3.5,15.0,118.0,121.02,97.19
2016,11,19,15,15,9.0,97.0,3.3,14.5,100.0,101.18,80.5
2016,11,19,15,30,3.0,81.0,3.1,14.0,82.0,81.95,64.12
2016,11,19,15,45,1.5,63.5,2.95,14.0,64.0,63.45,48.08
2016,11,19,16,0,0.0,46.0,2.8,14.0,46.0,45.02,32.01
2016,11,19,16,15,0.0,30.5,2.75,13.5,30.5,29.37,17.96
2016,11,19,16,30,0.0,15.0,2.7,13.0,15.0,13.92,0.0
2016,11,19,16,45,0.0,7.5,2.65,12.5,7.5,7.15,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,1.1,10.5,8.5,7.87,0.0
2016,11,20,7,30,0.0,17.0,1.2,11.0,17.0,15.76,6.78
2016,11,20,7,45,0.0,28.0,1.35,11.5,28.0,25.99,16.24
2016,11,20,8,0,0.0,39.0,1.5,12.0,39.0,36.24,25.31
2016,11,20,8,15,0.0,50.5,1.6,12.0,50.5,47.24,35.0
2016,11,20,8,30,0.0,62.0,1.7,12.0,62.0,58.44,44.76
2016,11,20,8,45,0.0,73.0,1.8,12.5,73.0,69.16,53.88
2016,11,20,9,0,0.0,84.0,1.9,13.0,84.0,79.92,62.9
2016,11,20,9,15,33.5,123.5,1.9,13.0,137.0,149.55,122.2
2016,11,20,9,30,67.0,163.0,1.9,13.0,190.0,219.0,180.1
2016,11,20,9,45,107.5,179.5,1.9,13.5,225.5,278.43,228.62
2016,11,20,10,0,148.0,196.0,1.9,14.0,261.0,330.46,270.35
2016,11,20,10,15,155.5,207.0,1.9,14.0,279.0,352.61,287.57
2016,11,20,10,30,163.0,218.0,1.9,14.0,297.0,374.75,304.78
2016,11,20,10,45,82.5,191.0,1.95,14.0,231.5,267.67,217.62
2016,11,20,11,0,2.0,164.0,2.0,14.0,166.0,161.74,129.27
2016,11,20,11,15,35.0,198.0,2.0,14.0,217.5,237.71,192.37
2016,11,20,11,30,68.0,232.0,2.0,14.0,269.0,306.17,247.75
2016,11,20,11,45,35.0,200.5,2.0,14.0,220.0,240.66,194.1
2016,11,20,12,0,2.0,169.0,2.0,14.0,171.0,166.58,133.08
2016,11,20,12,15,1.0,163.0,2.0,14.0,164.0,159.42,127.4
2016,11,20,12,30,0.0,157.0,2.0,14.0,157.0,152.36,121.65
2016,11,20,12,45,24.5,184.0,2.0,14.0,196.5,201.83,163.11
2016,11,20,13,0,49.0,211.0,2.0,14.0,236.0,264.74,214.64
2016,11,20,13,15,24.5,155.5,1.9,14.0,168.0,179.83,145.16
2016,11,20,13,30,0.0,100.0,1.8,14.0,100.0,94.27,73.96
2016,11,20,13,45,0.0,85.5,1.7,14.0,85.5,79.91,62.17
2016,11,20,14,0,0.0,71.0,1.6,14.0,71.0,66.07,50.63
2016,11,20,14,15,0.0,40.5,1.4,13.5,40.5,37.62,26.63
2016,11,20,14,30,0.0,10.0,1.2,13.0,10.0,9.27,2.36
2016,11,20,14,45,0.0,9.0,1.05,13.0,9.0,8.34,1.57
2016,11,20,15,0,0.0,8.0,0.9,13.0,8.0,7.41,0.77
2016,11,20,15,15,0.0,6.5,0.8,13.0,6.5,6.02,0.0
2016,11,20,15,30,0.0,5.0,0.7,13.0,5.0,4.63,0.0
2016,11,20,15,45,0.0,4.0,0.6,13.0,4.0,3.7,0.0
2016,11,20,16,0,0.0,3.0,0.5,13.0,3.0,2.77,0.0
2016,11,20,16,15,0.0,2.0,0.55,12.5,2.0,1.85,0.0
2016,11,20,16,30,0.0,1.0,0.6,12.0,1.0,0.92,0.0
2016,11,20,16,45,0.0,0.5,0.65,12.0,0.5,0.48,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,14.5,1.25,8.5,31.0,67.27,0.0
2016,11,21,7,30,363.0,29.0,1.4,9.0,62.0,155.83,106.0
2016,11,21,7,45,461.0,36.5,1.6,9.5,102.5,218.81,167.79
2016,11,21,8,0,559.0,44.0,1.8,10.0,143.0,291.62,232.83
2016,11,21,8,15,616.0,49.0,2.0,10.5,185.0,349.21,285.01
2016,11,21,8,30,673.0,54.0,2.2,11.0,227.0,414.01,341.64
2016,11,21,8,45,715.0,57.0,2.4,11.5,267.5,471.92,391.21
2016,11,21,9,0,757.0,60.0,2.6,12.0,308.0,531.51,440.66
2016,11,21,9,15,782.0,62.5,2.65,12.0,344.0,581.07,481.2
2016,11,21,9,30,807.0,65.0,2.7,12.0,380.0,630.14,520.35
2016,11,21,9,45,815.5,69.5,2.8,12.5,409.0,669.25,548.97
2016,11,21,10,0,824.0,74.0,2.9,13.0,438.0,706.17,575.26
2016,11,21,10,15,577.5,135.0,2.95,13.0,397.0,616.22,504.25
2016,11,21,10,30,331.0,196.0,3.0,13.0,356.0,491.64,403.03
2016,11,21,10,45,384.0,192.5,3.05,13.5,384.5,536.32,438.87
2016,11,21,11,0,437.0,189.0,3.1,14.0,413.0,595.01,483.7
2016,11,21,11,15,656.0,135.0,3.1,14.0,477.5,725.93,586.12
2016,11,21,11,30,875.0,81.0,3.1,14.0,542.0,846.95,673.93
2016,11,21,11,45,876.0,81.0,3.1,14.5,545.0,851.72,674.93
2016,11,21,12,0,877.0,81.0,3.1,15.0,548.0,853.0,674.54
2016,11,21,12,15,875.5,80.5,3.05,15.0,542.5,848.07,670.79
2016,11,21,12,30,874.0,80.0,3.0,15.0,537.0,839.67,664.74
2016,11,21,12,45,875.5,77.0,3.0,15.0,525.5,820.37,651.28
2016,11,21,13,0,877.0,74.0,3.0,15.0,514.0,804.68,640.61
2016,11,21,13,15,868.0,73.0,2.95,15.0,494.0,779.85,622.98
2016,11,21,13,30,859.0,72.0,2.9,15.0,474.0,758.32,607.85
2016,11,21,13,45,844.5,70.5,2.9,15.0,447.0,723.01,582.71
2016,11,21,14,0,830.0,69.0,2.9,15.0,420.0,685.53,555.78
2016,11,21,14,15,810.0,67.0,2.8,14.5,387.0,641.81,524.31
2016,11,21,14,30,790.0,65.0,2.7,14.0,354.0,596.82,489.57
2016,11,21,14,45,759.0,62.0,2.65,14.0,316.0,543.07,446.31
2016,11,21,15,0,728.0,59.0,2.6,14.0,278.0,489.59,402.07
2016,11,21,15,15,684.5,55.0,2.25,13.5,237.0,429.19,350.94
2016,11,21,15,30,641.0,51.0,1.9,13.0,196.0,370.94,300.11
2016,11,21,15,45,570.5,45.0,1.55,13.0,153.5,304.95,241.46
2016,11,21,16,0,500.0,39.0,1.2,13.0,111.0,242.2,184.71
2016,11,21,16,15,380.0,29.5,1.15,12.0,73.0,166.94,117.49
2016,11,21,16,30,260.0,20.0,1.1,11.0,35.0,97.82,18.24
2016,11,21,16,45,130.0,10.0,1.1,10.5,17.5,35.92,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,15.0,1.0,7.5,29.0,61.25,0.0
2016,11,22,7,30,315.0,30.0,1.1,8.0,58.0,141.77,94.84
2016,11,22,7,45,412.5,39.0,1.2,8.5,97.5,203.54,156.09
2016,11,22,8,0,510.0,48.0,1.3,9.0,137.0,275.19,219.81
2016,11,22,8,15,569.5,54.5,1.3,9.5,178.5,336.02,273.88
2016,11,22,8,30,629.0,61.0,1.3,10.0,220.0,401.4,330.04
2016,11,22,8,45,668.5,65.5,1.35,10.5,259.5,457.59,377.31
2016,11,22,9,0,708.0,70.0,1.4,11.0,299.0,515.47,424.33
2016,11,22,9,15,624.5,90.0,1.4,11.5,309.0,515.62,423.89
2016,11,22,9,30,541.0,110.0,1.4,12.0,319.0,506.65,415.86
2016,11,22,9,45,564.5,114.5,1.45,12.5,348.5,547.72,447.59
2016,11,22,10,0,588.0,119.0,1.5,13.0,378.0,588.3,477.84
2016,11,22,10,15,519.5,144.5,1.5,13.0,382.0,577.57,467.87
2016,11,22,10,30,451.0,170.0,1.5,13.0,386.0,566.54,457.76
2016,11,22,10,45,481.0,170.0,1.55,13.5,408.0,600.03,482.8
2016,11,22,11,0,511.0,170.0,1.6,14.0,430.0,632.67,506.51
2016,11,22,11,15,496.0,177.5,1.6,14.0,433.5,635.57,507.73
2016,11,22,11,30,481.0,185.0,1.6,14.0,437.0,636.11,507.52
2016,11,22,11,45,475.0,187.5,1.6,14.0,437.5,636.25,507.38
2016,11,22,12,0,469.0,190.0,1.6,14.0,438.0,634.36,505.8
2016,11,22,12,15,462.5,189.5,1.55,14.0,432.0,626.66,499.73
2016,11,22,12,30,456.0,189.0,1.5,14.0,426.0,617.08,492.36
2016,11,22,12,45,409.0,193.5,1.5,14.0,402.5,578.21,462.74
2016,11,22,13,0,362.0,198.0,1.5,14.0,379.0,526.55,423.7
2016,11,22,13,15,430.0,175.5,1.5,14.0,381.5,559.29,450.55
2016,11,22,13,30,498.0,153.0,1.5,14.0,384.0,574.99,463.9
2016,11,22,13,45,515.5,139.0,1.5,14.0,366.5,558.02,451.65
2016,11,22,14,0,533.0,125.0,1.5,14.0,349.0,538.18,437.25
2016,11,22,14,15,551.5,110.5,1.4,13.5,326.5,520.22,424.07
2016,11,22,14,30,570.0,96.0,1.3,13.0,304.0,494.83,404.73
2016,11,22,14,45,533.5,93.0,1.2,13.0,271.0,445.87,365.03
2016,11,22,15,0,497.0,90.0,1.1,13.0,238.0,395.14,323.3
2016,11,22,15,15,463.0,80.0,1.0,12.5,202.5,343.45,280.42
2016,11,22,15,30,429.0,70.0,0.9,12.0,167.0,293.87,237.97
2016,11,22,15,45,383.0,58.0,0.85,11.5,130.5,239.39,190.56
2016,11,22,16,0,337.0,46.0,0.8,11.0,94.0,189.94,146.2
2016,11,22,16,15,248.0,33.0,0.85,10.5,61.5,128.67,90.8
2016,11,22,16,30,159.0,20.0,0.9,10.0,29.0,70.84,7.95
2016,11,22,16,45,79.5,10.0,0.95,10.0,14.5,25.68,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,121.5,16.5,1.1,7.5,27.0,44.72,0.0
2016,11,23,7,30,243.0,33.0,1.1,8.0,54.0,123.16,80.57
2016,11,23,7,45,338.5,44.5,1.1,9.0,92.0,182.01,139.12
2016,11,23,8,0,434.0,56.0,1.1,10.0,130.0,251.65,200.13
2016,11,23,8,15,500.5,63.5,1.25,10.5,171.5,313.34,254.56
2016,11,23,8,30,567.0,71.0,1.4,11.0,213.0,380.2,312.03
2016,11,23,8,45,608.5,76.5,1.55,11.5,252.0,436.07,359.34
2016,11,23,9,0,650.0,82.0,1.7,12.0,291.0,493.87,406.83
2016,11,23,9,15,680.5,86.0,1.75,12.0,327.0,544.61,447.89
2016,11,23,9,30,711.0,90.0,1.8,12.0,363.0,595.57,488.12
2016,11,23,9,45,742.5,90.5,1.85,12.0,395.5,642.93,524.85
2016,11,23,10,0,774.0,91.0,1.9,12.0,428.0,689.71,559.64
2016,11,23,10,15,556.0,141.0,1.95,12.0,390.0,599.88,488.92
2016,11,23,10,30,338.0,191.0,2.0,12.0,352.0,490.03,400.75
2016,11,23,10,45,169.0,136.0,2.05,12.5,216.5,295.81,244.47
2016,11,23,11,0,0.0,81.0,2.1,13.0,81.0,75.43,58.16
2016,11,23,11,15,77.0,159.0,2.15,13.0,199.5,227.54,187.16
2016,11,23,11,30,154.0,237.0,2.2,13.0,318.0,397.76,324.36
2016,11,23,11,45,503.0,164.5,2.25,13.0,429.0,632.18,513.31
2016,11,23,12,0,852.0,92.0,2.3,13.0,540.0,842.19,668.31
2016,11,23,12,15,849.5,92.0,2.35,13.0,535.0,837.24,663.21
2016,11,23,12,30,847.0,92.0,2.4,13.0,530.0,828.93,657.96
2016,11,23,12,45,838.0,92.0,2.45,13.0,516.5,811.98,646.6
2016,11,23,13,0,829.0,92.0,2.5,13.0,503.0,791.97,633.12
2016,11,23,13,15,819.0,90.5,2.55,13.0,483.0,766.52,615.64
2016,11,23,13,30,809.0,89.0,2.6,13.0,463.0,738.37,596.11
2016,11,23,13,45,795.5,86.0,2.7,13.0,436.5,703.41,571.6
2016,11,23,14,0,782.0,83.0,2.8,13.0,410.0,666.37,545.17
2016,11,23,14,15,759.5,80.0,2.8,13.0,377.0,621.4,510.94
2016,11,23,14,30,737.0,77.0,2.8,13.0,344.0,578.83,477.16
2016,11,23,14,45,706.0,73.0,2.8,13.0,306.5,526.06,434.52
2016,11,23,15,0,675.0,69.0,2.8,13.0,269.0,473.73,391.05
2016,11,23,15,15,627.5,64.0,2.4,12.5,228.5,412.61,339.04
2016,11,23,15,30,580.0,59.0,2.0,12.0,188.0,354.19,287.92
2016,11,23,15,45,506.0,51.5,1.7,11.5,146.0,285.2,227.45
2016,11,23,16,0,432.0,44.0,1.4,11.0,104.0,222.56,171.3
2016,11,23,16,15,307.5,32.5,1.3,10.0,67.5,147.45,103.92
2016,11,23,16,30,183.0,21.0,1.2,9.0,31.0,78.47,4.67
2016,11,23,16,45,91.5,10.5,1.15,8.5,15.5,28.62,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.0,0.55,4.0,26.5,44.83,0.0
2016,11,24,7,30,250.0,32.0,0.6,4.0,53.0,122.82,78.89
2016,11,24,7,45,361.0,42.5,0.65,4.5,92.5,187.11,144.33
2016,11,24,8,0,472.0,53.0,0.7,5.0,132.0,262.78,211.41
2016,11,24,8,15,537.5,60.5,0.8,5.5,174.5,325.58,267.45
2016,11,24,8,30,603.0,68.0,0.9,6.0,217.0,393.45,326.31
2016,11,24,8,45,654.0,72.0,1.0,6.5,258.5,454.21,377.88
2016,11,24,9,0,705.0,76.0,1.1,7.0,300.0,517.57,429.95
2016,11,24,9,15,734.0,79.5,1.15,7.5,336.5,568.8,470.63
2016,11,24,9,30,763.0,83.0,1.2,8.0,373.0,619.99,510.14
2016,11,24,9,45,788.0,84.5,1.3,8.5,405.0,661.99,542.25
2016,11,24,10,0,813.0,86.0,1.4,9.0,437.0,706.65,574.28
2016,11,24,10,15,826.5,88.0,1.4,9.5,462.0,741.78,597.78
2016,11,24,10,30,840.0,90.0,1.4,10.0,487.0,774.58,619.36
2016,11,24,10,45,850.5,90.5,1.4,11.0,505.0,800.68,634.75
2016,11,24,11,0,861.0,91.0,1.4,12.0,523.0,823.89,647.99
2016,11,24,11,15,865.5,92.0,1.2,12.0,533.5,839.69,655.68
2016,11,24,11,30,870.0,93.0,1.0,12.0,544.0,852.17,660.78
2016,11,24,11,45,872.0,92.5,0.85,12.5,546.5,857.38,660.27
2016,11,24,12,0,874.0,92.0,0.7,13.0,549.0,859.11,657.42
2016,11,24,12,15,871.5,92.0,0.6,13.0,544.0,854.18,652.27
2016,11,24,12,30,869.0,92.0,0.5,13.0,539.0,845.79,645.0
2016,11,24,12,45,863.5,90.5,0.4,13.5,526.0,829.78,631.63
2016,11,24,13,0,858.0,89.0,0.3,14.0,513.0,810.54,616.41
2016,11,24,13,15,848.0,88.0,0.35,14.0,492.5,785.25,601.06
2016,11,24,13,30,838.0,87.0,0.4,14.0,472.0,757.15,583.76
2016,11,24,13,45,822.5,84.5,0.5,14.0,445.0,720.67,561.19
2016,11,24,14,0,807.0,82.0,0.6,14.0,418.0,682.11,536.67
2016,11,24,14,15,784.5,79.5,0.55,13.5,384.5,637.0,505.0
2016,11,24,14,30,762.0,77.0,0.5,13.0,351.0,590.8,471.02
2016,11,24,14,45,730.0,73.0,0.5,13.0,313.0,540.01,432.2
2016,11,24,15,0,698.0,69.0,0.5,13.0,275.0,486.21,389.92
2016,11,24,15,15,650.5,63.5,0.5,12.5,233.0,423.58,339.98
2016,11,24,15,30,603.0,58.0,0.5,12.0,191.0,363.63,290.25
2016,11,24,15,45,529.0,50.5,0.5,12.0,148.5,293.62,230.55
2016,11,24,16,0,455.0,43.0,0.5,12.0,106.0,229.93,174.58
2016,11,24,16,15,329.0,32.0,0.55,11.5,68.5,153.71,106.67
2016,11,24,16,30,203.0,21.0,0.6,11.0,31.0,83.39,0.0
2016,11,24,16,45,101.5,10.5,0.7,10.5,15.5,30.68,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,22.5,14.0,1.05,5.5,16.0,18.62,0.0
2016,11,25,7,30,45.0,28.0,1.0,6.0,32.0,47.33,27.05
2016,11,25,7,45,79.5,45.5,1.0,6.5,57.0,82.46,62.3
2016,11,25,8,0,114.0,63.0,1.0,7.0,82.0,119.5,95.57
2016,11,25,8,15,133.0,80.5,1.2,7.5,108.5,152.91,125.6
2016,11,25,8,30,152.0,98.0,1.4,8.0,135.0,187.96,156.6
2016,11,25,8,45,164.0,115.0,1.6,8.5,161.0,220.15,184.58
2016,11,25,9,0,176.0,132.0,1.8,9.0,187.0,253.13,212.65
2016,11,25,9,15,191.0,144.0,1.75,9.5,210.5,282.36,236.89
2016,11,25,9,30,206.0,156.0,1.7,10.0,234.0,312.42,261.3
2016,11,25,9,45,181.0,171.5,1.7,10.5,243.5,319.81,266.08
2016,11,25,10,0,156.0,187.0,1.7,11.0,253.0,325.16,269.04
2016,11,25,10,15,225.5,191.0,1.7,11.5,293.5,385.25,318.05
2016,11,25,10,30,295.0,195.0,1.7,12.0,334.0,460.64,377.45
2016,11,25,10,45,225.0,210.0,1.75,12.5,318.5,416.43,340.09
2016,11,25,11,0,155.0,225.0,1.8,13.0,303.0,381.35,310.12
2016,11,25,11,15,173.5,229.0,1.8,13.0,317.5,402.95,327.59
2016,11,25,11,30,192.0,233.0,1.8,13.0,332.0,424.42,344.56
2016,11,25,11,45,237.0,229.0,1.8,13.0,352.0,457.79,371.53
2016,11,25,12,0,282.0,225.0,1.8,13.0,372.0,504.17,407.91
2016,11,25,12,15,208.0,228.5,1.75,13.0,336.5,432.58,350.6
2016,11,25,12,30,134.0,232.0,1.7,13.0,301.0,374.61,303.61
2016,11,25,12,45,141.5,226.5,1.7,13.5,297.5,372.89,302.45
2016,11,25,13,0,149.0,221.0,1.7,14.0,294.0,370.58,300.53
2016,11,25,13,15,150.5,211.5,1.65,13.5,283.0,357.99,291.43
2016,11,25,13,30,152.0,202.0,1.6,13.0,272.0,344.96,281.95
2016,11,25,13,45,190.0,188.0,1.55,13.0,270.0,352.68,289.32
2016,11,25,14,0,228.0,174.0,1.5,13.0,268.0,368.79,302.87
2016,11,25,14,15,215.0,160.5,1.3,13.0,244.0,326.39,268.58
2016,11,25,14,30,202.0,147.0,1.1,13.0,220.0,295.35,243.2
2016,11,25,14,45,187.0,134.0,0.9,13.0,195.5,264.29,217.37
2016,11,25,15,0,172.0,121.0,0.7,13.0,171.0,234.13,191.91
2016,11,25,15,15,157.5,104.0,0.7,12.5,145.0,200.18,163.63
2016,11,25,15,30,143.0,87.0,0.7,12.0,119.0,167.31,135.54
2016,11,25,15,45,125.5,69.0,0.75,11.5,92.5,133.03,105.68
2016,11,25,16,0,108.0,51.0,0.8,11.0,66.0,105.96,81.2
2016,11,25,16,15,54.0,35.0,0.85,10.5,42.5,60.3,40.8
2016,11,25,16,30,0.0,19.0,0.9,10.0,19.0,18.46,0.0
2016,11,25,16,45,0.0,9.5,0.95,10.0,9.5,9.05,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.15,8.0,6.0,5.72,0.0
2016,11,26,7,30,0.0,12.0,2.3,8.0,12.0,11.12,1.87
2016,11,26,7,45,0.0,22.0,2.5,8.5,22.0,20.41,11.43
2016,11,26,8,0,0.0,32.0,2.7,9.0,32.0,29.71,19.84
2016,11,26,8,15,0.0,43.0,2.8,9.0,43.0,39.96,29.0
2016,11,26,8,30,0.0,54.0,2.9,9.0,54.0,50.51,38.35
2016,11,26,8,45,0.0,64.5,3.0,9.0,64.5,60.73,47.31
2016,11,26,9,0,0.0,75.0,3.1,9.0,75.0,70.98,56.21
2016,11,26,9,15,0.0,85.0,3.05,9.0,85.0,80.76,64.6
2016,11,26,9,30,0.0,95.0,3.0,9.0,95.0,90.6,72.96
2016,11,26,9,45,0.0,99.5,2.95,9.0,99.5,94.75,76.39
2016,11,26,10,0,0.0,104.0,2.9,9.0,104.0,98.98,79.87
2016,11,26,10,15,0.0,106.5,2.9,9.0,106.5,101.22,81.65
2016,11,26,10,30,0.0,109.0,2.9,9.0,109.0,103.51,83.48
2016,11,26,10,45,2.5,138.0,2.9,9.5,139.5,135.4,110.27
2016,11,26,11,0,5.0,167.0,2.9,10.0,170.0,168.19,137.44
2016,11,26,11,15,76.5,200.0,3.05,10.0,240.0,275.23,228.38
2016,11,26,11,30,148.0,233.0,3.2,10.0,310.0,387.93,321.37
2016,11,26,11,45,234.0,225.0,3.4,10.0,346.5,450.24,373.61
2016,11,26,12,0,320.0,217.0,3.6,10.0,383.0,525.9,435.72
2016,11,26,12,15,302.5,218.0,3.7,10.0,373.5,511.63,423.88
2016,11,26,12,30,285.0,219.0,3.8,10.0,364.0,496.39,411.69
2016,11,26,12,45,209.5,219.5,3.95,10.0,324.5,419.62,349.04
2016,11,26,13,0,134.0,220.0,4.1,10.0,285.0,357.46,297.23
2016,11,26,13,15,135.5,211.0,4.05,10.0,274.5,345.77,288.18
2016,11,26,13,30,137.0,202.0,4.0,10.0,264.0,333.7,278.62
2016,11,26,13,45,68.5,129.5,4.0,10.0,160.5,183.01,152.57
2016,11,26,14,0,0.0,57.0,4.0,10.0,57.0,52.99,40.2
2016,11,26,14,15,141.5,97.5,3.8,10.0,148.0,210.97,178.72
2016,11,26,14,30,283.0,138.0,3.6,10.0,239.0,345.59,292.18
2016,11,26,14,45,249.0,129.5,3.45,10.0,211.5,304.9,256.9
2016,11,26,15,0,215.0,121.0,3.3,10.0,184.0,266.49,223.71
2016,11,26,15,15,193.0,104.5,3.15,10.0,155.0,226.79,189.18
2016,11,26,15,30,171.0,88.0,3.0,10.0,126.0,188.78,155.52
2016,11,26,15,45,132.0,71.0,2.9,10.0,96.5,138.67,111.42
2016,11,26,16,0,93.0,54.0,2.8,10.0,67.0,99.24,76.31
2016,11,26,16,15,46.5,36.0,2.8,9.5,42.5,59.75,40.51
2016,11,26,16,30,0.0,18.0,2.8,9.0,18.0,17.31,0.0
2016,11,26,16,45,0.0,9.0,2.85,9.0,9.0,8.58,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,119.5,14.0,2.5,7.5,22.5,40.88,0.0
2016,11,27,7,30,239.0,28.0,2.6,8.0,45.0,110.48,59.5
2016,11,27,7,45,366.0,37.0,2.75,8.5,84.5,180.99,136.3
2016,11,27,8,0,493.0,46.0,2.9,9.0,124.0,260.53,207.36
2016,11,27,8,15,560.0,52.0,3.1,9.0,165.5,322.55,264.27
2016,11,27,8,30,627.0,58.0,3.3,9.0,207.0,389.8,324.59
2016,11,27,8,45,677.0,61.5,3.5,9.5,248.0,449.79,377.11
2016,11,27,9,0,727.0,65.0,3.7,10.0,289.0,509.35,427.9
2016,11,27,9,15,755.0,68.0,3.7,10.5,325.0,560.03,469.62
2016,11,27,9,30,783.0,71.0,3.7,11.0,361.0,610.51,509.93
2016,11,27,9,45,696.5,90.0,3.75,11.5,364.0,604.18,503.35
2016,11,27,10,0,610.0,109.0,3.8,12.0,367.0,586.36,487.56
2016,11,27,10,15,734.0,92.5,3.7,12.0,420.5,676.67,558.49
2016,11,27,10,30,858.0,76.0,3.6,12.0,474.0,766.48,625.26
2016,11,27,10,45,867.0,76.5,3.55,12.5,491.5,791.7,641.39
2016,11,27,11,0,876.0,77.0,3.5,13.0,509.0,813.98,655.68
2016,11,27,11,15,880.5,77.5,3.35,13.0,519.5,829.47,665.62
2016,11,27,11,30,885.0,78.0,3.2,13.0,530.0,834.64,668.06
2016,11,27,11,45,885.0,78.5,3.1,13.0,532.5,839.58,670.82
2016,11,27,12,0,885.0,79.0,3.0,13.0,535.0,841.07,671.18
2016,11,27,12,15,882.5,79.0,2.95,13.0,530.0,843.45,672.69
2016,11,27,12,30,880.0,79.0,2.9,13.0,525.0,835.3,666.68
2016,11,27,12,45,868.5,80.0,2.85,13.0,511.0,817.67,653.98
2016,11,27,13,0,857.0,81.0,2.8,13.0,497.0,796.94,639.17
2016,11,27,13,15,676.5,114.5,2.65,13.0,435.0,684.12,555.14
2016,11,27,13,30,496.0,148.0,2.5,13.0,373.0,565.36,462.5
2016,11,27,13,45,450.0,147.0,2.45,13.0,342.5,517.35,425.32
2016,11,27,14,0,404.0,146.0,2.4,13.0,312.0,470.2,387.8
2016,11,27,14,15,371.0,138.0,2.3,12.5,281.0,425.12,352.29
2016,11,27,14,30,338.0,130.0,2.2,12.0,250.0,370.69,308.74
2016,11,27,14,45,312.0,120.5,2.1,12.0,222.0,331.39,276.05
2016,11,27,15,0,286.0,111.0,2.0,12.0,194.0,293.49,243.85
2016,11,27,15,15,263.5,96.5,1.75,11.5,164.0,252.8,209.06
2016,11,27,15,30,241.0,82.0,1.5,11.0,134.0,213.68,174.82
2016,11,27,15,45,207.5,65.5,1.25,10.5,103.5,169.17,135.53
2016,11,27,16,0,174.0,49.0,1.0,10.0,73.0,127.66,98.28
2016,11,27,16,15,87.0,35.0,1.0,9.5,47.0,76.31,52.3
2016,11,27,16,30,0.0,21.0,1.0,9.0,21.0,21.11,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.0,10.5,10.01,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,37.0,13.0,2.8,9.0,15.5,20.84,0.0
2016,11,28,7,30,74.0,26.0,3.0,9.0,31.0,56.46,26.2
2016,11,28,7,45,130.5,42.5,3.25,9.5,59.5,101.59,75.42
2016,11,28,8,0,187.0,59.0,3.5,10.0,88.0,148.77,117.88
2016,11,28,8,15,219.0,75.0,3.6,10.0,119.0,190.1,155.44
2016,11,28,8,30,251.0,91.0,3.7,10.0,150.0,234.25,195.0
2016,11,28,8,45,277.5,104.5,3.85,10.0,180.5,274.89,231.06
2016,11,28,9,0,304.0,118.0,4.0,10.0,211.0,317.35,268.05
2016,11,28,9,15,332.5,125.5,4.05,10.0,238.5,355.17,300.63
2016,11,28,9,30,361.0,133.0,4.1,10.0,266.0,405.23,342.54
2016,11,28,9,45,390.5,140.5,4.2,10.5,295.5,447.01,376.64
2016,11,28,10,0,420.0,148.0,4.3,11.0,325.0,489.43,410.7
2016,11,28,10,15,406.5,161.0,4.3,11.0,340.0,506.5,423.71
2016,11,28,10,30,393.0,174.0,4.3,11.0,355.0,521.36,434.84
2016,11,28,10,45,449.0,168.5,4.35,11.5,383.0,567.64,471.79
2016,11,28,11,0,505.0,163.0,4.4,12.0,411.0,614.05,508.22
2016,11,28,11,15,481.0,173.0,4.4,12.0,413.0,612.86,506.21
2016,11,28,11,30,457.0,183.0,4.4,12.0,415.0,609.14,502.49
2016,11,28,11,45,456.0,184.5,4.4,12.0,417.0,612.47,504.98
2016,11,28,12,0,455.0,186.0,4.4,12.0,419.0,613.89,505.99
2016,11,28,12,15,432.0,189.0,4.35,12.0,409.0,596.91,492.1
2016,11,28,12,30,409.0,192.0,4.3,12.0,399.0,578.31,477.04
2016,11,28,12,45,383.0,198.5,4.3,12.5,388.5,547.59,451.9
2016,11,28,13,0,357.0,205.0,4.3,13.0,378.0,529.42,436.33
2016,11,28,13,15,471.0,165.5,4.2,13.0,384.0,577.22,476.63
2016,11,28,13,30,585.0,126.0,4.1,13.0,390.0,611.64,505.73
2016,11,28,13,45,548.5,132.0,4.1,13.0,368.5,571.44,473.53
2016,11,28,14,0,512.0,138.0,4.1,13.0,347.0,536.55,445.4
2016,11,28,14,15,495.5,129.5,4.0,12.5,318.5,498.53,415.62
2016,11,28,14,30,479.0,121.0,3.9,12.0,290.0,460.07,384.83
2016,11,28,14,45,548.5,99.0,3.85,12.0,272.0,459.51,384.24
2016,11,28,15,0,618.0,77.0,3.8,12.0,254.0,450.22,375.28
2016,11,28,15,15,567.0,70.5,3.35,11.5,214.5,388.36,321.98
2016,11,28,15,30,516.0,64.0,2.9,11.0,175.0,329.58,270.19
2016,11,28,15,45,457.0,54.0,2.5,10.5,136.0,267.5,214.78
2016,11,28,16,0,398.0,44.0,2.1,10.0,97.0,210.42,162.57
2016,11,28,16,15,274.0,32.0,1.85,9.5,62.0,136.99,94.75
2016,11,28,16,30,150.0,20.0,1.6,9.0,27.0,68.32,0.0
2016,11,28,16,45,75.0,10.0,1.4,8.5,13.5,24.95,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
