Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,206.0,10.0,1.6,3.5,23.5,56.18,0.0
2016,11,29,7,30,412.0,20.0,1.8,4.0,47.0,146.54,66.01
2016,11,29,7,45,515.0,27.0,2.05,5.0,87.0,215.36,161.04
2016,11,29,8,0,618.0,34.0,2.3,6.0,127.0,290.24,231.1
2016,11,29,8,15,676.5,38.0,2.35,6.5,169.5,351.87,288.5
2016,11,29,8,30,735.0,42.0,2.4,7.0,212.0,417.68,347.66
2016,11,29,8,45,771.5,45.0,2.45,7.5,252.0,474.35,397.58
2016,11,29,9,0,808.0,48.0,2.5,8.0,292.0,528.13,443.5
2016,11,29,9,15,832.0,50.5,2.4,8.0,328.5,578.11,485.02
2016,11,29,9,30,856.0,53.0,2.3,8.0,365.0,627.55,524.68
2016,11,29,9,45,872.0,54.5,2.2,8.5,395.5,669.34,554.85
2016,11,29,10,0,888.0,56.0,2.1,9.0,426.0,709.35,582.47
2016,11,29,10,15,899.0,57.5,2.05,9.5,450.5,743.6,605.53
2016,11,29,10,30,910.0,59.0,2.0,10.0,475.0,775.28,626.34
2016,11,29,10,45,916.0,60.0,2.0,10.5,492.5,799.62,641.96
2016,11,29,11,0,922.0,61.0,2.0,11.0,510.0,820.79,655.28
2016,11,29,11,15,925.5,61.5,2.05,11.0,520.5,836.0,666.01
2016,11,29,11,30,929.0,62.0,2.1,11.0,531.0,847.76,674.42
2016,11,29,11,45,928.5,62.5,2.2,11.5,533.5,852.67,677.32
2016,11,29,12,0,928.0,63.0,2.3,12.0,536.0,853.98,677.82
2016,11,29,12,15,926.0,63.0,2.35,12.0,531.5,849.81,675.35
2016,11,29,12,30,924.0,63.0,2.4,12.0,527.0,842.08,670.5
2016,11,29,12,45,907.0,66.5,2.45,12.5,513.0,823.13,656.45
2016,11,29,13,0,890.0,70.0,2.5,13.0,499.0,801.12,640.34
2016,11,29,13,15,881.0,69.0,2.5,12.5,479.5,776.88,624.6
2016,11,29,13,30,872.0,68.0,2.5,12.0,460.0,749.79,606.65
2016,11,29,13,45,857.5,66.5,2.55,12.0,433.5,721.14,586.61
2016,11,29,14,0,843.0,65.0,2.6,12.0,407.0,684.19,560.05
2016,11,29,14,15,823.5,63.0,2.55,12.0,375.0,641.3,528.02
2016,11,29,14,30,804.0,61.0,2.5,12.0,343.0,597.05,492.76
2016,11,29,14,45,776.5,58.0,2.5,12.0,306.0,545.77,451.23
2016,11,29,15,0,749.0,55.0,2.5,12.0,269.0,494.38,408.34
2016,11,29,15,15,705.5,51.0,2.15,11.5,228.5,433.92,356.58
2016,11,29,15,30,662.0,47.0,1.8,11.0,188.0,375.52,305.0
2016,11,29,15,45,592.0,41.0,1.5,10.5,146.0,306.45,243.79
2016,11,29,16,0,522.0,35.0,1.2,10.0,104.0,242.98,185.9
2016,11,29,16,15,396.5,26.0,1.15,9.5,67.0,169.42,116.01
2016,11,29,16,30,271.0,17.0,1.1,9.0,30.0,96.89,0.0
2016,11,29,16,45,135.5,8.5,1.1,8.5,15.0,36.04,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,3.5,11.0,0.85,7.0,11.5,11.27,0.0
2016,11,30,7,30,7.0,22.0,0.8,7.0,23.0,24.97,6.02
2016,11,30,7,45,39.0,38.5,0.75,7.5,44.0,60.4,43.31
2016,11,30,8,0,71.0,55.0,0.7,8.0,65.0,92.87,72.55
2016,11,30,8,15,84.0,72.5,0.85,8.0,89.0,121.5,98.39
2016,11,30,8,30,97.0,90.0,1.0,8.0,113.0,151.23,124.89
2016,11,30,8,45,106.0,107.0,1.15,8.5,135.5,179.27,149.32
2016,11,30,9,0,115.0,124.0,1.3,9.0,158.0,207.99,173.82
2016,11,30,9,15,123.5,138.0,1.35,9.0,179.0,233.17,195.2
2016,11,30,9,30,132.0,152.0,1.4,9.0,200.0,258.87,216.68
2016,11,30,9,45,181.0,163.0,1.5,9.5,234.5,308.74,258.17
2016,11,30,10,0,230.0,174.0,1.6,10.0,269.0,372.55,309.9
2016,11,30,10,15,260.5,181.0,1.6,10.0,295.0,409.45,339.42
2016,11,30,10,30,291.0,188.0,1.6,10.0,321.0,447.11,369.34
2016,11,30,10,45,224.0,202.5,1.6,10.5,307.5,405.53,333.96
2016,11,30,11,0,157.0,217.0,1.6,11.0,294.0,373.03,305.79
2016,11,30,11,15,113.5,217.5,1.6,11.0,273.5,339.84,278.23
2016,11,30,11,30,70.0,218.0,1.6,11.0,253.0,292.57,239.19
2016,11,30,11,45,98.5,223.5,1.65,11.5,273.5,322.97,264.25
2016,11,30,12,0,127.0,229.0,1.7,12.0,294.0,366.42,298.84
2016,11,30,12,15,71.0,206.5,1.85,12.0,242.5,279.37,228.08
2016,11,30,12,30,15.0,184.0,2.0,12.0,191.0,195.08,158.25
2016,11,30,12,45,15.5,180.5,2.15,12.0,188.0,191.82,156.0
2016,11,30,13,0,16.0,177.0,2.3,12.0,185.0,188.62,153.58
2016,11,30,13,15,8.0,140.5,2.35,11.5,144.5,142.8,115.75
2016,11,30,13,30,0.0,104.0,2.4,11.0,104.0,98.66,78.77
2016,11,30,13,45,0.0,107.0,2.45,11.0,107.0,102.08,81.85
2016,11,30,14,0,0.0,110.0,2.5,11.0,110.0,105.71,85.06
2016,11,30,14,15,0.0,72.5,2.4,11.0,72.5,67.48,52.59
2016,11,30,14,30,0.0,35.0,2.3,11.0,35.0,32.49,22.56
2016,11,30,14,45,313.0,54.5,2.2,11.0,143.5,267.53,227.13
2016,11,30,15,0,626.0,74.0,2.1,11.0,252.0,451.26,375.31
2016,11,30,15,15,576.5,68.0,1.9,10.5,213.0,390.59,322.39
2016,11,30,15,30,527.0,62.0,1.7,10.0,174.0,332.8,271.97
2016,11,30,15,45,434.0,55.0,1.55,10.0,133.5,259.19,207.53
2016,11,30,16,0,341.0,48.0,1.4,10.0,93.0,194.47,149.92
2016,11,30,16,15,225.5,34.0,1.3,9.5,59.0,124.94,85.82
2016,11,30,16,30,110.0,20.0,1.2,9.0,25.0,58.06,0.0
2016,11,30,16,45,55.0,10.0,1.2,9.0,12.5,20.91,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,15,172.0,10.0,1.35,4.5,20.5,47.79,0.0
2016,12,1,7,30,344.0,20.0,1.4,5.0,41.0,124.67,38.2
2016,12,1,7,45,461.0,27.5,1.5,5.5,80.5,195.64,143.72
2016,12,1,8,0,578.0,35.0,1.6,6.0,120.0,273.19,216.02
2016,12,1,8,15,641.5,40.0,1.9,6.5,162.0,336.01,274.34
2016,12,1,8,30,705.0,45.0,2.2,7.0,204.0,403.55,335.22
2016,12,1,8,45,747.0,48.5,2.55,7.5,245.0,462.33,387.61
2016,12,1,9,0,789.0,52.0,2.9,8.0,286.0,522.85,439.9
2016,12,1,9,15,815.5,54.5,2.95,8.5,322.5,574.04,482.37
2016,12,1,9,30,842.0,57.0,3.0,9.0,359.0,620.05,519.59
2016,12,1,9,45,855.5,60.0,3.15,9.5,390.0,661.56,551.64
2016,12,1,10,0,869.0,63.0,3.3,10.0,421.0,701.21,580.84
2016,12,1,10,15,882.0,64.5,3.35,10.0,446.0,736.46,606.97
2016,12,1,10,30,895.0,66.0,3.4,10.0,471.0,769.31,631.11
2016,12,1,10,45,903.5,67.0,3.45,10.5,489.5,795.39,648.86
2016,12,1,11,0,912.0,68.0,3.5,11.0,508.0,818.46,664.34
2016,12,1,11,15,916.0,68.5,3.55,11.0,518.5,834.09,675.54
2016,12,1,11,30,920.0,69.0,3.6,11.0,529.0,846.32,684.39
2016,12,1,11,45,921.5,69.0,3.65,11.5,532.0,852.38,687.58
2016,12,1,12,0,923.0,69.0,3.7,12.0,535.0,854.87,688.32
2016,12,1,12,15,921.0,69.0,3.65,12.0,530.5,850.91,685.22
2016,12,1,12,30,919.0,69.0,3.6,12.0,526.0,843.41,679.7
2016,12,1,12,45,914.0,68.5,3.55,12.5,514.0,829.36,668.28
2016,12,1,13,0,909.0,68.0,3.5,13.0,502.0,811.97,654.58
2016,12,1,13,15,899.5,67.0,3.45,13.0,482.0,787.23,636.75
2016,12,1,13,30,890.0,66.0,3.4,13.0,462.0,759.58,616.77
2016,12,1,13,45,875.0,64.5,3.4,13.0,435.5,724.57,591.39
2016,12,1,14,0,860.0,63.0,3.4,13.0,409.0,687.35,564.13
2016,12,1,14,15,840.0,61.0,3.3,12.5,376.5,649.27,536.47
2016,12,1,14,30,820.0,59.0,3.2,12.0,344.0,604.36,501.17
2016,12,1,14,45,789.5,56.0,3.1,12.0,306.5,550.91,457.23
2016,12,1,15,0,759.0,53.0,3.0,12.0,269.0,497.56,412.2
2016,12,1,15,15,715.5,49.0,2.6,11.5,228.0,436.88,359.98
2016,12,1,15,30,672.0,45.0,2.2,11.0,187.0,378.25,307.94
2016,12,1,15,45,600.0,39.5,1.85,10.5,145.0,308.6,245.94
2016,12,1,16,0,528.0,34.0,1.5,10.0,103.0,244.69,187.4
2016,12,1,16,15,401.5,25.5,1.5,9.0,66.0,167.39,114.06
2016,12,1,16,30,275.0,17.0,1.5,8.0,29.0,98.14,0.0
2016,12,1,16,45,137.5,8.5,1.5,7.5,14.5,36.65,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,9.5,2.3,3.5,20.0,49.96,0.0
2016,12,2,7,30,371.0,19.0,2.5,4.0,40.0,129.94,28.31
2016,12,2,7,45,480.0,26.5,2.75,5.0,79.0,199.8,146.1
2016,12,2,8,0,589.0,34.0,3.0,6.0,118.0,274.96,217.89
2016,12,2,8,15,651.5,38.5,3.15,6.5,160.0,337.15,276.29
2016,12,2,8,30,714.0,43.0,3.3,7.0,202.0,403.93,336.99
2016,12,2,8,45,751.0,47.0,3.45,7.5,242.0,460.97,388.09
2016,12,2,9,0,788.0,51.0,3.6,8.0,282.0,519.36,438.59
2016,12,2,9,15,814.0,53.5,3.75,8.5,318.5,570.16,481.43
2016,12,2,9,30,840.0,56.0,3.9,9.0,355.0,615.75,519.02
2016,12,2,9,45,853.5,59.0,4.1,10.0,385.5,657.22,550.63
2016,12,2,10,0,867.0,62.0,4.3,11.0,416.0,696.82,579.43
2016,12,2,10,15,879.5,63.5,4.25,11.0,441.0,731.68,605.08
2016,12,2,10,30,892.0,65.0,4.2,11.0,466.0,764.13,628.63
2016,12,2,10,45,899.5,66.0,4.2,11.5,484.0,789.42,645.69
2016,12,2,11,0,907.0,67.0,4.2,12.0,502.0,811.69,660.42
2016,12,2,11,15,911.0,67.5,4.15,12.0,513.0,827.33,671.1
2016,12,2,11,30,915.0,68.0,4.1,12.0,524.0,839.59,679.59
2016,12,2,11,45,916.5,68.0,4.1,12.5,527.0,845.71,682.57
2016,12,2,12,0,918.0,68.0,4.1,13.0,530.0,848.29,683.12
2016,12,2,12,15,916.0,68.0,4.1,13.0,525.5,844.44,680.35
2016,12,2,12,30,914.0,68.0,4.1,13.0,521.0,837.07,675.17
2016,12,2,12,45,908.0,67.5,4.2,13.0,508.5,822.38,665.17
2016,12,2,13,0,902.0,67.0,4.3,13.0,496.0,804.39,653.06
2016,12,2,13,15,892.5,66.0,4.35,13.0,476.5,779.89,635.71
2016,12,2,13,30,883.0,65.0,4.4,13.0,457.0,752.5,616.14
2016,12,2,13,45,867.0,64.0,4.45,13.0,430.5,717.68,590.74
2016,12,2,14,0,851.0,63.0,4.5,13.0,404.0,686.17,567.66
2016,12,2,14,15,830.5,61.0,4.3,13.0,372.0,642.71,533.8
2016,12,2,14,30,810.0,59.0,4.1,13.0,340.0,597.93,496.86
2016,12,2,14,45,778.5,56.5,3.95,13.0,302.5,544.96,452.94
2016,12,2,15,0,747.0,54.0,3.8,13.0,265.0,492.17,408.05
2016,12,2,15,15,702.5,50.0,3.35,12.0,224.5,431.56,356.46
2016,12,2,15,30,658.0,46.0,2.9,11.0,184.0,373.08,304.96
2016,12,2,15,45,585.5,40.0,2.45,10.5,142.5,303.37,242.61
2016,12,2,16,0,513.0,34.0,2.0,10.0,101.0,239.49,183.91
2016,12,2,16,15,385.5,25.5,1.9,9.0,64.5,166.3,113.46
2016,12,2,16,30,258.0,17.0,1.8,8.0,28.0,93.87,0.0
2016,12,2,16,45,129.0,8.5,1.7,7.5,14.0,34.99,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,150.5,9.5,1.35,4.5,17.5,41.94,0.0
2016,12,3,7,30,301.0,19.0,1.5,5.0,35.0,112.0,11.35
2016,12,3,7,45,416.5,27.0,1.65,5.5,72.0,178.51,128.74
2016,12,3,8,0,532.0,35.0,1.8,6.0,109.0,253.17,199.56
2016,12,3,8,15,597.0,40.5,1.95,6.5,150.0,314.68,256.62
2016,12,3,8,30,662.0,46.0,2.1,7.0,191.0,381.17,316.4
2016,12,3,8,45,705.5,49.0,2.25,7.5,230.5,438.1,366.94
2016,12,3,9,0,749.0,52.0,2.4,8.0,270.0,496.97,417.46
2016,12,3,9,15,776.5,55.0,2.4,8.5,306.0,547.72,459.41
2016,12,3,9,30,804.0,58.0,2.4,9.0,342.0,598.31,499.85
2016,12,3,9,45,820.0,60.5,2.4,9.5,372.0,640.01,531.88
2016,12,3,10,0,836.0,63.0,2.4,10.0,402.0,680.09,560.63
2016,12,3,10,15,849.5,64.5,2.45,10.5,427.0,709.34,580.99
2016,12,3,10,30,863.0,66.0,2.5,11.0,452.0,741.87,603.66
2016,12,3,10,45,872.5,66.5,2.6,11.5,470.0,767.54,621.33
2016,12,3,11,0,882.0,67.0,2.7,12.0,488.0,790.37,636.89
2016,12,3,11,15,887.0,67.5,2.75,12.0,499.0,806.56,648.44
2016,12,3,11,30,892.0,68.0,2.8,12.0,510.0,819.5,657.77
2016,12,3,11,45,894.0,68.0,2.9,12.5,513.5,825.99,661.64
2016,12,3,12,0,896.0,68.0,3.0,13.0,517.0,829.04,663.18
2016,12,3,12,15,894.5,68.0,3.0,13.0,512.5,825.76,660.85
2016,12,3,12,30,893.0,68.0,3.0,13.0,508.0,819.03,656.19
2016,12,3,12,45,887.5,67.5,3.0,13.5,496.5,805.06,645.19
2016,12,3,13,0,882.0,67.0,3.0,14.0,485.0,787.86,631.99
2016,12,3,13,15,874.0,66.0,2.95,14.0,466.5,764.99,615.58
2016,12,3,13,30,866.0,65.0,2.9,14.0,448.0,739.23,597.07
2016,12,3,13,45,852.0,63.5,2.9,14.5,422.5,705.78,571.91
2016,12,3,14,0,838.0,62.0,2.9,15.0,397.0,675.58,549.14
2016,12,3,14,15,818.5,60.0,2.7,14.5,365.5,633.32,518.0
2016,12,3,14,30,799.0,58.0,2.5,14.0,334.0,589.7,483.67
2016,12,3,14,45,768.0,55.5,2.35,14.0,297.5,537.57,441.11
2016,12,3,15,0,737.0,53.0,2.2,14.0,261.0,485.6,397.61
2016,12,3,15,15,693.0,49.0,1.9,13.0,221.5,425.78,347.54
2016,12,3,15,30,649.0,45.0,1.6,12.0,182.0,368.07,297.52
2016,12,3,15,45,574.0,40.0,1.3,11.5,140.5,298.89,236.57
2016,12,3,16,0,499.0,35.0,1.0,11.0,99.0,239.24,182.11
2016,12,3,16,15,373.0,26.0,1.0,10.5,63.0,163.27,110.2
2016,12,3,16,30,247.0,17.0,1.0,10.0,27.0,91.17,0.0
2016,12,3,16,45,123.5,8.5,1.05,10.0,13.5,33.94,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.0,0.45,6.0,16.0,35.74,0.0
2016,12,4,7,30,242.0,20.0,0.4,6.0,32.0,95.85,0.0
2016,12,4,7,45,362.0,29.0,0.4,6.5,68.0,165.86,117.6
2016,12,4,8,0,482.0,38.0,0.4,7.0,104.0,240.0,186.51
2016,12,4,8,15,552.0,44.5,0.45,7.5,144.5,301.88,242.0
2016,12,4,8,30,622.0,51.0,0.5,8.0,185.0,369.52,300.65
2016,12,4,8,45,668.5,55.0,0.6,8.5,224.5,424.22,347.83
2016,12,4,9,0,715.0,59.0,0.7,9.0,264.0,484.49,397.84
2016,12,4,9,15,744.0,62.0,0.8,9.5,300.0,534.93,438.67
2016,12,4,9,30,773.0,65.0,0.9,10.0,336.0,585.36,478.33
2016,12,4,9,45,769.5,73.5,1.05,10.5,363.0,620.06,505.2
2016,12,4,10,0,766.0,82.0,1.2,11.0,390.0,651.93,529.06
2016,12,4,10,15,780.5,84.0,1.2,11.0,414.5,686.68,553.76
2016,12,4,10,30,795.0,86.0,1.2,11.0,439.0,719.38,576.62
2016,12,4,10,45,807.0,86.5,1.25,11.5,457.5,746.1,594.47
2016,12,4,11,0,819.0,87.0,1.3,12.0,476.0,770.22,610.41
2016,12,4,11,15,824.0,87.5,1.3,12.0,486.5,785.91,620.87
2016,12,4,11,30,829.0,88.0,1.3,12.0,497.0,798.5,629.29
2016,12,4,11,45,833.0,87.5,1.3,12.5,500.5,805.89,633.02
2016,12,4,12,0,837.0,87.0,1.3,13.0,504.0,810.01,634.61
2016,12,4,12,15,834.5,86.5,1.4,13.0,500.0,805.49,632.68
2016,12,4,12,30,832.0,86.0,1.5,13.0,496.0,797.7,628.58
2016,12,4,12,45,585.5,138.0,1.6,13.5,423.0,655.96,525.39
2016,12,4,13,0,339.0,190.0,1.7,14.0,350.0,495.93,401.03
2016,12,4,13,15,302.0,187.5,1.75,14.0,326.0,458.59,373.06
2016,12,4,13,30,265.0,185.0,1.8,14.0,302.0,421.67,344.12
2016,12,4,13,45,327.0,164.5,1.9,14.0,300.5,435.48,357.15
2016,12,4,14,0,389.0,144.0,2.0,14.0,299.0,456.73,375.15
2016,12,4,14,15,352.0,142.0,1.8,13.5,274.0,406.16,334.72
2016,12,4,14,30,315.0,140.0,1.6,13.0,249.0,368.94,304.51
2016,12,4,14,45,424.0,113.5,1.45,13.0,243.0,399.99,329.56
2016,12,4,15,0,533.0,87.0,1.3,13.0,237.0,414.02,339.2
2016,12,4,15,15,479.5,79.5,1.2,12.5,199.0,352.12,287.45
2016,12,4,15,30,426.0,72.0,1.1,12.0,161.0,296.41,239.87
2016,12,4,15,45,364.5,60.0,1.0,11.5,124.0,236.24,187.71
2016,12,4,16,0,303.0,48.0,0.9,11.0,87.0,181.71,139.21
2016,12,4,16,15,151.5,35.5,0.9,10.5,55.0,104.71,70.97
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,24.17,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,10.96,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,0.9,6.0,5.0,4.77,0.0
2016,12,5,7,30,0.0,10.0,1.0,6.0,10.0,9.27,0.0
2016,12,5,7,45,0.0,22.0,1.15,6.5,22.0,20.42,10.59
2016,12,5,8,0,0.0,34.0,1.3,7.0,34.0,31.99,21.65
2016,12,5,8,15,0.0,47.5,1.3,7.0,47.5,45.5,33.82
2016,12,5,8,30,0.0,61.0,1.3,7.0,61.0,58.95,45.86
2016,12,5,8,45,0.0,74.5,1.3,7.5,74.5,72.4,57.66
2016,12,5,9,0,0.0,88.0,1.3,8.0,88.0,85.91,69.3
2016,12,5,9,15,0.0,100.0,1.3,8.0,100.0,97.81,79.52
2016,12,5,9,30,0.0,112.0,1.3,8.0,112.0,109.8,89.7
2016,12,5,9,45,0.0,113.0,1.3,8.5,113.0,109.83,89.42
2016,12,5,10,0,0.0,114.0,1.3,9.0,114.0,110.13,89.37
2016,12,5,10,15,35.0,151.0,1.3,9.0,167.0,184.38,152.83
2016,12,5,10,30,70.0,188.0,1.3,9.0,220.0,255.48,212.02
2016,12,5,10,45,52.0,188.5,1.35,9.5,213.0,242.4,199.92
2016,12,5,11,0,34.0,189.0,1.4,10.0,206.0,228.76,187.75
2016,12,5,11,15,17.0,147.5,1.45,10.0,156.0,157.34,128.37
2016,12,5,11,30,0.0,106.0,1.5,10.0,106.0,100.21,80.01
2016,12,5,11,45,7.5,144.5,1.6,10.0,148.5,146.29,119.09
2016,12,5,12,0,15.0,183.0,1.7,10.0,191.0,194.3,159.07
2016,12,5,12,15,19.5,186.0,1.7,10.0,196.0,201.37,164.93
2016,12,5,12,30,24.0,189.0,1.7,10.0,201.0,208.51,171.01
2016,12,5,12,45,46.5,195.5,1.75,10.0,218.0,246.52,203.06
2016,12,5,13,0,69.0,202.0,1.8,10.0,235.0,272.41,224.92
2016,12,5,13,15,70.0,194.5,1.75,10.0,227.0,263.73,217.91
2016,12,5,13,30,71.0,187.0,1.7,10.0,219.0,254.99,210.99
2016,12,5,13,45,64.0,175.5,1.65,10.0,202.5,235.4,194.92
2016,12,5,14,0,57.0,164.0,1.6,10.0,186.0,216.18,179.09
2016,12,5,14,15,50.5,152.0,1.55,10.0,171.0,197.12,163.3
2016,12,5,14,30,44.0,140.0,1.5,10.0,156.0,178.57,147.78
2016,12,5,14,45,40.5,125.0,1.45,10.0,138.5,158.56,130.96
2016,12,5,15,0,37.0,110.0,1.4,10.0,121.0,138.91,114.2
2016,12,5,15,15,30.0,94.0,1.25,9.5,102.0,116.55,95.03
2016,12,5,15,30,23.0,78.0,1.1,9.0,83.0,94.86,76.15
2016,12,5,15,45,13.5,61.0,0.95,9.0,63.5,67.32,51.98
2016,12,5,16,0,4.0,44.0,0.8,9.0,44.0,45.67,32.82
2016,12,5,16,15,2.0,28.0,0.75,8.5,28.0,28.23,16.2
2016,12,5,16,30,0.0,12.0,0.7,8.0,12.0,11.13,0.0
2016,12,5,16,45,0.0,6.0,0.65,8.0,6.0,5.72,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.5,1.15,2.5,12.5,11.91,0.0
2016,12,6,7,30,0.0,25.0,1.2,3.0,25.0,26.95,0.0
2016,12,6,7,45,160.0,34.0,1.25,4.0,55.0,105.9,74.22
2016,12,6,8,0,320.0,43.0,1.3,5.0,85.0,183.11,144.22
2016,12,6,8,15,368.0,54.0,1.5,5.5,119.0,231.14,188.94
2016,12,6,8,30,416.0,65.0,1.7,6.0,153.0,284.11,236.96
2016,12,6,8,45,446.5,74.5,1.9,6.5,186.0,330.01,278.15
2016,12,6,9,0,477.0,84.0,2.1,7.0,219.0,377.64,319.68
2016,12,6,9,15,499.0,91.5,2.25,7.5,249.0,419.14,355.03
2016,12,6,9,30,521.0,99.0,2.4,8.0,279.0,465.12,393.0
2016,12,6,9,45,513.5,111.0,2.55,8.5,301.5,488.63,411.84
2016,12,6,10,0,506.0,123.0,2.7,9.0,324.0,514.1,431.73
2016,12,6,10,15,592.0,110.5,2.75,9.0,360.5,581.87,486.87
2016,12,6,10,30,678.0,98.0,2.8,9.0,397.0,647.09,538.31
2016,12,6,10,45,785.0,84.0,2.85,9.5,443.5,723.59,595.22
2016,12,6,11,0,892.0,70.0,2.9,10.0,490.0,798.04,649.21
2016,12,6,11,15,896.5,70.5,2.9,10.0,501.0,814.19,660.06
2016,12,6,11,30,901.0,71.0,2.9,10.0,512.0,827.06,669.06
2016,12,6,11,45,898.5,72.5,2.95,10.5,515.0,832.08,671.54
2016,12,6,12,0,896.0,74.0,3.0,11.0,518.0,833.62,671.65
2016,12,6,12,15,894.0,73.5,3.0,11.0,513.5,829.6,668.76
2016,12,6,12,30,892.0,73.0,3.0,11.0,509.0,822.16,663.54
2016,12,6,12,45,570.5,137.5,3.05,11.0,414.5,642.52,528.0
2016,12,6,13,0,249.0,202.0,3.1,11.0,320.0,439.45,363.23
2016,12,6,13,15,246.0,195.0,3.15,11.0,307.5,424.53,352.56
2016,12,6,13,30,243.0,188.0,3.2,11.0,295.0,408.9,340.34
2016,12,6,13,45,536.0,128.0,3.25,11.0,345.5,556.12,464.19
2016,12,6,14,0,829.0,68.0,3.3,11.0,396.0,676.33,560.72
2016,12,6,14,15,808.0,65.5,3.25,10.5,364.5,632.98,527.36
2016,12,6,14,30,787.0,63.0,3.2,10.0,333.0,588.38,492.12
2016,12,6,14,45,753.5,60.5,3.2,10.0,296.5,535.37,448.36
2016,12,6,15,0,720.0,58.0,3.2,10.0,260.0,482.67,403.64
2016,12,6,15,15,674.0,54.0,2.8,9.5,220.0,422.59,351.51
2016,12,6,15,30,628.0,50.0,2.4,9.0,180.0,368.09,302.47
2016,12,6,15,45,553.5,43.5,2.05,8.5,139.5,298.6,240.32
2016,12,6,16,0,479.0,37.0,1.7,8.0,99.0,235.35,182.18
2016,12,6,16,15,348.0,27.5,1.6,7.5,63.0,158.08,108.18
2016,12,6,16,30,217.0,18.0,1.5,7.0,27.0,84.96,0.0
2016,12,6,16,45,108.5,9.0,1.4,6.5,13.5,31.6,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.6,3.0,9.0,8.58,0.0
2016,12,7,7,30,0.0,18.0,0.5,3.0,18.0,17.69,0.0
2016,12,7,7,45,68.0,32.0,0.45,3.0,41.0,62.26,41.62
2016,12,7,8,0,136.0,46.0,0.4,3.0,64.0,111.46,87.57
2016,12,7,8,15,155.0,63.0,0.5,3.0,90.0,145.8,119.48
2016,12,7,8,30,174.0,80.0,0.6,3.0,116.0,181.64,152.2
2016,12,7,8,45,184.0,95.5,0.75,3.5,141.0,212.42,179.82
2016,12,7,9,0,194.0,111.0,0.9,4.0,166.0,243.77,207.26
2016,12,7,9,15,202.5,125.0,0.95,4.5,189.0,272.79,231.93
2016,12,7,9,30,211.0,139.0,1.0,5.0,212.0,302.05,256.22
2016,12,7,9,45,315.5,138.5,1.1,5.5,258.0,377.37,319.61
2016,12,7,10,0,420.0,138.0,1.2,6.0,304.0,470.95,395.54
2016,12,7,10,15,399.5,151.5,1.2,6.0,318.0,484.06,404.55
2016,12,7,10,30,379.0,165.0,1.2,6.0,332.0,482.41,402.72
2016,12,7,10,45,389.0,171.0,1.3,6.5,348.0,517.71,429.89
2016,12,7,11,0,399.0,177.0,1.4,7.0,364.0,539.69,446.36
2016,12,7,11,15,295.0,197.5,1.45,7.0,337.5,473.8,392.59
2016,12,7,11,30,191.0,218.0,1.5,7.0,311.0,404.35,335.51
2016,12,7,11,45,95.5,166.0,1.6,7.5,212.5,263.76,219.92
2016,12,7,12,0,0.0,114.0,1.7,8.0,114.0,108.34,87.33
2016,12,7,12,15,21.5,157.5,1.85,8.0,168.0,171.78,142.01
2016,12,7,12,30,43.0,201.0,2.0,8.0,222.0,250.59,208.03
2016,12,7,12,45,21.5,112.5,2.15,8.0,123.0,130.47,107.17
2016,12,7,13,0,0.0,24.0,2.3,8.0,24.0,22.28,13.76
2016,12,7,13,15,0.0,80.0,2.4,8.0,80.0,74.48,59.04
2016,12,7,13,30,0.0,136.0,2.5,8.0,136.0,132.67,108.84
2016,12,7,13,45,0.0,117.5,2.6,8.0,117.5,113.38,92.46
2016,12,7,14,0,0.0,99.0,2.7,8.0,99.0,94.38,76.34
2016,12,7,14,15,0.0,91.0,2.65,8.0,91.0,86.51,69.7
2016,12,7,14,30,0.0,83.0,2.6,8.0,83.0,78.71,63.05
2016,12,7,14,45,0.0,74.0,2.6,8.0,74.0,69.91,55.48
2016,12,7,15,0,0.0,65.0,2.6,8.0,65.0,61.17,47.88
2016,12,7,15,15,0.0,55.0,2.5,7.5,55.0,51.42,39.4
2016,12,7,15,30,0.0,45.0,2.4,7.0,45.0,41.82,30.92
2016,12,7,15,45,0.0,34.5,2.3,7.0,34.5,32.04,22.13
2016,12,7,16,0,0.0,24.0,2.2,7.0,24.0,22.27,13.3
2016,12,7,16,15,0.0,15.0,2.2,7.0,15.0,13.9,5.18
2016,12,7,16,30,0.0,6.0,2.2,7.0,6.0,5.55,0.0
2016,12,7,16,45,0.0,3.0,2.2,7.0,3.0,2.86,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,11.0,3.0,2.86,0.0
2016,12,8,7,30,0.0,6.0,4.2,11.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,14.5,4.2,11.0,14.5,13.44,4.39
2016,12,8,8,0,0.0,23.0,4.2,11.0,23.0,21.34,12.18
2016,12,8,8,15,0.0,32.5,4.15,11.0,32.5,30.18,20.1
2016,12,8,8,30,0.0,42.0,4.1,11.0,42.0,39.02,27.97
2016,12,8,8,45,0.0,52.0,4.1,11.5,52.0,48.36,36.12
2016,12,8,9,0,0.0,62.0,4.1,12.0,62.0,58.11,44.51
2016,12,8,9,15,0.0,71.0,4.0,12.0,71.0,66.86,52.02
2016,12,8,9,30,0.0,80.0,3.9,12.0,80.0,75.65,59.51
2016,12,8,9,45,0.0,55.5,3.85,12.5,55.5,51.59,38.76
2016,12,8,10,0,0.0,31.0,3.8,13.0,31.0,28.77,19.1
2016,12,8,10,15,0.0,46.0,3.7,13.0,46.0,42.74,31.03
2016,12,8,10,30,0.0,61.0,3.6,13.0,61.0,56.73,42.89
2016,12,8,10,45,12.5,121.0,3.55,13.5,127.0,125.9,101.45
2016,12,8,11,0,25.0,181.0,3.5,14.0,193.0,200.97,163.52
2016,12,8,11,15,12.5,159.5,3.4,14.0,165.5,166.9,134.79
2016,12,8,11,30,0.0,138.0,3.3,14.0,138.0,133.51,106.66
2016,12,8,11,45,0.0,139.5,3.2,14.0,139.5,134.99,107.89
2016,12,8,12,0,0.0,141.0,3.1,14.0,141.0,136.54,109.14
2016,12,8,12,15,14.5,166.0,3.0,14.0,173.5,175.37,141.75
2016,12,8,12,30,29.0,191.0,2.9,14.0,206.0,227.15,184.51
2016,12,8,12,45,14.5,157.0,2.85,14.0,164.5,165.76,133.76
2016,12,8,13,0,0.0,123.0,2.8,14.0,123.0,118.08,93.94
2016,12,8,13,15,5.0,140.0,2.7,14.0,142.5,140.36,112.8
2016,12,8,13,30,10.0,157.0,2.6,14.0,162.0,163.32,132.05
2016,12,8,13,45,6.0,146.5,2.55,14.0,149.0,149.37,120.48
2016,12,8,14,0,2.0,136.0,2.5,14.0,136.0,135.75,109.21
2016,12,8,14,15,1.0,125.0,2.35,14.0,125.0,123.91,99.46
2016,12,8,14,30,0.0,114.0,2.2,14.0,114.0,112.26,89.8
2016,12,8,14,45,0.0,101.5,2.1,14.0,101.5,99.71,79.32
2016,12,8,15,0,0.0,89.0,2.0,14.0,89.0,87.25,68.81
2016,12,8,15,15,0.0,75.0,1.8,13.5,75.0,73.17,56.91
2016,12,8,15,30,0.0,61.0,1.6,13.0,61.0,59.14,44.86
2016,12,8,15,45,0.0,47.0,1.45,13.0,47.0,45.1,32.58
2016,12,8,16,0,0.0,33.0,1.3,13.0,33.0,31.0,20.17
2016,12,8,16,15,0.0,21.0,1.25,12.5,21.0,19.49,9.26
2016,12,8,16,30,0.0,9.0,1.2,12.0,9.0,8.34,0.0
2016,12,8,16,45,0.0,4.5,1.15,12.0,4.5,4.29,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,11.0,12.0,11.44,0.0
2016,12,9,7,30,0.0,24.0,1.2,11.0,24.0,22.88,0.0
2016,12,9,7,45,232.5,29.0,1.3,11.5,58.0,120.2,76.99
2016,12,9,8,0,465.0,34.0,1.4,12.0,92.0,224.24,169.97
