Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,15,537.5,40.0,1.6,12.0,131.0,284.8,225.47
2016,12,9,8,30,610.0,46.0,1.8,12.0,170.0,348.55,282.56
2016,12,9,8,45,661.0,49.0,2.05,12.5,209.5,406.65,333.63
2016,12,9,9,0,712.0,52.0,2.3,13.0,249.0,467.42,385.43
2016,12,9,9,15,483.5,92.5,2.4,13.5,234.5,408.47,338.28
2016,12,9,9,30,255.0,133.0,2.5,14.0,220.0,321.69,266.35
2016,12,9,9,45,127.5,114.5,2.6,14.5,158.0,212.21,175.36
2016,12,9,10,0,0.0,96.0,2.7,15.0,96.0,91.35,71.68
2016,12,9,10,15,0.0,111.5,2.75,15.0,111.5,107.15,84.93
2016,12,9,10,30,0.0,127.0,2.8,15.0,127.0,123.14,98.1
2016,12,9,10,45,10.0,152.0,2.9,15.5,156.5,157.39,126.41
2016,12,9,11,0,20.0,177.0,3.0,16.0,186.0,192.61,155.13
2016,12,9,11,15,41.5,192.0,2.9,16.0,212.0,238.67,192.96
2016,12,9,11,30,63.0,207.0,2.8,16.0,238.0,274.39,222.05
2016,12,9,11,45,73.5,211.5,2.75,16.0,247.5,288.55,233.49
2016,12,9,12,0,84.0,216.0,2.7,16.0,257.0,302.76,245.02
2016,12,9,12,15,132.5,216.5,2.6,16.0,281.0,355.7,288.25
2016,12,9,12,30,181.0,217.0,2.5,16.0,305.0,395.1,320.25
2016,12,9,12,45,189.0,211.5,2.45,16.0,301.5,393.35,319.0
2016,12,9,13,0,197.0,206.0,2.4,16.0,298.0,390.87,317.38
2016,12,9,13,15,125.5,193.5,2.25,15.5,251.5,317.6,258.22
2016,12,9,13,30,54.0,181.0,2.1,15.0,205.0,235.22,190.89
2016,12,9,13,45,157.0,171.0,2.0,15.0,234.0,308.77,253.34
2016,12,9,14,0,260.0,161.0,1.9,15.0,263.0,376.19,308.72
2016,12,9,14,15,252.5,149.0,1.7,15.0,242.0,349.05,286.3
2016,12,9,14,30,245.0,137.0,1.5,15.0,221.0,321.71,263.96
2016,12,9,14,45,238.5,122.0,1.35,15.0,196.5,291.14,238.83
2016,12,9,15,0,232.0,107.0,1.2,15.0,172.0,260.51,213.16
2016,12,9,15,15,215.5,92.0,1.1,14.5,145.5,224.77,183.13
2016,12,9,15,30,199.0,77.0,1.0,14.0,119.0,190.08,153.26
2016,12,9,15,45,174.0,61.0,0.9,13.5,92.0,151.68,119.73
2016,12,9,16,0,149.0,45.0,0.8,13.0,65.0,115.36,87.36
2016,12,9,16,15,74.5,31.5,0.75,13.0,41.5,69.12,45.41
2016,12,9,16,30,0.0,18.0,0.7,13.0,18.0,17.58,0.0
2016,12,9,16,45,0.0,9.0,0.7,13.0,9.0,8.58,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.1,13.0,0.5,0.46,0.0
2016,12,10,8,0,0.0,1.0,4.1,13.0,1.0,0.92,0.0
2016,12,10,8,15,0.0,1.5,4.05,13.0,1.5,1.39,0.0
2016,12,10,8,30,0.0,2.0,4.0,13.0,2.0,1.85,0.0
2016,12,10,8,45,0.0,2.5,3.95,13.0,2.5,2.31,0.0
2016,12,10,9,0,0.0,3.0,3.9,13.0,3.0,2.78,0.0
2016,12,10,9,15,0.0,3.5,3.95,13.0,3.5,3.24,0.0
2016,12,10,9,30,0.0,4.0,4.0,13.0,4.0,3.7,0.0
2016,12,10,9,45,0.0,4.5,4.1,13.5,4.5,4.17,0.0
2016,12,10,10,0,0.0,5.0,4.2,14.0,5.0,4.63,0.0
2016,12,10,10,15,0.0,49.5,4.15,14.0,49.5,46.0,33.68
2016,12,10,10,30,0.0,94.0,4.1,14.0,94.0,88.67,69.72
2016,12,10,10,45,0.0,56.5,4.05,14.0,56.5,52.54,39.09
2016,12,10,11,0,0.0,19.0,4.0,14.0,19.0,17.63,9.4
2016,12,10,11,15,0.0,55.5,3.85,14.0,55.5,51.61,38.26
2016,12,10,11,30,0.0,92.0,3.7,14.0,92.0,86.18,67.35
2016,12,10,11,45,0.0,51.0,3.6,14.0,51.0,47.42,34.64
2016,12,10,12,0,0.0,10.0,3.5,14.0,10.0,9.28,2.26
2016,12,10,12,15,0.0,11.5,3.35,14.0,11.5,10.67,3.45
2016,12,10,12,30,0.0,13.0,3.2,14.0,13.0,12.06,4.64
2016,12,10,12,45,0.0,30.5,3.05,14.0,30.5,28.33,18.51
2016,12,10,13,0,0.0,48.0,2.9,14.0,48.0,44.62,32.37
2016,12,10,13,15,6.0,103.5,2.8,14.0,106.0,102.74,81.63
2016,12,10,13,30,12.0,159.0,2.7,14.0,164.0,167.16,135.4
2016,12,10,13,45,6.0,133.5,2.6,14.0,136.0,135.09,108.64
2016,12,10,14,0,0.0,108.0,2.5,14.0,108.0,103.92,82.58
2016,12,10,14,15,0.0,99.5,2.35,13.5,99.5,95.52,75.82
2016,12,10,14,30,0.0,91.0,2.2,13.0,91.0,87.19,69.01
2016,12,10,14,45,0.0,81.0,2.05,13.0,81.0,77.33,60.7
2016,12,10,15,0,0.0,71.0,1.9,13.0,71.0,67.53,52.35
2016,12,10,15,15,0.0,60.0,1.8,12.5,60.0,56.71,43.13
2016,12,10,15,30,0.0,49.0,1.7,12.0,49.0,45.93,33.8
2016,12,10,15,45,0.0,37.5,1.6,12.0,37.5,34.84,24.03
2016,12,10,16,0,0.0,26.0,1.5,12.0,26.0,24.13,14.54
2016,12,10,16,15,0.0,16.5,1.45,12.0,16.5,15.3,6.12
2016,12,10,16,30,0.0,7.0,1.4,12.0,7.0,6.48,0.0
2016,12,10,16,45,0.0,3.5,1.35,12.0,3.5,3.34,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,5.0,7.0,6.67,0.0
2016,12,11,7,30,0.0,14.0,0.8,5.0,14.0,13.34,0.0
2016,12,11,7,45,66.0,28.5,0.75,5.5,36.5,60.78,36.39
2016,12,11,8,0,132.0,43.0,0.7,6.0,59.0,105.79,81.09
2016,12,11,8,15,154.0,59.5,0.75,6.0,85.0,140.35,113.2
2016,12,11,8,30,176.0,76.0,0.8,6.0,111.0,176.74,146.21
2016,12,11,8,45,188.0,91.5,0.9,6.5,136.0,208.57,174.59
2016,12,11,9,0,200.0,107.0,1.0,7.0,161.0,241.15,202.9
2016,12,11,9,15,209.0,121.0,1.1,7.0,184.0,270.68,228.41
2016,12,11,9,30,218.0,135.0,1.2,7.0,207.0,300.48,253.66
2016,12,11,9,45,244.0,145.5,1.3,7.5,234.0,337.26,284.04
2016,12,11,10,0,270.0,156.0,1.4,8.0,261.0,375.14,314.76
2016,12,11,10,15,178.5,170.5,1.5,8.5,242.0,322.93,270.04
2016,12,11,10,30,87.0,185.0,1.6,9.0,223.0,264.97,220.17
2016,12,11,10,45,96.5,194.5,1.75,9.5,238.0,284.58,236.31
2016,12,11,11,0,106.0,204.0,1.9,10.0,253.0,304.47,252.2
2016,12,11,11,15,149.5,209.0,1.9,10.0,280.0,358.36,296.56
2016,12,11,11,30,193.0,214.0,1.9,10.0,307.0,400.76,331.15
2016,12,11,11,45,128.0,211.5,1.95,10.5,273.5,345.78,284.72
2016,12,11,12,0,63.0,209.0,2.0,11.0,240.0,277.08,227.25
2016,12,11,12,15,152.5,209.5,1.95,11.0,284.0,363.33,299.63
2016,12,11,12,30,242.0,210.0,1.9,11.0,328.0,448.82,368.91
2016,12,11,12,45,149.0,203.0,1.9,11.0,275.0,350.84,288.77
2016,12,11,13,0,56.0,196.0,1.9,11.0,222.0,255.34,209.59
2016,12,11,13,15,141.5,191.0,1.95,11.0,253.0,326.96,270.84
2016,12,11,13,30,227.0,186.0,2.0,11.0,284.0,382.86,317.8
2016,12,11,13,45,113.5,134.5,2.05,11.0,183.5,232.71,193.68
2016,12,11,14,0,0.0,83.0,2.1,11.0,83.0,77.92,61.3
2016,12,11,14,15,0.0,76.0,2.0,10.5,76.0,71.1,55.85
2016,12,11,14,30,0.0,69.0,1.9,10.0,69.0,64.32,50.2
2016,12,11,14,45,0.0,61.5,1.85,10.0,61.5,57.2,44.1
2016,12,11,15,0,0.0,54.0,1.8,10.0,54.0,50.2,38.04
2016,12,11,15,15,0.0,45.5,1.5,9.5,45.5,42.27,31.19
2016,12,11,15,30,0.0,37.0,1.2,9.0,37.0,34.36,24.24
2016,12,11,15,45,0.0,28.5,0.95,9.0,28.5,26.45,17.18
2016,12,11,16,0,0.0,20.0,0.7,9.0,20.0,18.54,10.08
2016,12,11,16,15,0.0,12.5,0.7,8.5,12.5,11.58,3.41
2016,12,11,16,30,0.0,5.0,0.7,8.0,5.0,4.62,0.0
2016,12,11,16,45,0.0,2.5,0.75,7.5,2.5,2.38,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,4.5,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,1.0,5.0,15.0,14.3,0.0
2016,12,12,7,45,94.5,28.0,1.1,5.5,39.0,68.46,39.88
2016,12,12,8,0,189.0,41.0,1.2,6.0,63.0,130.2,100.1
2016,12,12,8,15,220.0,56.5,1.25,6.5,92.0,170.27,137.45
2016,12,12,8,30,251.0,72.0,1.3,7.0,121.0,205.35,169.7
2016,12,12,8,45,271.5,86.0,1.4,7.5,149.5,243.01,203.41
2016,12,12,9,0,292.0,100.0,1.5,8.0,178.0,282.0,237.36
2016,12,12,9,15,309.5,111.0,1.4,8.0,204.5,316.56,266.97
2016,12,12,9,30,327.0,122.0,1.3,8.0,231.0,351.8,296.36
2016,12,12,9,45,477.0,107.5,1.25,8.5,283.5,455.34,381.16
2016,12,12,10,0,627.0,93.0,1.2,9.0,336.0,562.59,465.38
2016,12,12,10,15,621.5,102.0,1.1,9.0,355.5,587.68,482.71
2016,12,12,10,30,616.0,111.0,1.0,9.0,375.0,610.22,498.38
2016,12,12,10,45,560.0,131.0,0.95,9.5,379.0,598.87,487.06
2016,12,12,11,0,504.0,151.0,0.9,10.0,383.0,589.2,477.11
2016,12,12,11,15,520.5,151.5,0.95,10.0,396.0,610.28,493.58
2016,12,12,11,30,537.0,152.0,1.0,10.0,409.0,629.73,508.43
2016,12,12,11,45,483.5,166.0,1.05,10.0,399.0,606.4,489.98
2016,12,12,12,0,430.0,180.0,1.1,10.0,389.0,580.4,469.84
2016,12,12,12,15,342.0,194.5,1.1,10.0,360.0,512.3,416.76
2016,12,12,12,30,254.0,209.0,1.1,10.0,331.0,457.27,372.85
2016,12,12,12,45,287.5,199.0,1.15,10.0,334.5,469.63,384.23
2016,12,12,13,0,321.0,189.0,1.2,10.0,338.0,480.22,393.63
2016,12,12,13,15,257.0,189.0,1.15,10.0,305.5,425.9,349.76
2016,12,12,13,30,193.0,189.0,1.1,10.0,273.0,361.21,297.79
2016,12,12,13,45,200.5,177.0,1.1,10.0,260.0,348.15,288.29
2016,12,12,14,0,208.0,165.0,1.1,10.0,247.0,334.2,277.55
2016,12,12,14,15,198.5,154.0,1.0,10.0,227.5,309.21,257.08
2016,12,12,14,30,189.0,143.0,0.9,10.0,208.0,284.4,236.58
2016,12,12,14,45,182.5,128.0,0.85,10.0,185.0,256.59,213.53
2016,12,12,15,0,176.0,113.0,0.8,10.0,162.0,228.93,190.16
2016,12,12,15,15,162.0,97.0,0.75,9.5,137.0,196.33,162.43
2016,12,12,15,30,148.0,81.0,0.7,9.0,112.0,171.96,140.9
2016,12,12,15,45,128.5,64.0,0.65,8.5,86.5,137.05,110.05
2016,12,12,16,0,109.0,47.0,0.6,8.0,61.0,103.71,80.04
2016,12,12,16,15,54.5,32.0,0.6,8.0,39.0,58.02,38.59
2016,12,12,16,30,0.0,17.0,0.6,8.0,17.0,16.27,0.0
2016,12,12,16,45,0.0,8.5,0.65,8.0,8.5,8.1,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.0,7.5,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.1,8.0,6.0,5.72,0.0
2016,12,13,7,45,0.0,17.5,1.2,8.5,17.5,16.24,5.15
2016,12,13,8,0,0.0,29.0,1.3,9.0,29.0,27.09,16.93
2016,12,13,8,15,0.0,43.0,1.35,9.0,43.0,41.26,29.69
2016,12,13,8,30,0.0,57.0,1.4,9.0,57.0,55.33,42.21
2016,12,13,8,45,0.0,71.5,1.5,9.5,71.5,69.95,54.99
2016,12,13,9,0,0.0,86.0,1.6,10.0,86.0,84.59,67.61
2016,12,13,9,15,0.0,99.0,1.55,10.0,99.0,97.59,78.76
2016,12,13,9,30,0.0,112.0,1.5,10.0,112.0,110.69,89.86
2016,12,13,9,45,1.5,123.0,1.45,10.5,123.5,122.63,99.7
2016,12,13,10,0,3.0,134.0,1.4,11.0,135.0,134.78,109.6
2016,12,13,10,15,1.5,120.0,1.4,11.0,120.5,117.5,94.87
2016,12,13,10,30,0.0,106.0,1.4,11.0,106.0,101.11,80.91
2016,12,13,10,45,28.0,149.5,1.4,11.5,162.5,177.62,145.52
2016,12,13,11,0,56.0,193.0,1.4,12.0,219.0,251.77,206.21
2016,12,13,11,15,208.5,191.5,1.4,12.0,291.0,383.4,315.42
2016,12,13,11,30,361.0,190.0,1.4,12.0,363.0,519.27,423.17
2016,12,13,11,45,296.5,202.0,1.4,12.0,344.5,483.95,393.22
2016,12,13,12,0,232.0,214.0,1.4,12.0,326.0,433.81,353.19
2016,12,13,12,15,219.5,213.5,1.3,12.0,319.5,422.81,344.34
2016,12,13,12,30,207.0,213.0,1.2,12.0,313.0,411.2,334.73
2016,12,13,12,45,308.0,193.0,1.15,12.0,337.5,478.65,389.38
2016,12,13,13,0,409.0,173.0,1.1,12.0,362.0,542.94,439.7
2016,12,13,13,15,442.0,159.0,1.05,12.0,356.5,545.06,441.33
2016,12,13,13,30,475.0,145.0,1.0,12.0,351.0,544.17,441.22
2016,12,13,13,45,237.5,79.5,0.95,12.0,182.5,279.9,232.44
2016,12,13,14,0,0.0,14.0,0.9,12.0,14.0,12.98,5.52
2016,12,13,14,15,0.0,12.5,0.8,12.0,12.5,11.59,4.41
2016,12,13,14,30,0.0,11.0,0.7,12.0,11.0,10.19,3.22
2016,12,13,14,45,0.0,10.0,0.65,12.0,10.0,9.26,2.42
2016,12,13,15,0,0.0,9.0,0.6,12.0,9.0,8.33,1.61
2016,12,13,15,15,0.0,7.5,0.55,11.5,7.5,6.94,0.39
2016,12,13,15,30,0.0,6.0,0.5,11.0,6.0,5.55,0.0
2016,12,13,15,45,0.0,4.5,0.45,11.0,4.5,4.16,0.0
2016,12,13,16,0,0.0,3.0,0.4,11.0,3.0,2.77,0.0
2016,12,13,16,15,0.0,1.5,0.4,10.5,1.5,1.39,0.0
2016,12,13,16,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.9,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.1,10.0,8.0,7.63,0.0
2016,12,14,7,45,0.0,22.5,2.3,10.5,22.5,21.73,8.13
2016,12,14,8,0,0.0,37.0,2.5,11.0,37.0,36.96,24.8
2016,12,14,8,15,9.5,53.5,2.55,11.0,55.5,57.85,43.31
2016,12,14,8,30,19.0,70.0,2.6,11.0,74.0,84.17,66.37
2016,12,14,8,45,25.5,86.0,2.65,11.5,92.0,105.42,84.9
2016,12,14,9,0,32.0,102.0,2.7,12.0,110.0,127.27,103.7
2016,12,14,9,15,36.5,116.5,2.75,12.0,127.0,146.65,120.33
2016,12,14,9,30,41.0,131.0,2.8,12.0,144.0,166.47,137.13
2016,12,14,9,45,42.5,142.5,2.85,12.5,157.5,180.95,148.95
2016,12,14,10,0,44.0,154.0,2.9,13.0,171.0,195.64,160.77
2016,12,14,10,15,154.0,165.5,2.9,13.0,230.5,298.82,248.23
2016,12,14,10,30,264.0,177.0,2.9,13.0,290.0,409.09,338.93
2016,12,14,10,45,302.0,180.0,2.95,13.5,314.0,447.03,368.66
2016,12,14,11,0,340.0,183.0,3.0,14.0,338.0,485.48,398.74
2016,12,14,11,15,228.0,198.0,3.0,14.0,303.5,406.83,333.92
2016,12,14,11,30,116.0,213.0,3.0,14.0,269.0,337.46,275.61
2016,12,14,11,45,63.0,192.5,3.0,14.0,223.0,256.92,209.56
2016,12,14,12,0,10.0,172.0,3.0,14.0,177.0,178.56,143.98
2016,12,14,12,15,17.0,179.0,3.0,14.0,187.0,192.06,155.49
2016,12,14,12,30,24.0,186.0,3.0,14.0,197.0,205.69,166.91
2016,12,14,12,45,12.0,169.0,3.0,14.0,174.5,177.19,143.16
2016,12,14,13,0,0.0,152.0,3.0,14.0,152.0,149.27,119.84
2016,12,14,13,15,0.0,138.5,2.95,14.0,138.5,135.04,108.2
2016,12,14,13,30,0.0,125.0,2.9,14.0,125.0,121.0,96.66
2016,12,14,13,45,0.0,91.5,2.9,14.0,91.5,86.33,67.73
2016,12,14,14,0,0.0,58.0,2.9,14.0,58.0,53.93,40.44
2016,12,14,14,15,0.0,53.5,2.75,13.5,53.5,49.73,37.02
2016,12,14,14,30,0.0,49.0,2.6,13.0,49.0,45.53,33.55
2016,12,14,14,45,0.0,43.5,2.5,13.0,43.5,40.4,29.19
2016,12,14,15,0,0.0,38.0,2.4,13.0,38.0,35.28,24.78
2016,12,14,15,15,0.0,32.0,2.25,12.5,32.0,29.69,19.98
2016,12,14,15,30,0.0,26.0,2.1,12.0,26.0,24.11,15.12
2016,12,14,15,45,0.0,20.0,1.95,12.0,20.0,18.54,10.18
2016,12,14,16,0,0.0,14.0,1.8,12.0,14.0,12.97,5.23
2016,12,14,16,15,0.0,9.0,1.8,11.5,9.0,8.33,0.84
2016,12,14,16,30,0.0,4.0,1.8,11.0,4.0,3.7,0.0
2016,12,14,16,45,0.0,2.0,1.8,11.0,2.0,1.91,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,12.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,10.0,4.25,12.0,10.0,9.26,0.0
2016,12,15,8,0,0.0,17.0,4.3,12.0,17.0,15.76,7.26
2016,12,15,8,15,0.0,25.5,4.2,12.0,25.5,23.66,14.36
2016,12,15,8,30,0.0,34.0,4.1,12.0,34.0,31.56,21.38
2016,12,15,8,45,0.0,43.0,4.05,12.0,43.0,39.95,28.77
2016,12,15,9,0,0.0,52.0,4.0,12.0,52.0,48.34,36.09
2016,12,15,9,15,0.0,60.0,4.05,12.0,60.0,55.8,42.54
2016,12,15,9,30,0.0,68.0,4.1,12.0,68.0,63.49,49.13
2016,12,15,9,45,0.0,75.0,4.15,12.5,75.0,70.26,54.76
2016,12,15,10,0,0.0,82.0,4.2,13.0,82.0,77.07,60.36
2016,12,15,10,15,0.0,97.0,4.2,13.0,97.0,92.17,73.06
2016,12,15,10,30,0.0,112.0,4.2,13.0,112.0,107.45,85.85
2016,12,15,10,45,0.0,106.0,4.2,13.0,106.0,100.86,80.17
2016,12,15,11,0,0.0,100.0,4.2,13.0,100.0,94.5,74.73
2016,12,15,11,15,0.0,116.5,4.15,13.0,116.5,111.32,88.8
2016,12,15,11,30,0.0,133.0,4.1,13.0,133.0,128.46,103.06
2016,12,15,11,45,0.0,134.0,4.1,13.5,134.0,129.39,103.58
2016,12,15,12,0,0.0,135.0,4.1,14.0,135.0,130.39,104.2
2016,12,15,12,15,0.0,121.0,4.1,14.0,121.0,115.73,92.0
2016,12,15,12,30,0.0,107.0,4.1,14.0,107.0,101.36,80.04
2016,12,15,12,45,0.0,84.5,4.2,14.0,84.5,78.77,61.14
2016,12,15,13,0,0.0,62.0,4.3,14.0,62.0,57.67,43.39
2016,12,15,13,15,0.0,73.0,4.45,14.0,73.0,67.94,52.13
2016,12,15,13,30,0.0,84.0,4.6,14.0,84.0,78.53,61.15
2016,12,15,13,45,0.0,64.5,4.75,14.0,64.5,59.99,45.53
2016,12,15,14,0,0.0,45.0,4.9,14.0,45.0,41.81,30.12
2016,12,15,14,15,0.0,41.5,4.9,14.0,41.5,38.54,27.39
2016,12,15,14,30,0.0,38.0,4.9,14.0,38.0,35.28,24.63
2016,12,15,14,45,0.0,33.5,4.95,14.0,33.5,31.09,21.06
2016,12,15,15,0,0.0,29.0,5.0,14.0,29.0,26.9,17.47
2016,12,15,15,15,0.0,24.5,4.9,13.5,24.5,22.72,13.88
2016,12,15,15,30,0.0,20.0,4.8,13.0,20.0,18.54,10.24
2016,12,15,15,45,0.0,15.5,4.7,13.0,15.5,14.36,6.55
2016,12,15,16,0,0.0,11.0,4.6,13.0,11.0,10.18,2.84
2016,12,15,16,15,0.0,7.0,4.5,13.0,7.0,6.48,0.0
2016,12,15,16,30,0.0,3.0,4.4,13.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,4.3,13.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,75.5,6.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,151.0,13.0,3.8,6.0,17.0,49.28,0.0
2016,12,16,7,45,306.0,23.0,3.9,6.5,50.5,129.1,64.2
2016,12,16,8,0,461.0,33.0,4.0,7.0,84.0,215.22,162.93
2016,12,16,8,15,543.0,39.5,4.15,7.0,124.5,279.13,224.43
2016,12,16,8,30,625.0,46.0,4.3,7.0,165.0,346.7,287.08
2016,12,16,8,45,676.5,50.5,4.5,7.5,205.5,407.17,342.44
2016,12,16,9,0,728.0,55.0,4.7,8.0,246.0,470.42,398.63
2016,12,16,9,15,760.5,58.0,4.75,8.0,283.0,523.33,445.32
2016,12,16,9,30,793.0,61.0,4.8,8.0,320.0,576.55,491.04
2016,12,16,9,45,818.5,62.5,4.85,8.5,352.5,623.37,529.54
2016,12,16,10,0,844.0,64.0,4.9,9.0,385.0,669.23,565.65
2016,12,16,10,15,858.5,66.0,4.9,9.0,411.5,706.61,594.33
2016,12,16,10,30,873.0,68.0,4.9,9.0,438.0,741.81,621.04
2016,12,16,10,45,882.0,69.5,4.9,9.0,457.0,769.79,641.93
2016,12,16,11,0,891.0,71.0,4.9,9.0,476.0,788.47,655.6
2016,12,16,11,15,896.5,71.5,4.85,9.0,488.5,806.34,668.45
2016,12,16,11,30,902.0,72.0,4.8,9.0,501.0,820.98,678.87
2016,12,16,11,45,902.5,72.5,4.8,9.5,505.5,828.26,682.79
2016,12,16,12,0,903.0,73.0,4.8,10.0,510.0,832.08,684.26
2016,12,16,12,15,902.5,73.0,4.7,10.0,507.5,831.01,682.82
2016,12,16,12,30,902.0,73.0,4.6,10.0,505.0,826.47,678.93
2016,12,16,12,45,898.0,72.5,4.6,10.0,495.0,815.08,670.63
2016,12,16,13,0,894.0,72.0,4.6,10.0,485.0,800.38,659.96
2016,12,16,13,15,886.0,71.0,4.55,10.0,467.5,785.1,648.65
2016,12,16,13,30,878.0,70.0,4.5,10.0,450.0,760.25,630.04
2016,12,16,13,45,864.0,68.5,4.5,10.0,425.5,727.58,605.65
2016,12,16,14,0,850.0,67.0,4.5,10.0,401.0,692.55,579.25
2016,12,16,14,15,830.5,65.0,4.4,9.5,370.5,651.11,548.02
2016,12,16,14,30,811.0,63.0,4.3,9.0,340.0,608.16,513.41
2016,12,16,14,45,782.0,60.0,4.2,9.0,304.0,557.09,470.43
2016,12,16,15,0,753.0,57.0,4.1,9.0,268.0,505.85,426.23
2016,12,16,15,15,709.0,52.5,3.75,8.5,228.0,445.29,373.49
2016,12,16,15,30,665.0,48.0,3.4,8.0,188.0,386.64,320.95
2016,12,16,15,45,596.5,42.0,3.05,7.5,147.0,318.23,259.14
2016,12,16,16,0,528.0,36.0,2.7,7.0,106.0,254.95,200.31
2016,12,16,16,15,264.0,34.0,2.55,6.5,69.0,142.03,101.43
2016,12,16,16,30,0.0,32.0,2.4,6.0,32.0,37.36,0.0
2016,12,16,16,45,0.0,16.0,2.25,5.5,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,113.0,6.0,1.2,0.0,8.5,0.0,0.0
2016,12,17,7,30,226.0,12.0,1.2,0.0,17.0,66.27,0.0
2016,12,17,7,45,377.5,21.0,1.3,0.5,52.0,144.21,68.91
2016,12,17,8,0,529.0,30.0,1.4,1.0,87.0,230.81,176.25
2016,12,17,8,15,607.0,36.0,1.55,1.5,129.0,296.29,240.0
2016,12,17,8,30,685.0,42.0,1.7,2.0,171.0,368.11,306.05
2016,12,17,8,45,732.5,46.0,1.9,3.0,212.5,428.53,360.78
2016,12,17,9,0,780.0,50.0,2.1,4.0,254.0,491.32,415.56
2016,12,17,9,15,810.5,53.0,2.2,4.5,291.5,545.06,461.6
2016,12,17,9,30,841.0,56.0,2.3,5.0,329.0,598.89,506.21
2016,12,17,9,45,861.5,58.5,2.4,5.5,362.0,645.32,543.63
2016,12,17,10,0,882.0,61.0,2.5,6.0,395.0,685.12,574.02
2016,12,17,10,15,896.0,62.5,2.5,6.0,421.5,722.3,601.64
2016,12,17,10,30,910.0,64.0,2.5,6.0,448.0,757.21,627.22
2016,12,17,10,45,918.5,65.0,2.55,6.5,467.5,784.79,646.24
2016,12,17,11,0,927.0,66.0,2.6,7.0,487.0,809.42,662.98
2016,12,17,11,15,932.0,66.5,2.6,7.0,499.5,827.52,675.68
2016,12,17,11,30,937.0,67.0,2.6,7.0,512.0,842.25,686.01
2016,12,17,11,45,937.5,68.0,2.6,7.5,517.0,850.53,690.45
2016,12,17,12,0,938.0,69.0,2.6,8.0,522.0,855.22,692.45
2016,12,17,12,15,936.5,68.5,2.55,8.0,519.0,852.79,690.24
2016,12,17,12,30,935.0,68.0,2.5,8.0,516.0,846.78,685.63
2016,12,17,12,45,925.0,69.5,2.5,8.0,505.0,832.97,675.84
2016,12,17,13,0,915.0,71.0,2.5,8.0,494.0,815.85,663.79
2016,12,17,13,15,906.5,70.0,2.4,8.0,476.0,793.62,647.25
2016,12,17,13,30,898.0,69.0,2.3,8.0,458.0,768.37,628.55
2016,12,17,13,45,884.5,67.5,2.25,8.0,433.0,741.8,609.21
2016,12,17,14,0,871.0,66.0,2.2,8.0,408.0,706.69,583.27
2016,12,17,14,15,851.0,63.5,2.05,8.0,377.0,663.76,550.49
2016,12,17,14,30,831.0,61.0,1.9,8.0,346.0,619.31,514.61
2016,12,17,14,45,801.5,58.5,1.75,8.0,309.5,567.9,472.28
2016,12,17,15,0,772.0,56.0,1.6,8.0,273.0,516.29,428.73
2016,12,17,15,15,729.0,52.0,1.4,7.5,232.5,456.07,377.54
2016,12,17,15,30,686.0,48.0,1.2,7.0,192.0,397.57,326.18
2016,12,17,15,45,616.0,42.0,1.05,6.5,150.5,327.51,264.3
2016,12,17,16,0,546.0,36.0,0.9,6.0,109.0,262.67,205.18
2016,12,17,16,15,273.0,34.5,0.95,5.5,71.0,145.21,104.07
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,38.85,0.0
2016,12,17,16,45,0.0,16.5,1.05,4.5,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,108.0,5.5,1.15,-0.5,7.5,0.0,0.0
2016,12,18,7,30,216.0,11.0,1.3,0.0,15.0,62.51,0.0
2016,12,18,7,45,370.0,20.0,1.5,0.0,50.0,140.16,62.47
2016,12,18,8,0,524.0,29.0,1.7,0.0,85.0,227.19,173.6
2016,12,18,8,15,604.5,35.0,1.7,0.5,126.5,293.18,238.19
2016,12,18,8,30,685.0,41.0,1.7,1.0,168.0,365.83,305.01
2016,12,18,8,45,734.5,45.0,1.7,1.5,210.0,427.16,360.79
2016,12,18,9,0,784.0,49.0,1.7,2.0,252.0,491.06,416.67
2016,12,18,9,15,816.0,51.5,1.7,2.5,290.0,545.22,462.67
2016,12,18,9,30,848.0,54.0,1.7,3.0,328.0,595.09,503.74
2016,12,18,9,45,867.0,57.0,1.75,3.5,361.5,641.02,540.49
2016,12,18,10,0,886.0,60.0,1.8,4.0,395.0,685.56,573.99
2016,12,18,10,15,901.0,61.5,1.8,4.5,422.0,723.64,600.91
2016,12,18,10,30,916.0,63.0,1.8,5.0,449.0,759.49,625.76
2016,12,18,10,45,926.0,64.0,1.85,5.5,469.5,788.45,645.6
2016,12,18,11,0,936.0,65.0,1.9,6.0,490.0,814.48,663.21
2016,12,18,11,15,942.0,65.5,1.9,6.0,503.0,833.61,676.43
2016,12,18,11,30,948.0,66.0,1.9,6.0,516.0,849.37,687.3
2016,12,18,11,45,950.0,66.5,1.95,6.5,521.5,858.42,692.72
2016,12,18,12,0,952.0,67.0,2.0,7.0,527.0,863.85,695.71
2016,12,18,12,15,951.0,67.0,2.05,7.0,524.0,862.58,695.26
2016,12,18,12,30,950.0,67.0,2.1,7.0,521.0,857.66,692.38
2016,12,18,12,45,945.5,66.0,2.2,7.5,510.5,845.07,683.28
2016,12,18,13,0,941.0,65.0,2.3,8.0,500.0,828.99,671.75
2016,12,18,13,15,932.5,64.5,2.35,8.0,482.0,807.09,656.74
2016,12,18,13,30,924.0,64.0,2.4,8.0,464.0,782.08,639.41
2016,12,18,13,45,910.5,62.5,2.5,8.0,439.0,749.22,616.38
2016,12,18,14,0,897.0,61.0,2.6,8.0,414.0,713.87,591.17
2016,12,18,14,15,878.5,59.0,2.5,7.5,383.0,672.28,560.64
2016,12,18,14,30,860.0,57.0,2.4,7.0,352.0,629.04,527.2
2016,12,18,14,45,832.0,54.5,2.3,7.0,315.0,582.4,488.35
2016,12,18,15,0,804.0,52.0,2.2,7.0,278.0,530.59,444.42
2016,12,18,15,15,762.5,48.5,1.9,6.0,237.5,470.53,393.26
2016,12,18,15,30,721.0,45.0,1.6,5.0,197.0,412.01,341.59
2016,12,18,15,45,654.5,39.5,1.35,4.5,155.0,342.45,279.01
2016,12,18,16,0,588.0,34.0,1.1,4.0,113.0,277.77,218.92
2016,12,18,16,15,467.0,26.0,1.1,3.5,74.5,198.17,143.19
2016,12,18,16,30,346.0,18.0,1.1,3.0,36.0,124.31,10.57
2016,12,18,16,45,173.0,9.0,1.15,2.5,18.0,48.03,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.0,5.5,1.15,-0.5,7.0,0.0,0.0
2016,12,19,7,30,172.0,11.0,1.3,0.0,14.0,51.62,0.0
2016,12,19,7,45,321.0,20.5,1.45,0.5,47.0,128.08,52.47
2016,12,19,8,0,470.0,30.0,1.6,1.0,80.0,208.47,158.19
2016,12,19,8,15,551.5,36.5,1.65,1.5,120.0,272.74,220.81
2016,12,19,8,30,633.0,43.0,1.7,2.0,160.0,343.84,286.0
2016,12,19,8,45,684.5,47.5,1.75,2.5,200.5,404.41,341.08
2016,12,19,9,0,736.0,52.0,1.8,3.0,241.0,467.85,396.73
2016,12,19,9,15,768.0,55.0,1.85,3.5,278.5,520.75,442.04
2016,12,19,9,30,800.0,58.0,1.9,4.0,316.0,573.98,486.1
2016,12,19,9,45,818.0,61.0,2.0,4.5,347.5,618.09,521.82
2016,12,19,10,0,836.0,64.0,2.1,5.0,379.0,660.83,555.1
2016,12,19,10,15,851.5,66.0,2.2,5.5,405.5,698.92,583.1
2016,12,19,10,30,867.0,68.0,2.3,6.0,432.0,734.92,609.17
2016,12,19,10,45,876.0,69.5,2.4,6.5,452.0,763.05,629.04
2016,12,19,11,0,885.0,71.0,2.5,7.0,472.0,781.94,641.92
2016,12,19,11,15,890.5,71.5,2.45,7.0,484.5,800.03,654.38
2016,12,19,11,30,896.0,72.0,2.4,7.0,497.0,814.94,664.49
2016,12,19,11,45,897.5,72.5,2.4,7.5,502.0,823.31,669.07
2016,12,19,12,0,899.0,73.0,2.4,8.0,507.0,828.28,671.31
2016,12,19,12,15,803.0,88.0,2.4,8.0,474.0,775.29,631.97
2016,12,19,12,30,707.0,103.0,2.4,8.0,441.0,716.54,588.4
2016,12,19,12,45,627.5,122.0,2.45,8.5,418.0,669.51,552.57
2016,12,19,13,0,548.0,141.0,2.5,9.0,395.0,615.5,509.68
2016,12,19,13,15,709.5,105.5,2.45,9.0,421.5,695.55,573.22
2016,12,19,13,30,871.0,70.0,2.4,9.0,448.0,756.45,618.96
2016,12,19,13,45,857.0,68.5,2.35,9.0,423.5,724.23,594.52
2016,12,19,14,0,843.0,67.0,2.3,9.0,399.0,689.67,568.97
2016,12,19,14,15,822.5,65.0,2.1,8.5,368.5,648.0,537.8
2016,12,19,14,30,802.0,63.0,1.9,8.0,338.0,604.9,503.47
2016,12,19,14,45,772.5,60.0,1.75,8.0,302.5,554.02,461.54
2016,12,19,15,0,743.0,57.0,1.6,8.0,267.0,503.01,418.49
2016,12,19,15,15,699.0,53.0,1.4,7.0,227.5,443.49,368.56
