Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,30,655.0,49.0,1.2,6.0,188.0,385.82,318.45
2016,12,19,15,45,583.5,43.0,1.05,5.5,147.0,316.43,257.05
2016,12,19,16,0,512.0,37.0,0.9,5.0,106.0,256.3,201.82
2016,12,19,16,15,256.0,35.0,0.9,4.5,69.5,141.74,103.12
2016,12,19,16,30,0.0,33.0,0.9,4.0,33.0,38.5,2.39
2016,12,19,16,45,0.0,16.5,0.95,4.0,16.5,15.73,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,45,207.5,15.5,1.4,2.0,36.5,88.43,31.49
2016,12,20,8,0,415.0,31.0,1.5,3.0,73.0,194.05,145.97
2016,12,20,8,15,498.0,37.5,1.5,3.5,112.0,255.42,205.22
2016,12,20,8,30,581.0,44.0,1.5,4.0,151.0,324.24,267.68
2016,12,20,8,45,632.5,48.5,1.55,4.5,190.0,379.14,317.59
2016,12,20,9,0,684.0,53.0,1.6,5.0,229.0,440.32,371.0
2016,12,20,9,15,717.5,56.5,1.55,5.5,265.0,492.59,415.06
2016,12,20,9,30,751.0,60.0,1.5,6.0,301.0,545.45,457.94
2016,12,20,9,45,780.0,61.0,1.5,6.5,333.0,592.6,495.24
2016,12,20,10,0,809.0,62.0,1.5,7.0,365.0,639.18,530.63
2016,12,20,10,15,824.0,63.5,1.55,7.5,391.0,675.55,556.64
2016,12,20,10,30,839.0,65.0,1.6,8.0,417.0,709.92,580.86
2016,12,20,10,45,849.0,66.0,1.65,9.0,436.5,731.45,594.19
2016,12,20,11,0,859.0,67.0,1.7,10.0,456.0,756.25,609.94
2016,12,20,11,15,865.5,68.0,1.7,10.0,468.5,775.48,623.23
2016,12,20,11,30,872.0,69.0,1.7,10.0,481.0,791.64,634.38
2016,12,20,11,45,873.5,69.5,1.75,10.5,486.5,799.96,639.3
2016,12,20,12,0,875.0,70.0,1.8,11.0,492.0,804.95,642.02
2016,12,20,12,15,874.5,70.0,1.85,11.0,490.0,804.34,642.02
2016,12,20,12,30,874.0,70.0,1.9,11.0,488.0,800.38,639.79
2016,12,20,12,45,863.5,71.0,1.95,11.0,477.5,786.36,630.38
2016,12,20,13,0,853.0,72.0,2.0,11.0,467.0,775.85,623.7
2016,12,20,13,15,845.0,71.0,2.05,11.0,450.5,755.09,609.47
2016,12,20,13,30,837.0,70.0,2.1,11.0,434.0,731.45,593.16
2016,12,20,13,45,823.5,68.5,2.15,11.0,410.5,700.46,571.23
2016,12,20,14,0,810.0,67.0,2.2,11.0,387.0,667.22,547.38
2016,12,20,14,15,790.5,65.0,2.05,11.0,357.5,627.28,516.92
2016,12,20,14,30,771.0,63.0,1.9,11.0,328.0,585.93,483.52
2016,12,20,14,45,744.5,59.5,1.75,11.0,294.0,537.45,443.84
2016,12,20,15,0,718.0,56.0,1.6,11.0,260.0,488.7,403.0
2016,12,20,15,15,675.5,52.0,1.45,10.0,221.5,431.06,355.24
2016,12,20,15,30,633.0,48.0,1.3,9.0,183.0,375.2,307.28
2016,12,20,15,45,570.0,42.0,1.15,8.5,144.0,310.53,250.23
2016,12,20,16,0,507.0,36.0,1.0,8.0,105.0,254.08,198.46
2016,12,20,16,15,390.5,27.5,1.0,7.5,69.0,179.35,129.44
2016,12,20,16,30,274.0,19.0,1.0,7.0,33.0,109.03,20.88
2016,12,20,16,45,137.0,9.5,1.05,6.5,16.5,40.74,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,1.15,5.5,35.0,82.8,25.6
2016,12,21,8,0,380.0,31.0,1.3,6.0,70.0,181.44,134.4
2016,12,21,8,15,464.0,38.5,1.4,6.5,107.5,242.48,192.56
2016,12,21,8,30,548.0,46.0,1.5,7.0,145.0,311.22,254.27
2016,12,21,8,45,601.5,50.5,1.6,7.5,183.5,368.52,305.61
2016,12,21,9,0,655.0,55.0,1.7,8.0,222.0,426.23,355.94
2016,12,21,9,15,690.0,58.5,1.75,8.5,258.0,478.25,399.96
2016,12,21,9,30,725.0,62.0,1.8,9.0,294.0,531.04,443.16
2016,12,21,9,45,756.5,63.0,1.9,9.5,327.0,578.99,481.62
2016,12,21,10,0,788.0,64.0,2.0,10.0,360.0,626.61,518.73
2016,12,21,10,15,804.5,66.0,2.0,10.0,386.0,664.15,546.4
2016,12,21,10,30,821.0,68.0,2.0,10.0,412.0,699.85,572.38
2016,12,21,10,45,832.5,69.0,2.05,10.5,431.5,728.41,592.07
2016,12,21,11,0,844.0,70.0,2.1,11.0,451.0,754.4,609.76
2016,12,21,11,15,850.5,70.5,2.1,11.0,464.0,773.07,622.75
2016,12,21,11,30,857.0,71.0,2.1,11.0,477.0,781.95,628.67
2016,12,21,11,45,861.0,71.0,2.1,11.5,483.0,791.64,634.24
2016,12,21,12,0,865.0,71.0,2.1,12.0,489.0,798.1,637.54
2016,12,21,12,15,865.0,71.0,2.1,12.0,487.0,798.01,637.42
2016,12,21,12,30,865.0,71.0,2.1,12.0,485.0,794.61,635.09
2016,12,21,12,45,861.0,71.0,2.15,12.5,476.0,784.7,627.45
2016,12,21,13,0,857.0,71.0,2.2,13.0,467.0,778.2,622.46
2016,12,21,13,15,849.5,70.0,2.15,13.0,451.0,757.86,607.79
2016,12,21,13,30,842.0,69.0,2.1,13.0,435.0,734.62,591.13
2016,12,21,13,45,831.0,67.0,2.1,13.0,412.0,704.82,569.93
2016,12,21,14,0,820.0,65.0,2.1,13.0,389.0,672.62,546.79
2016,12,21,14,15,802.0,63.0,2.0,12.5,360.0,633.49,518.5
2016,12,21,14,30,784.0,61.0,1.9,12.0,331.0,592.83,487.19
2016,12,21,14,45,757.5,58.0,1.85,12.0,297.0,544.54,448.32
2016,12,21,15,0,731.0,55.0,1.8,12.0,263.0,495.95,408.16
2016,12,21,15,15,690.0,51.0,1.6,11.5,224.5,438.58,359.92
2016,12,21,15,30,649.0,47.0,1.4,11.0,186.0,382.86,311.56
2016,12,21,15,45,583.5,41.5,1.2,10.5,146.5,316.87,253.7
2016,12,21,16,0,518.0,36.0,1.0,10.0,107.0,255.71,198.48
2016,12,21,16,15,404.0,27.5,1.05,9.5,71.0,184.57,132.98
2016,12,21,16,30,290.0,19.0,1.1,9.0,35.0,114.4,28.01
2016,12,21,16,45,145.0,9.5,1.15,8.5,17.5,42.83,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,15.5,1.5,4.5,37.0,89.98,24.86
2016,12,22,8,0,434.0,31.0,1.5,5.0,74.0,199.01,147.35
2016,12,22,8,15,519.5,38.0,1.45,5.5,114.0,262.71,208.83
2016,12,22,8,30,605.0,45.0,1.4,6.0,154.0,330.52,270.09
2016,12,22,8,45,659.5,49.5,1.35,6.5,194.5,391.37,324.18
2016,12,22,9,0,714.0,54.0,1.3,7.0,235.0,455.36,378.85
2016,12,22,9,15,747.0,57.0,1.25,7.5,272.0,508.11,422.58
2016,12,22,9,30,780.0,60.0,1.2,8.0,309.0,561.31,464.95
2016,12,22,9,45,803.0,62.5,1.15,8.5,341.5,607.55,500.36
2016,12,22,10,0,826.0,65.0,1.1,9.0,374.0,652.81,533.56
2016,12,22,10,15,841.5,66.5,1.15,9.5,400.5,690.25,559.8
2016,12,22,10,30,857.0,68.0,1.2,10.0,427.0,725.64,584.22
2016,12,22,10,45,867.5,69.5,1.25,11.0,447.0,754.98,602.87
2016,12,22,11,0,878.0,71.0,1.3,12.0,467.0,781.59,619.4
2016,12,22,11,15,884.0,71.5,1.35,12.0,480.0,793.91,627.93
2016,12,22,11,30,890.0,72.0,1.4,12.0,493.0,809.47,639.05
2016,12,22,11,45,893.0,72.5,1.5,12.5,499.0,819.35,645.62
2016,12,22,12,0,896.0,73.0,1.6,13.0,505.0,825.86,649.93
2016,12,22,12,15,895.5,73.0,1.65,13.0,503.0,825.48,650.14
2016,12,22,12,30,895.0,73.0,1.7,13.0,501.0,821.66,648.12
2016,12,22,12,45,893.0,71.5,1.75,13.0,492.0,811.35,641.6
2016,12,22,13,0,891.0,70.0,1.8,13.0,483.0,797.69,632.84
2016,12,22,13,15,883.0,69.0,1.7,13.0,466.0,776.74,617.45
2016,12,22,13,30,875.0,68.0,1.6,13.0,449.0,752.83,600.04
2016,12,22,13,45,863.0,66.5,1.55,13.0,425.5,728.43,582.75
2016,12,22,14,0,851.0,65.0,1.5,13.0,402.0,695.4,559.04
2016,12,22,14,15,831.5,63.0,1.3,13.0,372.0,654.41,527.95
2016,12,22,14,30,812.0,61.0,1.1,13.0,342.0,611.88,494.17
2016,12,22,14,45,782.5,58.5,0.95,13.0,306.5,561.41,453.76
2016,12,22,15,0,753.0,56.0,0.8,13.0,271.0,510.74,412.28
2016,12,22,15,15,710.5,52.0,0.75,12.5,231.5,451.65,364.56
2016,12,22,15,30,668.0,48.0,0.7,12.0,192.0,394.24,316.47
2016,12,22,15,45,599.0,42.5,0.7,11.5,151.5,325.74,258.28
2016,12,22,16,0,530.0,37.0,0.7,11.0,111.0,262.3,202.42
2016,12,22,16,15,414.5,28.5,0.7,10.5,73.5,189.99,136.75
2016,12,22,16,30,299.0,20.0,0.7,10.0,36.0,118.91,35.13
2016,12,22,16,45,149.5,10.0,0.75,9.5,18.0,44.61,0.0
2016,12,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,196.0,15.0,4.8,6.5,34.0,82.79,19.02
2016,12,23,8,0,392.0,30.0,4.9,7.0,68.0,183.13,134.78
2016,12,23,8,15,476.5,37.0,4.95,7.0,106.0,244.13,194.81
2016,12,23,8,30,561.0,44.0,5.0,7.0,144.0,312.88,258.46
2016,12,23,8,45,611.5,49.0,5.05,7.5,182.5,369.82,311.06
2016,12,23,9,0,662.0,54.0,5.1,8.0,221.0,427.06,362.6
2016,12,23,9,15,697.0,57.5,5.0,8.0,257.0,479.39,409.06
2016,12,23,9,30,732.0,61.0,4.9,8.0,293.0,532.5,454.84
2016,12,23,9,45,368.5,96.5,4.85,8.5,213.5,365.67,313.14
2016,12,23,10,0,5.0,132.0,4.8,9.0,134.0,134.39,110.39
2016,12,23,10,15,2.5,108.0,4.6,9.0,109.0,105.62,85.82
2016,12,23,10,30,0.0,84.0,4.4,9.0,84.0,78.67,62.52
2016,12,23,10,45,0.0,68.0,4.2,9.5,68.0,63.27,49.1
2016,12,23,11,0,0.0,52.0,4.0,10.0,52.0,48.34,36.13
2016,12,23,11,15,0.0,31.5,4.0,10.0,31.5,29.25,19.66
2016,12,23,11,30,0.0,11.0,4.0,10.0,11.0,10.21,3.18
2016,12,23,11,45,0.0,13.5,4.0,10.0,13.5,12.53,5.19
2016,12,23,12,0,0.0,16.0,4.0,10.0,16.0,14.85,7.2
2016,12,23,12,15,0.0,47.5,4.25,10.0,47.5,44.16,32.46
2016,12,23,12,30,0.0,79.0,4.5,10.0,79.0,73.55,57.65
2016,12,23,12,45,1.5,117.5,4.75,10.0,118.0,113.45,91.7
2016,12,23,13,0,3.0,156.0,5.0,10.0,157.0,155.96,127.75
2016,12,23,13,15,1.5,123.0,5.0,10.0,123.5,119.58,96.99
2016,12,23,13,30,0.0,90.0,5.0,10.0,90.0,84.54,67.21
2016,12,23,13,45,0.0,52.5,5.0,10.0,52.5,48.8,36.6
2016,12,23,14,0,0.0,15.0,5.0,10.0,15.0,13.91,6.44
2016,12,23,14,15,0.0,14.0,4.85,9.5,14.0,12.98,5.67
2016,12,23,14,30,0.0,13.0,4.7,9.0,13.0,12.05,4.89
2016,12,23,14,45,0.0,11.5,4.55,9.0,11.5,10.66,3.68
2016,12,23,15,0,0.0,10.0,4.4,9.0,10.0,9.26,2.46
2016,12,23,15,15,0.0,8.5,4.05,8.5,8.5,7.87,1.24
2016,12,23,15,30,0.0,7.0,3.7,8.0,7.0,6.48,0.01
2016,12,23,15,45,0.0,5.5,3.35,8.0,5.5,5.09,0.0
2016,12,23,16,0,0.0,4.0,3.0,8.0,4.0,3.7,0.0
2016,12,23,16,15,0.0,2.5,2.75,7.5,2.5,2.31,0.0
2016,12,23,16,30,0.0,1.0,2.5,7.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,2.3,6.5,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,223.5,14.0,1.6,3.5,36.0,88.75,17.63
2016,12,24,8,0,447.0,28.0,1.7,4.0,72.0,194.83,143.38
2016,12,24,8,15,533.0,34.5,1.9,4.5,112.0,259.04,206.45
2016,12,24,8,30,619.0,41.0,2.1,5.0,152.0,330.72,271.99
2016,12,24,8,45,674.5,45.0,2.35,5.5,192.5,391.84,327.84
2016,12,24,9,0,730.0,49.0,2.6,6.0,233.0,456.26,384.93
2016,12,24,9,15,763.5,52.0,2.65,6.0,270.5,509.85,431.88
2016,12,24,9,30,797.0,55.0,2.7,6.0,308.0,563.97,477.9
2016,12,24,9,45,822.5,56.5,2.8,6.5,341.0,611.23,516.52
2016,12,24,10,0,848.0,58.0,2.9,7.0,374.0,652.4,548.78
2016,12,24,10,15,863.5,59.5,2.95,7.0,401.0,690.23,577.55
2016,12,24,10,30,879.0,61.0,3.0,7.0,428.0,726.03,604.46
2016,12,24,10,45,890.0,62.0,3.1,7.5,448.5,755.52,625.47
2016,12,24,11,0,901.0,63.0,3.2,8.0,469.0,782.29,644.32
2016,12,24,11,15,907.0,63.5,3.2,8.0,482.5,801.56,658.09
2016,12,24,11,30,913.0,64.0,3.2,8.0,496.0,817.62,669.56
2016,12,24,11,45,916.0,64.0,3.25,8.5,502.0,827.28,675.43
2016,12,24,12,0,919.0,64.0,3.3,9.0,508.0,833.49,678.89
2016,12,24,12,15,918.5,64.0,3.3,9.0,506.5,833.34,678.71
2016,12,24,12,30,918.0,64.0,3.3,9.0,505.0,829.67,676.12
2016,12,24,12,45,908.0,66.0,3.3,9.0,495.0,817.43,667.3
2016,12,24,13,0,898.0,68.0,3.3,9.0,485.0,801.93,656.2
2016,12,24,13,15,890.5,67.0,3.25,9.0,468.5,781.47,641.18
2016,12,24,13,30,883.0,66.0,3.2,9.0,452.0,757.99,623.94
2016,12,24,13,45,871.5,64.5,3.15,9.0,428.5,728.08,601.78
2016,12,24,14,0,860.0,63.0,3.1,9.0,405.0,695.68,577.62
2016,12,24,14,15,842.0,61.0,2.95,8.5,375.5,661.2,552.19
2016,12,24,14,30,824.0,59.0,2.8,8.0,346.0,619.45,519.62
2016,12,24,14,45,798.0,56.0,2.65,8.0,311.0,570.19,478.77
2016,12,24,15,0,772.0,53.0,2.5,8.0,276.0,520.46,436.53
2016,12,24,15,15,732.0,49.5,2.15,7.5,237.0,462.56,386.6
2016,12,24,15,30,692.0,46.0,1.8,7.0,198.0,406.08,336.39
2016,12,24,15,45,629.0,41.0,1.45,6.5,157.0,339.62,276.77
2016,12,24,16,0,566.0,36.0,1.1,6.0,116.0,277.61,219.54
2016,12,24,16,15,452.0,28.0,1.1,5.5,78.0,200.31,148.57
2016,12,24,16,30,338.0,20.0,1.1,5.0,40.0,129.51,51.61
2016,12,24,16,45,169.0,10.0,1.1,4.5,20.0,49.81,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,218.0,14.5,1.25,1.5,35.5,87.38,14.22
2016,12,25,8,0,436.0,29.0,1.3,2.0,71.0,195.5,144.45
2016,12,25,8,15,523.0,35.5,1.5,2.5,111.0,255.37,204.42
2016,12,25,8,30,610.0,42.0,1.7,3.0,151.0,327.02,270.16
2016,12,25,8,45,662.5,46.5,1.9,3.5,191.0,386.9,325.09
2016,12,25,9,0,715.0,51.0,2.1,4.0,231.0,449.86,381.06
2016,12,25,9,15,749.0,54.5,2.15,4.5,268.5,503.81,427.58
2016,12,25,9,30,783.0,58.0,2.2,5.0,306.0,558.37,473.06
2016,12,25,9,45,802.0,61.5,2.25,5.5,338.0,603.53,509.6
2016,12,25,10,0,821.0,65.0,2.3,6.0,370.0,647.49,544.09
2016,12,25,10,15,836.5,66.5,2.3,6.5,397.0,685.05,571.18
2016,12,25,10,30,852.0,68.0,2.3,7.0,424.0,720.6,596.31
2016,12,25,10,45,862.5,69.5,2.3,7.5,444.5,750.13,616.55
2016,12,25,11,0,873.0,71.0,2.3,8.0,465.0,776.97,634.62
2016,12,25,11,15,878.5,71.5,2.3,8.0,478.0,789.16,642.87
2016,12,25,11,30,884.0,72.0,2.3,8.0,491.0,804.59,653.76
2016,12,25,11,45,886.0,72.5,2.35,8.5,496.5,813.96,659.43
2016,12,25,12,0,888.0,73.0,2.4,9.0,502.0,819.98,662.81
2016,12,25,12,15,886.5,73.0,2.4,9.0,500.0,819.12,662.1
2016,12,25,12,30,885.0,73.0,2.4,9.0,498.0,814.86,659.11
2016,12,25,12,45,879.5,72.5,2.4,9.0,488.5,803.4,650.98
2016,12,25,13,0,874.0,72.0,2.4,9.0,479.0,788.71,640.62
2016,12,25,13,15,865.5,71.0,2.35,9.0,462.5,774.35,630.25
2016,12,25,13,30,857.0,70.0,2.3,9.0,446.0,750.42,612.79
2016,12,25,13,45,843.5,68.5,2.25,9.0,422.5,719.41,590.05
2016,12,25,14,0,830.0,67.0,2.2,9.0,399.0,686.04,565.42
2016,12,25,14,15,811.0,65.0,2.05,8.5,369.5,646.18,535.94
2016,12,25,14,30,792.0,63.0,1.9,8.0,340.0,604.78,503.64
2016,12,25,14,45,765.5,59.5,1.8,8.0,305.5,555.74,463.6
2016,12,25,15,0,739.0,56.0,1.7,8.0,271.0,506.34,422.27
2016,12,25,15,15,698.0,52.5,1.55,7.5,232.5,449.19,373.98
2016,12,25,15,30,657.0,49.0,1.4,7.0,194.0,393.57,325.43
2016,12,25,15,45,595.0,43.0,1.25,6.5,154.0,327.9,267.35
2016,12,25,16,0,533.0,37.0,1.1,6.0,114.0,266.72,211.56
2016,12,25,16,15,422.5,29.0,1.2,5.5,77.0,195.64,146.2
2016,12,25,16,30,312.0,21.0,1.3,5.0,40.0,126.77,55.92
2016,12,25,16,45,156.0,10.5,1.4,4.5,20.0,47.48,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,229.5,13.5,1.35,0.5,35.5,87.72,11.11
2016,12,26,8,0,459.0,27.0,1.5,1.0,71.0,196.56,145.01
2016,12,26,8,15,544.0,33.5,1.55,1.5,111.5,260.7,209.13
2016,12,26,8,30,629.0,40.0,1.6,2.0,152.0,332.31,274.99
2016,12,26,8,45,678.5,44.5,1.65,2.5,192.0,391.52,329.26
2016,12,26,9,0,728.0,49.0,1.7,3.0,232.0,453.56,384.09
2016,12,26,9,15,761.5,52.5,1.7,3.5,269.5,507.76,430.5
2016,12,26,9,30,795.0,56.0,1.7,4.0,307.0,562.53,475.69
2016,12,26,9,45,813.5,59.0,1.75,5.0,339.5,607.25,510.79
2016,12,26,10,0,832.0,62.0,1.8,6.0,372.0,650.7,543.54
2016,12,26,10,15,848.0,64.0,1.8,6.5,399.0,689.61,571.29
2016,12,26,10,30,864.0,66.0,1.8,7.0,426.0,726.53,597.08
2016,12,26,10,45,873.0,67.5,1.85,7.5,446.5,749.17,612.26
2016,12,26,11,0,882.0,69.0,1.9,8.0,467.0,774.91,629.82
2016,12,26,11,15,888.0,69.5,1.8,8.0,480.5,794.11,642.2
2016,12,26,11,30,894.0,70.0,1.7,8.0,494.0,810.18,652.26
2016,12,26,11,45,896.5,70.5,1.65,8.5,500.0,820.15,657.28
2016,12,26,12,0,899.0,71.0,1.6,9.0,506.0,826.73,659.99
2016,12,26,12,15,898.0,71.0,1.55,9.0,504.5,826.4,659.07
2016,12,26,12,30,897.0,71.0,1.5,9.0,503.0,822.62,655.89
2016,12,26,12,45,893.0,70.0,1.45,9.0,493.5,811.75,647.79
2016,12,26,13,0,889.0,69.0,1.4,9.0,484.0,797.57,637.51
2016,12,26,13,15,881.0,68.5,1.35,9.0,467.5,777.68,623.22
2016,12,26,13,30,873.0,68.0,1.3,9.0,451.0,754.81,606.88
2016,12,26,13,45,860.5,66.5,1.3,9.5,427.5,730.48,588.97
2016,12,26,14,0,848.0,65.0,1.3,10.0,404.0,697.47,564.61
2016,12,26,14,15,829.0,63.0,1.2,9.5,374.5,657.17,535.66
2016,12,26,14,30,810.0,61.0,1.1,9.0,345.0,615.27,504.12
2016,12,26,14,45,782.5,58.0,1.05,9.0,310.0,565.63,464.77
2016,12,26,15,0,755.0,55.0,1.0,9.0,275.0,515.65,424.09
2016,12,26,15,15,714.5,51.5,1.0,8.0,236.5,458.12,377.84
2016,12,26,15,30,674.0,48.0,1.0,7.0,198.0,402.06,330.79
2016,12,26,15,45,610.5,42.5,1.0,6.5,157.5,335.45,272.84
2016,12,26,16,0,547.0,37.0,1.0,6.0,117.0,273.39,216.9
2016,12,26,16,15,438.5,29.0,1.05,5.5,79.0,198.49,148.71
2016,12,26,16,30,330.0,21.0,1.1,5.0,41.0,133.15,63.83
2016,12,26,16,45,165.0,10.5,1.15,4.5,20.5,49.96,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,194.0,15.0,0.65,2.5,33.0,80.4,6.82
2016,12,27,8,0,388.0,30.0,0.6,3.0,66.0,179.37,130.89
2016,12,27,8,15,476.0,37.5,0.65,3.5,105.0,241.76,191.64
2016,12,27,8,30,564.0,45.0,0.7,4.0,144.0,312.33,254.94
2016,12,27,8,45,622.5,49.0,0.75,4.5,184.0,368.93,305.7
2016,12,27,9,0,681.0,53.0,0.8,5.0,224.0,432.83,360.74
2016,12,27,9,15,716.5,57.0,0.8,5.5,261.0,486.93,405.78
2016,12,27,9,30,752.0,61.0,0.8,6.0,298.0,541.87,449.85
2016,12,27,9,45,779.0,63.0,0.85,6.5,331.0,589.44,487.23
2016,12,27,10,0,806.0,65.0,0.9,7.0,364.0,636.39,523.11
2016,12,27,10,15,822.0,66.5,1.0,7.5,391.0,674.03,550.29
2016,12,27,10,30,838.0,68.0,1.1,8.0,418.0,709.75,575.77
2016,12,27,10,45,847.5,70.0,1.2,8.5,438.5,739.04,596.27
2016,12,27,11,0,857.0,72.0,1.3,9.0,459.0,765.66,614.77
2016,12,27,11,15,864.0,72.5,1.4,9.0,472.5,785.58,629.52
2016,12,27,11,30,871.0,73.0,1.5,9.0,486.0,802.43,642.18
2016,12,27,11,45,873.5,73.5,1.65,9.5,492.0,805.6,644.46
2016,12,27,12,0,876.0,74.0,1.8,10.0,498.0,812.19,649.41
2016,12,27,12,15,875.5,74.0,1.85,10.0,497.0,812.36,649.93
2016,12,27,12,30,875.0,74.0,1.9,10.0,496.0,809.17,648.22
2016,12,27,12,45,864.0,75.5,1.95,10.5,486.0,802.84,643.22
2016,12,27,13,0,853.0,77.0,2.0,11.0,476.0,786.47,631.04
2016,12,27,13,15,845.0,76.0,1.95,11.0,460.0,766.36,616.57
2016,12,27,13,30,837.0,75.0,1.9,11.0,444.0,743.34,600.03
2016,12,27,13,45,824.0,73.5,1.9,11.0,421.0,713.26,578.63
2016,12,27,14,0,811.0,72.0,1.9,11.0,398.0,680.83,555.36
2016,12,27,14,15,791.5,69.5,1.8,10.5,369.0,640.64,526.22
2016,12,27,14,30,772.0,67.0,1.7,10.0,340.0,598.98,494.26
2016,12,27,14,45,742.0,64.5,1.6,10.0,305.0,549.66,454.41
2016,12,27,15,0,712.0,62.0,1.5,10.0,270.0,500.2,413.5
2016,12,27,15,15,669.5,57.5,1.35,9.5,232.0,442.04,365.04
2016,12,27,15,30,627.0,53.0,1.2,9.0,194.0,388.96,319.14
2016,12,27,15,45,560.5,47.0,1.05,8.5,154.0,322.56,261.28
2016,12,27,16,0,494.0,41.0,0.9,8.0,114.0,261.27,206.35
2016,12,27,16,15,384.0,32.0,0.95,7.5,77.5,187.28,140.21
2016,12,27,16,30,274.0,23.0,1.0,7.0,41.0,119.78,60.89
2016,12,27,16,45,137.0,11.5,1.05,6.5,20.5,44.39,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,227.5,13.5,1.7,2.0,35.0,86.25,4.9
2016,12,28,8,0,455.0,27.0,1.9,3.0,70.0,193.87,141.22
2016,12,28,8,15,540.5,33.5,1.95,3.5,110.0,257.9,205.41
2016,12,28,8,30,626.0,40.0,2.0,4.0,150.0,329.47,271.12
2016,12,28,8,45,680.5,44.0,2.05,4.5,190.5,390.38,326.73
2016,12,28,9,0,735.0,48.0,2.1,5.0,231.0,454.57,383.31
2016,12,28,9,15,768.0,51.0,2.1,5.5,268.5,508.25,429.37
2016,12,28,9,30,801.0,54.0,2.1,6.0,306.0,562.46,474.22
2016,12,28,9,45,828.0,54.5,2.15,6.5,339.5,604.99,508.85
2016,12,28,10,0,855.0,55.0,2.2,7.0,373.0,651.22,544.49
2016,12,28,10,15,869.5,56.5,2.25,7.5,400.5,688.94,571.79
2016,12,28,10,30,884.0,58.0,2.3,8.0,428.0,724.58,597.15
2016,12,28,10,45,894.5,59.0,2.35,9.0,448.5,754.24,616.6
2016,12,28,11,0,905.0,60.0,2.4,10.0,469.0,781.16,633.81
2016,12,28,11,15,911.0,60.5,2.4,10.0,482.5,800.96,647.61
2016,12,28,11,30,917.0,61.0,2.4,10.0,496.0,817.54,659.15
2016,12,28,11,45,919.5,61.0,2.4,10.5,502.5,827.3,664.6
2016,12,28,12,0,922.0,61.0,2.4,11.0,509.0,833.59,667.69
2016,12,28,12,15,921.5,61.0,2.4,11.0,507.5,833.91,667.83
2016,12,28,12,30,921.0,61.0,2.4,11.0,506.0,830.69,665.6
2016,12,28,12,45,914.5,61.5,2.45,11.5,497.0,819.76,657.12
2016,12,28,13,0,908.0,62.0,2.5,12.0,488.0,805.47,646.37
2016,12,28,13,15,900.5,61.5,2.5,12.0,472.0,785.88,632.65
2016,12,28,13,30,893.0,61.0,2.5,12.0,456.0,763.22,616.73
2016,12,28,13,45,881.5,59.5,2.5,12.0,433.0,733.4,595.44
2016,12,28,14,0,870.0,58.0,2.5,12.0,410.0,701.04,572.12
2016,12,28,14,15,853.0,56.5,2.35,11.5,380.5,662.58,544.11
2016,12,28,14,30,836.0,55.0,2.2,11.0,351.0,622.38,514.08
2016,12,28,14,45,811.0,52.5,2.1,11.0,316.5,574.5,475.3
2016,12,28,15,0,786.0,50.0,2.0,11.0,282.0,530.23,438.26
2016,12,28,15,15,749.0,47.0,1.75,10.0,243.5,474.0,391.56
2016,12,28,15,30,712.0,44.0,1.5,9.0,205.0,418.88,344.15
2016,12,28,15,45,653.0,39.0,1.25,8.5,164.0,353.08,286.07
2016,12,28,16,0,594.0,34.0,1.0,8.0,123.0,291.4,229.93
2016,12,28,16,15,492.5,27.0,1.05,7.5,84.5,217.39,162.91
2016,12,28,16,30,391.0,20.0,1.1,7.0,46.0,149.99,80.95
2016,12,28,16,45,195.5,10.0,1.15,6.5,23.0,57.62,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,207.0,14.5,2.2,4.0,34.0,82.57,1.95
2016,12,29,8,0,414.0,29.0,2.3,4.0,68.0,185.77,134.91
2016,12,29,8,15,504.5,36.5,2.25,4.5,108.0,250.2,198.88
2016,12,29,8,30,595.0,44.0,2.2,5.0,148.0,319.56,262.37
2016,12,29,8,45,649.0,49.0,2.2,5.5,189.0,380.2,317.5
2016,12,29,9,0,703.0,54.0,2.2,6.0,230.0,444.08,373.56
2016,12,29,9,15,738.5,58.0,2.2,6.5,268.0,499.25,420.71
2016,12,29,9,30,774.0,62.0,2.2,7.0,306.0,555.19,466.86
2016,12,29,9,45,782.5,68.0,2.25,7.5,337.0,596.6,500.09
2016,12,29,10,0,791.0,74.0,2.3,8.0,368.0,636.15,530.92
2016,12,29,10,15,808.5,76.0,2.3,8.5,396.0,675.33,559.71
2016,12,29,10,30,826.0,78.0,2.3,9.0,424.0,712.7,586.11
2016,12,29,10,45,840.5,79.0,2.3,9.5,445.5,744.56,607.97
2016,12,29,11,0,855.0,80.0,2.3,10.0,467.0,773.95,627.79
2016,12,29,11,15,862.0,81.0,2.25,10.5,481.0,794.74,640.74
2016,12,29,11,30,869.0,82.0,2.2,11.0,495.0,812.44,651.44
2016,12,29,11,45,874.0,81.5,2.15,11.5,501.5,823.49,657.33
2016,12,29,12,0,879.0,81.0,2.1,12.0,508.0,831.19,660.94
2016,12,29,12,15,878.0,81.0,2.05,12.0,507.0,831.19,660.36
2016,12,29,12,30,877.0,81.0,2.0,12.0,506.0,827.75,657.54
2016,12,29,12,45,883.0,77.5,1.95,12.5,499.0,822.24,652.2
2016,12,29,13,0,889.0,74.0,1.9,13.0,492.0,806.52,639.7
2016,12,29,13,15,881.0,73.0,1.85,13.0,475.5,792.74,629.99
2016,12,29,13,30,873.0,72.0,1.8,13.0,459.0,769.25,613.31
2016,12,29,13,45,860.0,70.5,1.75,13.0,435.5,738.55,591.44
2016,12,29,14,0,847.0,69.0,1.7,13.0,412.0,705.38,567.68
2016,12,29,14,15,828.0,67.0,1.55,13.0,382.5,665.23,537.73
2016,12,29,14,30,809.0,65.0,1.4,13.0,353.0,623.44,505.4
2016,12,29,14,45,781.0,62.0,1.25,13.0,318.0,573.54,465.62
2016,12,29,15,0,753.0,59.0,1.1,13.0,283.0,523.28,424.67
2016,12,29,15,15,712.5,55.0,1.05,12.0,244.0,465.11,378.48
2016,12,29,15,30,672.0,51.0,1.0,11.0,205.0,408.37,331.6
2016,12,29,15,45,606.0,45.5,1.0,10.5,164.0,340.36,273.66
2016,12,29,16,0,540.0,40.0,1.0,10.0,123.0,280.67,220.67
2016,12,29,16,15,432.5,32.0,1.05,9.0,84.5,205.94,154.61
2016,12,29,16,30,325.0,24.0,1.1,8.0,46.0,138.38,78.45
2016,12,29,16,45,162.5,12.0,1.15,7.5,23.0,51.73,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,168.0,15.5,1.05,6.5,31.0,72.71,0.0
2016,12,30,8,0,336.0,31.0,1.0,7.0,62.0,161.71,115.65
2016,12,30,8,15,427.0,39.5,1.25,7.5,100.5,223.6,175.34
2016,12,30,8,30,518.0,48.0,1.5,8.0,139.0,294.1,238.42
2016,12,30,8,45,572.0,54.5,1.75,8.5,178.0,352.63,291.03
2016,12,30,9,0,626.0,61.0,2.0,9.0,217.0,414.8,345.36
2016,12,30,9,15,664.0,65.0,2.0,9.5,254.0,468.15,390.5
2016,12,30,9,30,702.0,69.0,2.0,10.0,291.0,522.75,435.14
2016,12,30,9,45,743.5,69.0,2.05,10.5,326.0,572.46,475.01
2016,12,30,10,0,785.0,69.0,2.1,11.0,361.0,625.99,516.68
2016,12,30,10,15,802.0,71.0,2.15,11.5,388.0,664.65,544.74
2016,12,30,10,30,819.0,73.0,2.2,12.0,415.0,701.53,570.8
2016,12,30,10,45,829.5,74.5,2.3,12.5,436.0,730.86,591.25
2016,12,30,11,0,840.0,76.0,2.4,13.0,457.0,757.63,609.71
2016,12,30,11,15,847.0,77.0,2.4,13.0,471.0,778.26,624.08
2016,12,30,11,30,854.0,78.0,2.4,13.0,485.0,795.88,636.32
2016,12,30,11,45,857.0,78.5,2.45,13.0,491.5,806.5,643.94
2016,12,30,12,0,860.0,79.0,2.5,13.0,498.0,813.82,649.35
2016,12,30,12,15,859.5,79.0,2.5,13.0,497.0,814.32,649.6
2016,12,30,12,30,859.0,79.0,2.5,13.0,496.0,811.45,647.62
2016,12,30,12,45,854.0,79.0,2.5,13.5,487.5,801.59,639.54
2016,12,30,13,0,849.0,79.0,2.5,14.0,479.0,788.51,629.3
2016,12,30,13,15,841.0,77.5,2.5,13.5,463.0,768.1,616.14
2016,12,30,13,30,833.0,76.0,2.5,13.0,447.0,744.79,600.83
2016,12,30,13,45,819.0,75.0,2.5,13.0,424.5,714.86,579.42
2016,12,30,14,0,805.0,74.0,2.5,13.0,402.0,682.62,556.15
2016,12,30,14,15,786.5,71.5,2.45,12.5,373.0,643.41,528.06
2016,12,30,14,30,768.0,69.0,2.4,12.0,344.0,602.66,497.21
2016,12,30,14,45,738.5,66.5,2.4,12.0,309.5,553.79,458.13
2016,12,30,15,0,709.0,64.0,2.4,12.0,275.0,504.72,417.86
2016,12,30,15,15,668.0,59.5,2.1,11.5,237.5,450.6,372.17
2016,12,30,15,30,627.0,55.0,1.8,11.0,200.0,395.05,324.12
2016,12,30,15,45,558.5,49.5,1.55,10.5,159.5,327.98,265.74
2016,12,30,16,0,490.0,44.0,1.3,10.0,119.0,266.08,210.46
2016,12,30,16,15,386.5,34.5,1.35,9.5,82.0,193.28,145.91
2016,12,30,16,30,283.0,25.0,1.4,9.0,45.0,127.96,75.42
2016,12,30,16,45,141.5,12.5,1.45,8.5,22.5,47.29,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
